Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,72.862148892,20.4459662662,17.5957458248,0.0768954633654,4.12243109448,15.9888894789,93.1401479749,90.1484175571,2.97173041782,0.02
 01/02  02:00:00,72.054583207,18.4422705452,17.9237189474,1.01511787453,4.12243109448,15.9888894789,81.3424468195,78.3507164017,2.97173041782,0.02
 01/02  03:00:00,81.0748705569,23.0528381815,21.7218352616,1.5099456077,4.12243109448,15.9888894789,102.200410981,99.2086805628,2.97173041782,0.02
 01/02  04:00:00,70.3890355416,18.2304247506,16.4733509597,1.01178409393,4.12243109448,15.9888894789,82.5123093265,79.5205789086,2.97173041782,0.02
 01/02  05:00:00,108.450114815,27.9458668774,26.3253202353,2.0745529872,12.3672932834,24.9413748627,116.184387857,111.211503828,4.9528840297,0.02
 01/02  06:00:00,138.178320528,28.5891462637,32.1068076229,25.3779919577,12.3672932834,24.9413748627,184.216221222,179.243337193,4.9528840297,0.02
 01/02  07:00:00,185.9308205,29.0623411231,27.4699375868,19.1486861276,24.7345865669,70.7195625826,150.294888558,140.369120498,9.90576805939,0.02
 01/02  08:00:00,201.545879809,29.2399434228,28.7104794288,13.3982986334,37.1018798503,92.3937384068,130.85681446,120.9310464,9.90576805939,0.02
 01/02  09:00:00,212.531664501,29.307710561,29.2021038002,11.7813295934,37.1018798503,104.434947198,125.182106104,115.256338045,9.90576805939,0.02
 01/02  10:00:00,223.959888129,29.3477676015,29.9146098844,10.4153287553,37.1018798503,116.476155989,130.603848737,112.070442568,9.90576805939,8.62763810966
 01/02  11:00:00,223.487690792,29.3772675151,30.6072647987,9.22040910261,37.1018798503,116.476155989,119.537570003,109.611801944,9.90576805939,0.02
 01/02  12:00:00,222.606815586,29.4074671613,30.7210187138,8.19530131615,37.1018798503,116.476155989,126.06097744,107.522961475,9.90576805939,8.63224790492
 01/02  13:00:00,209.83177714,29.4451815982,30.8248937385,7.32052984583,37.1018798503,104.434947198,115.752556213,105.826788154,9.90576805939,0.02
 01/02  14:00:00,221.311808116,29.4807714419,30.9619506394,6.58606373144,37.1018798503,116.476155989,114.063493503,104.137725444,9.90576805939,0.02
 01/02  15:00:00,221.29386636,29.5083354614,31.5344048818,5.96837182508,37.1018798503,116.476155989,121.469485352,102.931388832,9.90576805939,8.63232846099
 01/02  16:00:00,220.866239009,29.5270694656,31.4537640805,5.6028180153,37.1018798503,116.476155989,111.99306957,102.06730151,9.90576805939,0.02
 01/02  17:00:00,220.407274026,29.5362561626,31.1230484191,5.46597498637,37.1018798503,116.476155989,120.005715074,101.473543281,9.90576805939,8.62640373355
 01/02  18:00:00,234.420526853,29.5426718245,31.0796910861,5.42233891296,37.1018798503,116.476155989,110.990106152,101.064338093,9.90576805939,0.02
 01/02  19:00:00,141.535719022,27.6634058178,26.7622805361,0.0,24.7345865669,47.5788473902,82.9135220339,77.9406380042,4.9528840297,0.02
 01/02  20:00:00,142.699217919,28.0870974072,27.5020826104,0.0,24.7345865669,47.5788473902,88.1142145366,83.1413305069,4.9528840297,0.02
 01/02  21:00:00,113.833478462,26.8160226391,21.1623830238,0.00196782651987,12.3672932834,38.6892022431,101.291689848,98.2999594302,2.97173041782,0.02
 01/02  22:00:00,95.3083640362,20.6254508712,20.3473313641,0.14974169561,12.3672932834,27.0668015668,91.8732304454,80.2966348954,2.97173041782,8.60486513215
 01/02  23:00:00,65.7413733148,17.5948873665,13.2763556377,0.0,4.12243109448,15.9888894789,77.4641568775,74.4724264597,2.97173041782,0.02
 01/02  24:00:00,80.7399804302,23.2646839762,21.3620295884,0.942619239271,4.12243109448,15.9888894789,98.3467340868,95.355003669,2.97173041782,0.02
 01/03  01:00:00,66.9290147493,17.8491023201,14.0948698334,0.139647433661,4.12243109448,15.9888894789,80.793476352,77.8017459342,2.97173041782,0.02
 01/03  02:00:00,78.9657996168,22.8409923869,19.89889464,1.1588390228,4.12243109448,15.9888894789,101.295884975,98.3041545568,2.97173041782,0.02
 01/03  03:00:00,73.2958975128,18.7812238167,17.8717748594,1.87811349841,4.12243109448,15.9888894789,82.4024085875,79.4106781697,2.97173041782,0.02
 01/03  04:00:00,75.3567844927,22.2054550028,17.8936522645,0.289644330095,4.12243109448,15.9888894789,103.341638032,100.349907614,2.97173041782,0.02
 01/03  05:00:00,110.706225266,28.3695584668,27.4745331556,2.75775855068,12.3672932834,24.9413748627,115.640142314,110.667258284,4.9528840297,0.02
 01/03  06:00:00,131.577520375,28.1565684498,30.3948208074,20.921756065,12.3672932834,24.9413748627,184.989854817,180.016970787,4.9528840297,0.02
 01/03  07:00:00,186.271331853,29.0676830726,27.2322609354,19.7215318213,24.7345865669,70.7195625826,150.44717952,140.521411461,9.90576805939,0.02
 01/03  08:00:00,202.21631576,29.2466227841,29.1705026414,13.6020266732,37.1018798503,92.3937384068,130.794284554,120.868516495,9.90576805939,0.02
 01/03  09:00:00,213.363361176,29.3133089818,29.9726345907,11.8368820061,37.1018798503,104.434947198,125.029142106,115.103374046,9.90576805939,0.02
 01/03  10:00:00,223.436037895,29.3511833082,29.2790035216,10.5236827695,37.1018798503,116.476155989,130.563621922,112.030158062,9.90576805939,8.62769580067
 01/03  11:00:00,220.565826917,29.3775072304,27.4172086438,9.48834817371,37.1018798503,116.476155989,119.66575182,109.739983761,9.90576805939,0.02
 01/03  12:00:00,217.237093248,29.4016113979,24.8867502864,8.66570991144,37.1018798503,116.476155989,126.383447538,107.843749831,9.90576805939,8.63392964771
 01/03  13:00:00,203.254210115,29.4254988839,22.7597323399,8.1190586495,37.1018798503,104.434947198,116.391391932,106.465623873,9.90576805939,0.02
 01/03  14:00:00,213.431781092,29.4518520689,22.0319195229,7.66497934556,37.1018798503,116.476155989,123.714168744,105.174478236,9.90576805939,8.63392244824
 01/03  15:00:00,213.192560413,29.4689878764,22.079116389,7.36170653687,37.1018798503,116.476155989,114.146859892,104.221091832,9.90576805939,0.02
 01/03  16:00:00,213.23856212,29.4785004031,22.087446325,7.27292395915,37.1018798503,116.476155989,118.22595801,103.473255172,9.90576805939,4.84693477875
 01/03  17:00:00,215.844268627,29.4830862012,22.5459770707,7.27948642481,37.1018798503,116.476155989,116.434257504,102.728405298,9.90576805939,3.80008414739
 01/03  18:00:00,231.142560925,29.4837832928,22.3989567631,7.43206753005,37.1018798503,116.476155989,112.287404042,102.361635983,9.90576805939,0.02
 01/03  19:00:00,145.418460894,27.6634058178,21.1920222984,0.0,24.7345865669,47.5788473902,84.058240678,79.0853566483,4.9528840297,0.02
 01/03  20:00:00,149.21505909,28.0870974072,22.6038586403,0.00994865891592,24.7345865669,47.5788473902,88.9816199293,84.0087358996,4.9528840297,0.02
 01/03  21:00:00,122.630024354,26.8160226391,17.2717555803,0.091364769566,12.3672932834,38.6892022431,110.430074792,98.8498186839,2.97173041782,8.60852569011
 01/03  22:00:00,102.644015869,21.5051952396,17.2585556521,0.699043078139,12.3672932834,27.0668015668,85.8835959201,82.8918655023,2.97173041782,0.02
 01/03  23:00:00,70.5475850475,17.5948873665,10.4067229124,0.0,4.12243109448,15.9888894789,78.0904093326,75.0986789148,2.97173041782,0.02
 01/03  24:00:00,87.4331942658,23.0104690226,16.8443639247,1.56792972702,4.12243109448,15.9888894789,99.0444500917,96.0527196739,2.97173041782,0.02
 01/04  01:00:00,78.1050838173,18.4422705452,13.166605817,1.88207214416,4.12243109448,15.9888894789,81.1872526504,78.1955222326,2.97173041782,0.02
 01/04  02:00:00,95.6121090076,23.6883755656,18.2162772703,4.75696115894,4.12243109448,15.9888894789,101.427407109,98.4356766913,2.97173041782,0.02
 01/04  03:00:00,86.6994321421,19.2896537239,15.2304419493,5.83673574717,4.12243109448,15.9888894789,82.6041128375,79.6123824197,2.97173041782,0.02
 01/04  04:00:00,102.623658693,24.1120671549,18.4445442209,8.56171161335,4.12243109448,15.9888894789,103.753267197,100.761536779,2.97173041782,0.02
 01/04  05:00:00,123.380547393,28.0870974072,18.6810199737,5.51034027384,12.3672932834,24.9413748627,116.935650281,111.962766251,4.9528840297,0.02
 01/04  06:00:00,160.445378425,28.5462798618,24.7943581855,36.0033617378,12.3672932834,24.9413748627,186.39800907,181.42512504,4.9528840297,0.02
 01/04  07:00:00,200.298531311,29.0205447401,16.7941597977,26.4453980149,24.7345865669,70.7195625826,156.808755858,146.882987798,9.90576805939,0.02
 01/04  08:00:00,211.355042811,29.1101982748,16.8942609759,19.3466179559,37.1018798503,92.3937384068,135.73088587,125.80511781,9.90576805939,0.02
 01/04  09:00:00,218.618344601,29.1607888089,17.1042743364,16.8937770006,37.1018798503,104.434947198,127.749317054,117.823548994,9.90576805939,0.02
 01/04  10:00:00,228.206587425,29.2186503767,19.8470390597,13.8412674948,37.1018798503,116.476155989,131.098920831,112.565398152,9.90576805939,8.62775462011
 01/04  11:00:00,228.363087564,29.2809265563,21.9340041568,10.9567764623,37.1018798503,116.476155989,118.23238803,108.306619971,9.90576805939,0.02
 01/04  12:00:00,227.393876036,29.3230010412,21.6112367777,9.37202080948,37.1018798503,116.476155989,124.089691195,105.549906123,9.90576805939,8.63401701293
 01/04  13:00:00,215.069021853,29.3465117243,21.3729725644,8.53640622257,37.1018798503,104.434947198,114.315615794,104.389847734,9.90576805939,0.02
 01/04  14:00:00,225.236640931,29.3685391016,21.4505509048,7.93779557812,37.1018798503,116.476155989,122.032987682,103.49320729,9.90576805939,8.63401233253
 01/04  15:00:00,225.744077156,29.3837566564,21.497090147,7.58167704046,37.1018798503,116.476155989,112.603760185,102.677992126,9.90576805939,0.02
 01/04  16:00:00,225.332096242,29.3962399802,20.4258635175,7.55858952989,37.1018798503,116.476155989,120.687104177,102.150493778,9.90576805939,8.63084233959
 01/04  17:00:00,228.106664375,29.4004348954,19.184465458,7.88088285158,37.1018798503,116.476155989,111.848076604,101.922308544,9.90576805939,0.02
 01/04  18:00:00,244.602362029,29.4024674787,18.8403234027,8.28407601459,37.1018798503,116.476155989,111.547940601,101.622172541,9.90576805939,0.02
 01/04  19:00:00,157.573793945,27.6634058178,19.1509839299,0.0010753985269,24.7345865669,47.5788473902,83.7601552656,78.7872712359,4.9528840297,0.02
 01/04  20:00:00,158.524363967,28.0870974072,20.4794977326,0.0532725929216,24.7345865669,47.5788473902,97.5635014544,84.0024487073,4.9528840297,8.60816871734
 01/04  21:00:00,131.349680184,26.8160226391,15.4607833409,0.145595772304,12.3672932834,38.6892022431,101.951859464,98.9601290458,2.97173041782,0.02
 01/04  22:00:00,111.770666761,22.1024785483,14.8641746491,0.781118785514,12.3672932834,27.0668015668,87.3661440666,84.3744136488,2.97173041782,0.02
 01/04  23:00:00,79.3176499785,17.5948873665,9.04297676927,0.0,4.12243109448,15.9888894789,77.7574806095,74.7657501917,2.97173041782,0.02
 01/04  24:00:00,99.0267511251,23.2646839762,15.6981582284,2.97016591499,4.12243109448,15.9888894789,99.8686222112,96.8768917934,2.97173041782,0.02
 01/05  01:00:00,89.4527815935,19.1201770882,13.6716817988,4.61247090283,4.12243109448,15.9888894789,81.0063939413,78.0146635235,2.97173041782,0.02
 01/05  02:00:00,108.728023738,24.1120671549,17.137579266,8.24471291211,4.12243109448,15.9888894789,102.116079059,99.1243486415,2.97173041782,0.02
 01/05  03:00:00,93.8487114492,19.2896537239,13.292918475,7.79035117044,4.12243109448,15.9888894789,82.938478757,79.9467483392,2.97173041782,0.02
 01/05  04:00:00,109.243865432,24.1120671549,16.5764312725,11.01599574,4.12243109448,15.9888894789,104.424810946,101.433080528,2.97173041782,0.02
 01/05  05:00:00,130.261770579,28.0870974072,16.4624484946,7.23094600854,12.3672932834,24.9413748627,117.698961184,112.726077155,4.9528840297,0.02
 01/05  06:00:00,170.741048451,28.5348579593,22.5123720085,40.6489399746,12.3672932834,24.9413748627,187.199500075,182.226616046,4.9528840297,0.02
 01/05  07:00:00,208.585303278,29.0075545561,14.2479424622,30.2744233775,24.7345865669,70.7195625826,166.543733046,156.617964987,9.90576805939,0.02
 01/05  08:00:00,217.323263449,29.0779952522,14.4426876392,21.4667758118,37.1018798503,92.3937384068,146.098201732,136.172433673,9.90576805939,0.02
 01/05  09:00:00,225.204366996,29.1133729297,15.2803353013,18.0404862098,37.1018798503,104.434947198,144.061001888,125.53068298,9.90576805939,8.62455084898
 01/05  10:00:00,233.301815775,29.1771101949,16.4520071407,14.1317324,37.1018798503,116.476155989,125.005813715,115.080045656,9.90576805939,0.02
 01/05  11:00:00,231.603597023,29.2313334097,19.3673286122,11.2437432486,37.1018798503,116.476155989,117.435437573,107.509669514,9.90576805939,0.02
 01/05  12:00:00,232.155618871,29.2849221582,22.0686882521,9.28119166176,37.1018798503,116.476155989,123.083159452,104.543348557,9.90576805939,8.6340428358
 01/05  13:00:00,222.432068601,29.3513070856,24.955366098,7.51864261494,37.1018798503,104.434947198,111.049455277,101.123687217,9.90576805939,0.02
 01/05  14:00:00,233.661822984,29.4281247953,28.1011462657,6.00084609035,37.1018798503,116.476155989,116.564695943,98.0248056404,9.90576805939,8.63412224321
 01/05  15:00:00,233.76489293,29.4702369031,29.8551042253,4.7345752778,37.1018798503,116.476155989,106.269429684,96.3436616245,9.90576805939,0.02
 01/05  16:00:00,234.341412256,29.5335364042,30.4323335746,3.76499818955,37.1018798503,116.476155989,113.499264112,94.9626092438,9.90576805939,8.63088680869
 01/05  17:00:00,231.360513716,29.5113886444,27.7654268152,3.54611841532,37.1018798503,116.476155989,105.191395021,95.2656269617,9.90576805939,0.02
 01/05  18:00:00,240.969957238,29.4810946801,25.0163794471,4.01595626379,37.1018798503,116.476155989,107.212053633,97.2862855734,9.90576805939,0.02
 01/05  19:00:00,149.4703465,27.6634058178,22.0584269502,0.0,24.7345865669,47.5788473902,80.9126959655,75.9398119358,4.9528840297,0.02
 01/05  20:00:00,148.494038037,27.9458668774,21.8658320915,0.0,24.7345865669,47.5788473902,95.8241423296,82.2626559822,4.9528840297,8.60860231761
 01/05  21:00:00,121.011215928,26.8160226391,16.6888140197,0.00321228121487,12.3672932834,38.6892022431,101.015892285,98.0241618669,2.97173041782,0.02
 01/05  22:00:00,101.667884493,21.5051952396,17.1120633571,0.329410112793,12.3672932834,27.0668015668,85.5285332495,82.5368028317,2.97173041782,0.02
 01/05  23:00:00,70.2082136521,17.5948873665,10.0001250464,0.0,4.12243109448,15.9888894789,77.7889824399,74.7972520221,2.97173041782,0.02
 01/05  24:00:00,81.2560142172,21.9936092081,11.9777006833,0.0,4.12243109448,15.9888894789,99.6748912552,96.6831608374,2.97173041782,0.02
 01/06  01:00:00,78.4854172077,18.8659621346,13.4425238624,1.85938562822,4.12243109448,15.9888894789,80.6054792452,77.6137488274,2.97173041782,0.02
 01/06  02:00:00,85.8645802688,23.2646839762,17.1305973971,2.60653514039,4.12243109448,15.9888894789,102.309826617,99.3180961992,2.97173041782,0.02
 01/06  03:00:00,80.952953534,19.7133453133,18.1549410253,6.03515533099,4.12243109448,15.9888894789,82.7816341767,79.7899037589,2.97173041782,0.02
 01/06  04:00:00,85.759842418,23.6883755656,19.9976013635,5.60026799909,4.12243109448,15.9888894789,103.442583624,100.450853206,2.97173041782,0.02
 01/06  05:00:00,101.769555662,27.2397142285,20.2033307519,2.22213600365,12.3672932834,24.9413748627,116.61949504,111.64661101,4.9528840297,0.02
 01/06  06:00:00,140.815735711,28.5859288533,29.5550522618,30.570379883,12.3672932834,24.9413748627,186.555986449,181.583102419,4.9528840297,0.02
 01/06  07:00:00,187.16279908,29.027113252,24.8467616261,23.0390684481,24.7345865669,70.7195625826,151.406904136,141.481136077,9.90576805939,0.02
 01/06  08:00:00,204.858483439,29.1424057852,30.057612299,15.4612988129,37.1018798503,92.3937384068,131.351101347,121.425333288,9.90576805939,0.02
 01/06  09:00:00,218.120402945,29.2072273267,33.8703750433,12.8022474524,37.1018798503,104.434947198,133.593034872,115.064103139,9.90576805939,8.62316367388
 01/06  10:00:00,234.21884216,29.2658201735,40.2352846895,10.4356075299,37.1018798503,116.476155989,120.954482592,111.028714532,9.90576805939,0.02
 01/06  11:00:00,239.64878399,29.3212299915,47.6903318219,8.3543982727,37.1018798503,116.476155989,125.887262355,107.349012363,9.90576805939,8.63248193224
 01/06  12:00:00,242.035378879,29.3716327401,51.8958793037,6.48489591063,37.1018798503,116.476155989,114.1394272,104.213659141,9.90576805939,0.02
 01/06  13:00:00,230.777517771,29.4310787282,54.2836428224,4.82156186407,37.1018798503,104.434947198,111.52557894,101.599810881,9.90576805939,0.02
 01/06  14:00:00,242.66146315,29.4910232784,55.262891144,3.62456235256,37.1018798503,116.476155989,117.973537296,99.4335086435,9.90576805939,8.63426059285
 01/06  15:00:00,242.021235515,29.5485523934,55.439947829,2.74993329246,37.1018798503,116.476155989,107.786397551,97.860629492,9.90576805939,0.02
 01/06  16:00:00,241.948954494,29.6141378706,55.8195154816,2.23272315896,37.1018798503,116.476155989,114.771580179,96.2348702039,9.90576805939,8.63094191609
 01/06  17:00:00,239.638110837,29.6505197143,53.7751933501,1.93040493987,37.1018798503,116.476155989,105.360390711,95.4346226521,9.90576805939,0.02
 01/06  18:00:00,249.738734891,29.6420638366,49.7361181545,1.98468323898,37.1018798503,116.476155989,105.756472258,95.8307041981,9.90576805939,0.02
 01/06  19:00:00,152.928336879,27.4515600232,38.3667355279,0.0,24.7345865669,47.5788473902,86.6449905443,73.0834844732,4.9528840297,8.60862204141
 01/06  20:00:00,156.875589202,28.2989432019,41.466619623,0.0,24.7345865669,47.5788473902,83.463434688,78.4905506583,4.9528840297,0.02
 01/06  21:00:00,123.916684411,26.3923310498,31.6712667874,0.0,12.3672932834,38.6892022431,96.9796015548,93.987871137,2.97173041782,0.02
 01/06  22:00:00,92.5365050586,15.2622463434,23.370959882,0.0,12.3672932834,27.0668015668,60.6370491455,57.6453187276,2.97173041782,0.02
 01/06  23:00:00,77.9699485607,19.3543761032,23.8953864639,0.0,4.12243109448,15.9888894789,85.5950331589,82.6033027411,2.97173041782,0.02
 01/06  24:00:00,65.2926324959,12.4252904967,18.3573522859,0.0,4.12243109448,15.9888894789,53.6358574341,50.6441270163,2.97173041782,0.02
 01/07  01:00:00,77.7776799045,19.3543761032,23.7031177378,0.0,4.12243109448,15.9888894789,90.5619261348,87.570195717,2.97173041782,0.02
 01/07  02:00:00,66.0315390767,12.6230132384,18.8985360476,0.0,4.12243109448,15.9888894789,55.0330344131,52.0413039953,2.97173041782,0.02
 01/07  03:00:00,81.5615747113,19.4914915493,27.3642017581,0.00905042846838,4.12243109448,15.9888894789,85.2620842018,82.270353784,2.97173041782,0.02
 01/07  04:00:00,58.4802803303,10.6416707378,13.3519748834,0.0,4.12243109448,15.9888894789,49.7547931213,46.7630627035,2.97173041782,0.02
 01/07  05:00:00,98.0525340395,27.2397142285,35.7882709083,0.0546813221753,4.12243109448,16.0517297156,118.157130066,115.165399648,2.97173041782,0.02
 01/07  06:00:00,99.016708826,27.4515600232,36.4963586063,0.0989225771056,4.12243109448,16.0517297156,118.182300418,115.190570001,2.97173041782,0.02
 01/07  07:00:00,128.685507039,28.9344805859,40.3104713612,0.916612579196,4.12243109448,39.6058045677,99.3082019937,96.3164715759,2.97173041782,0.02
 01/07  08:00:00,175.050619342,28.9763230318,45.1981841525,22.4549699565,12.3672932834,65.3531420225,156.882037529,151.909153499,4.9528840297,0.02
 01/07  09:00:00,178.795793758,28.9627964214,50.6230703199,17.8978880116,12.3672932834,68.2430321324,153.081803559,148.10891953,4.9528840297,0.02
 01/07  10:00:00,207.216405939,28.9889526798,55.8354563147,12.0630796679,16.4897243779,93.1370602926,150.75733787,134.220124785,7.92461444751,8.61259863749
 01/07  11:00:00,206.383889254,28.9901367137,57.3361567605,9.72859584531,16.4897243779,93.1370602926,137.010924858,129.06631041,7.92461444751,0.02
 01/07  12:00:00,188.39220624,28.9887460375,38.8445765661,10.2298767925,16.4897243779,93.1370602926,136.377545396,128.432930949,7.92461444751,0.02
 01/07  13:00:00,166.807064501,28.9883769653,25.2069629526,11.4343407877,16.4897243779,83.9857416113,137.064874856,129.120260409,7.92461444751,0.02
 01/07  14:00:00,165.996161235,28.9876815111,23.8153428147,12.015743983,16.4897243779,83.9857416113,136.911877528,128.967263081,7.92461444751,0.02
 01/07  15:00:00,166.045990742,28.9865221581,23.1402655074,12.6215683994,16.4897243779,83.9857416113,145.29125068,128.756156073,7.92461444751,8.61048015876
 01/07  16:00:00,131.746496204,28.9344805859,17.5009529987,0.0315465935045,12.3672932834,70.6512738906,78.2675078991,73.2946238694,4.9528840297,0.02
 01/07  17:00:00,135.456608187,28.9344805859,15.2513285518,0.374262303566,12.3672932834,70.6512738906,80.9497960728,75.9769120431,4.9528840297,0.02
 01/07  18:00:00,142.043334633,28.9344805859,14.2086271866,1.38197310176,12.3672932834,58.1284167478,88.8563973786,83.8835133489,4.9528840297,0.02
 01/07  19:00:00,108.804797588,26.3923310498,13.1955589914,0.0,12.3672932834,24.9413748627,103.792566258,98.8196822279,4.9528840297,0.02
 01/07  20:00:00,114.073165305,27.0278684338,14.9405347979,0.458404344553,12.3672932834,24.9413748627,109.069188941,104.096304911,4.9528840297,0.02
 01/07  21:00:00,97.3219205262,26.8160226391,13.7327793568,0.727649555395,4.12243109448,16.0517297156,117.724567377,114.732836959,2.97173041782,0.02
 01/07  22:00:00,89.8261166134,21.9612480185,12.4695258153,2.33390456391,4.12243109448,15.9888894789,98.7440133407,95.7522829229,2.97173041782,0.02
 01/07  23:00:00,90.1498280482,19.2896537239,12.9187576705,6.01143707142,4.12243109448,15.9888894789,84.4164336771,81.4247032593,2.97173041782,0.02
 01/07  24:00:00,107.509921351,24.1120671549,15.4657859465,9.54889275677,4.12243109448,15.9888894789,107.072590494,104.080860076,2.97173041782,0.02
 01/08  01:00:00,93.6240750796,19.2896537239,11.4898083639,9.52618605367,2.06121554724,15.9888894789,87.8176192706,84.8258888527,2.97173041782,0.02
 01/08  02:00:00,112.112030749,24.1120671549,13.8861741702,13.8437293759,2.06121554724,15.9888894789,110.566678203,107.574947785,2.97173041782,0.02
 01/08  03:00:00,98.1291618741,19.2896537239,10.6715502339,12.2382962156,2.06121554724,15.9888894789,89.6384658348,86.646735417,2.97173041782,0.02
 01/08  04:00:00,117.121993288,24.1120671549,13.1327106352,17.1563221947,2.06121554724,15.9888894789,112.434034773,109.442304355,2.97173041782,0.02
 01/08  05:00:00,100.7598174,19.2896537239,9.93619039719,14.6682617235,2.06121554724,15.9888894789,91.0773921601,88.0856617422,2.97173041782,0.02
 01/08  06:00:00,120.21345197,24.1120671549,11.7695874142,20.2361822149,2.06121554724,15.9888894789,114.097421393,111.105690975,2.97173041782,0.02
 01/08  07:00:00,102.723920771,19.2896537239,8.90783338469,16.8841509978,2.06121554724,15.9888894789,92.3875277734,89.3957973556,2.97173041782,0.02
 01/08  08:00:00,107.685943938,24.1120671549,11.4761125871,22.1729564668,2.06121554724,15.9888894789,115.218885297,112.22715488,2.97173041782,0.02
 01/08  09:00:00,115.704283553,19.2896537239,9.90552426668,15.0496320537,4.12243109448,41.7362269337,89.7596220438,84.7867380141,4.9528840297,0.02
 01/08  10:00:00,134.526227089,24.1120671549,14.6258094452,17.9298051642,4.12243109448,41.7362269337,117.266933345,103.712246762,4.9528840297,8.6018025531
 01/08  11:00:00,116.757116139,19.2896537239,12.9680137111,13.3107876256,4.12243109448,41.7362269337,86.3543766765,81.3814926468,4.9528840297,0.02
 01/08  12:00:00,135.683635699,24.1120671549,18.1362465998,16.0004507239,4.12243109448,41.7362269337,106.089003313,101.116119283,4.9528840297,0.02
 01/08  13:00:00,117.549621722,19.2896537239,15.4063242265,12.1647353085,4.12243109448,41.7362269337,85.6736014961,80.7007174664,4.9528840297,0.02
 01/08  14:00:00,135.254604964,24.1120671549,20.3478362308,14.6508914593,4.12243109448,41.7362269337,105.410808859,100.437924829,4.9528840297,0.02
 01/08  15:00:00,117.507899878,19.2896537239,16.654315549,11.3398035757,4.12243109448,41.7362269337,85.4031368895,80.4302528598,4.9528840297,0.02
 01/08  16:00:00,136.452516044,24.1120671549,20.1369214271,14.2003636219,4.12243109448,41.7362269337,105.328101472,100.355217442,4.9528840297,0.02
 01/08  17:00:00,100.362751251,19.2896537239,15.1554695681,11.6481806557,4.12243109448,24.8785346261,86.1075073565,81.1346233268,4.9528840297,0.02
 01/08  18:00:00,122.414754872,24.1120671549,17.2197970876,17.9727206949,2.06121554724,15.9888894789,110.786997941,107.795267524,2.97173041782,0.02
 01/08  19:00:00,103.16899294,19.2896537239,12.3609446631,15.7725406044,2.06121554724,15.9888894789,91.4781549166,88.4864244988,2.97173041782,0.02
 01/08  20:00:00,123.157248884,24.1120671549,15.0543995231,21.3758623888,2.06121554724,15.9888894789,114.535490628,111.54376021,2.97173041782,0.02
 01/08  21:00:00,105.450709428,19.2896537239,11.7762494195,17.8505432599,2.06121554724,15.9888894789,92.7010235883,89.7092931705,2.97173041782,0.02
 01/08  22:00:00,124.339755021,24.1120671549,14.2666865713,23.7237201689,2.06121554724,15.9888894789,115.804405282,112.812674864,2.97173041782,0.02
 01/08  23:00:00,106.805558948,19.2896537239,10.9388937058,19.6336281443,2.06121554724,15.9888894789,93.5981106746,90.6063802568,2.97173041782,0.02
 01/08  24:00:00,126.932501061,24.1120671549,13.2240639439,25.9153641059,2.06121554724,15.9888894789,116.775180931,113.783450513,2.97173041782,0.02
 01/09  01:00:00,108.793905272,19.2896537239,10.3385401291,20.4379368617,4.12243109448,15.9888894789,93.3516026523,90.3598722345,2.97173041782,0.02
 01/09  02:00:00,128.8465855,24.1120671549,12.6517418444,26.5266785361,4.12243109448,15.9888894789,115.755664371,112.763933953,2.97173041782,0.02
 01/09  03:00:00,109.148677677,19.2896537239,9.69498640771,21.6236850315,4.12243109448,15.9888894789,93.4530365162,90.4613060984,2.97173041782,0.02
 01/09  04:00:00,129.458560144,24.1120671549,11.6630409447,28.167968896,4.12243109448,15.9888894789,116.531472709,113.539742292,2.97173041782,0.02
 01/09  05:00:00,147.570816903,28.0870974072,11.3330660814,18.7858798522,12.3672932834,24.9413748627,132.714165302,127.741281273,4.9528840297,0.02
 01/09  06:00:00,204.49917493,28.5107889966,18.0630835718,68.1552941723,12.3672932834,24.9413748627,203.821057784,198.848173754,4.9528840297,0.02
 01/09  07:00:00,242.952222462,28.9344957786,10.3357580458,57.4738687007,24.7345865669,70.7195625826,196.837212447,186.911444387,9.90576805939,0.02
 01/09  08:00:00,245.602921367,28.9421571498,11.3133113012,42.3420089503,37.1018798503,92.3937384068,174.732141297,164.806373238,9.90576805939,0.02
 01/09  09:00:00,250.764457397,28.9511527281,13.0465445123,36.465514034,37.1018798503,104.434947198,169.436406683,150.90592456,9.90576805939,8.62471406389
 01/09  10:00:00,259.18244536,28.961371294,15.7549037099,31.5241940859,37.1018798503,116.476155989,146.577689806,136.651921746,9.90576805939,0.02
 01/09  11:00:00,256.042706484,28.9703174865,18.9376136491,26.7893609149,37.1018798503,116.476155989,140.453315306,121.914990887,9.90576805939,8.63255635898
 01/09  12:00:00,254.073889837,28.977687171,22.1026341833,22.4894608923,37.1018798503,116.476155989,126.158544278,116.232776218,9.90576805939,0.02
 01/09  13:00:00,241.238045229,28.9840752218,24.6387134136,18.9541498236,37.1018798503,104.434947198,131.469774431,112.934398517,9.90576805939,8.6296078548
 01/09  14:00:00,249.016564041,28.9900066149,27.2195860662,16.041605042,37.1018798503,116.476155989,120.06127577,110.135507711,9.90576805939,0.02
 01/09  15:00:00,248.930897674,28.9980166364,29.067737192,13.8735217715,37.1018798503,116.476155989,117.584137657,107.658369597,9.90576805939,0.02
 01/09  16:00:00,248.351936082,29.0109564719,29.5946846224,12.3494586018,37.1018798503,116.476155989,124.391235435,105.854406059,9.90576805939,8.63106131696
 01/09  17:00:00,244.538037492,29.0230855559,27.3680202911,11.5782178449,37.1018798503,116.476155989,114.79675842,104.870990361,9.90576805939,0.02
 01/09  18:00:00,250.006757627,29.0367870245,22.073637443,11.6195568402,37.1018798503,116.476155989,123.542155504,105.018511984,9.90576805939,8.61787546156
 01/09  19:00:00,150.230094754,26.3923310498,15.1925676333,0.0,24.7345865669,47.5788473902,86.8175143007,81.8446302711,4.9528840297,0.02
 01/09  20:00:00,156.946079319,27.4515600232,18.1076123572,0.023930200199,24.7345865669,47.5788473902,91.7025660314,86.7296820017,4.9528840297,0.02
 01/09  21:00:00,140.394677168,27.6634058178,18.1037004777,0.819486266683,12.3672932834,38.6892022431,104.675559712,101.683829294,2.97173041782,0.02
 01/09  22:00:00,110.888424896,21.1138648398,11.0636961137,0.0,12.3672932834,27.0668015668,89.6566954559,86.6649650381,2.97173041782,0.02
 01/09  23:00:00,83.5607620836,17.5948873665,9.20651856546,0.0,4.12243109448,15.9888894789,79.4318164284,76.4400860105,2.97173041782,0.02
 01/09  24:00:00,98.427782157,22.2054550028,12.1694344698,0.559483579573,4.12243109448,15.9888894789,101.44919724,98.4574668224,2.97173041782,0.02
 01/10  01:00:00,100.489905108,19.7133453133,15.7487317656,8.02876858332,4.12243109448,15.9888894789,81.9727777309,78.9810473131,2.97173041782,0.02
 01/10  02:00:00,111.025787161,23.6883755656,16.4518646154,7.81868026514,4.12243109448,15.9888894789,102.920047859,99.9283174415,2.97173041782,0.02
 01/10  03:00:00,103.502399308,19.7133453133,14.9767196133,11.1869226481,4.12243109448,15.9888894789,83.4704563397,80.4787259219,2.97173041782,0.02
 01/10  04:00:00,113.568811537,23.6883755656,15.649553486,10.1808825511,4.12243109448,15.9888894789,105.032390952,102.040660534,2.97173041782,0.02
 01/10  05:00:00,143.115823167,28.5107889966,17.9361955895,10.6128244056,12.3672932834,24.9413748627,118.803438618,113.830554588,4.9528840297,0.02
 01/10  06:00:00,172.807459583,28.1004672465,21.1911174636,37.6283333501,12.3672932834,24.9413748627,189.611628027,184.638743998,4.9528840297,0.02
 01/10  07:00:00,224.253822717,28.9777226991,14.9324694091,37.1655213614,24.7345865669,70.7195625826,167.092958381,157.167190322,9.90576805939,0.02
 01/10  08:00:00,229.805805954,29.017356701,15.290170407,24.6845097239,37.1018798503,92.3937384068,153.92031865,135.40636042,9.90576805939,8.60819017109
 01/10  09:00:00,235.153589397,29.0378949498,16.4658880782,18.8602710505,37.1018798503,104.434947198,132.306409593,122.380641534,9.90576805939,0.02
 01/10  10:00:00,244.062200337,29.058956144,19.7184547034,13.8196138163,37.1018798503,116.476155989,119.598312001,109.672543942,9.90576805939,0.02
 01/10  11:00:00,240.314906266,29.1005502925,24.0110062064,10.4645923492,37.1018798503,116.476155989,123.497652305,104.959126048,9.90576805939,8.63275819789
 01/10  12:00:00,236.189155342,29.164603375,26.1361224875,8.43739736848,37.1018798503,116.476155989,111.664609439,101.73884138,9.90576805939,0.02
 01/10  13:00:00,222.079086656,29.3418569873,28.595872031,6.81962600012,37.1018798503,104.434947198,116.748881562,98.2134854165,9.90576805939,8.62962808569
 01/10  14:00:00,227.925669139,29.514959022,31.5658299593,5.33638582526,37.1018798503,116.476155989,105.654888205,95.7291201452,9.90576805939,0.02
 01/10  15:00:00,225.470565565,29.6653951986,33.6530229013,3.99531477715,37.1018798503,116.476155989,112.160134282,93.6216980319,9.90576805939,8.63266819084
 01/10  16:00:00,222.520952144,29.7128672467,32.5362734738,3.15005534381,37.1018798503,116.476155989,102.648398129,92.7226300698,9.90576805939,0.02
 01/10  17:00:00,220.461506124,29.5813077499,30.9620034623,2.57966596308,37.1018798503,116.476155989,104.19955428,94.2737862204,9.90576805939,0.02
 01/10  18:00:00,233.276562567,29.4377946009,28.9707518906,2.50803607337,37.1018798503,116.476155989,114.980868635,96.4572555014,9.90576805939,8.61784507371
 01/10  19:00:00,151.589045614,27.5221752881,24.2723609449,0.0,24.7345865669,47.5788473902,79.3082311511,74.3353471214,4.9528840297,0.02
 01/10  20:00:00,159.659035179,27.910559245,24.7468205418,0.0,24.7345865669,47.5788473902,84.7360513982,79.7631673685,4.9528840297,0.02
 01/10  21:00:00,136.170386977,26.8160226391,19.1807681319,0.0,12.3672932834,38.6892022431,98.4100122578,95.41828184,2.97173041782,0.02
 01/10  22:00:00,108.52593348,20.2341204715,13.9308937844,0.0,12.3672932834,27.0668015668,83.4506946633,80.4589642455,2.97173041782,0.02
 01/10  23:00:00,88.0714313256,18.8659621346,16.5761675085,0.182555406672,4.12243109448,15.9888894789,75.665016015,72.6732855972,2.97173041782,0.02
 01/10  24:00:00,94.071784488,21.9936092081,14.6166714332,0.0,4.12243109448,15.9888894789,97.3147191465,94.3229887287,2.97173041782,0.02
 01/11  01:00:00,84.3681409414,18.6541163399,15.1213901728,0.592631407397,4.12243109448,15.9888894789,79.6118471164,76.6201166986,2.97173041782,0.02
 01/11  02:00:00,89.8001934397,21.9936092081,14.3209215579,0.0,4.12243109448,15.9888894789,100.461076167,97.4693457493,2.97173041782,0.02
 01/11  03:00:00,84.0088603008,18.6964854988,15.3735122556,1.22301166094,4.12243109448,15.9888894789,81.0066751268,78.014944709,2.97173041782,0.02
 01/11  04:00:00,92.2882744044,22.5867774332,16.8020919266,0.854074223587,4.12243109448,15.9888894789,101.311013395,98.3192829772,2.97173041782,0.02
 01/11  05:00:00,122.967710244,27.9458668774,22.7682483038,1.92177596582,12.3672932834,24.9413748627,114.571366202,109.598482172,4.9528840297,0.02
 01/11  06:00:00,153.644258657,28.562328775,29.0278142441,28.7636502754,12.3672932834,24.9413748627,184.076584903,179.103700873,4.9528840297,0.02
 01/11  07:00:00,194.767843804,29.0351672731,23.3133080974,21.1403584927,24.7345865669,70.7195625826,158.744991048,140.237386274,9.90576805939,8.60183671386
 01/11  08:00:00,202.245479935,29.1281811384,24.655081074,14.29691465,37.1018798503,92.3937384068,131.021024468,121.095256409,9.90576805939,0.02
 01/11  09:00:00,210.164212051,29.1980782856,26.4438945986,12.2750596871,37.1018798503,104.434947198,125.462680565,115.536912506,9.90576805939,0.02
 01/11  10:00:00,223.582632313,29.2464432528,29.5160714289,10.5379305145,37.1018798503,116.476155989,121.945012193,112.019244133,9.90576805939,0.02
 01/11  11:00:00,224.19690881,29.2849926929,31.5903308036,9.03879514933,37.1018798503,116.476155989,127.658794375,109.120209005,9.90576805939,8.63281731024
 01/11  12:00:00,223.850749317,29.3201659292,32.5532102798,7.69435311237,37.1018798503,116.476155989,116.672676646,106.746908587,9.90576805939,0.02
 01/11  13:00:00,211.512376635,29.3616669964,33.3361297081,6.57335681512,37.1018798503,104.434947198,123.319611606,104.784177132,9.90576805939,8.62966641434
 01/11  14:00:00,222.946111005,29.4035830714,33.6146344359,5.64488709862,37.1018798503,116.476155989,112.950865407,103.025097347,9.90576805939,0.02
 01/11  15:00:00,221.737595058,29.4329562308,33.0241952021,4.99763223248,37.1018798503,116.476155989,120.478806534,101.942095236,9.90576805939,8.63094323875
 01/11  16:00:00,220.476345458,29.4525749799,32.0555991741,4.685595341,37.1018798503,116.476155989,111.211152277,101.285384218,9.90576805939,0.02
 01/11  17:00:00,219.352325735,29.4631589215,30.9588833418,4.64824214953,37.1018798503,116.476155989,119.423499076,100.891035718,9.90576805939,8.62669529859
 01/11  18:00:00,232.895183205,29.4684616182,30.3253669975,4.72552626384,37.1018798503,116.476155989,110.637677431,100.711909371,9.90576805939,0.02
 01/11  19:00:00,141.52999835,27.6634058178,26.7565620133,0.0,24.7345865669,47.5788473902,82.5325276626,77.5596436329,4.9528840297,0.02
 01/11  20:00:00,143.371637629,28.1577126721,28.1038896011,0.0,24.7345865669,47.5788473902,87.782264125,82.8093800953,4.9528840297,0.02
 01/11  21:00:00,114.455400211,26.8160226391,21.7862753,0.0,12.3672932834,38.6892022431,100.983054308,97.9913238902,2.97173041782,0.02
 01/11  22:00:00,92.152028253,19.4067532314,18.5954070527,0.0472322936209,12.3672932834,27.0668015668,77.6952931195,74.7035627017,2.97173041782,0.02
 01/11  23:00:00,66.0902830144,17.5948873665,13.6805458208,0.0,4.12243109448,15.9888894789,77.1098582238,74.118127806,2.97173041782,0.02
 01/11  24:00:00,80.1739931407,23.0952073405,21.5598159788,0.472215843621,4.12243109448,15.9888894789,98.4610747821,95.4693443643,2.97173041782,0.02
 01/12  01:00:00,69.5156141335,18.2304247506,16.0990163926,0.396629435645,4.12243109448,15.9888894789,80.4771864872,77.4854560693,2.97173041782,0.02
 01/12  02:00:00,76.5010009985,22.4173007975,18.6301096075,0.443106492009,4.12243109448,15.9888894789,100.60277269,97.6110422725,2.97173041782,0.02
 01/12  03:00:00,72.8997429476,18.7812238167,17.8529995926,1.48946313306,4.12243109448,15.9888894789,90.668762383,79.096364283,2.97173041782,8.60066768211
 01/12  04:00:00,79.3052191393,22.8409923869,20.1412747442,1.35011465347,4.12243109448,15.9888894789,102.980538686,99.9888082683,2.97173041782,0.02
 01/12  05:00:00,106.250923174,27.8046363476,24.7071400379,1.63477117197,12.3672932834,24.9413748627,115.469432753,110.496548724,4.9528840297,0.02
 01/12  06:00:00,137.627886218,28.5785735425,31.2091761624,25.7357609789,12.3672932834,24.9413748627,184.371279767,179.398395737,4.9528840297,0.02
 01/12  07:00:00,185.009167957,29.0472817499,26.8951974406,18.8168323016,24.7345865669,70.7195625826,150.24579775,140.320029691,9.90576805939,0.02
 01/12  08:00:00,200.903531263,29.2043319514,28.45131689,13.0507153569,37.1018798503,92.3937384068,130.808040572,120.882272513,9.90576805939,0.02
 01/12  09:00:00,212.072454505,29.2768938948,29.0997346805,11.4552959047,37.1018798503,104.434947198,125.120091596,115.194323537,9.90576805939,0.02
 01/12  10:00:00,223.110277512,29.3187066488,29.3395800422,10.1697857233,37.1018798503,116.476155989,130.620229423,112.086430069,9.90576805939,8.62803129437
 01/12  11:00:00,222.917816666,29.3512058777,30.288238492,8.99560367608,37.1018798503,116.476155989,119.536907175,109.611139116,9.90576805939,0.02
 01/12  12:00:00,222.638115921,29.3834589542,30.9856218056,7.98598680078,37.1018798503,116.476155989,125.88860835,107.348454058,9.90576805939,8.63438623205
 01/12  13:00:00,210.203673252,29.4201711804,31.5372729853,7.00503432226,37.1018798503,104.434947198,115.395605053,105.469836994,9.90576805939,0.02
 01/12  14:00:00,221.851086349,29.4543723618,31.977351319,6.13632638952,37.1018798503,116.476155989,113.519740939,103.59397288,9.90576805939,0.02
 01/12  15:00:00,221.30855416,29.4785988667,32.0572740543,5.48989773678,37.1018798503,116.476155989,120.877442667,102.338882322,9.90576805939,8.63279228617
 01/12  16:00:00,220.334037848,29.4955573023,31.4666702808,5.08920781426,37.1018798503,116.476155989,111.37489818,101.449130121,9.90576805939,0.02
 01/12  17:00:00,218.983404132,29.5026011333,30.1930385996,5.00574781611,37.1018798503,116.476155989,119.47137014,100.938895885,9.90576805939,8.6267061957
 01/12  18:00:00,232.650122473,29.505700418,29.6971113367,5.07147583662,37.1018798503,116.476155989,110.654976519,100.72920846,9.90576805939,0.02
 01/12  19:00:00,140.13891682,27.6634058178,25.3654741361,0.0,24.7345865669,47.5788473902,82.7818417196,77.8089576899,4.9528840297,0.02
 01/12  20:00:00,140.882965728,28.0870974072,25.6858262042,0.0,24.7345865669,47.5788473902,88.1317596177,83.158875588,4.9528840297,0.02
 01/12  21:00:00,112.376607869,26.8160226391,19.7059714812,0.00150453327378,12.3672932834,38.6892022431,101.386373458,98.3946430402,2.97173041782,0.02
 01/12  22:00:00,93.9374259363,20.5407125534,18.8887410192,0.128675249568,12.3672932834,27.0668015668,91.9669484111,80.3897859566,2.97173041782,8.60543203672
 01/12  23:00:00,64.8066482874,17.5948873665,12.0782427752,0.0,4.12243109448,15.9888894789,77.6156706228,74.6239402049,2.97173041782,0.02
 01/12  24:00:00,78.3860134097,23.0104690226,18.6156536119,0.70813149698,4.12243109448,15.9888894789,98.6387267032,95.6469962854,2.97173041782,0.02
 01/13  01:00:00,70.088746929,18.4422705452,14.6401371523,1.07443372566,4.12243109448,15.9888894789,80.9136732748,77.9219428569,2.97173041782,0.02
 01/13  02:00:00,76.7322507508,22.4173007975,15.9166828141,0.665368647005,4.12243109448,15.9888894789,101.020285497,98.0285550796,2.97173041782,0.02
 01/13  03:00:00,72.2075789377,18.611747181,15.0623331427,1.82249726235,4.12243109448,15.9888894789,82.6065609302,79.6148305124,2.97173041782,0.02
 01/13  04:00:00,81.7826547185,23.0104690226,17.68965965,2.37505888542,4.12243109448,15.9888894789,103.709464548,100.71773413,2.97173041782,0.02
 01/13  05:00:00,104.997768385,27.5221752881,20.0554736838,1.85195808073,12.3672932834,24.9413748627,116.629622114,111.656738084,4.9528840297,0.02
 01/13  06:00:00,140.873553861,28.5797650691,27.9476660469,28.7180373141,12.3672932834,24.9413748627,185.975818243,181.002934214,4.9528840297,0.02
 01/13  07:00:00,184.000768205,29.0570960936,21.1639660873,21.5121928586,24.7345865669,70.7195625826,151.535416333,141.609648274,9.90576805939,0.02
 01/13  08:00:00,196.928741525,29.2003714712,21.3447598088,15.4690828268,37.1018798503,92.3937384068,132.135867379,122.210099319,9.90576805939,0.02
 01/13  09:00:00,206.895067869,29.267627798,21.2816697821,13.8654387164,37.1018798503,104.434947198,126.596190834,116.670422774,9.90576805939,0.02
 01/13  10:00:00,217.915048497,29.3054189795,21.4218454622,12.7033963464,37.1018798503,116.476155989,132.222319619,113.688483936,9.90576805939,8.62806762435
 01/13  11:00:00,217.228610196,29.3327751366,21.5181350623,11.6141252219,37.1018798503,116.476155989,121.274715263,111.348947204,9.90576805939,0.02
 01/13  12:00:00,216.55105701,29.356345365,21.6062558016,10.6044431665,37.1018798503,116.476155989,127.837033211,109.296848649,9.90576805939,8.63441650231
 01/13  13:00:00,206.025759413,29.3756066268,21.6597101782,9.7331173387,37.1018798503,104.434947198,117.312080127,107.386312067,9.90576805939,0.02
 01/13  14:00:00,218.274760026,29.3978615052,22.1841238511,8.90803431926,37.1018798503,116.476155989,124.207349538,105.667148662,9.90576805939,8.63443281656
 01/13  15:00:00,219.378788841,29.4222255612,23.0414920082,8.17506143536,37.1018798503,116.476155989,113.964889549,104.03912149,9.90576805939,0.02
 01/13  16:00:00,219.519184553,29.4406230283,23.5180075115,7.71824484507,37.1018798503,116.476155989,121.522183659,102.986449066,9.90576805939,8.62996653377
 01/13  17:00:00,219.850040003,29.4504524387,23.0570747739,7.52985978827,37.1018798503,116.476155989,112.20838312,102.282615061,9.90576805939,0.02
 01/13  18:00:00,233.381446118,29.4520506586,21.6452865577,7.64585543354,37.1018798503,116.476155989,111.960552431,102.034784372,9.90576805939,0.02
 01/13  19:00:00,145.363699329,27.6634058178,20.1564142605,0.0,24.7345865669,47.5788473902,84.2684615223,79.2955774926,4.9528840297,0.02
 01/13  20:00:00,148.197979135,28.0870974072,20.2935488561,0.0474454004754,24.7345865669,47.5788473902,89.7216737125,84.7487896828,4.9528840297,0.02
 01/13  21:00:00,121.37395169,26.8160226391,15.0166582157,0.165971227756,12.3672932834,38.6892022431,111.519055706,99.9386414754,2.97173041782,8.60868381317
 01/13  22:00:00,104.787039135,22.3849396079,16.0180955806,1.14903856453,12.3672932834,27.0668015668,88.6892840221,85.6975536043,2.97173041782,0.02
 01/13  23:00:00,71.8209402758,17.5948873665,9.07256800928,0.0,4.12243109448,15.9888894789,78.7306385108,75.738908093,2.97173041782,0.02
 01/13  24:00:00,93.1464371753,23.4765297709,16.3837108963,3.46734800079,4.12243109448,15.9888894789,99.9654330606,96.9737026428,2.97173041782,0.02
 01/14  01:00:00,88.541813513,19.7133453133,15.9455870357,6.81193646834,4.12243109448,15.9888894789,81.3615064122,78.3697759944,2.97173041782,0.02
 01/14  02:00:00,95.3764070328,23.6883755656,17.2710801263,6.52253843593,4.12243109448,15.9888894789,102.069719273,99.0779888556,2.97173041782,0.02
 01/14  03:00:00,88.9881474198,19.7133453133,16.2985717421,9.28938983598,4.12243109448,15.9888894789,82.7651466935,79.7734162757,2.97173041782,0.02
 01/14  04:00:00,95.7677362714,23.6883755656,17.1191012463,8.42238197643,4.12243109448,15.9888894789,104.107128364,101.115397946,2.97173041782,0.02
 01/14  05:00:00,109.807922047,28.5107889966,19.3145562834,11.6202649216,4.12243109448,16.0517297156,123.872382088,120.88065167,2.97173041782,0.02
 01/14  06:00:00,106.545739088,28.0870974072,18.0643391266,10.1986604145,4.12243109448,16.0517297156,125.502785344,122.511054926,2.97173041782,0.02
 01/14  07:00:00,132.084971886,28.9344805859,13.1911571173,15.8862578595,4.12243109448,39.6058045677,118.137311135,115.145580717,2.97173041782,0.02
 01/14  08:00:00,190.683328986,28.9344805859,17.1187627609,51.8014118142,12.3672932834,65.3531420225,172.270108055,167.297224026,4.9528840297,0.02
 01/14  09:00:00,182.585219865,28.9345315276,20.6369491986,42.3075367308,12.3672932834,68.2430321324,162.821595418,157.848711388,4.9528840297,0.02
 01/14  10:00:00,202.746606231,28.954829358,23.8017517423,32.2762679359,16.4897243779,93.1370602926,150.243790653,142.299176205,7.92461444751,0.02
 01/14  11:00:00,206.698424107,28.9587960995,26.1567962179,28.1790088729,16.4897243779,93.1370602926,153.061827048,136.523677442,7.92461444751,8.61353515806
 01/14  12:00:00,211.427435699,28.9598858674,29.1511915646,24.9669416035,16.4897243779,93.1370602926,140.962644119,133.018029671,7.92461444751,0.02
 01/14  13:00:00,203.393651542,28.960063462,31.4951169338,21.4831242488,16.4897243779,83.9857416113,137.701050593,129.756436145,7.92461444751,0.02
 01/14  14:00:00,200.578981825,28.9599493345,33.6803663263,17.6072294405,16.4897243779,83.9857416113,133.756545367,125.811930919,7.92461444751,0.02
 01/14  15:00:00,196.895727444,28.9596540233,35.3753420707,13.9687229925,16.4897243779,83.9857416113,130.397403265,122.452788818,7.92461444751,0.02
 01/14  16:00:00,162.591379265,28.9344805859,32.0680104874,0.0,12.3672932834,70.6512738906,68.9270025862,63.9541185565,4.9528840297,0.02
 01/14  17:00:00,156.414333367,28.9344805859,27.9413791107,0.124067439463,12.3672932834,70.6512738906,77.8975567776,64.3339687563,4.9528840297,8.61070399167
 01/14  18:00:00,147.782083937,28.9344805859,21.4893979072,0.599442985544,12.3672932834,58.1284167478,75.7933395797,70.82045555,4.9528840297,0.02
 01/14  19:00:00,112.662270241,26.3923310498,18.0818422034,0.0,12.3672932834,24.9413748627,99.6399526527,94.667068623,4.9528840297,0.02
 01/14  20:00:00,115.265743256,26.3923310498,18.25943953,0.0,12.3672932834,24.9413748627,106.520786068,101.547902038,4.9528840297,0.02
 01/14  21:00:00,98.2483788983,26.3923310498,16.9877309584,0.0,4.12243109448,16.0517297156,115.598855717,112.607125299,2.97173041782,0.02
 01/14  22:00:00,85.5485223433,21.1138648398,12.4557526879,0.0,4.12243109448,15.9888894789,98.2548270636,95.2630966457,2.97173041782,0.02
 01/14  23:00:00,79.2913505733,17.8491023201,10.669215125,0.397763689189,4.12243109448,15.9888894789,84.6899009794,81.6981705616,2.97173041782,0.02
 01/14  24:00:00,104.920539206,24.1120671549,18.0042117346,6.43217175946,4.12243109448,15.9888894789,104.770944002,101.779213584,2.97173041782,0.02
 01/15  01:00:00,90.5895340376,19.2896537239,13.3272477182,7.33607181844,2.06121554724,15.9888894789,85.5827820588,82.591051641,2.97173041782,0.02
 01/15  02:00:00,106.562411164,24.1120671549,15.5935341621,11.2645793781,2.06121554724,15.9888894789,108.186710188,105.19497977,2.97173041782,0.02
 01/15  03:00:00,93.1439353245,19.2896537239,11.9697239402,10.6489656451,2.06121554724,15.9888894789,87.9000095788,84.908279161,2.97173041782,0.02
 01/15  04:00:00,110.616507791,24.1120671549,14.353068393,14.7782206424,2.06121554724,15.9888894789,110.519252098,107.527521681,2.97173041782,0.02
 01/15  05:00:00,96.7950534914,19.2896537239,10.9988084184,13.5592055707,2.06121554724,15.9888894789,89.5754899119,86.5837594941,2.97173041782,0.02
 01/15  06:00:00,114.276709735,24.1120671549,13.5169765511,17.7972423411,2.06121554724,15.9888894789,112.317120322,109.325389904,2.97173041782,0.02
 01/15  07:00:00,99.4156220904,19.2896537239,10.3291582041,15.9617032832,2.06121554724,15.9888894789,90.903820047,87.9120896292,2.97173041782,0.02
 01/15  08:00:00,102.014904536,24.1120671549,13.2592248118,18.6253182851,2.06121554724,15.9888894789,112.699616714,109.707886296,2.97173041782,0.02
 01/15  09:00:00,110.89456466,19.2896537239,11.2614630121,12.0071075939,4.12243109448,41.7362269337,87.6422841062,82.6694000765,4.9528840297,0.02
 01/15  10:00:00,128.325699074,24.1120671549,15.5280477098,12.7076836352,4.12243109448,41.7362269337,104.623988887,99.6511048577,4.9528840297,0.02
