Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,111.78590544,19.2896537239,13.4276322926,8.15266604974,4.12243109448,41.7362269337,82.0706554734,77.0977714437,4.9528840297,0.02
 01/15  12:00:00,129.239908313,24.1120671549,18.208859852,8.7058517988,4.12243109448,41.7362269337,99.0074056202,94.0345215905,4.9528840297,0.02
 01/15  13:00:00,112.390424236,19.2896537239,15.7022792609,6.02116985361,4.12243109448,41.7362269337,79.3769016816,74.4040176519,4.9528840297,0.02
 01/15  14:00:00,130.181632091,24.1120671549,20.6465566473,6.7288936308,4.12243109448,41.7362269337,96.4726802326,91.4997962029,4.9528840297,0.02
 01/15  15:00:00,108.130408841,18.611747181,14.9084732553,2.67026262982,4.12243109448,41.7362269337,77.5651418575,72.5922578278,4.9528840297,0.02
 01/15  16:00:00,115.779530401,21.9936092081,14.6798057121,0.0,4.12243109448,41.7362269337,96.536391969,91.5635079393,4.9528840297,0.02
 01/15  17:00:00,83.8693816379,17.5948873665,10.9655792652,0.0,4.12243109448,24.8785346261,80.5962129438,75.6233289141,4.9528840297,0.02
 01/15  18:00:00,110.342830793,23.7731138834,17.4567112785,5.86061612385,2.06121554724,15.9888894789,114.044409366,102.470846891,2.97173041782,8.60183205673
 01/15  19:00:00,98.7166584819,19.2896537239,13.0981318244,7.8565737553,2.06121554724,15.9888894789,88.3185865466,85.3268561288,2.97173041782,0.02
 01/15  20:00:00,118.251954563,24.1120671549,16.0077469169,12.265019823,2.06121554724,15.9888894789,111.273277815,108.281547397,2.97173041782,0.02
 01/15  21:00:00,102.935220328,19.2896537239,12.6433565147,11.5228416319,2.06121554724,15.9888894789,90.5127361988,87.5210057809,2.97173041782,0.02
 01/15  22:00:00,123.827162467,24.1120671549,14.8084662799,16.7096514276,2.06121554724,15.9888894789,113.218688584,110.226958166,2.97173041782,0.02
 01/15  23:00:00,106.666345013,19.2896537239,11.0144203943,14.7743903555,2.06121554724,15.9888894789,91.9123119967,88.9205815789,2.97173041782,0.02
 01/15  24:00:00,127.938501452,24.1120671549,13.3098531846,20.3863295171,2.06121554724,15.9888894789,114.664755395,111.673024977,2.97173041782,0.02
 01/16  01:00:00,109.868253724,19.2896537239,10.1949158598,17.3973465973,2.06121554724,15.9888894789,92.8729820602,89.8812516424,2.97173041782,0.02
 01/16  02:00:00,130.489268686,24.1120671549,12.289007073,23.6591057484,2.06121554724,15.9888894789,116.038267654,113.046537236,2.97173041782,0.02
 01/16  03:00:00,110.99358925,19.2896537239,9.62176699775,19.6764329857,2.06121554724,15.9888894789,93.906470925,90.9147405072,2.97173041782,0.02
 01/16  04:00:00,132.265447554,24.1120671549,11.7647403374,26.2192935457,2.06121554724,15.9888894789,117.154112927,114.162382509,2.97173041782,0.02
 01/16  05:00:00,112.573636078,19.2896537239,9.40613243918,21.4692248185,2.06121554724,15.9888894789,94.6682675847,91.6765371669,2.97173041782,0.02
 01/16  06:00:00,134.841974657,24.1120671549,12.0223392266,28.297659196,2.06121554724,15.9888894789,117.856112694,114.864382276,2.97173041782,0.02
 01/16  07:00:00,114.642855196,19.2896537239,9.5710181667,22.9580323432,2.06121554724,15.9888894789,95.0791099567,92.0873795389,2.97173041782,0.02
 01/16  08:00:00,122.006027676,24.1120671549,12.5395746071,29.0599511485,2.06121554724,15.9888894789,117.896813464,114.905083046,2.97173041782,0.02
 01/16  09:00:00,124.792901139,19.2896537239,10.8046632137,18.3938102514,4.12243109448,41.7362269337,91.003892245,86.0310082153,4.9528840297,0.02
 01/16  10:00:00,143.512692734,24.1120671549,15.2138770178,19.8196172901,4.12243109448,41.7362269337,108.419940072,103.447056042,4.9528840297,0.02
 01/16  11:00:00,120.489838872,19.2896537239,14.1635130449,14.8851680472,4.12243109448,41.7362269337,87.3467288731,82.3738448434,4.9528840297,0.02
 01/16  12:00:00,134.808714034,24.1120671549,19.5637220285,17.1458356974,4.12243109448,41.7362269337,106.869447124,101.896563094,4.9528840297,0.02
 01/16  13:00:00,112.693693424,19.2896537239,16.9285851619,11.2306741435,4.12243109448,41.7362269337,84.5749525616,79.6020685319,4.9528840297,0.02
 01/16  14:00:00,122.554860041,24.1120671549,24.2127249097,10.8797149586,4.12243109448,41.7362269337,102.153383646,97.1804996167,4.9528840297,0.02
 01/16  15:00:00,101.682158887,19.2896537239,20.2874690259,7.38706359505,4.12243109448,41.7362269337,81.7929943469,76.8201103172,4.9528840297,0.02
 01/16  16:00:00,108.974788499,23.8578522013,24.1211476325,7.2149517611,4.12243109448,41.7362269337,101.666278374,96.6933943444,4.9528840297,0.02
 01/16  17:00:00,67.7738386325,18.0185789559,15.5661299743,1.85091000521,4.12243109448,24.8785346261,84.7945990445,79.8217150148,4.9528840297,0.02
 01/16  18:00:00,89.3642823521,23.7731138834,22.0510692044,9.91609619728,2.06121554724,15.9888894789,109.418323427,106.42659301,2.97173041782,0.02
 01/16  19:00:00,83.0826780756,19.2896537239,17.7165515292,11.215402678,2.06121554724,15.9888894789,90.8238563398,87.832125922,2.97173041782,0.02
 01/16  20:00:00,97.0337482757,24.1120671549,21.7396266147,15.3340216343,2.06121554724,15.9888894789,113.472377372,110.480646954,2.97173041782,0.02
 01/16  21:00:00,84.7104920032,19.2896537239,17.1497474182,13.1554064008,2.06121554724,15.9888894789,91.9557680992,88.9640376814,2.97173041782,0.02
 01/16  22:00:00,99.6366637376,24.1120671549,21.5015984323,17.2155718827,2.06121554724,15.9888894789,122.944250464,111.370688392,2.97173041782,8.60183165412
 01/16  23:00:00,87.2155734962,19.2896537239,17.3185207678,14.2632063167,2.06121554724,15.9888894789,92.4059442647,89.4142138469,2.97173041782,0.02
 01/16  24:00:00,100.933342003,24.1120671549,21.88885243,18.3067564643,2.06121554724,15.9888894789,114.738977882,111.747247464,2.97173041782,0.02
 01/17  01:00:00,86.6713394939,19.2896537239,17.8508817367,14.0934259138,4.12243109448,15.9888894789,91.7549725952,88.7632421774,2.97173041782,0.02
 01/17  02:00:00,100.557786275,24.1120671549,24.0276700483,17.4067889882,4.12243109448,15.9888894789,113.180237101,110.188506684,2.97173041782,0.02
 01/17  03:00:00,88.6933249606,19.2896537239,20.9858153722,13.7443796067,4.12243109448,15.9888894789,91.1098224347,88.1180920169,2.97173041782,0.02
 01/17  04:00:00,103.584704518,24.1120671549,27.7729453783,16.9094400457,4.12243109448,15.9888894789,112.655682294,109.663951876,2.97173041782,0.02
 01/17  05:00:00,121.762310039,27.8752516125,34.0994728599,7.68321036457,12.3672932834,24.9413748627,128.43402446,123.461140431,4.9528840297,0.02
 01/17  06:00:00,180.099908923,28.5107889966,45.3578309076,54.1269138423,12.3672932834,24.9413748627,196.280516781,191.307632752,4.9528840297,0.02
 01/17  07:00:00,227.694470599,28.9344805859,49.0269885432,39.4831453091,24.7345865669,70.7195625826,161.230559829,151.304791769,9.90576805939,0.02
 01/17  08:00:00,235.554268198,28.9356270929,51.5006980783,24.9207755971,37.1018798503,92.3937384068,139.274212775,129.348444716,9.90576805939,0.02
 01/17  09:00:00,235.043001975,28.9379647511,43.6986042888,20.1658780584,37.1018798503,104.434947198,132.77798671,122.852218651,9.90576805939,0.02
 01/17  10:00:00,238.482085993,28.9435826634,37.3625565498,17.8937591012,37.1018798503,116.476155989,138.340747164,119.806803597,9.90576805939,8.62817550714
 01/17  11:00:00,236.573474575,28.9490204977,37.3907345331,15.9509271362,37.1018798503,116.476155989,127.22121778,117.29544972,9.90576805939,0.02
 01/17  12:00:00,235.070096289,28.9537764166,37.4158510899,14.4174244368,37.1018798503,116.476155989,133.474725346,114.934440716,9.90576805939,8.63451657071
 01/17  13:00:00,216.731164133,28.9600133404,32.1175131285,13.4124290453,37.1018798503,104.434947198,122.9689978,113.043229741,9.90576805939,0.02
 01/17  14:00:00,219.934662618,28.9694892207,23.9966933337,12.6854268433,37.1018798503,116.476155989,129.682439893,111.142049682,9.90576805939,8.63462215119
 01/17  15:00:00,215.300121358,28.9783803033,19.794926065,12.2440351298,37.1018798503,116.476155989,119.891275577,109.965507517,9.90576805939,0.02
 01/17  16:00:00,215.973947003,28.9952470373,18.4728926845,11.8730959448,37.1018798503,116.476155989,127.267954005,108.730850218,9.90576805939,8.63133572753
 01/17  17:00:00,219.657215023,29.011181192,17.8877902122,11.8504487505,37.1018798503,116.476155989,118.694176979,108.768408919,9.90576805939,0.02
 01/17  18:00:00,235.065366852,29.024862659,17.345557265,11.9676968421,37.1018798503,116.476155989,119.549876038,109.624107979,9.90576805939,0.02
 01/17  19:00:00,143.718083068,26.3923310498,13.0410691641,0.0,24.7345865669,47.5788473902,87.9385704613,82.9656864316,4.9528840297,0.02
 01/17  20:00:00,150.687004514,27.2397142285,15.3648526457,0.0652611718683,24.7345865669,47.5788473902,92.419008055,87.4461240253,4.9528840297,0.02
 01/17  21:00:00,129.125534952,26.8160226391,12.8022455228,0.190926378649,12.3672932834,38.6892022431,114.257121303,102.676666941,2.97173041782,8.60872394442
 01/17  22:00:00,104.96832687,21.1138648398,8.92304952323,0.0,12.3672932834,27.0668015668,90.425464784,87.4337343662,2.97173041782,0.02
 01/17  23:00:00,78.8270245884,17.5948873665,7.3080757295,0.0,4.12243109448,15.9888894789,80.1110600796,77.1193296618,2.97173041782,0.02
 01/17  24:00:00,99.7995600834,23.2646839762,13.364045279,4.05908549199,4.12243109448,15.9888894789,102.016611642,99.0248812243,2.97173041782,0.02
 01/18  01:00:00,96.1034316042,19.7133453133,13.5937315032,8.7652726096,4.12243109448,15.9888894789,82.4948034578,79.50307304,2.97173041782,0.02
 01/18  02:00:00,107.183811923,23.6883755656,13.2356234084,8.4436047437,4.12243109448,15.9888894789,104.061763527,101.07003311,2.97173041782,0.02
 01/18  03:00:00,101.417215175,19.7133453133,12.0241972804,12.5213222999,4.12243109448,15.9888894789,84.5376494047,81.5459189869,2.97173041782,0.02
 01/18  04:00:00,110.758494253,23.6883755656,11.6896915089,11.1780813638,4.12243109448,15.9888894789,106.556588213,103.564857795,2.97173041782,0.02
 01/18  05:00:00,143.106086595,28.5107889966,12.9494405829,12.6323670242,12.3672932834,24.9413748627,120.588836481,115.615952452,4.9528840297,0.02
 01/18  06:00:00,175.922987074,28.0917936131,15.9240945659,41.7943070372,12.3672932834,24.9413748627,191.814040854,186.841156824,4.9528840297,0.02
 01/18  07:00:00,228.595950016,28.9663574708,9.39829546659,41.1868252209,24.7345865669,70.7195625826,187.005287581,177.079519521,9.90576805939,0.02
 01/18  08:00:00,235.596444871,28.9988864733,9.19542133227,29.4533505693,37.1018798503,92.3937384068,169.873948424,159.948180365,9.90576805939,0.02
 01/18  09:00:00,242.762123828,29.0106927709,9.87130284911,25.31014749,37.1018798503,104.434947198,169.362461765,150.831751262,9.90576805939,8.62494244365
 01/18  10:00:00,252.942963275,29.0217905785,11.3288238231,22.1609854581,37.1018798503,116.476155989,151.124120714,141.198352654,9.90576805939,0.02
 01/18  11:00:00,250.381258954,29.0344065734,12.6999751799,19.1736260599,37.1018798503,116.476155989,142.130978939,132.20521088,9.90576805939,0.02
 01/18  12:00:00,248.220481635,29.0451469308,13.9149923432,15.9962035679,37.1018798503,116.476155989,142.520274422,123.979933864,9.90576805939,8.63457249817
 01/18  13:00:00,234.348414557,29.0597239945,15.0963643724,13.6705562976,37.1018798503,104.434947198,126.813792241,116.888024181,9.90576805939,0.02
 01/18  14:00:00,242.628361435,29.0935713838,16.1843415635,11.5920586839,37.1018798503,116.476155989,128.471277421,109.930835774,9.90576805939,8.63467358785
 01/18  15:00:00,241.991719219,29.1260970138,16.6389481533,10.1344170827,37.1018798503,116.476155989,115.251214618,105.325446558,9.90576805939,0.02
 01/18  16:00:00,242.480837192,29.1481272727,16.2950694663,9.91259551137,37.1018798503,116.476155989,123.973562688,105.436444784,9.90576805939,8.63134984547
 01/18  17:00:00,243.375694762,29.1626211986,15.1167119359,10.4018689614,37.1018798503,116.476155989,119.092606945,109.166838886,9.90576805939,0.02
 01/18  18:00:00,256.405361816,29.1707863594,13.7022522976,11.2550046523,37.1018798503,116.476155989,124.396424846,114.470656786,9.90576805939,0.02
 01/18  19:00:00,167.543703893,27.5221752881,13.5110062693,0.0747854502482,24.7345865669,47.5788473902,95.1900847631,81.6284804585,4.9528840297,8.60872027484
 01/18  20:00:00,167.430296853,27.5221752881,12.4085341713,0.212452272634,24.7345865669,47.5788473902,90.5654096324,85.5925256027,4.9528840297,0.02
 01/18  21:00:00,146.411930436,27.2397142285,10.6004684722,1.04028290218,12.3672932834,38.6892022431,103.657961666,100.666231248,2.97173041782,0.02
 01/18  22:00:00,120.507752561,21.8765097007,8.70364782826,1.82263878135,12.3672932834,27.0668015668,89.47987717,86.4881467522,2.97173041782,0.02
 01/18  23:00:00,100.379435209,19.2896537239,10.014495406,6.70543741869,4.12243109448,15.9888894789,79.5216786743,76.5299482565,2.97173041782,0.02
 01/18  24:00:00,119.691086521,24.1120671549,11.7189846913,11.1676608934,4.12243109448,15.9888894789,101.792207125,98.800476707,2.97173041782,0.02
 01/19  01:00:00,103.549419705,19.2896537239,8.53881989666,10.6526900941,4.12243109448,15.9888894789,83.1329081563,80.1411777385,2.97173041782,0.02
 01/19  02:00:00,123.749930947,24.1120671549,10.2266994973,15.5249672562,4.12243109448,15.9888894789,105.461862454,102.470132036,2.97173041782,0.02
 01/19  03:00:00,106.590697612,19.2896537239,7.61039852209,13.6017405683,4.12243109448,15.9888894789,85.8319233806,82.8401929627,2.97173041782,0.02
 01/19  04:00:00,126.075374279,24.1120671549,9.05265867117,19.0370610365,4.12243109448,15.9888894789,108.065018915,105.073288498,2.97173041782,0.02
 01/19  05:00:00,146.746102572,28.0870974072,7.63356340296,13.3036495604,12.3672932834,24.9413748627,121.326887855,116.354003826,4.9528840297,0.02
 01/19  06:00:00,195.540308621,28.5236259116,14.0658372766,54.5921617452,12.3672932834,24.9413748627,191.278875215,186.305991185,4.9528840297,0.02
 01/19  07:00:00,236.657989325,28.971550061,6.28292125618,46.0540507323,24.7345865669,70.7195625826,195.094444434,185.168676375,9.90576805939,0.02
 01/19  08:00:00,240.028015654,29.0213671022,6.95543593842,31.7249292084,37.1018798503,92.3937384068,177.182184794,167.256416735,9.90576805939,0.02
 01/19  09:00:00,245.899180203,29.0428179856,7.74230578531,26.971861481,37.1018798503,104.434947198,175.377511995,156.846791513,9.90576805939,8.62495242305
 01/19  10:00:00,252.897242662,29.0550817879,8.99492148654,21.4488275652,37.1018798503,116.476155989,155.983316404,146.057548345,9.90576805939,0.02
 01/19  11:00:00,249.881401978,29.0893282686,11.7473117489,16.8462726773,37.1018798503,116.476155989,149.267114117,130.728324924,9.90576805939,8.63302113324
 01/19  12:00:00,248.393141337,29.1288308362,13.5513344984,13.6549488536,37.1018798503,116.476155989,128.996628207,119.070860148,9.90576805939,0.02
 01/19  13:00:00,236.008462378,29.171042873,14.4852828037,11.1220753637,37.1018798503,104.434947198,130.187473462,111.651848118,9.90576805939,8.62985728462
 01/19  14:00:00,245.918102387,29.2189027502,16.2687273898,9.20867263904,37.1018798503,116.476155989,112.117068444,102.191300385,9.90576805939,0.02
 01/19  15:00:00,246.357907719,29.2539708229,17.9460158563,7.79928155384,37.1018798503,116.476155989,107.418929041,97.4931609816,9.90576805939,0.02
 01/19  16:00:00,246.3565485,29.2676006081,18.8391820309,6.93635647988,37.1018798503,116.476155989,115.873031689,97.3358965276,9.90576805939,8.63136710199
 01/19  17:00:00,244.877603267,29.2753687993,18.1729225932,6.70749756902,37.1018798503,116.476155989,107.815691033,97.8899229736,9.90576805939,0.02
 01/19  18:00:00,253.236001076,29.2732407905,15.5817388458,7.1822273414,37.1018798503,116.476155989,121.09262418,102.568853762,9.90576805939,8.61800235887
 01/19  19:00:00,164.495583938,27.3809447583,14.0013013401,0.0,24.7345865669,47.5788473902,83.8964264089,78.9235423792,4.9528840297,0.02
 01/19  20:00:00,162.74836895,27.8046363476,14.1883972815,0.0842808376709,24.7345865669,47.5788473902,89.3856840895,84.4128000598,4.9528840297,0.02
 01/19  21:00:00,140.153470454,27.2397142285,11.6188637359,0.41109609283,12.3672932834,38.6892022431,102.734525463,99.7427950454,2.97173041782,0.02
 01/19  22:00:00,111.719965008,21.1138648398,7.40110844683,0.0,12.3672932834,27.0668015668,88.5891079862,85.5973775684,2.97173041782,0.02
 01/19  23:00:00,92.0040998486,18.8659621346,10.0332185655,3.12876708592,4.12243109448,15.9888894789,78.3827831568,75.391052739,2.97173041782,0.02
 01/19  24:00:00,110.590627503,23.6883755656,12.8329152797,5.92896792091,4.12243109448,15.9888894789,99.6964383103,96.7047078925,2.97173041782,0.02
 01/20  01:00:00,103.093824376,19.7133453133,12.1906316776,9.73653279552,4.12243109448,15.9888894789,81.1232866193,78.1315562015,2.97173041782,0.02
 01/20  02:00:00,113.15881241,23.6883755656,11.9443388443,9.54695193686,4.12243109448,15.9888894789,102.67111695,99.6793865324,2.97173041782,0.02
 01/20  03:00:00,104.341129107,19.7133453133,11.5897642713,13.2997846735,4.12243109448,15.9888894789,83.5063912552,80.5146608374,2.97173041782,0.02
 01/20  04:00:00,114.499101163,23.6883755656,12.2982985318,12.0290237894,4.12243109448,15.9888894789,105.062013057,102.070282639,2.97173041782,0.02
 01/20  05:00:00,145.447797806,28.5107889966,14.4223196973,12.7563310303,12.3672932834,24.9413748627,118.574141045,113.601257015,4.9528840297,0.02
 01/20  06:00:00,174.052241547,28.1033872763,17.7351449709,39.0407720024,12.3672932834,24.9413748627,189.066328812,184.093444782,4.9528840297,0.02
 01/20  07:00:00,225.849092279,28.9906970178,11.4828918793,38.957248433,24.7345865669,70.7195625826,177.435042501,167.509274441,9.90576805939,0.02
 01/20  08:00:00,231.907788935,29.0478455546,12.4686331798,26.997161167,37.1018798503,92.3937384068,163.55019941,145.036128245,9.90576805939,8.60830310564
 01/20  09:00:00,239.288380717,29.0667822545,14.5675224117,22.3186254243,37.1018798503,104.434947198,140.001435961,130.075667901,9.90576805939,0.02
 01/20  10:00:00,250.444123082,29.0839781881,18.0627132785,18.1984914276,37.1018798503,116.476155989,124.572540428,114.646772369,9.90576805939,0.02
 01/20  11:00:00,245.686757183,29.1226419476,24.3343797545,14.3472150857,37.1018798503,116.476155989,126.568369236,108.029486882,9.90576805939,8.63311429448
 01/20  12:00:00,241.035629787,29.1770292049,27.8540951157,10.8721331537,37.1018798503,116.476155989,114.507481214,104.581713154,9.90576805939,0.02
 01/20  13:00:00,227.883275052,29.2589880316,29.7090781174,8.30616880037,37.1018798503,104.434947198,118.566648442,100.030874506,9.90576805939,8.63000587646
 01/20  14:00:00,236.495505766,29.3481346499,33.3525156449,6.19071139423,37.1018798503,116.476155989,106.993291202,97.0675231428,9.90576805939,0.02
 01/20  15:00:00,236.946508011,29.3802693438,36.6554452014,4.62831003565,37.1018798503,116.476155989,114.607735803,96.0689786498,9.90576805939,8.6329890936
 01/20  16:00:00,234.306919083,29.3899089904,34.9846759415,3.80306744257,37.1018798503,116.476155989,106.302329422,96.3765613631,9.90576805939,0.02
 01/20  17:00:00,229.870041062,29.3936038353,30.820369864,3.75855273378,37.1018798503,116.476155989,115.702236367,97.1697943027,9.90576805939,8.62667400532
 01/20  18:00:00,239.281572053,29.400158551,29.2627844031,3.92090947371,37.1018798503,116.476155989,107.836731007,97.9109629472,9.90576805939,0.02
 01/20  19:00:00,151.4852543,27.5221752881,25.203559428,0.0,24.7345865669,47.5788473902,80.6247992341,75.6519152045,4.9528840297,0.02
 01/20  20:00:00,158.180745026,27.910559245,25.3136003286,0.0,24.7345865669,47.5788473902,85.7375224036,80.764638374,4.9528840297,0.02
 01/20  21:00:00,136.894817909,26.8160226391,19.9812563137,0.0,12.3672932834,38.6892022431,98.7056415886,95.7139111708,2.97173041782,0.02
 01/20  22:00:00,112.703617122,19.9475443283,15.7332558698,0.024669099974,12.3672932834,27.0668015668,81.1089335398,78.117203122,2.97173041782,0.02
 01/20  23:00:00,89.1437678294,18.0185789559,12.5225055879,0.10519627634,4.12243109448,15.9888894789,75.4066226288,72.4148922109,2.97173041782,0.02
 01/20  24:00:00,100.696296597,21.9936092081,13.4577004899,0.0,4.12243109448,15.9888894789,97.3505662538,94.358835836,2.97173041782,0.02
 01/21  01:00:00,93.2019799322,18.6964854988,14.1129135711,0.975147755001,4.12243109448,15.9888894789,79.4241166638,76.432386246,2.97173041782,0.02
 01/21  02:00:00,102.171994959,21.9936092081,12.6418424205,0.0,4.12243109448,15.9888894789,100.011958692,97.0202282741,2.97173041782,0.02
 01/21  03:00:00,95.499061455,18.8659621346,14.1528500662,2.2911661177,4.12243109448,15.9888894789,80.7825590097,77.7908285919,2.97173041782,0.02
 01/21  04:00:00,111.422227956,23.4765297709,17.0962941199,3.83034141403,4.12243109448,15.9888894789,101.907237557,98.9155071392,2.97173041782,0.02
 01/21  05:00:00,127.627865154,28.5107889966,20.0916516864,7.49262214366,4.12243109448,16.0517297156,129.717411237,118.14535378,2.97173041782,8.60032703868
 01/21  06:00:00,124.768596527,28.0870974072,18.0883378135,7.21934200374,4.12243109448,16.0517297156,123.037958933,120.046228515,2.97173041782,0.02
 01/21  07:00:00,149.721161525,28.9344805859,12.0284678115,12.7535298706,4.12243109448,39.6058045677,119.29141075,116.299680332,2.97173041782,0.02
 01/21  08:00:00,204.857803344,28.9464783211,15.2165504341,46.3869395467,12.3672932834,65.3531420225,176.2964744,171.323590371,4.9528840297,0.02
 01/21  09:00:00,195.793310827,28.9445153755,16.4378542898,35.9056683878,12.3672932834,68.2430321324,167.206419733,162.233535703,4.9528840297,0.02
 01/21  10:00:00,212.69325774,28.9704602378,18.5298153969,25.2520098125,16.4897243779,93.1370602926,146.777508651,138.832894203,7.92461444751,0.02
 01/21  11:00:00,208.268785205,28.9719124472,21.2342476568,20.6017365416,16.4897243779,93.1370602926,138.095748345,130.151133898,7.92461444751,0.02
 01/21  12:00:00,203.972647466,28.9754593412,24.7742287222,16.7709209954,16.4897243779,93.1370602926,133.8634143,125.918799852,7.92461444751,0.02
 01/21  13:00:00,193.447838996,29.0020870662,27.2054900364,14.1747165106,16.4897243779,83.9857416113,139.229500448,122.693754793,7.92461444751,8.61113120726
 01/21  14:00:00,193.286040399,29.025294404,28.2157306727,12.2392202078,16.4897243779,83.9857416113,128.100627756,120.156013309,7.92461444751,0.02
 01/21  15:00:00,192.452431059,29.0452977416,29.299487621,10.6759921719,16.4897243779,83.9857416113,126.386073239,118.441458792,7.92461444751,0.02
 01/21  16:00:00,162.72775767,28.9344805859,26.4099424039,0.0,12.3672932834,70.6512738906,66.8999855271,61.9271014974,4.9528840297,0.02
 01/21  17:00:00,162.49398146,28.9344805859,24.0752476901,0.0214478083483,12.3672932834,70.6512738906,67.5217511025,62.5488670728,4.9528840297,0.02
 01/21  18:00:00,159.708529465,28.9344805859,18.8732749067,0.291893414026,12.3672932834,58.1284167478,74.0427565799,69.0698725502,4.9528840297,0.02
 01/21  19:00:00,123.786054142,26.3923310498,15.8480852621,0.0,12.3672932834,24.9413748627,98.0580017687,93.085117739,4.9528840297,0.02
 01/21  20:00:00,120.968683134,26.3923310498,14.5960141131,0.0,12.3672932834,24.9413748627,105.631166858,100.658282828,4.9528840297,0.02
 01/21  21:00:00,104.360766966,26.3923310498,13.4818561457,0.0,4.12243109448,16.0517297156,115.047279274,112.055548856,2.97173041782,0.02
 01/21  22:00:00,91.3098725224,21.1138648398,10.3392327835,0.0,4.12243109448,15.9888894789,96.9930315208,94.001301103,2.97173041782,0.02
 01/21  23:00:00,83.8651956805,18.0185789559,9.31308273343,0.645439630805,4.12243109448,15.9888894789,82.8239420218,79.832211604,2.97173041782,0.02
 01/21  24:00:00,107.151365723,24.1120671549,15.7186722623,5.58223048713,4.12243109448,15.9888894789,104.446530354,101.454799937,2.97173041782,0.02
 01/22  01:00:00,92.8789324742,19.2896537239,11.9429429274,6.67125760788,2.06121554724,15.9888894789,94.0515425345,82.4779672835,2.97173041782,8.60184483322
 01/22  02:00:00,110.997094293,24.1120671549,14.3420652767,10.683361104,2.06121554724,15.9888894789,108.049669515,105.057939097,2.97173041782,0.02
 01/22  03:00:00,96.1829315705,19.2896537239,10.9554875058,10.3420735259,2.06121554724,15.9888894789,87.8276570031,84.8359265852,2.97173041782,0.02
 01/22  04:00:00,114.408928625,24.1120671549,13.4860210841,14.3633273266,2.06121554724,15.9888894789,110.379581549,107.387851131,2.97173041782,0.02
 01/22  05:00:00,99.5574501903,19.2896537239,10.244459637,13.2187836967,2.06121554724,15.9888894789,89.3103082846,86.3185778668,2.97173041782,0.02
 01/22  06:00:00,117.533787462,24.1120671549,12.382256094,17.3515689143,2.06121554724,15.9888894789,112.099622476,109.107892058,2.97173041782,0.02
 01/22  07:00:00,99.1298066464,19.2896537239,9.57288295871,15.5765727315,2.06121554724,15.9888894789,90.6912134373,87.6994830195,2.97173041782,0.02
 01/22  08:00:00,104.004746701,24.1120671549,12.8478955566,18.6457517042,2.06121554724,15.9888894789,112.852081182,109.860350764,2.97173041782,0.02
 01/22  09:00:00,112.950719368,19.2896537239,11.6726319735,12.1630562212,4.12243109448,41.7362269337,87.9572510359,82.9843670062,4.9528840297,0.02
 01/22  10:00:00,131.097919367,24.1120671549,18.1986548062,11.6351696765,4.12243109448,41.7362269337,104.086833124,99.1139490946,4.9528840297,0.02
 01/22  11:00:00,114.873696857,19.2896537239,16.500755527,7.31527686931,4.12243109448,41.7362269337,81.6958427897,76.72295876,4.9528840297,0.02
 01/22  12:00:00,134.597623981,24.1120671549,22.1879397311,7.39549570994,4.12243109448,41.7362269337,97.7995438646,92.8266598349,4.9528840297,0.02
 01/22  13:00:00,117.38628599,19.2896537239,18.8112428471,4.81598016551,4.12243109448,41.7362269337,78.0354222412,73.0625382115,4.9528840297,0.02
 01/22  14:00:00,134.348699044,23.6036372477,23.7989719096,3.78642945094,4.12243109448,41.7362269337,95.3692036074,90.3963195777,4.9528840297,0.02
 01/22  15:00:00,112.059786304,18.0185789559,17.1870059265,0.97201102254,4.12243109448,41.7362269337,77.3655887395,72.3927047098,4.9528840297,0.02
 01/22  16:00:00,125.889029055,21.9936092081,20.5317203694,0.0,4.12243109448,41.7362269337,94.1122975635,89.1394135338,4.9528840297,0.02
 01/22  17:00:00,92.5239773763,17.5948873665,16.0556265759,0.0,4.12243109448,24.8785346261,77.5399242901,72.5670402604,4.9528840297,0.02
 01/22  18:00:00,100.442986465,21.9936092081,16.2794814095,0.0,2.06121554724,15.9888894789,103.143309301,100.151578883,2.97173041782,0.02
 01/22  19:00:00,84.9052946688,18.4422705452,12.7720979549,1.89126798578,2.06121554724,15.9888894789,87.8024104488,84.810680031,2.97173041782,0.02
 01/22  20:00:00,100.141540265,23.6883755656,16.2993139658,5.21355861232,2.06121554724,15.9888894789,109.906049334,106.914318916,2.97173041782,0.02
 01/22  21:00:00,92.3680533777,19.7133453133,14.6521544375,9.06491905128,2.06121554724,15.9888894789,89.7229624317,86.7312320139,2.97173041782,0.02
 01/22  22:00:00,102.167054167,23.6883755656,15.4525054771,9.10410907473,2.06121554724,15.9888894789,112.430378769,109.438648351,2.97173041782,0.02
 01/22  23:00:00,98.2317427868,19.7133453133,13.7218067146,13.6487001208,2.06121554724,15.9888894789,91.0129658101,88.0212353923,2.97173041782,0.02
 01/22  24:00:00,106.511604636,23.6883755656,13.646314832,12.4925281064,2.06121554724,15.9888894789,113.773710402,110.781979984,2.97173041782,0.02
 01/23  01:00:00,101.893571581,19.7133453133,13.1896850509,16.507297338,4.12243109448,15.9888894789,91.3396552576,88.3479248398,2.97173041782,0.02
 01/23  02:00:00,109.355684976,23.6883755656,14.3964873955,13.8857876802,4.12243109448,15.9888894789,113.414317782,110.422587365,2.97173041782,0.02
 01/23  03:00:00,105.104281635,19.7133453133,13.7314758274,18.4466609763,4.12243109448,15.9888894789,91.4854435665,88.4937131487,2.97173041782,0.02
 01/23  04:00:00,111.0326308,23.6883755656,15.4314912899,15.0577791378,4.12243109448,15.9888894789,113.670528274,110.678797856,2.97173041782,0.02
 01/23  05:00:00,139.004412642,28.5107889966,19.2350083387,15.105974051,12.3672932834,24.9413748627,138.102935158,124.54820798,4.9528840297,8.60184314804
 01/23  06:00:00,173.534118008,28.0876507464,23.857304881,46.3779314739,12.3672932834,24.9413748627,199.388147402,194.415263372,4.9528840297,0.02
 01/23  07:00:00,219.144754562,28.9402917552,17.8849337572,45.1108800114,24.7345865669,70.7195625826,167.395558382,157.469790323,9.90576805939,0.02
 01/23  08:00:00,223.94098266,28.9651824386,19.2096965085,28.7007777404,37.1018798503,92.3937384068,142.215675614,132.289907555,9.90576805939,0.02
 01/23  09:00:00,238.084412926,28.9794884263,22.6173935145,21.1255998834,37.1018798503,104.434947198,131.077168541,121.151400482,9.90576805939,0.02
 01/23  10:00:00,250.204739614,28.9891150965,24.5560513722,15.6470013544,37.1018798503,116.476155989,124.033809536,114.108041476,9.90576805939,0.02
 01/23  11:00:00,250.5471922,29.0469274132,28.252083096,11.6341428676,37.1018798503,116.476155989,126.828285898,108.289371867,9.90576805939,8.63314597169
 01/23  12:00:00,255.911144992,29.1905011998,31.8692305378,9.08225272824,37.1018798503,116.476155989,113.018951131,103.093183072,9.90576805939,0.02
 01/23  13:00:00,246.988031925,29.3291701912,34.1246538635,7.32222743572,37.1018798503,104.434947198,117.785424907,99.249402815,9.90576805939,8.63025403268
 01/23  14:00:00,256.472419695,29.310215716,36.3627373335,5.63041181267,37.1018798503,116.476155989,108.136167571,98.2103995111,9.90576805939,0.02
 01/23  15:00:00,258.167333236,29.4344055832,38.5317262801,3.78892921134,37.1018798503,116.476155989,114.251365454,95.7125468801,9.90576805939,8.63305051427
 01/23  16:00:00,256.647836597,29.449576954,38.3742739169,2.56056109056,37.1018798503,116.476155989,104.993745247,95.067977188,9.90576805939,0.02
 01/23  17:00:00,254.614722419,29.4602926674,37.878444324,2.07438022189,37.1018798503,116.476155989,113.133388496,94.6006430179,9.90576805939,8.62697741855
 01/23  18:00:00,254.321541366,29.3616284497,31.7980838978,2.17135834149,37.1018798503,116.476155989,106.303588551,96.3778204919,9.90576805939,0.02
 01/23  19:00:00,154.663561332,27.3809447583,23.4051451726,0.0,24.7345865669,47.5788473902,79.6359756513,74.6630916216,4.9528840297,0.02
 01/23  20:00:00,153.663979763,27.6634058178,22.6739114133,0.0,24.7345865669,47.5788473902,86.220948309,81.2480642793,4.9528840297,0.02
 01/23  21:00:00,132.584283429,27.6634058178,21.1736493047,0.0,12.3672932834,38.6892022431,100.54470446,97.5529740424,2.97173041782,0.02
 01/23  22:00:00,101.800643739,20.2341204715,12.1102853161,0.0,12.3672932834,27.0668015668,85.0628551922,82.0711247743,2.97173041782,0.02
 01/23  23:00:00,76.7612240486,17.5948873665,9.37358226707,0.0,4.12243109448,15.9888894789,77.5868602292,74.5951298113,2.97173041782,0.02
 01/23  24:00:00,88.1915546798,21.9936092081,10.9784011168,0.0,4.12243109448,15.9888894789,108.155958499,96.5823796043,2.97173041782,8.60184847665
 01/24  01:00:00,81.0422997946,18.2304247506,11.1665256108,0.389560257832,4.12243109448,15.9888894789,81.4023844889,78.4106540711,2.97173041782,0.02
 01/24  02:00:00,89.3418794727,22.4173007975,12.6827721528,0.423761289074,4.12243109448,15.9888894789,101.729459513,98.7377290952,2.97173041782,0.02
 01/24  03:00:00,80.3124848336,18.4422705452,11.5504220846,1.4314010667,4.12243109448,15.9888894789,82.4515910027,79.4598605848,2.97173041782,0.02
 01/24  04:00:00,97.4824844986,23.6883755656,16.1412872334,4.15482090571,4.12243109448,15.9888894789,103.927697904,100.935967486,2.97173041782,0.02
 01/24  05:00:00,120.515308949,27.6634058178,15.8710638404,2.70955260815,12.3672932834,24.9413748627,117.631010666,112.658126636,4.9528840297,0.02
 01/24  06:00:00,160.79543989,28.5493211927,22.8955705342,34.6147769501,12.3672932834,24.9413748627,187.964097168,182.991213139,4.9528840297,0.02
 01/24  07:00:00,199.100372652,29.0180027923,14.9045809496,26.2497661108,24.7345865669,70.7195625826,165.202188832,155.276420773,9.90576805939,0.02
 01/24  08:00:00,210.223293468,29.0690168168,16.5359040588,17.9948588802,37.1018798503,92.3937384068,139.648267492,129.722499433,9.90576805939,0.02
 01/24  09:00:00,219.183820308,29.1185962685,21.8705748657,13.5228507557,37.1018798503,104.434947198,125.595607511,115.669839452,9.90576805939,0.02
 01/24  10:00:00,230.320970094,29.2105469438,29.3325922526,8.98134583683,37.1018798503,116.476155989,126.937565611,108.403465209,9.90576805939,8.6283323429
 01/24  11:00:00,231.723723628,29.3783879361,37.9259038277,6.27299351657,37.1018798503,116.476155989,112.528265751,102.602497692,9.90576805939,0.02
 01/24  12:00:00,239.004082506,29.649771534,43.9253078366,4.38484438975,37.1018798503,116.476155989,116.291004266,97.7504996485,9.90576805939,8.6347365584
 01/24  13:00:00,234.036435315,29.9176011245,49.194727346,2.9111365024,37.1018798503,104.434947198,103.994273321,94.0685052612,9.90576805939,0.02
 01/24  14:00:00,245.243782628,29.9716187367,51.725758702,1.62513145997,37.1018798503,116.476155989,112.021770001,93.4812012417,9.90576805939,8.63480069981
 01/24  15:00:00,245.123762034,30.1756067917,52.2463113943,1.06917210207,37.1018798503,116.476155989,100.903946745,90.9781786857,9.90576805939,0.02
 01/24  16:00:00,244.62793152,30.0960657708,52.9097272581,0.727054584453,37.1018798503,116.476155989,109.801833821,91.2645927386,9.90576805939,8.63147302329
 01/24  17:00:00,242.656752305,30.0195876018,49.9788465764,0.621782175471,37.1018798503,116.476155989,101.369703687,91.4439356275,9.90576805939,0.02
 01/24  18:00:00,246.357399688,29.8615027799,42.411071879,0.767853997354,37.1018798503,116.476155989,102.833824392,92.9080563322,9.90576805939,0.02
 01/24  19:00:00,156.646313479,27.5574829205,31.2930823796,0.0,24.7345865669,47.5788473902,75.952739103,70.9798550733,4.9528840297,0.02
 01/24  20:00:00,161.445379423,28.2989432019,33.3799816188,0.0,24.7345865669,47.5788473902,81.6757539054,76.7028698757,4.9528840297,0.02
 01/24  21:00:00,134.354408114,26.3923310498,24.5820863391,0.0,12.3672932834,38.6892022431,103.876704625,92.2962984427,2.97173041782,8.60867576472
 01/24  22:00:00,97.5688159186,15.3469846613,19.0443493801,0.0,12.3672932834,27.0668015668,59.8528174478,56.86108703,2.97173041782,0.02
 01/24  23:00:00,80.8494118497,19.3543761032,16.9045519462,0.0,4.12243109448,15.9888894789,85.1938124014,82.2020819836,2.97173041782,0.02
 01/24  24:00:00,75.265151277,18.611747181,17.8430881794,0.0,4.12243109448,15.9888894789,77.4783648656,74.4866344478,2.97173041782,0.02
 01/25  01:00:00,76.183111814,22.2054550028,17.2512897127,0.0,4.12243109448,15.9888894789,98.3273285266,95.3355981088,2.97173041782,0.02
 01/25  02:00:00,70.7391851899,18.4422705452,16.4364750086,0.0474685143404,4.12243109448,15.9888894789,79.4644736955,76.4727432777,2.97173041782,0.02
 01/25  03:00:00,79.7875039129,23.1799456583,21.2318732198,0.229345992082,4.12243109448,15.9888894789,100.137210397,97.1454799795,2.97173041782,0.02
 01/25  04:00:00,68.2844352095,17.933840638,15.3360204669,0.066718847305,4.12243109448,15.9888894789,80.7235233978,77.73179298,2.97173041782,0.02
 01/25  05:00:00,109.012033761,28.3695584668,28.0666186975,0.471481630237,12.3672932834,24.9413748627,114.195280463,109.222396434,4.9528840297,0.02
 01/25  06:00:00,127.57156614,28.1534217481,31.3754323246,15.9383370862,12.3672932834,24.9413748627,183.37908141,178.40619738,4.9528840297,0.02
 01/25  07:00:00,181.438537233,29.047744421,30.5325361161,13.9575673586,24.7345865669,70.7195625826,148.746169827,138.820401767,9.90576805939,0.02
 01/25  08:00:00,201.718094981,29.2518990362,33.1184657959,9.15056138302,37.1018798503,92.3937384068,129.207272309,119.28150425,9.90576805939,0.02
 01/25  09:00:00,215.470819747,29.3158771359,36.1735240296,7.74084154278,37.1018798503,104.434947198,123.290408528,113.364640469,9.90576805939,0.02
 01/25  10:00:00,230.662599433,29.3682425196,40.4755659631,6.53662617876,37.1018798503,116.476155989,128.559637115,110.025517845,9.90576805939,8.62835121055
 01/25  11:00:00,233.623916754,29.4314726574,44.8865775495,5.02304216754,37.1018798503,116.476155989,116.464489909,106.538721849,9.90576805939,0.02
 01/25  12:00:00,237.648649078,29.6266925694,50.25918864,3.47974037425,37.1018798503,116.476155989,119.565343806,101.024830442,9.90576805939,8.63474530431
 01/25  13:00:00,230.524955835,29.8578271281,56.5081729789,1.9177182861,37.1018798503,104.434947198,107.014956405,97.0891883456,9.90576805939,0.02
 01/25  14:00:00,245.355388717,30.0892576962,59.8261560934,1.1569360199,37.1018798503,116.476155989,112.429304953,93.8887059715,9.90576805939,8.6348309225
 01/25  15:00:00,246.82999338,30.265851715,61.6437163169,0.637616140888,37.1018798503,116.476155989,101.659147216,91.7333791565,9.90576805939,0.02
 01/25  16:00:00,245.963202513,30.2013424569,61.0582919433,0.420943722461,37.1018798503,116.476155989,110.684244397,92.1475492229,9.90576805939,8.63092711499
 01/25  17:00:00,243.648786509,30.1075903949,58.8729813245,0.386212149311,37.1018798503,116.476155989,103.005432031,93.0796639715,9.90576805939,0.02
 01/25  18:00:00,250.397101295,30.0516715825,56.217991937,0.4498965306,37.1018798503,116.476155989,103.728341833,93.8025737736,9.90576805939,0.02
 01/25  19:00:00,158.108059612,27.6634058178,43.3345986372,0.0,24.7345865669,47.5788473902,84.5290233527,70.9673720572,4.9528840297,8.60876726586
 01/25  20:00:00,160.109746149,28.2989432019,44.7007620859,0.0,24.7345865669,47.5788473902,81.4706687923,76.4977847626,4.9528840297,0.02
 01/25  21:00:00,128.18199793,26.8160226391,35.5128822464,0.0,12.3672932834,38.6892022431,95.4305536982,92.4388232804,2.97173041782,0.02
 01/25  22:00:00,90.5627980039,14.9232930719,21.7362037295,0.0,12.3672932834,27.0668015668,56.7477510415,53.7560206237,2.97173041782,0.02
 01/25  23:00:00,80.3952495795,19.6368371627,26.0382262111,0.0,4.12243109448,15.9888894789,84.7698089,81.7780784822,2.97173041782,0.02
 01/25  24:00:00,64.9702775537,12.2840599669,18.1762276649,0.0,4.12243109448,15.9888894789,51.1076982287,48.1159678109,2.97173041782,0.02
 01/26  01:00:00,84.8896444041,20.4559742355,29.7134839194,0.0,4.12243109448,15.9888894789,86.3998563453,83.4081259275,2.97173041782,0.02
 01/26  02:00:00,58.5513074498,10.5569324199,13.5077402011,0.0,4.12243109448,15.9888894789,49.8730168596,46.8812864418,2.97173041782,0.02
 01/26  03:00:00,83.2277055646,19.5338607082,28.9970137013,0.0,4.12243109448,15.9888894789,84.7502641898,81.7585337719,2.97173041782,0.02
 01/26  04:00:00,63.6728017358,11.510238496,17.6759283538,0.0,4.12243109448,15.9888894789,49.5985942175,46.6068637997,2.97173041782,0.02
 01/26  05:00:00,119.896464659,28.0447282483,39.7473613195,0.0,12.3672932834,24.9413748627,110.091345264,105.118461234,4.9528840297,0.02
 01/26  06:00:00,132.156803741,28.1745371737,41.732092622,10.1457988182,12.3672932834,24.9413748627,178.496380463,173.523496434,4.9528840297,0.02
 01/26  07:00:00,189.112102528,29.1725979353,44.7664494523,7.27236563765,24.7345865669,70.7195625826,144.597660901,134.671892841,9.90576805939,0.02
 01/26  08:00:00,211.294151424,29.44362314,47.4454703176,4.20788419739,37.1018798503,92.3937384068,125.52693045,115.60116239,9.90576805939,0.02
 01/26  09:00:00,225.262719891,29.5240342549,50.0354472968,3.46267106247,37.1018798503,104.434947198,128.545992641,110.015156705,9.90576805939,8.62506787716
 01/26  10:00:00,240.430555917,29.5893285299,53.6061010074,2.95296901014,37.1018798503,116.476155989,116.508271185,106.582503126,9.90576805939,0.02
 01/26  11:00:00,242.558912647,29.6719972446,56.1680005688,2.43606029082,37.1018798503,116.476155989,122.270622677,103.731721773,9.90576805939,8.633132844
 01/26  12:00:00,242.884201482,29.7510550395,56.9312979395,1.91885162778,37.1018798503,116.476155989,111.349123024,101.423354965,9.90576805939,0.02
 01/26  13:00:00,233.422395574,29.8372110089,59.9589249068,1.38498850917,37.1018798503,104.434947198,114.192777158,99.2485472061,9.90576805939,5.03846189269
 01/26  14:00:00,249.349044732,29.9526676188,64.2227325027,0.890642730092,37.1018798503,116.476155989,110.444231549,96.9266106991,9.90576805939,3.61185279072
 01/26  15:00:00,251.732933046,30.1491524329,66.7994414078,0.50149358095,37.1018798503,116.476155989,104.246620004,94.3208519449,9.90576805939,0.02
 01/26  16:00:00,251.869890616,30.4052047807,66.8861618106,0.295938401068,37.1018798503,116.476155989,109.697471207,91.160216166,9.90576805939,8.63148698161
 01/26  17:00:00,250.884463173,30.4990817137,65.8739475219,0.229404043106,37.1018798503,116.476155989,99.7464752433,89.8207071839,9.90576805939,0.02
 01/26  18:00:00,256.918141439,30.3670919572,62.6111012641,0.262397052774,37.1018798503,116.476155989,109.580523196,91.0566841549,9.90576805939,8.61807098151
 01/26  19:00:00,162.383922184,27.6634058178,47.6104833545,0.0,24.7345865669,47.5788473902,74.1044354443,69.1315514146,4.9528840297,0.02
 01/26  20:00:00,165.192623981,28.2989432019,49.7836497043,0.0,24.7345865669,47.5788473902,79.8409055141,74.8680214844,4.9528840297,0.02
 01/26  21:00:00,138.432265396,27.6634058178,44.9157638563,0.0,12.3672932834,38.6892022431,93.7528629419,90.7611325241,2.97173041782,0.02
 01/26  22:00:00,90.4409078504,14.245386529,22.2922166573,0.0,12.3672932834,27.0668015668,61.0037958866,58.0120654688,2.97173041782,0.02
 01/26  23:00:00,87.7183977925,20.2017592819,32.7964519177,0.0,4.12243109448,15.9888894789,84.1420046519,81.1502742341,2.97173041782,0.02
 01/26  24:00:00,65.0088479399,12.3164211566,18.1590813241,0.0,4.12243109448,15.9888894789,57.2981351401,54.3064047222,2.97173041782,0.02
 01/27  01:00:00,87.2843072195,19.7457065029,32.8417692143,0.0,4.12243109448,15.9888894789,83.1297546604,80.1380242425,2.97173041782,0.02
 01/27  02:00:00,63.5984685501,11.6908917419,17.3975864322,0.0,4.12243109448,15.9888894789,52.2534235188,49.261693101,2.97173041782,0.02
 01/27  03:00:00,84.1478928975,19.3220149136,30.129046421,0.0,4.12243109448,15.9888894789,85.2560267661,82.2642963483,2.97173041782,0.02
 01/27  04:00:00,66.3487238752,11.7220842906,20.1400042859,0.0,4.12243109448,15.9888894789,49.7730159741,46.7812855563,2.97173041782,0.02
 01/27  05:00:00,123.043096088,27.9599899304,42.9787306492,0.0,12.3672932834,24.9413748627,109.205656894,104.232772864,4.9528840297,0.02
 01/27  06:00:00,133.87805308,28.1985932982,45.3858285161,8.18925571702,12.3672932834,24.9413748627,177.851381268,172.878497238,4.9528840297,0.02
 01/27  07:00:00,189.850004116,29.2423834322,47.1453626114,5.56156814304,24.7345865669,70.7195625826,144.127103157,134.201335098,9.90576805939,0.02
 01/27  08:00:00,210.500542569,29.5376150209,47.2765174214,3.48922918148,37.1018798503,92.3937384068,133.942841904,115.42873309,9.90576805939,8.6083407542
 01/27  09:00:00,222.307882272,29.5999791785,47.3810152447,3.0863615171,37.1018798503,104.434947198,120.323822354,110.398054294,9.90576805939,0.02
 01/27  10:00:00,233.833508621,29.637984033,47.0452867965,2.86805402479,37.1018798503,116.476155989,117.706042789,107.78027473,9.90576805939,0.02
 01/27  11:00:00,233.727611822,29.6569467606,47.0209619176,2.76687154836,37.1018798503,116.476155989,124.360894591,105.821922012,9.90576805939,8.63320451996
 01/27  12:00:00,233.703288512,29.6834476464,47.0961430406,2.64067855471,37.1018798503,116.476155989,114.104573596,104.178805537,9.90576805939,0.02
 01/27  13:00:00,221.593955181,29.7374837337,47.2467472896,2.36846402272,37.1018798503,104.434947198,120.591204725,102.055287753,9.90576805939,8.63014891265
 01/27  14:00:00,233.580913916,29.7827976442,47.4089132742,2.10619347872,37.1018798503,116.476155989,110.14839473,100.222626671,9.90576805939,0.02
 01/27  15:00:00,233.472660024,29.8163199078,47.5063038685,1.86719085716,37.1018798503,116.476155989,117.435030702,98.896122484,9.90576805939,8.63314015831
 01/27  16:00:00,234.515549819,29.8423641765,48.682603833,1.70800014203,37.1018798503,116.476155989,107.748406473,97.8226384132,9.90576805939,0.02
 01/27  17:00:00,242.668662792,29.8796718047,56.9856808883,1.52125123806,37.1018798503,116.476155989,115.147340416,96.6145066888,9.90576805939,8.6270656679
 01/27  18:00:00,258.935809372,29.9115816611,63.978079269,1.36863638804,37.1018798503,116.476155989,105.553508718,95.6277406583,9.90576805939,0.02
 01/27  19:00:00,159.362645287,27.5574829205,44.6951300032,0.0,24.7345865669,47.5788473902,77.7411543867,72.768270357,4.9528840297,0.02
 01/27  20:00:00,159.104726765,28.2989432019,43.6957469187,0.0,24.7345865669,47.5788473902,83.3572253662,78.3843413365,4.9528840297,0.02
 01/27  21:00:00,127.8846313,26.8160226391,35.2155052862,0.0,12.3672932834,38.6892022431,96.9905591724,93.9988287546,2.97173041782,0.02
 01/27  22:00:00,90.6376520582,14.9232930719,21.8110497109,0.0,12.3672932834,27.0668015668,57.2633276291,54.2715972113,2.97173041782,0.02
 01/27  23:00:00,78.5510320919,19.3543761032,24.4764689265,0.0,4.12243109448,15.9888894789,85.545797538,82.5540671202,2.97173041782,0.02
 01/27  24:00:00,69.2554639355,13.5027576068,21.2193603988,0.0,4.12243109448,15.9888894789,57.1315102841,54.1397798663,2.97173041782,0.02
 01/28  01:00:00,84.1200739182,20.0605287521,29.3393580486,0.0,4.12243109448,15.9888894789,92.1420616383,89.1503312205,2.97173041782,0.02
 01/28  02:00:00,61.3477394488,10.9806240093,15.8804797359,0.0,4.12243109448,15.9888894789,50.2388184961,47.2470880782,2.97173041782,0.02
 01/28  03:00:00,83.2686062693,19.5338607082,29.0379135249,0.0,4.12243109448,15.9888894789,85.2182386939,82.2265082761,2.97173041782,0.02
 01/28  04:00:00,62.6934613196,11.4043155986,16.7705620379,0.0319479099062,4.12243109448,15.9888894789,50.0987776016,47.1070471838,2.97173041782,0.02
 01/28  05:00:00,94.4850190071,26.8160226391,32.6741686363,0.0249591210429,4.12243109448,16.0517297156,127.467729408,115.894153835,2.97173041782,8.60184515452
 01/28  06:00:00,97.7555438519,27.6634058178,34.965222478,0.157047040599,4.12243109448,16.0517297156,118.053838258,115.06210784,2.97173041782,0.02
 01/28  07:00:00,120.858355882,28.9344805859,34.8274456223,0.921653062189,4.12243109448,39.6058045677,99.1719781872,96.1802477694,2.97173041782,0.02
 01/28  08:00:00,161.54705326,28.976848184,32.6309259226,21.0466220606,12.3672932834,65.3531420225,157.144062161,152.171178131,4.9528840297,0.02
 01/28  09:00:00,158.681273592,28.963763097,28.8487672554,15.6224025672,12.3672932834,68.2430321324,152.02638076,147.05349673,4.9528840297,0.02
 01/28  10:00:00,182.335304116,28.9989955928,28.033179538,8.96335711594,16.4897243779,93.1370602926,139.783938487,131.83932404,7.92461444751,0.02
 01/28  11:00:00,177.967414983,29.0343436568,28.2233680883,6.90670919081,16.4897243779,93.1370602926,134.284709707,126.34009526,7.92461444751,0.02
 01/28  12:00:00,175.745453512,29.0710492129,28.4455484634,6.21462995692,16.4897243779,93.1370602926,131.508717283,123.564102835,7.92461444751,0.02
 01/28  13:00:00,166.742285004,29.1283154083,28.670729367,5.83202615263,16.4897243779,83.9857416113,138.003061255,121.467312539,7.92461444751,8.61113426918
 01/28  14:00:00,165.704826536,29.1504885743,28.2354986535,5.36273113698,16.4897243779,83.9857416113,128.326820782,120.382206335,7.92461444751,0.02
 01/28  15:00:00,163.754395242,29.1178659595,27.7868235281,4.93733490947,16.4897243779,83.9857416113,128.128671611,120.184057163,7.92461444751,0.02
 01/28  16:00:00,138.0325353,28.9344805859,23.7419465241,0.0,12.3672932834,70.6512738906,68.25401634,63.2811323103,4.9528840297,0.02
 01/28  17:00:00,138.788179062,28.9344805859,22.2357741557,0.0,12.3672932834,70.6512738906,68.5523519233,63.5794678936,4.9528840297,0.02
 01/28  18:00:00,135.63851224,28.9344805859,20.7166778633,0.0,12.3672932834,58.1284167478,74.2905008369,69.3176168072,4.9528840297,0.02
 01/28  19:00:00,103.744945366,26.3923310498,17.9963141302,0.0,12.3672932834,24.9413748627,98.0703177782,93.0974337485,4.9528840297,0.02
 01/28  20:00:00,109.806002895,27.0278684338,20.3085064032,0.0,12.3672932834,24.9413748627,105.106062698,100.133178668,4.9528840297,0.02
 01/28  21:00:00,91.7976029044,26.8160226391,18.6995640969,0.016647618595,4.12243109448,16.0517297156,114.295175988,111.30344557,2.97173041782,0.02
 01/28  22:00:00,78.1624898589,21.1138648398,13.2309418493,0.0,4.12243109448,15.9888894789,97.2161792267,94.2244488089,2.97173041782,0.02
 01/28  23:00:00,70.0219610395,17.5948873665,10.8175618056,0.0,4.12243109448,15.9888894789,83.7955691627,80.8038387448,2.97173041782,0.02
