Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,82.5573279807,22.6291465922,15.7484603715,0.309617227728,4.12243109448,15.9888894789,105.625986165,102.634255747,2.97173041782,0.02
 01/29  01:00:00,70.2448353078,18.0185789559,11.5694601754,0.370308315776,2.06121554724,15.9888894789,94.3452451673,82.7716857456,2.97173041782,8.60182900393
 01/29  02:00:00,77.9526875912,21.9936092081,12.5778767982,0.0,2.06121554724,15.9888894789,108.562463073,105.570732655,2.97173041782,0.02
 01/29  03:00:00,81.6194242194,19.7133453133,16.873989456,3.97057881399,2.06121554724,15.9888894789,87.2925133106,84.3007828928,2.97173041782,0.02
 01/29  04:00:00,88.6531442851,23.6883755656,17.6798625032,4.54984402929,2.06121554724,15.9888894789,108.628006061,105.636275643,2.97173041782,0.02
 01/29  05:00:00,84.3265668789,19.7133453133,16.2862950635,6.99151370557,2.06121554724,15.9888894789,87.8923020291,84.9005716112,2.97173041782,0.02
 01/29  06:00:00,93.0872768752,23.6883755656,17.1478106896,6.8796544307,2.06121554724,15.9888894789,110.009552467,107.017822049,2.97173041782,0.02
 01/29  07:00:00,86.0763989486,19.7133453133,15.6795687851,9.9456589201,2.06121554724,15.9888894789,89.1033032499,86.1115728321,2.97173041782,0.02
 01/29  08:00:00,80.1695176297,23.6883755656,16.800303184,7.77370562564,2.06121554724,15.9888894789,110.415345707,107.423615289,2.97173041782,0.02
 01/29  09:00:00,94.5192095488,19.0919309822,14.1278832858,4.32253888173,4.12243109448,41.7362269337,85.7904064239,80.8175223942,4.9528840297,0.02
 01/29  10:00:00,106.540103559,23.5471450358,17.3174369253,3.96596212242,4.12243109448,41.7362269337,102.984601271,98.0117172413,4.9528840297,0.02
 01/29  11:00:00,96.1976687459,19.2896537239,15.3638833174,3.5104743454,4.12243109448,41.7362269337,82.4073600276,77.4344759979,4.9528840297,0.02
 01/29  12:00:00,105.232991941,23.6036372477,18.0086061166,3.60376255705,4.12243109448,41.7362269337,101.887489638,96.9146056086,4.9528840297,0.02
 01/29  13:00:00,83.7404633897,17.5948873665,10.5734643976,0.0,4.12243109448,41.7362269337,83.2210717781,78.2481877484,4.9528840297,0.02
 01/29  14:00:00,92.0023701687,21.9936092081,13.0527427573,0.0,4.12243109448,41.7362269337,103.604057437,98.6311734072,4.9528840297,0.02
 01/29  15:00:00,89.5908655405,18.8659621346,14.135121337,2.73028055632,4.12243109448,41.7362269337,84.5691070191,79.5962229895,4.9528840297,0.02
 01/29  16:00:00,100.08815491,23.2646839762,16.7914852324,2.79930263547,4.12243109448,41.7362269337,104.127405073,99.1545210431,4.9528840297,0.02
 01/29  17:00:00,73.0953120356,18.7247316048,13.7027575253,2.9830670615,4.12243109448,24.8785346261,85.2331696197,80.2602855901,4.9528840297,0.02
 01/29  18:00:00,76.5054483395,22.4173007975,14.2030464271,1.67040992939,2.06121554724,15.9888894789,110.011363078,107.01963266,2.97173041782,0.02
 01/29  19:00:00,83.5231573837,19.5014995186,15.773338144,8.79517209299,2.06121554724,15.9888894789,90.3049352368,87.313204819,2.97173041782,0.02
 01/29  20:00:00,91.9967323985,23.6883755656,17.9365302203,9.04911881656,2.06121554724,15.9888894789,112.582165607,109.590435189,2.97173041782,0.02
 01/29  21:00:00,89.2869062084,19.7133453133,16.3497352808,12.4800513083,2.06121554724,15.9888894789,91.0266884838,88.034958066,2.97173041782,0.02
 01/29  22:00:00,96.0112722268,23.6883755656,17.5250596136,10.9805486979,2.06121554724,15.9888894789,113.502284255,110.510553838,2.97173041782,0.02
 01/29  23:00:00,91.5269458271,19.7133453133,16.0476141513,14.4414919076,2.06121554724,15.9888894789,91.7820035078,88.79027309,2.97173041782,0.02
 01/29  24:00:00,98.1763234782,23.6883755656,17.4309618628,12.4439745344,2.06121554724,15.9888894789,114.229712352,111.237981935,2.97173041782,0.02
 01/30  01:00:00,95.4594026071,19.7133453133,15.990536102,15.3424808585,4.12243109448,15.9888894789,91.475003869,88.4832734512,2.97173041782,0.02
 01/30  02:00:00,101.100162346,23.6883755656,17.4218469337,12.8893855516,4.12243109448,15.9888894789,113.484397726,110.492667308,2.97173041782,0.02
 01/30  03:00:00,97.0620410898,19.7133453133,15.9638464951,16.3591101185,4.12243109448,15.9888894789,91.5739527616,88.5822223438,2.97173041782,0.02
 01/30  04:00:00,103.763599197,23.6883755656,16.5465469307,13.9052924352,4.12243109448,15.9888894789,113.837349669,110.845619251,2.97173041782,0.02
 01/30  05:00:00,132.287532372,28.5107889966,18.8137111092,14.0981570943,12.3672932834,24.9413748627,138.559059438,125.004328061,4.9528840297,8.60184734742
 01/30  06:00:00,165.330954077,28.0922692064,22.5826984495,43.1025757468,12.3672932834,24.9413748627,200.135808901,195.162924871,4.9528840297,0.02
 01/30  07:00:00,214.233789574,28.9436552905,16.8853818406,42.7894389662,24.7345865669,70.7195625826,171.580054915,161.654286856,9.90576805939,0.02
 01/30  08:00:00,220.896935078,28.98174559,17.0959975168,28.974860813,37.1018798503,92.3937384068,148.410261063,138.484493004,9.90576805939,0.02
 01/30  09:00:00,225.778852601,28.9939506526,17.4414420639,23.5705814773,37.1018798503,104.434947198,139.376705296,129.450937237,9.90576805939,0.02
 01/30  10:00:00,231.374799833,29.0019881804,18.3772880617,18.6879315895,37.1018798503,116.476155989,139.412781114,120.87863189,9.90576805939,8.62838116414
 01/30  11:00:00,229.286102368,29.0078114503,19.6269436158,14.8485401417,37.1018798503,116.476155989,125.107904945,115.182136886,9.90576805939,0.02
 01/30  12:00:00,228.79590508,29.0213179539,20.5808104051,11.7460813103,37.1018798503,116.476155989,120.822239498,110.896471439,9.90576805939,0.02
 01/30  13:00:00,217.307612681,29.0546179624,21.637270023,9.32075347871,37.1018798503,104.434947198,126.019741596,107.483651466,9.90576805939,8.63032207039
 01/30  14:00:00,226.560640863,29.0789135299,24.1735721642,7.84218587999,37.1018798503,116.476155989,115.392430993,105.466662934,9.90576805939,0.02
 01/30  15:00:00,231.588056609,29.1150536133,25.7036488193,6.51016636806,37.1018798503,116.476155989,120.732523998,102.194337383,9.90576805939,8.63241855513
 01/30  16:00:00,233.871085832,29.1537332981,25.7702534405,5.36445573738,37.1018798503,116.476155989,110.065828181,100.140060121,9.90576805939,0.02
 01/30  17:00:00,232.27817086,29.1906966674,25.3731858267,4.64681745398,37.1018798503,116.476155989,117.233554702,98.7007262799,9.90576805939,8.62706036256
 01/30  18:00:00,237.012884307,29.1964511991,21.524506382,4.90272852936,37.1018798503,116.476155989,110.090166382,100.164398323,9.90576805939,0.02
 01/30  19:00:00,152.762128364,27.0278684338,17.4193856026,0.0,24.7345865669,47.5788473902,82.6823588521,77.7094748224,4.9528840297,0.02
 01/30  20:00:00,155.042037249,27.8046363476,18.9204095674,0.0,24.7345865669,47.5788473902,89.1062040749,84.1333200452,4.9528840297,0.02
 01/30  21:00:00,130.481193115,26.3923310498,14.09961159,0.0,12.3672932834,38.6892022431,102.89332622,99.9015958023,2.97173041782,0.02
 01/30  22:00:00,111.495012992,21.1662419681,15.4592109791,0.282874932904,12.3672932834,27.0668015668,86.1219218671,83.1301914493,2.97173041782,0.02
 01/30  23:00:00,79.1592924835,17.5948873665,9.5600642991,0.0,4.12243109448,15.9888894789,87.0751317185,75.5015498616,2.97173041782,8.60185143905
 01/30  24:00:00,88.9338888342,21.9936092081,11.1555719082,0.0,4.12243109448,15.9888894789,100.69668041,97.7049499918,2.97173041782,0.02
 01/31  01:00:00,85.0674645033,18.9930696114,13.1808572104,2.53442256283,4.12243109448,15.9888894789,81.9248217207,78.9330913028,2.97173041782,0.02
 01/31  02:00:00,103.410265559,24.1120671549,17.1108624401,6.5880438584,4.12243109448,15.9888894789,103.048775047,100.057044629,2.97173041782,0.02
 01/31  03:00:00,90.6242661902,19.2896537239,12.9499225943,6.83166445789,4.12243109448,15.9888894789,83.1944467894,80.2027163716,2.97173041782,0.02
 01/31  04:00:00,106.442746773,24.1120671549,15.8433559643,10.2594687994,4.12243109448,15.9888894789,104.864542125,101.872811708,2.97173041782,0.02
 01/31  05:00:00,127.260503717,28.0870974072,15.787620832,6.9271587381,12.3672932834,24.9413748627,118.938575222,113.965691192,4.9528840297,0.02
 01/31  06:00:00,170.412898223,28.5265657572,21.6552265468,42.9193482547,12.3672932834,24.9413748627,190.237507437,185.264623408,4.9528840297,0.02
 01/31  07:00:00,206.080890243,28.9986497062,13.765273014,31.9747441835,24.7345865669,70.7195625826,170.674400085,160.748632025,9.90576805939,0.02
 01/31  08:00:00,214.050793534,29.044899068,14.435221948,21.4987135296,37.1018798503,92.3937384068,148.051350382,138.125582323,9.90576805939,0.02
 01/31  09:00:00,217.581043893,29.0720935031,16.1950908552,16.0321114596,37.1018798503,104.434947198,133.07027486,123.144506801,9.90576805939,0.02
 01/31  10:00:00,224.208355872,29.1261597155,18.4672923856,11.5470993386,37.1018798503,116.476155989,129.195457199,110.661315357,9.90576805939,8.62837378329
 01/31  11:00:00,223.920606495,29.2003178994,21.1456061203,8.86550205019,37.1018798503,116.476155989,115.100629835,105.174861776,9.90576805939,0.02
 01/31  12:00:00,227.067033072,29.3169695483,23.233370161,7.26157915367,37.1018798503,116.476155989,119.788789484,101.248201591,9.90576805939,8.63481983414
 01/31  13:00:00,217.657740399,29.4402278403,25.1515844533,5.98818390914,37.1018798503,104.434947198,108.772724851,98.8469567916,9.90576805939,0.02
 01/31  14:00:00,229.734179478,29.6033971477,26.7879036719,4.84103723854,37.1018798503,116.476155989,114.746235544,96.2056846976,9.90576805939,8.63478278685
 01/31  15:00:00,231.678566203,29.7330664981,27.5107387048,3.68559599196,37.1018798503,116.476155989,103.774150706,93.8483826467,9.90576805939,0.02
 01/31  16:00:00,232.641936164,29.7601975666,27.600444923,2.9703622037,37.1018798503,116.476155989,111.435426529,92.8980903332,9.90576805939,8.63156813677
 01/31  17:00:00,233.616115753,29.672922452,26.3885190481,2.58769386764,37.1018798503,116.476155989,103.290351546,93.3645834863,9.90576805939,0.02
 01/31  18:00:00,242.205655037,29.507856466,23.2403106673,2.73615106457,37.1018798503,116.476155989,105.297796032,95.3720279722,9.90576805939,0.02
 01/31  19:00:00,161.847027066,27.6634058178,20.119150675,0.0,24.7345865669,47.5788473902,79.1895733549,74.2166893252,4.9528840297,0.02
 01/31  20:00:00,161.889734078,27.9458668774,19.7825102777,0.0,24.7345865669,47.5788473902,85.8477592831,80.8748752534,4.9528840297,0.02
 01/31  21:00:00,136.714206732,26.8160226391,14.6037216635,0.0,12.3672932834,38.6892022431,108.493348874,96.9138839531,2.97173041782,8.60773450343
 01/31  22:00:00,114.729263436,22.0459863364,14.6258310629,0.175027659199,12.3672932834,27.0668015668,86.5740598022,83.5823293844,2.97173041782,0.02
 01/31  23:00:00,80.1286658319,17.5948873665,9.79084404537,0.0,4.12243109448,15.9888894789,77.0438492101,74.0521187923,2.97173041782,0.02
 01/31  24:00:00,93.7486168409,22.6715157511,15.627780468,0.46778878353,4.12243109448,15.9888894789,98.6552842334,95.6635538155,2.97173041782,0.02
 02/01  01:00:00,83.7671002545,18.0185789559,12.3353045191,0.451720858191,4.12243109448,15.9888894789,80.0192302566,77.0274998388,2.97173041782,0.02
 02/01  02:00:00,101.834855261,23.0528381815,17.9763110831,1.47003959734,4.12243109448,15.9888894789,100.426843572,97.4351131546,2.97173041782,0.02
 02/01  03:00:00,84.0667156132,18.0185789559,13.2853549239,0.706009358273,4.12243109448,15.9888894789,80.6307618148,77.6390313969,2.97173041782,0.02
 02/01  04:00:00,105.38028778,23.9425905192,21.8512585137,4.52623640512,4.12243109448,15.9888894789,100.985966263,97.9942358455,2.97173041782,0.02
 02/01  05:00:00,126.717667377,27.6634058178,22.7321684623,2.17867247995,12.3672932834,24.9413748627,114.131892519,109.159008489,4.9528840297,0.02
 02/01  06:00:00,160.621202428,28.5629359572,30.0300769083,29.7070517039,12.3672932834,24.9413748627,183.530357551,178.557473522,4.9528840297,0.02
 02/01  07:00:00,200.787501314,29.0320435504,24.8658393056,21.5656251144,24.7345865669,70.7195625826,149.44369602,139.51792796,9.90576805939,0.02
 02/01  08:00:00,212.971949513,29.1403976852,25.2719571502,13.7166845631,37.1018798503,92.3937384068,129.38382872,119.458060661,9.90576805939,0.02
 02/01  09:00:00,218.22223754,29.2209342862,27.4077318623,11.0760243371,37.1018798503,104.434947198,131.979058444,113.448209628,9.90576805939,8.62508075619
 02/01  10:00:00,225.198680712,29.2823376908,31.1982087359,9.19188846583,37.1018798503,116.476155989,120.014967983,110.089199923,9.90576805939,0.02
 02/01  11:00:00,225.722406362,29.323854202,34.2643532336,7.85136244629,37.1018798503,116.476155989,117.50974212,107.583974061,9.90576805939,0.02
 02/01  12:00:00,225.918445321,29.3604958896,35.5889312782,6.68599751546,37.1018798503,116.476155989,124.032408638,105.491808274,9.90576805939,8.63483230484
 02/01  13:00:00,213.46746675,29.4026223122,36.183263562,5.64033227107,37.1018798503,104.434947198,113.713469659,103.7877016,9.90576805939,0.02
 02/01  14:00:00,224.255728506,29.4331312935,35.4750065556,5.06455857244,37.1018798503,116.476155989,120.994524238,102.453860044,9.90576805939,8.63489613483
 02/01  15:00:00,222.762191534,29.4573568712,34.4523778157,4.56963542465,37.1018798503,116.476155989,111.442865644,101.517097585,9.90576805939,0.02
 02/01  16:00:00,221.903643414,29.482808516,34.1042466566,4.03397139321,37.1018798503,116.476155989,118.946168127,100.408859423,9.90576805939,8.63154064424
 02/01  17:00:00,220.866742543,29.4952033981,33.2006544195,3.88887302236,37.1018798503,116.476155989,109.725376372,99.7996083123,9.90576805939,0.02
 02/01  18:00:00,228.893946008,29.4968563158,31.6432976034,4.07624370724,37.1018798503,116.476155989,109.729358741,99.803590682,9.90576805939,0.02
 02/01  19:00:00,142.035944798,27.6634058178,27.2624864307,0.0,24.7345865669,47.5788473902,90.4097439999,76.8480750467,4.9528840297,8.60878492344
 02/01  20:00:00,143.809314478,28.0870974072,28.6121817892,0.0,24.7345865669,47.5788473902,87.1879554854,82.2150714557,4.9528840297,0.02
 02/01  21:00:00,115.396621571,26.8160226391,22.7275055469,0.0,12.3672932834,38.6892022431,100.51287202,97.5211416018,2.97173041782,0.02
 02/01  22:00:00,91.1689472444,18.611747181,18.4933643569,0.0133372383677,12.3672932834,27.0668015668,73.7020129409,70.710282523,2.97173041782,0.02
 02/01  23:00:00,73.8961139272,21.9936092081,17.0046479328,0.0,4.12243109448,15.9888894789,95.5066781368,92.514947719,2.97173041782,0.02
 02/01  24:00:00,71.6171878087,18.611747181,17.819679835,0.330799134489,4.12243109448,15.9888894789,79.0241100666,76.0323796487,2.97173041782,0.02
 02/02  01:00:00,77.326797011,22.6291465922,19.4722227379,0.351371404614,4.12243109448,15.9888894789,100.045987605,97.0542571876,2.97173041782,0.02
 02/02  02:00:00,68.8472114228,18.0185789559,15.6657337966,0.383256278505,4.12243109448,15.9888894789,81.2365036391,78.2447732213,2.97173041782,0.02
 02/02  03:00:00,81.7598999169,23.2646839762,22.240810894,1.41813857375,4.12243109448,15.9888894789,101.424001068,98.4322706504,2.97173041782,0.02
 02/02  04:00:00,71.0792518513,18.3575322274,16.9710956692,0.99802894425,4.12243109448,15.9888894789,81.8235556189,78.831825201,2.97173041782,0.02
 02/02  05:00:00,107.555908026,27.8046363476,26.2572050837,1.38969136775,12.3672932834,24.9413748627,115.434217992,110.461333962,4.9528840297,0.02
 02/02  06:00:00,138.406272956,28.5846822331,33.2319809822,24.485234475,12.3672932834,24.9413748627,184.147990212,179.175106182,4.9528840297,0.02
 02/02  07:00:00,183.74489977,29.052605097,28.8449064064,17.9466986233,24.7345865669,70.7195625826,150.114148194,140.188380135,9.90576805939,0.02
 02/02  08:00:00,201.694104333,29.2272468507,29.8772595069,12.3924216217,37.1018798503,92.3937384068,130.648413676,120.722645616,9.90576805939,0.02
 02/02  09:00:00,213.002774688,29.3018314792,30.8817865366,10.5785991663,37.1018798503,104.434947198,133.326336411,114.795477295,9.90576805939,8.62509105679
 02/02  10:00:00,225.147976804,29.3426222845,32.1703331007,9.35285572108,37.1018798503,116.476155989,121.606036338,111.680268278,9.90576805939,0.02
 02/02  11:00:00,225.964286059,29.3757355989,34.0619881911,8.24370852652,37.1018798503,116.476155989,127.697133118,109.158219566,9.90576805939,8.63314549216
 02/02  12:00:00,226.972810502,29.413238109,36.0274334425,7.24913712515,37.1018798503,116.476155989,116.860031211,106.934263151,9.90576805939,0.02
 02/02  13:00:00,215.79503448,29.4468886174,37.7942207967,6.31264865204,37.1018798503,104.434947198,123.596314365,105.060353383,9.90576805939,8.63019292255
 02/02  14:00:00,228.374511948,29.4839199636,39.3092672469,5.29832503551,37.1018798503,116.476155989,112.954158484,103.028390424,9.90576805939,0.02
 02/02  15:00:00,231.492047571,29.5639888248,43.9105476579,3.73465453731,37.1018798503,116.476155989,117.67317298,99.1359836464,9.90576805939,8.63142127381
 02/02  16:00:00,235.971285274,29.6893349638,49.5223262957,2.47704650513,37.1018798503,116.476155989,105.723039568,95.7972715086,9.90576805939,0.02
 02/02  17:00:00,235.422157178,29.7395174305,49.5256093481,1.87498938308,37.1018798503,116.476155989,104.560259228,94.6344911682,9.90576805939,0.02
 02/02  18:00:00,239.947244486,29.7009694891,44.7016697452,1.86706284894,37.1018798503,116.476155989,114.252705136,95.7289458068,9.90576805939,8.61799126965
 02/02  19:00:00,148.896283482,27.6634058178,34.1228463207,0.0,24.7345865669,47.5788473902,78.8090703587,73.836186329,4.9528840297,0.02
 02/02  20:00:00,150.612241044,28.0870974072,35.4151109305,0.0,24.7345865669,47.5788473902,84.6526925362,79.6798085066,4.9528840297,0.02
 02/02  21:00:00,121.55405766,26.8160226391,28.8849365728,0.0,12.3672932834,38.6892022431,98.2910571583,95.2993267405,2.97173041782,0.02
 02/02  22:00:00,89.0679715034,15.3469846613,19.8176804806,0.0,12.3672932834,27.0668015668,61.4216293433,58.4298989255,2.97173041782,0.02
 02/02  23:00:00,75.472552311,21.9936092081,18.518566538,0.0,4.12243109448,15.9888894789,95.5813320457,92.5896016279,2.97173041782,0.02
 02/02  24:00:00,75.2004362495,18.8659621346,17.5632347462,0.136004597789,4.12243109448,15.9888894789,78.5474181292,75.5556877114,2.97173041782,0.02
 02/03  01:00:00,81.9601106982,22.2054550028,14.6975205712,0.0294757314672,4.12243109448,15.9888894789,99.3878563385,96.3961259207,2.97173041782,0.02
 02/03  02:00:00,76.2765121758,18.4422705452,13.6050556753,0.565913969487,4.12243109448,15.9888894789,80.4439265041,77.4521960863,2.97173041782,0.02
 02/03  03:00:00,87.2193650266,23.1799456583,16.8365664304,1.43413759676,4.12243109448,15.9888894789,102.076189944,99.084459526,2.97173041782,0.02
 02/03  04:00:00,74.3285299365,18.0185789559,11.7471001806,0.697750974919,4.12243109448,15.9888894789,82.8361238364,79.8443934185,2.97173041782,0.02
 02/03  05:00:00,119.477560546,28.3695584668,20.2682220512,2.97996860638,12.3672932834,24.9413748627,116.27452052,111.30163649,4.9528840297,0.02
 02/03  06:00:00,144.050783279,28.1473945365,22.826533112,22.5101180145,12.3672932834,24.9413748627,185.728772714,180.755888684,4.9528840297,0.02
 02/03  07:00:00,194.224845219,29.0625822551,16.4000874483,21.8116151596,24.7345865669,70.7195625826,156.484407252,146.558639193,9.90576805939,0.02
 02/03  08:00:00,205.480655625,29.2186775126,16.4053070223,14.0569105509,37.1018798503,92.3937384068,141.549442538,123.036531782,9.90576805939,8.60714269683
 02/03  09:00:00,211.972227594,29.3167693669,18.2987157035,10.0414671046,37.1018798503,104.434947198,122.85610692,112.930338861,9.90576805939,0.02
 02/03  10:00:00,225.120040242,29.4064669281,22.7530793614,7.13654421924,37.1018798503,116.476155989,116.876783056,106.951014997,9.90576805939,0.02
 02/03  11:00:00,230.873452609,29.5318386505,26.7858632554,5.55020909442,37.1018798503,116.476155989,120.325199896,101.786166702,9.90576805939,8.63326513477
 02/03  12:00:00,238.210479343,29.7591716407,30.5194112911,4.32790750011,37.1018798503,116.476155989,107.46633964,97.5405715806,9.90576805939,0.02
 02/03  13:00:00,233.268878207,30.0253079682,34.9212461141,3.25138948035,37.1018798503,104.434947198,112.463644392,93.9277091025,9.90576805939,8.63016722965
 02/03  14:00:00,246.073774545,30.2637884,37.1849880211,2.20800242415,37.1018798503,116.476155989,101.123364971,91.1975969118,9.90576805939,0.02
 02/03  15:00:00,247.62405429,30.4280541806,37.5997275947,1.54852262143,37.1018798503,116.476155989,107.719639483,89.1807148342,9.90576805939,8.63315658941
 02/03  16:00:00,248.288361305,30.4410657215,37.6629170477,1.25453586774,37.1018798503,116.476155989,98.3382331788,88.4124651194,9.90576805939,0.02
 02/03  17:00:00,243.049699438,30.2598861679,34.9421000943,1.21151206001,37.1018798503,116.476155989,108.336663171,89.8037848864,9.90576805939,8.62711022469
 02/03  18:00:00,242.012894053,29.9697007765,28.8034844564,1.41643585065,37.1018798503,116.476155989,102.787025191,92.8612571317,9.90576805939,0.02
 02/03  19:00:00,157.991079707,27.5574829205,22.3532662203,0.0,24.7345865669,47.5788473902,77.3444649858,72.3715809561,4.9528840297,0.02
 02/03  20:00:00,162.99463959,28.2989432019,25.0938365038,0.0,24.7345865669,47.5788473902,83.7078002835,78.7349162538,4.9528840297,0.02
 02/03  21:00:00,136.775936173,26.8160226391,18.8688885925,0.0,12.3672932834,38.6892022431,97.6304351232,94.6387047054,2.97173041782,0.02
 02/03  22:00:00,111.825177758,21.0815036502,16.6588643113,0.0,12.3672932834,27.0668015668,82.3703292634,79.3785988456,2.97173041782,0.02
 02/03  23:00:00,81.2798693949,17.7643640023,11.8124825895,0.0,4.12243109448,15.9888894789,75.7826260129,72.7908955951,2.97173041782,0.02
 02/03  24:00:00,95.3391657987,22.8409923869,16.4322956336,0.187620786278,4.12243109448,15.9888894789,97.1607492745,94.1690188567,2.97173041782,0.02
 02/04  01:00:00,84.2196317757,18.8659621346,14.27508906,0.889713100914,4.12243109448,15.9888894789,79.3187786415,76.3270482237,2.97173041782,0.02
 02/04  02:00:00,88.6572087219,21.9936092081,11.9317222875,0.0,4.12243109448,15.9888894789,100.758224122,97.7664937042,2.97173041782,0.02
 02/04  03:00:00,86.6026333745,19.0778079293,14.4546824821,2.1075491357,4.12243109448,15.9888894789,90.3368354403,78.7632594086,2.97173041782,8.60184561385
 02/04  04:00:00,104.654772345,24.1120671549,18.6905633733,5.05978578353,4.12243109448,15.9888894789,102.83332288,99.841592462,2.97173041782,0.02
 02/04  05:00:00,112.020194807,28.0870974072,18.3403876808,5.32384222133,4.12243109448,16.0517297156,122.324926739,119.333196321,2.97173041782,0.02
 02/04  06:00:00,116.455069091,28.5107889966,18.9976788693,8.33843758978,4.12243109448,16.0517297156,123.97163449,120.979904072,2.97173041782,0.02
 02/04  07:00:00,134.534479902,28.9344805859,11.8581887112,11.9184917969,4.12243109448,39.6058045677,120.542779358,117.55104894,2.97173041782,0.02
 02/04  08:00:00,191.618692174,28.9463512918,15.2736012517,44.406034415,12.3672932834,65.3531420225,177.124710644,172.151826614,4.9528840297,0.02
 02/04  09:00:00,186.136656956,28.9448082593,16.1055495585,36.1108913268,12.3672932834,68.2430321324,170.263852196,165.290968166,4.9528840297,0.02
 02/04  10:00:00,206.321521415,28.9709708334,17.5557442855,26.7765028135,16.4897243779,93.1370602926,152.781583715,144.836969268,7.92461444751,0.02
 02/04  11:00:00,204.308403383,28.9727019609,20.0629786,22.5417274174,16.4897243779,93.1370602926,141.924805497,133.98019105,7.92461444751,0.02
 02/04  12:00:00,202.262154977,28.9720195923,23.1907423001,18.7828089255,16.4897243779,93.1370602926,137.638927523,129.694313076,7.92461444751,0.02
 02/04  13:00:00,192.125498554,28.9730454134,27.1817629676,14.6288763565,16.4897243779,83.9857416113,141.83545311,125.299757386,7.92461444751,8.61108127578
 02/04  14:00:00,191.336960902,28.9931351544,31.5379881055,11.5089442384,16.4897243779,83.9857416113,129.91124851,121.966634063,7.92461444751,0.02
 02/04  15:00:00,189.666957394,28.9893906971,33.1639590397,9.91037103848,16.4897243779,83.9857416113,128.771157956,120.826543509,7.92461444751,0.02
 02/04  16:00:00,159.132697909,28.9344805859,29.4018556758,0.0,12.3672932834,70.6512738906,70.8995102845,65.9266262548,4.9528840297,0.02
 02/04  17:00:00,154.034612905,28.9344805859,27.909915076,0.0,12.3672932834,70.6512738906,72.2982922868,67.3254082571,4.9528840297,0.02
 02/04  18:00:00,149.789962989,28.9344805859,27.032867042,0.080274452683,12.3672932834,58.1284167478,76.6304337503,71.6575497206,4.9528840297,0.02
 02/04  19:00:00,113.874900773,26.3923310498,22.1602600527,0.0,12.3672932834,24.9413748627,98.9641351308,93.9912511011,4.9528840297,0.02
 02/04  20:00:00,110.111248935,26.3923310498,21.63065596,0.0,12.3672932834,24.9413748627,105.599707807,100.626823778,4.9528840297,0.02
 02/04  21:00:00,93.0251370989,26.3923310498,22.3236784683,0.0,4.12243109448,16.0517297156,114.253656601,111.261926183,2.97173041782,0.02
 02/04  22:00:00,77.1275332697,19.3543761032,18.2212147579,0.0,4.12243109448,15.9888894789,92.5055633125,89.5138328947,2.97173041782,0.02
 02/04  23:00:00,68.402427735,17.5948873665,15.7353655557,0.0,4.12243109448,15.9888894789,92.1462517067,80.5726716246,2.97173041782,8.60184966429
 02/04  24:00:00,80.6998629509,22.7350694895,22.8830686952,0.276343795806,4.12243109448,15.9888894789,105.309182166,102.317451748,2.97173041782,0.02
 02/05  01:00:00,68.9542970258,18.0185789559,18.0362437051,0.287213083739,2.06121554724,15.9888894789,85.6381520058,82.646421588,2.97173041782,0.02
 02/05  02:00:00,76.7088261287,21.9936092081,21.9861799993,0.0,2.06121554724,15.9888894789,107.618153688,104.62642327,2.97173041782,0.02
 02/05  03:00:00,75.5959245078,18.7812238167,23.1354512334,1.06698832919,2.06121554724,15.9888894789,86.4665803172,83.4748498994,2.97173041782,0.02
 02/05  04:00:00,80.0611137153,21.9936092081,25.3384677179,0.0,2.06121554724,15.9888894789,108.084931143,105.093200725,2.97173041782,0.02
 02/05  05:00:00,78.3899388414,18.8659621346,25.4070683687,1.50464732287,2.06121554724,15.9888894789,87.1246193469,84.1328889291,2.97173041782,0.02
 02/05  06:00:00,81.8597721584,21.9936092081,27.1371262566,0.0,2.06121554724,15.9888894789,108.69959858,105.707868162,2.97173041782,0.02
 02/05  07:00:00,78.1158291905,18.8659621346,27.2710209925,1.71575179387,2.06121554724,15.9888894789,87.2872543862,84.2955239684,2.97173041782,0.02
 02/05  08:00:00,75.5123991294,22.8409923869,33.7702988642,0.267071248461,2.06121554724,15.9888894789,107.425593982,104.433863564,2.97173041782,0.02
 02/05  09:00:00,97.1520163256,19.0354387703,31.5369108713,0.253852795245,4.12243109448,41.7362269337,81.61897255,76.6460885203,4.9528840297,0.02
 02/05  10:00:00,111.047840909,23.434160612,41.0419542913,0.129136410405,4.12243109448,41.7362269337,96.2447880521,91.2719040224,4.9528840297,0.02
 02/05  11:00:00,100.572835542,18.9507004525,35.2042037086,0.0921175163609,4.12243109448,41.7362269337,75.9716217284,70.9987376988,4.9528840297,0.02
 02/05  12:00:00,115.552614163,23.5824526682,45.4536013361,0.0739705749961,4.12243109448,41.7362269337,92.0197360771,87.0468520474,4.9528840297,0.02
 02/05  13:00:00,107.047042035,19.7133453133,40.93506033,0.0728225283107,4.12243109448,41.7362269337,74.0179711392,69.0450871095,4.9528840297,0.02
 02/05  14:00:00,118.073532014,23.689260833,47.921669572,0.0200120161873,4.12243109448,41.7362269337,90.4642586671,85.4913746374,4.9528840297,0.02
 02/05  15:00:00,108.475063462,19.7153390601,42.4339105201,0.0,4.12243109448,41.7362269337,72.8861046129,67.9132205832,4.9528840297,0.02
 02/05  16:00:00,119.974941499,23.6915276138,49.8408242654,0.0,4.12243109448,41.7362269337,89.4694521941,84.4965681644,4.9528840297,0.02
 02/05  17:00:00,91.4373360824,19.7133827418,42.2534301936,0.00240153665153,4.12243109448,24.8785346261,73.5288167144,68.5559326847,4.9528840297,0.02
 02/05  18:00:00,89.7521934068,21.5051952396,42.603702359,0.00846943530694,2.06121554724,15.9888894789,88.4709610832,85.4792306654,2.97173041782,0.02
 02/05  19:00:00,77.2936362694,15.3793458509,29.3720948843,0.0,2.06121554724,15.9888894789,69.6364599757,66.6447295578,2.97173041782,0.02
 02/05  20:00:00,82.6135452352,16.6827818086,33.3652127172,0.0,2.06121554724,15.9888894789,74.5786220928,71.5868916749,2.97173041782,0.02
 02/05  21:00:00,75.4266089923,14.9556542615,27.9287591316,0.0,2.06121554724,15.9888894789,72.5797283596,69.5879979418,2.97173041782,0.02
 02/05  22:00:00,73.3963174087,15.1755903536,25.6726926328,0.0,2.06121554724,15.9888894789,79.1836009587,76.1918705408,2.97173041782,0.02
 02/05  23:00:00,78.4190528425,18.611747181,27.1926492782,0.00239527411787,2.06121554724,15.9888894789,88.720828132,85.7290977142,2.97173041782,0.02
 02/05  24:00:00,51.0844993875,8.79744368326,9.8179951289,0.0,2.06121554724,15.9888894789,43.774883656,40.7831532382,2.97173041782,0.02
 02/06  01:00:00,76.2425496597,18.7812238167,22.6979351026,0.0899139994759,4.12243109448,15.9888894789,86.1123103863,83.1205799684,2.97173041782,0.02
 02/06  02:00:00,81.0526721071,22.6291465922,23.5267174434,0.106555561406,4.12243109448,15.9888894789,117.347792371,105.77568035,2.97173041782,8.6003816032
 02/06  03:00:00,70.7658336406,18.0185789559,17.9062900517,0.167487873711,4.12243109448,15.9888894789,88.2014931149,85.2097626971,2.97173041782,0.02
 02/06  04:00:00,82.5083044227,23.0528381815,24.159863517,0.505350330531,4.12243109448,15.9888894789,110.374092465,107.382362047,2.97173041782,0.02
 02/06  05:00:00,110.239907939,28.1435896191,29.3086758036,0.683266904861,12.3672932834,24.9413748627,125.288544649,120.315660619,4.9528840297,0.02
 02/06  06:00:00,134.744073606,28.1114626804,32.2412277823,22.2870075978,12.3672932834,24.9413748627,194.603622058,189.630738028,4.9528840297,0.02
 02/06  07:00:00,184.162521243,29.0196587435,29.8071620512,17.4350106231,24.7345865669,70.7195625826,159.722632437,149.796864377,9.90576805939,0.02
 02/06  08:00:00,198.011415303,29.08517972,29.5338982644,9.19516822616,37.1018798503,92.3937384068,136.628418436,126.702650376,9.90576805939,0.02
 02/06  09:00:00,207.424563461,29.1613834944,29.8099309382,6.2127053229,37.1018798503,104.434947198,127.568615532,117.642847472,9.90576805939,0.02
 02/06  10:00:00,218.20427306,29.3662819256,30.2379157557,4.31785630347,37.1018798503,116.476155989,129.769369091,111.23520209,9.90576805939,8.62839894134
 02/06  11:00:00,216.975828641,29.5918271127,29.7592852168,3.34192900347,37.1018798503,116.476155989,116.339879567,106.414111507,9.90576805939,0.02
 02/06  12:00:00,216.167965062,29.8648563026,29.4575339279,2.56250679475,37.1018798503,116.476155989,121.506065128,102.965510858,9.90576805939,8.63478621016
 02/06  13:00:00,203.775822221,30.1291572903,29.6156915768,1.78976388552,37.1018798503,104.434947198,110.239639253,100.313871194,9.90576805939,0.02
 02/06  14:00:00,215.636727343,30.3206082281,29.6934260996,1.33963081008,37.1018798503,116.476155989,107.785250256,97.8594821961,9.90576805939,0.02
 02/06  15:00:00,216.323704927,30.433963449,30.4992196991,1.10772805441,37.1018798503,116.476155989,114.368488044,95.8295220629,9.90576805939,8.63319792149
 02/06  16:00:00,216.837461358,30.4528930003,31.0861695845,1.01577099043,37.1018798503,116.476155989,104.45189138,94.5261233209,9.90576805939,0.02
 02/06  17:00:00,216.354800998,30.3218672224,30.7203468436,1.03056704267,37.1018798503,116.476155989,113.044838986,94.5119817025,9.90576805939,8.62708922419
 02/06  18:00:00,221.654721523,30.0108745517,29.1605089239,1.15498916802,37.1018798503,116.476155989,106.524645906,96.5988778468,9.90576805939,0.02
 02/06  19:00:00,144.93310306,27.6634058178,24.0505981591,0.0,24.7345865669,47.5788473902,78.869052289,73.8961682593,4.9528840297,0.02
 02/06  20:00:00,150.746683931,28.2989432019,25.3836214739,0.0,24.7345865669,47.5788473902,85.3064970101,80.3336129804,4.9528840297,0.02
 02/06  21:00:00,121.092478698,26.8160226391,17.3389532606,0.0,12.3672932834,38.6892022431,100.062371554,97.0706411358,2.97173041782,0.02
 02/06  22:00:00,99.9285116121,21.0815036502,15.2106214754,0.0,12.3672932834,27.0668015668,92.8138608376,81.2366069349,2.97173041782,8.60552348491
 02/06  23:00:00,71.4071061548,17.7643640023,10.4467202065,0.0,4.12243109448,15.9888894789,77.4733230598,74.481592642,2.97173041782,0.02
 02/06  24:00:00,84.4181194166,22.8409923869,15.2081106451,0.117562162139,4.12243109448,15.9888894789,99.1056978804,96.1139674626,2.97173041782,0.02
 02/07  01:00:00,77.8902946397,18.8659621346,14.026063863,0.584444728364,4.12243109448,15.9888894789,80.6513195745,77.6595891567,2.97173041782,0.02
 02/07  02:00:00,82.5369887075,21.9936092081,11.8252034091,0.0,4.12243109448,15.9888894789,101.649604196,98.6578737777,2.97173041782,0.02
 02/07  03:00:00,80.6364824981,18.8659621346,13.6884166014,1.29952308501,4.12243109448,15.9888894789,81.8206144119,78.8288839941,2.97173041782,0.02
 02/07  04:00:00,90.097741255,22.8409923869,14.1523245396,1.35718499052,4.12243109448,15.9888894789,103.104969455,100.113239037,2.97173041782,0.02
 02/07  05:00:00,119.447397308,27.8046363476,17.2687493491,1.77515566723,12.3672932834,24.9413748627,116.867480567,111.894596537,4.9528840297,0.02
 02/07  06:00:00,156.59079095,28.5687492605,23.7472919121,28.4893689987,12.3672932834,24.9413748627,186.635415394,181.662531365,4.9528840297,0.02
 02/07  07:00:00,196.071145077,29.0340467765,14.210811613,21.8819132358,24.7345865669,70.7195625826,165.691250014,155.765481954,9.90576805939,0.02
 02/07  08:00:00,207.94734072,29.1342739341,14.5620590148,13.7902162139,37.1018798503,92.3937384068,143.413477983,133.487709924,9.90576805939,0.02
 02/07  09:00:00,215.951981427,29.2220738446,16.6840095405,9.59386532636,37.1018798503,104.434947198,125.957473433,116.031705374,9.90576805939,0.02
 02/07  10:00:00,228.864931392,29.333585328,19.0491780016,7.11847575392,37.1018798503,116.476155989,126.00847151,107.474293316,9.90576805939,8.62841013497
 02/07  11:00:00,230.982838431,29.4836321035,21.9870045153,5.62396823888,37.1018798503,116.476155989,112.493612041,102.567843982,9.90576805939,0.02
 02/07  12:00:00,232.173566836,29.7255324024,24.8623863915,4.79852414726,37.1018798503,116.476155989,117.668550989,99.1279937062,9.90576805939,8.6347892235
 02/07  13:00:00,221.95471547,29.964989605,27.0390725821,3.90113682398,37.1018798503,104.434947198,106.192682632,96.2669145726,9.90576805939,0.02
 02/07  14:00:00,235.257999603,30.2091437937,29.175157591,2.81478926211,37.1018798503,116.476155989,112.189752038,93.6491055803,9.90576805939,8.63487839835
 02/07  15:00:00,239.174360169,30.372826012,31.0977352656,1.88376196868,37.1018798503,116.476155989,101.187063121,91.2612950612,9.90576805939,0.02
 02/07  16:00:00,242.726158385,30.4116374953,30.9665326987,1.57939889915,37.1018798503,116.476155989,108.310029851,89.772712033,9.90576805939,8.63154975859
 02/07  17:00:00,243.991719847,30.2848531467,29.1742434562,1.55859062749,37.1018798503,116.476155989,99.8830106287,89.9572425693,9.90576805939,0.02
 02/07  18:00:00,248.385573629,29.9615974755,25.9668558338,1.70200574259,37.1018798503,116.476155989,102.410985872,92.4852178128,9.90576805939,0.02
 02/07  19:00:00,166.346984172,27.5574829205,20.8878098352,0.0,24.7345865669,47.5788473902,77.1379549305,72.1650709008,4.9528840297,0.02
 02/07  20:00:00,165.984483249,28.228327937,21.105811511,0.0,24.7345865669,47.5788473902,92.9363212337,79.3746574323,4.9528840297,8.60877977163
 02/07  21:00:00,133.960224441,26.3923310498,12.1775214954,0.0,12.3672932834,38.6892022431,98.9168462784,95.9251158606,2.97173041782,0.02
 02/07  22:00:00,115.010977337,22.3849396079,13.5228518075,0.0649001852039,12.3672932834,27.0668015668,86.3468676731,83.3551372553,2.97173041782,0.02
 02/07  23:00:00,80.2701361198,17.5948873665,6.66155464068,0.0,4.12243109448,15.9888894789,77.1955016637,74.2037712459,2.97173041782,0.02
 02/07  24:00:00,99.1897873551,23.1799456583,12.7750321489,0.82287043909,4.12243109448,15.9888894789,99.3092488419,96.317518424,2.97173041782,0.02
 02/08  01:00:00,87.417683795,18.6541163399,10.2505177633,1.64306304454,4.12243109448,15.9888894789,81.1146263784,78.1228959606,2.97173041782,0.02
 02/08  02:00:00,103.901317885,23.6883755656,13.3519811297,4.10594020062,4.12243109448,15.9888894789,101.548914972,98.5571845541,2.97173041782,0.02
 02/08  03:00:00,96.3762012422,19.7133453133,12.4331379832,7.26203572746,4.12243109448,15.9888894789,82.5790378439,79.5873074261,2.97173041782,0.02
 02/08  04:00:00,106.183484971,23.6883755656,12.0944051769,7.51860638619,4.12243109448,15.9888894789,104.37239902,101.380668602,2.97173041782,0.02
 02/08  05:00:00,136.116446581,28.5107889966,13.1766288237,8.56741460322,12.3672932834,24.9413748627,118.331994094,113.359110065,4.9528840297,0.02
 02/08  06:00:00,164.025390434,28.1176355149,16.9294970146,32.4659595136,12.3672932834,24.9413748627,188.819887938,183.847003908,4.9528840297,0.02
 02/08  07:00:00,210.645099833,29.0139493674,10.6596896097,31.3951450647,24.7345865669,70.7195625826,178.80110144,168.875333381,9.90576805939,0.02
 02/08  08:00:00,222.650851692,29.0839364701,10.8402853489,21.5962601496,37.1018798503,92.3937384068,158.626178364,148.700410305,9.90576805939,0.02
 02/08  09:00:00,227.770869053,29.1310107563,11.8808380225,17.7984471056,37.1018798503,104.434947198,155.453061045,136.922200355,9.90576805939,8.62509263059
 02/08  10:00:00,239.239496553,29.1650890023,13.5439059208,15.7845913161,37.1018798503,116.476155989,137.197385769,127.27161771,9.90576805939,0.02
 02/08  11:00:00,238.096151972,29.2109411542,15.6061232787,13.2393395434,37.1018798503,116.476155989,125.635661855,115.709893796,9.90576805939,0.02
 02/08  12:00:00,237.597753977,29.2718973427,17.2287849121,10.6515276373,37.1018798503,116.476155989,124.295557825,105.755006965,9.90576805939,8.63478280083
 02/08  13:00:00,226.715571148,29.316206291,18.9263057047,8.97132559059,37.1018798503,104.434947198,112.862327793,102.936559733,9.90576805939,0.02
 02/08  14:00:00,237.640722245,29.3608947896,20.6427046351,7.33530721164,37.1018798503,116.476155989,119.33859015,100.797888142,9.90576805939,8.63493394868
 02/08  15:00:00,238.463583433,29.3846331405,22.2667988262,6.50338691984,37.1018798503,116.476155989,109.732977132,99.8072090722,9.90576805939,0.02
 02/08  16:00:00,238.093513848,29.3998144672,22.954729988,6.14405101428,37.1018798503,116.476155989,117.99980681,99.4625369087,9.90576805939,8.63150184222
 02/08  17:00:00,238.421844887,29.4096761268,22.9866153968,6.14698086177,37.1018798503,116.476155989,109.341342687,99.4155746278,9.90576805939,0.02
 02/08  18:00:00,243.757940649,29.4101568816,20.7392830751,6.62638119272,37.1018798503,116.476155989,118.315471013,99.7917777409,9.90576805939,8.61792521257
 02/08  19:00:00,159.298420351,27.6634058178,18.5388734829,0.0,24.7345865669,47.5788473902,82.9163801134,77.9434960837,4.9528840297,0.02
 02/08  20:00:00,156.877839882,27.9458668774,16.6453982317,0.0247182668904,24.7345865669,47.5788473902,89.1315522388,84.1586682091,4.9528840297,0.02
 02/08  21:00:00,130.268317996,26.8160226391,10.9440041855,0.126963843461,12.3672932834,38.6892022431,102.858015365,99.8662849471,2.97173041782,0.02
 02/08  22:00:00,110.951548047,22.3849396079,12.8923089759,1.2546239236,12.3672932834,27.0668015668,88.2292067736,85.2374763558,2.97173041782,0.02
 02/08  23:00:00,78.0847271431,17.5948873665,7.7065688546,0.0,4.12243109448,15.9888894789,78.2802251136,75.2884946958,2.97173041782,0.02
 02/08  24:00:00,105.398964267,24.0273288371,17.057406798,5.38717457983,4.12243109448,15.9888894789,100.412736159,97.4210057415,2.97173041782,0.02
 02/09  01:00:00,92.7414817613,19.2896537239,13.7799362444,5.93850514734,4.12243109448,15.9888894789,81.4777408078,78.4860103899,2.97173041782,0.02
 02/09  02:00:00,109.117529246,24.1120671549,17.0899825768,9.09661901069,4.12243109448,15.9888894789,102.614212326,99.6224819087,2.97173041782,0.02
 02/09  03:00:00,94.1973096297,19.2896537239,13.5101396936,8.43100198089,4.12243109448,15.9888894789,83.5419823446,80.5502519268,2.97173041782,0.02
 02/09  04:00:00,110.192846115,24.1120671549,17.3297115795,11.7975589422,4.12243109448,15.9888894789,105.019702939,102.027972522,2.97173041782,0.02
 02/09  05:00:00,130.484863215,28.0870974072,17.6376207757,7.7847863317,12.3672932834,24.9413748627,117.799976849,112.827092819,4.9528840297,0.02
 02/09  06:00:00,170.946718378,28.5340679363,24.0000422999,41.4222535543,12.3672932834,24.9413748627,187.118941815,182.146057786,4.9528840297,0.02
 02/09  07:00:00,204.589087488,28.9999422158,16.9808124183,31.3153649183,24.7345865669,70.7195625826,157.780453611,147.854685552,9.90576805939,0.02
 02/09  08:00:00,214.766520713,29.065306497,18.0574406117,20.0505822319,37.1018798503,92.3937384068,132.202641785,122.276873725,9.90576805939,0.02
 02/09  09:00:00,219.534872578,29.1238731377,20.7824812117,13.96561727,37.1018798503,104.434947198,131.342530831,112.811711363,9.90576805939,8.62505140834
 02/09  10:00:00,223.899758589,29.2187844507,23.4380006271,9.34537291275,37.1018798503,116.476155989,116.976565691,107.050797631,9.90576805939,0.02
 02/09  11:00:00,220.72559943,29.3532638208,29.3944036407,6.84384163621,37.1018798503,116.476155989,120.91037034,102.371395952,9.90576805939,8.63320632911
 02/09  12:00:00,225.174680405,29.5829707066,36.1948877898,5.11381462959,37.1018798503,116.476155989,108.069647709,98.1438796492,9.90576805939,0.02
 02/09  13:00:00,216.013436649,29.86425707,40.1155319724,3.79237677485,37.1018798503,104.434947198,113.528775431,94.9928774598,9.90576805939,8.6301299123
 02/09  14:00:00,229.899569853,30.1552669138,43.0961270049,2.36517535581,37.1018798503,116.476155989,101.963756732,92.0379886729,9.90576805939,0.02
 02/09  15:00:00,232.047953033,30.4028025858,46.0809509746,1.28134570404,37.1018798503,116.476155989,108.187117111,89.6482069005,9.90576805939,8.63314215111
 02/09  16:00:00,233.764263928,30.5440812531,48.1383333885,0.799273885456,37.1018798503,116.476155989,98.1181716403,88.1924035809,9.90576805939,0.02
 02/09  17:00:00,233.32180231,30.4870846564,47.9805462413,0.572122697703,37.1018798503,116.476155989,98.2872959802,88.3615279208,9.90576805939,0.02
 02/09  18:00:00,235.863916719,30.1832028734,43.7362466931,0.616104606745,37.1018798503,116.476155989,109.47656187,90.9526838086,9.90576805939,8.61811000241
 02/09  19:00:00,145.12330164,27.5574829205,30.4557878768,0.0,24.7345865669,47.5788473902,75.612319649,70.6394356193,4.9528840297,0.02
 02/09  20:00:00,147.684975995,28.4048660992,32.1700759151,0.0,24.7345865669,47.5788473902,82.4856229138,77.5127388841,4.9528840297,0.02
 02/09  21:00:00,117.694189895,26.8160226391,25.0250669443,0.0,12.3672932834,38.6892022431,97.0726831786,94.0809527608,2.97173041782,0.02
 02/09  22:00:00,88.1392757605,16.6827818086,17.4033738507,0.0,12.3672932834,27.0668015668,65.3528997935,62.3611693757,2.97173041782,0.02
 02/09  23:00:00,75.4548976153,21.9936092081,18.5925108252,0.0,4.12243109448,15.9888894789,93.5861233568,90.594392939,2.97173041782,0.02
 02/09  24:00:00,67.8437473048,17.5948873665,15.5515008394,0.0,4.12243109448,15.9888894789,77.8111930846,74.8194626668,2.97173041782,0.02
 02/10  01:00:00,81.4265425148,23.0528381815,23.5834519761,0.0,4.12243109448,15.9888894789,98.0711691886,95.0794387708,2.97173041782,0.02
 02/10  02:00:00,70.8162367939,18.1880555916,17.9388920869,0.0158124504558,4.12243109448,15.9888894789,79.9457478078,76.95401739,2.97173041782,0.02
 02/10  03:00:00,77.9865162547,22.4173007975,20.7347099277,0.0442531098197,4.12243109448,15.9888894789,100.276200125,97.2844697072,2.97173041782,0.02
 02/10  04:00:00,72.7616222868,18.611747181,19.3139725514,0.162425820681,4.12243109448,15.9888894789,80.7448235425,77.7530931247,2.97173041782,0.02
 02/10  05:00:00,109.503447063,28.0588513012,29.1271824991,0.213037473163,12.3672932834,24.9413748627,113.799302211,108.826418181,4.9528840297,0.02
 02/10  06:00:00,128.642388616,28.1550931996,32.5253460386,15.8575735475,12.3672932834,24.9413748627,183.174215098,178.201331069,4.9528840297,0.02
 02/10  07:00:00,179.078606817,29.1001597504,31.4753741081,12.951549434,24.7345865669,70.7195625826,157.003279892,138.495696697,9.90576805939,8.60181513526
 02/10  08:00:00,199.970507124,29.3318881197,33.7919344725,6.64951440514,37.1018798503,92.3937384068,127.173052946,117.247284887,9.90576805939,0.02
 02/10  09:00:00,211.771851306,29.4578081746,36.150360216,3.92315841631,37.1018798503,104.434947198,118.720578714,108.794810655,9.90576805939,0.02
 02/10  10:00:00,225.985144061,29.7234470039,39.4475655296,2.53192913739,37.1018798503,116.476155989,112.934144907,103.008376848,9.90576805939,0.02
 02/10  11:00:00,229.071220116,30.072393326,43.2273338157,1.48868549375,37.1018798503,116.476155989,116.927822309,98.3888278029,9.90576805939,8.63322644664
 02/10  12:00:00,230.924094852,30.4180243612,45.4840884398,0.738940942389,37.1018798503,116.476155989,104.933653282,95.0078852224,9.90576805939,0.02
 02/10  13:00:00,219.873535434,30.7631959438,46.4288273037,0.440275982865,37.1018798503,104.434947198,110.930464211,92.3946172373,9.90576805939,8.63007891403
 02/10  14:00:00,232.131316901,31.0346178204,46.530731433,0.282938173501,37.1018798503,116.476155989,100.048632273,90.1228642136,9.90576805939,0.02
 02/10  15:00:00,233.38790857,31.222903338,47.6417661821,0.240414967646,37.1018798503,116.476155989,106.912659656,88.3737505849,9.90576805939,8.63314101151
 02/10  16:00:00,232.961157918,31.2888743911,47.1940388104,0.195646278121,37.1018798503,116.476155989,97.5460816719,87.6203136125,9.90576805939,0.02
 02/10  17:00:00,231.317127064,31.1395959147,45.6693066535,0.226174210826,37.1018798503,116.476155989,106.9182722,88.3854626811,9.90576805939,8.62704145908
 02/10  18:00:00,235.547711495,30.7121347791,43.2063940667,0.300844495822,37.1018798503,116.476155989,100.909024627,90.9832565678,9.90576805939,0.02
 02/10  19:00:00,148.955436033,27.7693287152,34.0760709627,0.0,24.7345865669,47.5788473902,75.2860400672,70.3131560375,4.9528840297,0.02
 02/10  20:00:00,150.790328438,28.4048660992,35.2754209417,0.0,24.7345865669,47.5788473902,81.6797184742,76.7068344445,4.9528840297,0.02
 02/10  21:00:00,123.829526429,27.6634058178,30.3130122024,0.0,12.3672932834,38.6892022431,96.031111844,93.0393814262,2.97173041782,0.02
 02/10  22:00:00,85.9890637486,14.7538164362,17.3319351775,0.0,12.3672932834,27.0668015668,62.0313280794,59.0395976616,2.97173041782,0.02
 02/10  23:00:00,75.0886687675,19.7780676925,20.5904137252,0.0,4.12243109448,15.9888894789,85.7047835813,82.7130531635,2.97173041782,0.02
 02/10  24:00:00,68.3037087999,17.5948873665,15.9553073551,0.0,4.12243109448,15.9888894789,77.8771902571,74.8854598393,2.97173041782,0.02
 02/11  01:00:00,82.5639289285,23.2646839762,24.4871494674,0.0,4.12243109448,15.9888894789,105.785049851,94.2114681057,2.97173041782,8.60185132789
 02/11  02:00:00,67.3907396393,17.5948873665,15.1223752502,0.0,4.12243109448,15.9888894789,79.1457345887,76.1540041709,2.97173041782,0.02
 02/11  03:00:00,80.4590654105,23.0528381815,22.575841314,0.0401332765153,4.12243109448,15.9888894789,100.450476991,97.4587465733,2.97173041782,0.02
 02/11  04:00:00,72.3699362859,18.6541163399,18.9340814687,0.108261654271,4.12243109448,15.9888894789,81.4266128219,78.4348824041,2.97173041782,0.02
 02/11  05:00:00,84.0226820071,26.6041768445,22.4319084176,0.0167283237067,4.12243109448,16.0517297156,120.215342713,117.223612295,2.97173041782,0.02
 02/11  06:00:00,86.7102228519,27.2397142285,24.2467976336,0.253842639977,4.12243109448,16.0517297156,121.398697206,118.406966788,2.97173041782,0.02
 02/11  07:00:00,107.916150206,28.9344805859,23.5394723365,1.6165874771,4.12243109448,39.6058045677,102.529591612,99.5378611942,2.97173041782,0.02
 02/11  08:00:00,157.982530429,28.9794143579,27.6626275244,22.9193458153,12.3672932834,65.3531420225,159.609033484,154.636149454,4.9528840297,0.02
 02/11  09:00:00,154.665660278,28.9643637105,28.0132185612,16.3760417119,12.3672932834,68.2430321324,153.604411085,148.631527055,4.9528840297,0.02
 02/11  10:00:00,177.471472901,29.0031649119,28.7923949589,9.34699537134,16.4897243779,93.1370602926,141.595659574,133.651045126,7.92461444751,0.02
 02/11  11:00:00,177.400497454,29.0351428396,30.2701837297,7.76613684546,16.4897243779,93.1370602926,136.544909044,128.600294597,7.92461444751,0.02
