Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  12:00:00,177.764153713,29.0591604553,31.0514263102,7.3245191697,16.4897243779,93.1370602926,142.340180027,125.802104295,7.92461444751,8.61346128458
 02/11  13:00:00,169.618197752,29.0496290514,32.0599681432,7.33121084399,16.4897243779,83.9857416113,133.613344066,125.668729619,7.92461444751,0.02
 02/11  14:00:00,170.852221907,29.0315437812,33.1102181126,7.53308282311,16.4897243779,83.9857416113,133.858074831,125.913460383,7.92461444751,0.02
 02/11  15:00:00,170.117446146,29.0163234516,31.9534472704,7.97034651604,16.4897243779,83.9857416113,133.767638604,125.823024157,7.92461444751,0.02
 02/11  16:00:00,139.817891534,28.9344805859,27.1629733155,0.0,12.3672932834,70.6512738906,74.1398175883,69.1669335586,4.9528840297,0.02
 02/11  17:00:00,137.87002081,28.9344805859,25.2038937942,0.0112003385346,12.3672932834,70.6512738906,74.3606782007,69.387794171,4.9528840297,0.02
 02/11  18:00:00,131.212947101,28.9344805859,23.812310611,0.221756365916,12.3672932834,58.1284167478,79.1190900625,74.1462060328,4.9528840297,0.02
 02/11  19:00:00,99.3665647227,26.3923310498,20.8698575779,0.0,12.3672932834,24.9413748627,102.136611112,97.1637270822,4.9528840297,0.02
 02/11  20:00:00,102.090244788,27.0278684338,22.8977900603,0.0602101759374,12.3672932834,24.9413748627,108.577068174,103.604184145,4.9528840297,0.02
 02/11  21:00:00,83.3759223846,26.8160226391,21.4248430823,0.165187872522,4.12243109448,16.0517297156,125.954826587,114.381248791,2.97173041782,8.60184737823
 02/11  22:00:00,70.6046623667,20.2341204715,15.5258639553,0.0,4.12243109448,15.9888894789,97.2051141301,94.2133837123,2.97173041782,0.02
 02/11  23:00:00,65.6398813127,17.5948873665,13.2020986424,0.0,4.12243109448,15.9888894789,85.0502791413,82.0585487235,2.97173041782,0.02
 02/11  24:00:00,77.0588643513,22.6291465922,18.6385596863,0.680501342913,4.12243109448,15.9888894789,106.85805758,103.866327162,2.97173041782,0.02
 02/12  01:00:00,65.7936838885,18.0185789559,14.2882314536,0.753265994294,2.06121554724,15.9888894789,87.0070460848,84.015315667,2.97173041782,0.02
 02/12  02:00:00,80.1965400111,23.2646839762,21.1181357389,3.00289291729,2.06121554724,15.9888894789,109.645660963,106.653930545,2.97173041782,0.02
 02/12  03:00:00,75.4637456438,19.2896537239,18.8487710538,4.70119798477,2.06121554724,15.9888894789,88.4335947729,85.4418643551,2.97173041782,0.02
 02/12  04:00:00,82.3347087524,23.4765297709,21.1664558305,4.78731660665,2.06121554724,15.9888894789,110.630676271,107.638945854,2.97173041782,0.02
 02/12  05:00:00,78.010107129,19.5014995186,18.9751427115,6.82271002159,2.06121554724,15.9888894789,88.8821195207,85.8903891028,2.97173041782,0.02
 02/12  06:00:00,85.2392690608,23.6883755656,21.0901017867,7.54137635548,2.06121554724,15.9888894789,111.825113187,108.83338277,2.97173041782,0.02
 02/12  07:00:00,76.5211841748,19.7133453133,18.5091552378,10.2549390822,2.06121554724,15.9888894789,90.4464639745,87.4547335566,2.97173041782,0.02
 02/12  08:00:00,69.3347652125,23.6036372477,19.9300085122,6.39230542346,2.06121554724,15.9888894789,111.320719259,108.328988841,2.97173041782,0.02
 02/12  09:00:00,82.3276881843,18.5270088631,14.9412326726,1.67042735156,4.12243109448,41.7362269337,85.0362055558,80.0633215261,4.9528840297,0.02
 02/12  10:00:00,93.2631326404,23.2646839762,19.2585606179,1.79487019232,4.12243109448,41.7362269337,101.372423722,96.3995396918,4.9528840297,0.02
 02/12  11:00:00,78.0869164122,17.5948873665,11.9442580178,0.0,4.12243109448,41.7362269337,80.0328567841,75.0599727544,4.9528840297,0.02
 02/12  12:00:00,90.2332263548,22.756254069,17.8833698434,0.481800170239,4.12243109448,41.7362269337,97.5835610235,92.6106769938,4.9528840297,0.02
 02/12  13:00:00,81.6118229547,18.3575322274,15.1651757698,0.463542812017,4.12243109448,41.7362269337,79.1107424574,74.1378584277,4.9528840297,0.02
 02/12  14:00:00,90.8910456152,22.8409923869,18.9189432567,0.529820222082,4.12243109448,41.7362269337,96.0316880301,91.0588040004,4.9528840297,0.02
 02/12  15:00:00,83.5875744402,18.8659621346,16.7520058857,0.487732536348,4.12243109448,41.7362269337,77.7306298977,72.757745868,4.9528840297,0.02
 02/12  16:00:00,94.0605758128,23.2646839762,19.6868283359,0.49842720722,4.12243109448,41.7362269337,96.7443038734,91.7714198437,4.9528840297,0.02
 02/12  17:00:00,67.6244833266,19.0354387703,17.0461206822,0.54181121861,4.12243109448,24.8785346261,79.1686186699,74.1957346402,4.9528840297,0.02
 02/12  18:00:00,72.2981515656,22.8409923869,17.9953537118,0.697528001675,2.06121554724,15.9888894789,104.092245953,101.100515536,2.97173041782,0.02
 02/12  19:00:00,66.8574228332,17.5948873665,11.9910668081,0.0,2.06121554724,15.9888894789,87.8442331409,84.8525027231,2.97173041782,0.02
 02/12  20:00:00,77.6120193082,22.4173007975,16.4597720155,0.482524042765,2.06121554724,15.9888894789,110.400664645,107.408934227,2.97173041782,0.02
 02/12  21:00:00,71.3549613794,18.4422705452,14.5256174725,1.44661644876,2.06121554724,15.9888894789,89.1353061395,86.1435757217,2.97173041782,0.02
 02/12  22:00:00,78.48353368,22.5232236948,16.6972895664,0.953793145507,2.06121554724,15.9888894789,112.03523639,109.043505972,2.97173041782,0.02
 02/12  23:00:00,69.0843065014,18.0185789559,13.1740361623,0.983975164966,2.06121554724,15.9888894789,90.4654759737,87.4737455559,2.97173041782,0.02
 02/12  24:00:00,83.7743157988,23.2646839762,18.8594605515,3.4381698274,2.06121554724,15.9888894789,112.944270831,109.952540413,2.97173041782,0.02
 02/13  01:00:00,78.1107382851,19.0354387703,15.9135819243,4.39748807304,4.12243109448,15.9888894789,99.1362915817,87.5627156304,2.97173041782,8.60184553351
 02/13  02:00:00,93.0342283845,24.1120671549,20.3418509769,8.38837868972,4.12243109448,15.9888894789,112.453939356,109.462208938,2.97173041782,0.02
 02/13  03:00:00,81.695134328,19.2896537239,16.1317775438,7.63588610024,4.12243109448,15.9888894789,90.5935743583,87.6018439405,2.97173041782,0.02
 02/13  04:00:00,96.3500318099,24.1120671549,19.6587535174,10.8595611948,4.12243109448,15.9888894789,112.782594171,109.790863753,2.97173041782,0.02
 02/13  05:00:00,115.651837641,28.0870974072,19.9953951237,6.97930715604,12.3672932834,24.9413748627,129.079696917,124.106812887,4.9528840297,0.02
 02/13  06:00:00,160.49305749,28.5203661933,25.9514328864,45.4854791134,12.3672932834,24.9413748627,199.25856523,194.2856812,4.9528840297,0.02
 02/13  07:00:00,192.87366076,28.98118328,18.3566314832,33.0612792034,24.7345865669,70.7195625826,164.685192118,154.759424058,9.90576805939,0.02
 02/13  08:00:00,203.343077,29.0169212487,19.3658654911,20.6110062217,37.1018798503,92.3937384068,140.51922827,130.593460211,9.90576805939,0.02
 02/13  09:00:00,209.319036776,29.0404855573,21.2020829148,14.649238567,37.1018798503,104.434947198,131.133875253,121.208107193,9.90576805939,0.02
 02/13  10:00:00,217.504733282,29.1047171791,23.1831277431,10.6287868183,37.1018798503,116.476155989,133.487591021,114.953497492,9.90576805939,8.62832546939
 02/13  11:00:00,216.30954109,29.2113196737,24.3291360365,8.34445473148,37.1018798503,116.476155989,119.823871458,109.898103399,9.90576805939,0.02
 02/13  12:00:00,216.470371317,29.3613943033,25.8078814044,6.97188401476,37.1018798503,116.476155989,124.58300886,106.042534112,9.90576805939,8.63470668884
 02/13  13:00:00,205.657020247,29.5038553791,27.8894800185,5.81229784416,37.1018798503,104.434947198,112.84876739,102.922999331,9.90576805939,0.02
 02/13  14:00:00,217.489151739,29.6751244849,28.9476328826,4.48534829044,37.1018798503,116.476155989,118.564049581,100.023489641,9.90576805939,8.63479188061
 02/13  15:00:00,215.857018347,29.8188435679,28.4555236627,3.29209942137,37.1018798503,116.476155989,107.753331839,97.82756378,9.90576805939,0.02
 02/13  16:00:00,213.794679705,29.8124613994,27.0719625492,2.62762406672,37.1018798503,116.476155989,107.109533522,97.1837654631,9.90576805939,0.02
 02/13  17:00:00,212.372888972,29.6708212436,26.1455414031,2.27451909867,37.1018798503,116.476155989,116.922299297,98.3895758277,9.90576805939,8.62695540982
 02/13  18:00:00,218.787902713,29.5114107152,25.6762066439,2.27193502142,37.1018798503,116.476155989,109.932651905,100.006883846,9.90576805939,0.02
 02/13  19:00:00,138.243864897,27.6634058178,23.4704147435,0.0,24.7345865669,47.5788473902,81.7179555466,76.7450715169,4.9528840297,0.02
 02/13  20:00:00,139.615802552,27.9811745099,24.5245783488,0.0,24.7345865669,47.5788473902,87.9297489403,82.9568649106,4.9528840297,0.02
 02/13  21:00:00,111.505326787,26.8160226391,18.7465922521,0.0,12.3672932834,38.6892022431,110.835926927,99.255553466,2.97173041782,8.60864304365
 02/13  22:00:00,94.1765206241,21.1662419681,17.2609356805,0.0215042721318,12.3672932834,27.0668015668,86.1909802852,83.1992498674,2.97173041782,0.02
 02/13  23:00:00,64.9630862375,17.5948873665,11.429597541,0.0,4.12243109448,15.9888894789,78.6231647649,75.6314343471,2.97173041782,0.02
 02/13  24:00:00,77.8596813403,22.756254069,17.4607616061,0.261440002918,4.12243109448,15.9888894789,100.215199475,97.2234690572,2.97173041782,0.02
 02/14  01:00:00,67.6016117667,18.0185789559,12.9691556431,0.223368396038,4.12243109448,15.9888894789,81.8470027581,78.8552723403,2.97173041782,0.02
 02/14  02:00:00,80.0051221635,23.2646839762,18.7880928646,1.13607907143,4.12243109448,15.9888894789,101.923545181,98.9318147635,2.97173041782,0.02
 02/14  03:00:00,64.9061412735,17.5948873665,11.257915953,0.0,4.12243109448,15.9888894789,82.3898505587,79.3981201409,2.97173041782,0.02
 02/14  04:00:00,79.9882576365,23.0952073405,18.1597211746,1.59014807326,4.12243109448,15.9888894789,104.733475289,101.741744872,2.97173041782,0.02
 02/14  05:00:00,105.812078644,28.1435896191,22.656587171,1.99732961168,12.3672932834,24.9413748627,117.660827823,112.687943793,4.9528840297,0.02
 02/14  06:00:00,132.563997073,28.1307919549,26.6857605349,24.7524517531,12.3672932834,24.9413748627,187.941552387,182.968668357,4.9528840297,0.02
 02/14  07:00:00,177.794453899,29.0427217001,21.9517127514,21.2471406811,24.7345865669,70.7195625826,152.786827142,142.861059082,9.90576805939,0.02
 02/14  08:00:00,194.268651925,29.1356715636,22.4440746732,12.4917373848,37.1018798503,92.3937384068,131.246610694,121.320842634,9.90576805939,0.02
 02/14  09:00:00,203.72576052,29.2158058991,24.0784013306,8.19098371123,37.1018798503,104.434947198,122.864062134,112.938294075,9.90576805939,0.02
 02/14  10:00:00,216.489468702,29.335548227,27.0269447812,5.84480234948,37.1018798503,116.476155989,125.771823072,107.237736317,9.90576805939,8.62831869603
 02/14  11:00:00,218.297302136,29.531142505,30.1781409746,4.3052053158,37.1018798503,116.476155989,112.593725635,102.667957575,9.90576805939,0.02
 02/14  12:00:00,220.259301282,29.7960404079,32.821491953,3.35873480364,37.1018798503,116.476155989,117.735874498,99.1954339303,9.90576805939,8.63467250864
 02/14  13:00:00,208.74150026,30.0512331825,34.0539731942,2.39506651399,37.1018798503,104.434947198,106.350297472,96.4245294126,9.90576805939,0.02
 02/14  14:00:00,221.110488199,30.2852772048,35.0339752527,1.50819056377,37.1018798503,116.476155989,112.652249225,94.1117022139,9.90576805939,8.63477895213
 02/14  15:00:00,221.643519919,30.4360218159,35.7546582725,1.17004138632,37.1018798503,116.476155989,102.193144411,92.2673763519,9.90576805939,0.02
 02/14  16:00:00,221.603630176,30.4344930276,35.8013877216,1.08511889406,37.1018798503,116.476155989,110.105395098,91.5681915846,9.90576805939,8.63143545396
 02/14  17:00:00,220.968718826,30.2393740555,35.3845812669,1.06276797864,37.1018798503,116.476155989,102.650102229,92.7243341697,9.90576805939,0.02
 02/14  18:00:00,226.402018805,29.9709354643,33.9316182188,1.17109710436,37.1018798503,116.476155989,104.642971681,94.7172036215,9.90576805939,0.02
 02/14  19:00:00,143.169046181,27.6634058178,28.3955878285,0.0,24.7345865669,47.5788473902,77.947644233,72.9747602033,4.9528840297,0.02
 02/14  20:00:00,146.021330983,28.2989432019,30.6123388309,0.0,24.7345865669,47.5788473902,92.7658120409,79.2042151108,4.9528840297,8.60871290046
 02/14  21:00:00,116.371636177,26.8160226391,23.7025191003,0.0,12.3672932834,38.6892022431,99.0681990727,96.0764686549,2.97173041782,0.02
 02/14  22:00:00,93.7992435052,20.2017592819,19.49856117,0.0,12.3672932834,27.0668015668,80.7499695451,77.7582391272,2.97173041782,0.02
 02/14  23:00:00,65.3222480471,17.5948873665,12.7592892532,0.0,4.12243109448,15.9888894789,76.222587867,73.2308574492,2.97173041782,0.02
 02/14  24:00:00,81.765017171,23.2646839762,19.6155383062,0.0615647127368,4.12243109448,15.9888894789,98.462591235,95.4708608172,2.97173041782,0.02
 02/15  01:00:00,71.8062943381,18.2304247506,13.2978268377,0.125244260417,4.12243109448,15.9888894789,80.7120334249,77.720303007,2.97173041782,0.02
 02/15  02:00:00,80.3722501634,22.4173007975,14.626459133,0.161031150473,4.12243109448,15.9888894789,100.382676856,97.3909464385,2.97173041782,0.02
 02/15  03:00:00,76.3094489938,18.7812238167,14.3802198595,0.804173893904,4.12243109448,15.9888894789,82.018090944,79.0263605262,2.97173041782,0.02
 02/15  04:00:00,84.5712180802,22.756254069,14.8788033625,0.867127314762,4.12243109448,15.9888894789,102.224912262,99.2331818439,2.97173041782,0.02
 02/15  05:00:00,113.363666469,27.8046363476,18.4964013556,1.30425031453,12.3672932834,24.9413748627,115.766414247,110.793530218,4.9528840297,0.02
 02/15  06:00:00,147.006400382,28.5833978588,24.8830591069,26.4475010214,12.3672932834,24.9413748627,186.686524845,181.713640815,4.9528840297,0.02
 02/15  07:00:00,185.496137429,29.0482060258,16.9686047467,20.4295493199,24.7345865669,70.7195625826,156.77237569,146.846607631,9.90576805939,0.02
 02/15  08:00:00,199.245870936,29.2090157143,17.6251453462,11.5555712083,37.1018798503,92.3937384068,130.560948396,120.635180337,9.90576805939,0.02
 02/15  09:00:00,203.942588538,29.3080111009,18.0515133173,7.65873533586,37.1018798503,104.434947198,130.973583861,112.442858652,9.90576805939,8.6249571499
 02/15  10:00:00,213.364874206,29.41462793,19.4757838807,5.43056467444,37.1018798503,116.476155989,117.029661931,107.103893872,9.90576805939,0.02
 02/15  11:00:00,213.116785648,29.577136094,20.7486202848,4.17676504396,37.1018798503,116.476155989,121.323012891,102.784239702,9.90576805939,8.63300512989
 02/15  12:00:00,214.844884627,29.815624578,22.3806374218,3.56392181389,37.1018798503,116.476155989,109.567306916,99.6415388569,9.90576805939,0.02
 02/15  13:00:00,203.852478052,30.0307350293,22.6844096216,2.87660397356,37.1018798503,104.434947198,107.115560238,97.1897921784,9.90576805939,0.02
 02/15  14:00:00,214.503002215,30.2250645028,23.4071454534,2.06342699585,37.1018798503,116.476155989,113.827881424,95.2872981022,9.90576805939,8.63481526244
 02/15  15:00:00,213.510696585,30.3330428599,24.363137821,1.69324698141,37.1018798503,116.476155989,103.670671388,93.7449033283,9.90576805939,0.02
 02/15  16:00:00,213.062595126,30.3279238603,25.3426323817,1.60187600867,37.1018798503,116.476155989,111.463819749,92.9266248803,9.90576805939,8.63142680959
 02/15  17:00:00,213.721045695,30.2102122718,25.7398894267,1.57190731266,37.1018798503,116.476155989,102.876902233,92.9511341739,9.90576805939,0.02
 02/15  18:00:00,221.179261898,29.9492914952,25.1315620488,1.65523681515,37.1018798503,116.476155989,113.382598429,94.8589125551,9.90576805939,8.61791781424
 02/15  19:00:00,144.648329172,27.5574829205,21.5705786175,0.0,24.7345865669,47.5788473902,78.561038848,73.5881548183,4.9528840297,0.02
 02/15  20:00:00,148.162607402,28.2989432019,24.4746420595,0.0,24.7345865669,47.5788473902,85.1043623164,80.1314782867,4.9528840297,0.02
 02/15  21:00:00,121.138214858,26.8160226391,18.5147538158,0.0,12.3672932834,38.6892022431,98.98846669,95.9967362722,2.97173041782,0.02
 02/15  22:00:00,101.260380503,21.0815036502,16.3112770854,0.0,12.3672932834,27.0668015668,83.246086313,80.2543558952,2.97173041782,0.02
 02/15  23:00:00,72.5468849086,17.6796256844,10.4335054794,0.0,4.12243109448,15.9888894789,76.5102738403,73.5185434225,2.97173041782,0.02
 02/15  24:00:00,87.8122248166,22.8409923869,15.7811554087,0.151500366436,4.12243109448,15.9888894789,97.8670986361,94.8753682183,2.97173041782,0.02
 02/16  01:00:00,77.6092453424,18.5270088631,13.1917373382,0.415437841787,4.12243109448,15.9888894789,79.6926007515,76.7008703337,2.97173041782,0.02
 02/16  02:00:00,82.4560691448,22.2054550028,12.7249832619,0.0898363416072,4.12243109448,15.9888894789,101.189232142,98.1975017239,2.97173041782,0.02
 02/16  03:00:00,77.6483168545,18.4422705452,12.3654394863,0.926817198154,4.12243109448,15.9888894789,82.1662946765,79.1745642587,2.97173041782,0.02
 02/16  04:00:00,93.8973228125,23.4765297709,16.4163143724,2.5514533766,4.12243109448,15.9888894789,103.187881459,100.196151041,2.97173041782,0.02
 02/16  05:00:00,119.904110513,28.228327937,18.0550609801,3.02020364202,12.3672932834,24.9413748627,116.372701631,111.399817601,4.9528840297,0.02
 02/16  06:00:00,146.254357663,28.1424929436,21.7544785529,23.8752394004,12.3672932834,24.9413748627,186.792370061,181.819486031,4.9528840297,0.02
 02/16  07:00:00,192.521219524,29.0538951509,14.8135377693,22.9659326659,24.7345865669,70.7195625826,162.595137593,152.669369533,9.90576805939,0.02
 02/16  08:00:00,204.982443054,29.1921124464,15.5752833616,14.5339914598,37.1018798503,92.3937384068,137.927572452,128.001804393,9.90576805939,0.02
 02/16  09:00:00,209.904152507,29.2922537104,18.2365710493,10.0018550852,37.1018798503,104.434947198,131.876317366,113.346854255,9.90576805939,8.62369505111
 02/16  10:00:00,220.817011049,29.3976221132,21.8732361242,7.00280922473,37.1018798503,116.476155989,117.12694732,107.201179261,9.90576805939,0.02
 02/16  11:00:00,221.548168398,29.5641283229,24.6477508991,5.27505654543,37.1018798503,116.476155989,120.730338757,102.191481533,9.90576805939,8.63308916473
 02/16  12:00:00,222.374367905,29.8464413776,27.8305872342,4.15029004921,37.1018798503,116.476155989,108.499994489,98.5742264299,9.90576805939,0.02
 02/16  13:00:00,210.386770931,30.1277295005,30.6671318,2.99578877656,37.1018798503,104.434947198,114.247428373,95.7116401449,9.90576805939,8.63002016831
 02/16  14:00:00,222.013008284,30.4208534189,35.2084420539,1.69140736651,37.1018798503,116.476155989,103.140693733,93.2149256738,9.90576805939,0.02
 02/16  15:00:00,224.346412858,30.6150126286,38.0496747172,1.10683138506,37.1018798503,116.476155989,109.488838744,90.950058887,9.90576805939,8.63301179718
 02/16  16:00:00,224.52727515,30.6969112581,37.1112029532,0.901257186099,37.1018798503,116.476155989,99.4835839248,89.5578158654,9.90576805939,0.02
 02/16  17:00:00,223.728569241,30.6029282954,36.1098627049,0.818099304945,37.1018798503,116.476155989,99.7192916948,89.7935236354,9.90576805939,0.02
 02/16  18:00:00,223.415430066,30.2764217277,32.5222138036,0.946506967121,37.1018798503,116.476155989,110.817051678,92.2932661711,9.90576805939,8.61801744726
 02/16  19:00:00,141.577668797,27.7693287152,24.457666999,0.0,24.7345865669,47.5788473902,77.1422552037,72.169371174,4.9528840297,0.02
 02/16  20:00:00,145.473765605,28.4048660992,24.921925437,0.0,24.7345865669,47.5788473902,84.2013789627,79.228494933,4.9528840297,0.02
 02/16  21:00:00,120.84891266,27.2397142285,19.8799285465,0.0,12.3672932834,38.6892022431,98.5995643928,95.607833975,2.97173041782,0.02
 02/16  22:00:00,96.2863519878,20.6578120609,14.5394098865,0.0,12.3672932834,27.0668015668,82.4634487006,79.4717182828,2.97173041782,0.02
 02/16  23:00:00,69.8472844521,17.5948873665,10.0807423711,0.0,4.12243109448,15.9888894789,76.6387810734,73.6470506556,2.97173041782,0.02
 02/16  24:00:00,87.4497871878,23.1799456583,16.2164085929,0.194606471081,4.12243109448,15.9888894789,98.4536838746,95.4619534567,2.97173041782,0.02
 02/17  01:00:00,75.5235140766,18.0185789559,10.4000818749,0.194622319006,4.12243109448,15.9888894789,80.4526008063,77.4608703885,2.97173041782,0.02
 02/17  02:00:00,90.2263559945,22.8409923869,13.5388431523,0.718151979675,4.12243109448,15.9888894789,101.210460626,98.2187302085,2.97173041782,0.02
 02/17  03:00:00,81.1821262461,18.611747181,11.1654685051,1.55047163112,4.12243109448,15.9888894789,82.3453550148,79.353624597,2.97173041782,0.02
 02/17  04:00:00,98.0178693863,24.1120671549,16.1371342776,4.97761430942,4.12243109448,15.9888894789,103.97554564,100.983815222,2.97173041782,0.02
 02/17  05:00:00,117.917629006,28.0870974072,15.3284944817,3.83394359819,12.3672932834,24.9413748627,117.552743347,112.579859317,4.9528840297,0.02
 02/17  06:00:00,153.84565804,28.5612543258,20.5179375935,32.1756300014,12.3672932834,24.9413748627,187.402396474,182.429512444,4.9528840297,0.02
 02/17  07:00:00,192.071094805,29.0346665407,12.2974781287,24.9328910495,24.7345865669,70.7195625826,180.963000776,162.455396459,9.90576805939,8.60183625786
 02/17  08:00:00,200.418228424,29.1501941411,14.6958589475,16.4461232627,37.1018798503,92.3937384068,144.138958314,134.213190254,9.90576805939,0.02
 02/17  09:00:00,203.51777556,29.2258760002,18.6624495121,12.9001176637,37.1018798503,104.434947198,126.564948392,116.639180333,9.90576805939,0.02
 02/17  10:00:00,217.387401375,29.29172123,23.5591519131,10.2543327972,37.1018798503,116.476155989,121.183450943,111.257682883,9.90576805939,0.02
 02/17  11:00:00,218.372061107,29.3415581815,26.2732847589,8.47441444547,37.1018798503,116.476155989,126.51190889,107.97307398,9.90576805939,8.63306685073
 02/17  12:00:00,217.009212935,29.3920232595,26.7489473332,6.58521051741,37.1018798503,116.476155989,114.954529508,105.028761448,9.90576805939,0.02
 02/17  13:00:00,205.118067816,29.4265258396,27.6944315231,5.45090032856,37.1018798503,104.434947198,121.914932635,103.379262149,9.90576805939,8.62990242694
 02/17  14:00:00,225.362765486,29.4789033968,31.0796356108,4.3532159395,37.1018798503,116.476155989,110.983296893,101.057528833,9.90576805939,0.02
 02/17  15:00:00,234.901638315,29.5309190035,33.1905183083,3.47079067009,37.1018798503,116.476155989,117.152933583,98.6142039747,9.90576805939,8.63296154888
 02/17  16:00:00,236.262859232,29.6136038299,33.4536410713,2.64017245607,37.1018798503,116.476155989,106.360206963,96.4344389033,9.90576805939,0.02
 02/17  17:00:00,239.213692701,29.6942562239,33.7007172175,2.09585899582,37.1018798503,116.476155989,112.735078834,94.2023586436,9.90576805939,8.62695213058
 02/17  18:00:00,242.905809267,29.6706900257,30.4609690182,2.0484534414,37.1018798503,116.476155989,104.267008705,94.3412406461,9.90576805939,0.02
 02/17  19:00:00,161.398995865,27.6634058178,23.3997233544,0.0,24.7345865669,47.5788473902,78.2703131752,73.2974291455,4.9528840297,0.02
 02/17  20:00:00,162.223499415,28.0870974072,23.8655961466,0.0,24.7345865669,47.5788473902,84.951079986,79.9781959563,4.9528840297,0.02
 02/17  21:00:00,137.415632977,26.8160226391,19.0764921237,0.0,12.3672932834,38.6892022431,98.6933250401,95.7015946223,2.97173041782,0.02
 02/17  22:00:00,112.229899449,21.2509802859,17.1451590735,0.0295164821283,12.3672932834,27.0668015668,82.555600401,79.5638699832,2.97173041782,0.02
 02/17  23:00:00,78.5878274612,17.5948873665,10.4532098083,0.0,4.12243109448,15.9888894789,76.6789397545,73.6872093366,2.97173041782,0.02
 02/17  24:00:00,94.8373347377,23.0528381815,16.7245603428,0.658178161838,4.12243109448,15.9888894789,98.3172975862,95.3255671684,2.97173041782,0.02
 02/18  01:00:00,80.0242701708,18.0185789559,11.3208670409,0.503285143622,4.12243109448,15.9888894789,80.5494540111,77.5577235933,2.97173041782,0.02
 02/18  02:00:00,93.4077126871,22.8409923869,14.756609949,1.34068033808,4.12243109448,15.9888894789,110.022239992,98.4486644727,2.97173041782,8.60184510192
 02/18  03:00:00,89.2490028793,19.5014995186,15.2984830106,4.49963435937,4.12243109448,15.9888894789,82.3243434558,79.332613038,2.97173041782,0.02
 02/18  04:00:00,99.6730958732,23.6883755656,16.2561121205,5.50320921917,4.12243109448,15.9888894789,103.141401638,100.14967122,2.97173041782,0.02
 02/18  05:00:00,113.013292408,28.5107889966,18.5109246642,8.57683574837,4.12243109448,16.0517297156,123.358562974,120.366832556,2.97173041782,0.02
 02/18  06:00:00,111.872928617,28.0870974072,14.7556978215,8.47353797151,4.12243109448,16.0517297156,125.397256083,122.405525666,2.97173041782,0.02
 02/18  07:00:00,132.599623327,28.9344805859,8.88913378928,14.4980375174,4.12243109448,39.6058045677,131.365786537,128.374056119,2.97173041782,0.02
 02/18  08:00:00,190.331511635,28.9429859837,15.9864502711,46.0650798909,12.3672932834,65.3531420225,176.208252664,171.235368634,4.9528840297,0.02
 02/18  09:00:00,182.609696194,28.9418308475,20.8478247641,33.949050811,12.3672932834,68.2430321324,157.527741198,152.554857168,4.9528840297,0.02
 02/18  10:00:00,203.650498792,28.9680276476,24.7489833807,22.9294849742,16.4897243779,93.1370602926,143.76844865,135.823834203,7.92461444751,0.02
 02/18  11:00:00,202.18260815,28.9697991757,28.9118994951,17.5118188425,16.4897243779,93.1370602926,136.904343574,128.959729127,7.92461444751,0.02
 02/18  12:00:00,201.577871498,28.9795230163,32.3154439657,13.608624887,16.4897243779,93.1370602926,132.721458828,124.77684438,7.92461444751,0.02
 02/18  13:00:00,194.374780117,29.010575547,34.4400892086,11.0376795598,16.4897243779,83.9857416113,137.973968065,121.438212467,7.92461444751,8.61114115067
 02/18  14:00:00,194.518321954,29.0551575356,36.7641917321,9.12025111441,16.4897243779,83.9857416113,127.02648551,119.081871063,7.92461444751,0.02
 02/18  15:00:00,193.484277759,29.1025908913,39.1896089034,7.20911136516,16.4897243779,83.9857416113,125.151086184,117.206471736,7.92461444751,0.02
 02/18  16:00:00,163.594452634,28.9344805859,33.3914567234,0.0,12.3672932834,70.6512738906,65.0462571567,60.073373127,4.9528840297,0.02
 02/18  17:00:00,157.740679169,28.9344805859,28.7459574853,0.0,12.3672932834,70.6512738906,65.4704294704,60.4975454407,4.9528840297,0.02
 02/18  18:00:00,143.128949216,28.9344805859,23.4992135775,0.0,12.3672932834,58.1284167478,71.8577313817,66.884847352,4.9528840297,0.02
 02/18  19:00:00,109.820717185,26.3923310498,17.5402350577,0.0,12.3672932834,24.9413748627,97.0827684864,92.1098844567,4.9528840297,0.02
 02/18  20:00:00,106.32039716,26.3923310498,15.378966134,0.0,12.3672932834,24.9413748627,105.47816496,100.505280931,4.9528840297,0.02
 02/18  21:00:00,89.7509121443,26.3923310498,13.9526071663,0.0,4.12243109448,16.0517297156,115.401935386,112.410204968,2.97173041782,0.02
 02/18  22:00:00,81.9332806617,21.1138648398,11.2170604486,0.0,4.12243109448,15.9888894789,106.575509997,95.0019350201,2.97173041782,8.60184455952
 02/18  23:00:00,74.370000833,17.5948873665,8.93908371465,0.0,4.12243109448,15.9888894789,83.4946952893,80.5029648715,2.97173041782,0.02
 02/18  24:00:00,84.2260833024,21.9936092081,10.8569552618,0.0,4.12243109448,15.9888894789,104.714675264,101.722944846,2.97173041782,0.02
 02/19  01:00:00,78.8671863329,18.8659621346,12.3689635281,1.82160319732,2.06121554724,15.9888894789,85.7927061659,82.8009757481,2.97173041782,0.02
 02/19  02:00:00,97.7577555478,24.1120671549,16.6906778052,5.73856386893,2.06121554724,15.9888894789,109.218331528,106.22660111,2.97173041782,0.02
 02/19  03:00:00,87.1068283265,19.2896537239,12.214227449,6.61373579598,2.06121554724,15.9888894789,88.4338546229,85.4421242051,2.97173041782,0.02
 02/19  04:00:00,103.040366882,24.1120671549,14.9960800994,10.5488737206,2.06121554724,15.9888894789,111.452283455,108.460553037,2.97173041782,0.02
 02/19  05:00:00,89.6025186148,19.2896537239,12.4832189089,9.70713500151,2.06121554724,15.9888894789,90.4108083072,87.4190778894,2.97173041782,0.02
 02/19  06:00:00,105.711865915,24.1120671549,15.5327408232,13.8242983129,2.06121554724,15.9888894789,113.086293313,110.094562895,2.97173041782,0.02
 02/19  07:00:00,84.2576008152,19.2896537239,11.9585547886,12.0029482119,2.06121554724,15.9888894789,91.4886373857,88.4969069679,2.97173041782,0.02
 02/19  08:00:00,87.6774338367,24.1120671549,17.4955417702,13.6715469497,2.06121554724,15.9888894789,112.45195607,109.460225653,2.97173041782,0.02
 02/19  09:00:00,96.1123780445,19.2896537239,16.8849300536,6.90091110616,4.12243109448,41.7362269337,86.1894533597,81.21656933,4.9528840297,0.02
 02/19  10:00:00,111.295011644,24.1120671549,25.1489132401,5.79534427479,4.12243109448,41.7362269337,102.035028391,97.0621443613,4.9528840297,0.02
 02/19  11:00:00,100.874169159,19.2896537239,23.230174538,3.55798006589,4.12243109448,41.7362269337,80.2325733206,75.2596892909,4.9528840297,0.02
 02/19  12:00:00,115.129172835,23.2646839762,29.1781228631,2.15860252639,4.12243109448,41.7362269337,96.2404509922,91.2675669625,4.9528840297,0.02
 02/19  13:00:00,97.0279478452,17.5948873665,20.8311391703,0.0,4.12243109448,41.7362269337,76.4368448979,71.4639608682,4.9528840297,0.02
 02/19  14:00:00,120.121461342,23.2646839762,32.5881432147,0.341865978581,4.12243109448,41.7362269337,92.1196071544,87.1467231247,4.9528840297,0.02
 02/19  15:00:00,104.804048652,18.7812238167,27.2038800051,0.154828631026,4.12243109448,41.7362269337,74.5955948007,69.622710771,4.9528840297,0.02
 02/19  16:00:00,120.485680355,23.2646839762,33.3379496414,0.111328795373,4.12243109448,41.7362269337,91.653596292,86.6807122623,4.9528840297,0.02
 02/19  17:00:00,88.7049329726,18.6964854988,26.2046504604,0.0576491162233,4.12243109448,24.8785346261,75.0023338549,70.0294498252,4.9528840297,0.02
 02/19  18:00:00,78.6810105868,19.7942482873,21.8837612175,0.0,2.06121554724,15.9888894789,89.7146766417,86.7229462239,2.97173041782,0.02
 02/19  19:00:00,73.3771168823,17.5948873665,17.0261270381,0.0,2.06121554724,15.9888894789,87.9604723738,84.9687419559,2.97173041782,0.02
 02/19  20:00:00,77.8141492382,21.9936092081,19.9535786627,0.0,2.06121554724,15.9888894789,108.674518861,105.682788443,2.97173041782,0.02
 02/19  21:00:00,67.9201229432,17.5948873665,15.109856187,0.0,2.06121554724,15.9888894789,89.0315904218,86.0398600039,2.97173041782,0.02
 02/19  22:00:00,75.1493920947,21.9936092081,17.4279409758,0.0,2.06121554724,15.9888894789,111.464176466,108.472446048,2.97173041782,0.02
 02/19  23:00:00,64.8531519878,17.5948873665,12.8750823257,0.0,2.06121554724,15.9888894789,90.2908584685,87.2991280507,2.97173041782,0.02
 02/19  24:00:00,77.4587114769,23.0528381815,19.1824473363,1.2198351136,2.06121554724,15.9888894789,112.440688285,109.448957867,2.97173041782,0.02
 02/20  01:00:00,63.1776572251,17.5948873665,12.5393411218,0.0,2.06121554724,15.9888894789,91.0521336817,88.0604032639,2.97173041782,0.02
 02/20  02:00:00,77.1312225936,22.9469152842,18.2707919105,1.77862804763,2.06121554724,15.9888894789,121.979015506,110.406623873,2.97173041782,8.60066121583
 02/20  03:00:00,66.7559446347,18.0185789559,13.2184442064,1.06902031795,2.06121554724,15.9888894789,91.7267224157,88.7349919978,2.97173041782,0.02
 02/20  04:00:00,83.661122342,23.7731138834,20.2126664173,5.67288104525,2.06121554724,15.9888894789,114.063621231,111.071890813,2.97173041782,0.02
 02/20  05:00:00,75.0737366171,19.2049154061,16.7735651641,6.25383395186,2.06121554724,15.9888894789,92.3050437654,89.3133133476,2.97173041782,0.02
 02/20  06:00:00,88.6526093471,24.1120671549,22.1978797829,9.46277296892,2.06121554724,15.9888894789,114.86273521,111.871004793,2.97173041782,0.02
 02/20  07:00:00,69.5119376482,19.0354387703,18.3529668637,6.55877126019,2.06121554724,15.9888894789,92.3045931454,89.3128627275,2.97173041782,0.02
 02/20  08:00:00,76.2504272317,23.8578522013,25.8502318152,7.90830678384,2.06121554724,15.9888894789,114.119786874,111.128056457,2.97173041782,0.02
 02/20  09:00:00,89.7071972786,18.6964854988,21.694163495,2.94416684727,4.12243109448,41.7362269337,88.3089858505,83.3361018208,4.9528840297,0.02
 02/20  10:00:00,95.5660824803,21.9936092081,27.1060312719,0.0,4.12243109448,41.7362269337,105.278205749,100.305321719,4.9528840297,0.02
 02/20  11:00:00,94.0572254715,18.6964854988,27.7039620414,1.31929204728,4.12243109448,41.7362269337,84.1582275299,79.1853435002,4.9528840297,0.02
 02/20  12:00:00,106.059080747,23.0528381815,35.5636022553,0.749410108137,4.12243109448,41.7362269337,100.911492315,95.9386082855,4.9528840297,0.02
 02/20  13:00:00,96.9737349188,18.8659621346,31.0737505004,0.501178226361,4.12243109448,41.7362269337,79.8972283762,74.9243443465,4.9528840297,0.02
 02/20  14:00:00,108.282065706,23.0952073405,38.0570184471,0.195980132055,4.12243109448,41.7362269337,96.6800127696,91.7071287399,4.9528840297,0.02
 02/20  15:00:00,99.4611209411,19.2049154061,33.6806830664,0.087437245632,4.12243109448,41.7362269337,79.3163268518,74.3434428221,4.9528840297,0.02
 02/20  16:00:00,109.833275987,23.5188989298,39.7352353166,0.0336339397697,4.12243109448,41.7362269337,98.6771446734,93.7042606437,4.9528840297,0.02
 02/20  17:00:00,81.6947980027,19.1484231942,33.0297870816,0.0347418693162,4.12243109448,24.8785346261,80.8908366628,75.9179526331,4.9528840297,0.02
 02/20  18:00:00,67.1833772657,17.5948873665,26.3210806478,0.0,2.06121554724,15.9888894789,82.6824759509,79.6907455331,2.97173041782,0.02
 02/20  19:00:00,64.2781952117,13.1961655249,18.4952388217,0.0,2.06121554724,15.9888894789,64.02032685,61.0285964322,2.97173041782,0.02
 02/20  20:00:00,65.3199857906,13.0009996791,19.6257304951,0.236695911119,2.06121554724,15.9888894789,57.1587458166,54.1670153988,2.97173041782,0.02
 02/20  21:00:00,78.8551036027,20.8939287477,25.261332369,0.0,2.06121554724,15.9888894789,106.192183724,103.200453306,2.97173041782,0.02
 02/20  22:00:00,75.9408211901,18.8659621346,23.8565563992,0.606041931536,2.06121554724,15.9888894789,88.5894201506,85.5976897328,2.97173041782,0.02
 02/20  23:00:00,82.1556818225,22.8409923869,25.952011884,0.633641071642,2.06121554724,15.9888894789,111.02471558,108.032985163,2.97173041782,0.02
 02/20  24:00:00,71.2188954461,18.0185789559,20.1802747522,0.407780943375,2.06121554724,15.9888894789,89.2794032318,86.287672814,2.97173041782,0.02
 02/21  01:00:00,87.2603778241,23.2646839762,27.8558341916,1.34960757193,4.12243109448,15.9888894789,110.856037529,107.864307111,2.97173041782,0.02
 02/21  02:00:00,74.1818579697,18.4422705452,19.6772823209,1.16694487823,4.12243109448,15.9888894789,89.122708118,86.1309777002,2.97173041782,0.02
 02/21  03:00:00,78.9923870038,22.4173007975,19.928243482,0.829414958983,4.12243109448,15.9888894789,111.387166327,108.39543591,2.97173041782,0.02
 02/21  04:00:00,76.5552415302,18.8659621346,18.2131323062,2.85223848444,4.12243109448,15.9888894789,89.7125446194,86.7208142016,2.97173041782,0.02
 02/21  05:00:00,114.366628857,28.2848201489,25.3850228027,3.20520851799,12.3672932834,24.9413748627,127.258361765,122.285477735,4.9528840297,0.02
 02/21  06:00:00,150.615745885,28.1004854503,27.7660090447,32.3769510483,12.3672932834,24.9413748627,204.815940258,191.262453807,4.9528840297,8.60060242139
 02/21  07:00:00,192.871839393,28.9949266892,22.2476386353,27.9772680227,24.7345865669,70.7195625826,161.367926385,151.442158326,9.90576805939,0.02
 02/21  08:00:00,205.622858384,29.0272874891,24.5573188809,15.9537358134,37.1018798503,92.3937384068,138.396183321,128.470415262,9.90576805939,0.02
 02/21  09:00:00,215.456827983,29.0453682545,29.5994735332,10.6861282823,37.1018798503,104.434947198,129.193575207,119.267807148,9.90576805939,0.02
 02/21  10:00:00,230.084400341,29.1129580007,34.3986896541,7.45063680026,37.1018798503,116.476155989,122.265094356,112.339326297,9.90576805939,0.02
 02/21  11:00:00,230.79135767,29.2630011984,37.7982675082,5.40356357625,37.1018798503,116.476155989,125.500628691,106.963292001,9.90576805939,8.63156862996
 02/21  12:00:00,237.010496846,29.4484091918,41.8887464449,3.83991441426,37.1018798503,116.476155989,112.332053147,102.406285087,9.90576805939,0.02
 02/21  13:00:00,229.263675479,29.6892237969,46.1518465655,2.40753117871,37.1018798503,104.434947198,117.132074665,98.5963947299,9.90576805939,8.62991187524
 02/21  14:00:00,240.875802954,29.9550458831,49.4754549042,1.40411110206,37.1018798503,116.476155989,105.660203019,95.7344349594,9.90576805939,0.02
 02/21  15:00:00,249.544035852,30.1521368283,51.3931455905,0.919699557636,37.1018798503,116.476155989,111.190101798,92.6513986814,9.90576805939,8.63293505749
 02/21  16:00:00,255.608247884,30.2507330914,51.7579570594,0.516151160781,37.1018798503,116.476155989,100.524839478,90.5990714188,9.90576805939,0.02
 02/21  17:00:00,253.732553586,30.1947376237,50.0186170787,0.377130430807,37.1018798503,116.476155989,109.001638748,90.4690194861,9.90576805939,8.6268512026
 02/21  18:00:00,248.995152762,29.9584777926,42.4709207677,0.452116279305,37.1018798503,116.476155989,102.314704456,92.3889363967,9.90576805939,0.02
 02/21  19:00:00,164.598327815,27.7693287152,30.3061918287,0.0,24.7345865669,47.5788473902,75.3517587279,70.3788746982,4.9528840297,0.02
 02/21  20:00:00,166.709829253,28.4048660992,31.4602125708,0.0,24.7345865669,47.5788473902,82.0767878358,77.1039038061,4.9528840297,0.02
 02/21  21:00:00,139.998067853,27.2397142285,25.7414332217,0.0,12.3672932834,38.6892022431,96.8164053394,93.8246749216,2.97173041782,0.02
 02/21  22:00:00,94.1769978404,14.4996014826,13.5674245644,0.0,12.3672932834,27.0668015668,59.9604700285,56.9687396107,2.97173041782,0.02
 02/21  23:00:00,92.9948918481,22.2054550028,16.9151643433,0.0,4.12243109448,15.9888894789,94.7241405877,91.7324101699,2.97173041782,0.02
 02/21  24:00:00,84.7598733198,18.4422705452,15.8730599537,0.0,4.12243109448,15.9888894789,77.0556810035,74.0639505857,2.97173041782,0.02
 02/22  01:00:00,95.9651413599,23.1799456583,19.8428841438,0.0623410730763,4.12243109448,15.9888894789,107.093419544,95.5198461594,2.97173041782,8.60184296688
 02/22  02:00:00,75.4747120671,17.5948873665,11.006985454,0.0,4.12243109448,15.9888894789,80.6209309885,77.6292005707,2.97173041782,0.02
 02/22  03:00:00,91.4912692586,23.2646839762,17.8693804624,0.398723900222,4.12243109448,15.9888894789,100.456915919,97.4651855008,2.97173041782,0.02
 02/22  04:00:00,81.979695842,18.4422705452,14.4239804373,0.532091283074,4.12243109448,15.9888894789,81.8024966687,78.8107662509,2.97173041782,0.02
 02/22  05:00:00,120.177030236,27.8046363476,20.8759637223,0.665663820489,12.3672932834,24.9413748627,115.464849184,110.491965154,4.9528840297,0.02
 02/22  06:00:00,150.501756487,28.5599371636,26.6605157587,24.4395284688,12.3672932834,24.9413748627,184.735143548,179.762259519,4.9528840297,0.02
 02/22  07:00:00,185.231638763,29.0335191121,18.4489166242,17.3241181485,24.7345865669,70.7195625826,150.540191211,140.614423152,9.90576805939,0.02
 02/22  08:00:00,202.511514139,29.1143548019,20.7960625041,9.88319831054,37.1018798503,92.3937384068,129.354057141,119.428289081,9.90576805939,0.02
 02/22  09:00:00,209.892839751,29.2026458524,25.2801624476,6.16748551675,37.1018798503,104.434947198,121.45932659,111.53355853,9.90576805939,0.02
 02/22  10:00:00,223.923518224,29.3278703813,31.6652852857,3.99499580378,37.1018798503,116.476155989,124.281779163,105.749162206,9.90576805939,8.62684889809
 02/22  11:00:00,231.103682989,29.5956061465,39.2001835885,2.39472142473,37.1018798503,116.476155989,110.305601726,100.379833667,9.90576805939,0.02
 02/22  12:00:00,241.014649194,29.939754679,45.9248847825,1.16011662852,37.1018798503,116.476155989,114.411168332,95.8709864506,9.90576805939,8.63441382231
 02/22  13:00:00,236.299304057,30.2897095174,50.6450073212,0.641541728384,37.1018798503,104.434947198,102.299856936,92.3740888764,9.90576805939,0.02
 02/22  14:00:00,250.079414611,30.6131077483,54.2464538954,0.323102919149,37.1018798503,116.476155989,108.013581834,89.4733816246,9.90576805939,8.63443214976
 02/22  15:00:00,254.071333795,30.8631431749,57.6177537824,0.174196575731,37.1018798503,116.476155989,97.1313053915,87.2055373321,9.90576805939,0.02
 02/22  16:00:00,257.60338157,31.0574869639,59.3971506991,0.0683459044529,37.1018798503,116.476155989,95.7589622702,85.8331942108,9.90576805939,0.02
 02/22  17:00:00,255.98404867,31.030493268,57.7394483317,0.0751334022029,37.1018798503,116.476155989,104.552369222,86.0215254104,9.90576805939,8.6250757527
 02/22  18:00:00,245.383124438,30.7274649117,49.3903123569,0.160368784954,37.1018798503,116.476155989,98.5574898913,88.6317218319,9.90576805939,0.02
 02/22  19:00:00,150.820882279,27.8752516125,32.3538935665,0.0,24.7345865669,47.5788473902,73.6008176005,68.6279335708,4.9528840297,0.02
 02/22  20:00:00,152.78384226,28.4048660992,32.0249530081,0.0,24.7345865669,47.5788473902,80.4664766028,75.4935925731,4.9528840297,0.02
 02/22  21:00:00,129.963985425,27.6634058178,28.3941172949,0.0,12.3672932834,38.6892022431,94.8648952739,91.8731648561,2.97173041782,0.02
 02/22  22:00:00,90.3668994545,15.1351388666,17.7225730023,0.0,12.3672932834,27.0668015668,70.1216723031,58.5444598557,2.97173041782,8.60548202954
 02/22  23:00:00,74.4760577436,19.3543761032,16.7218603303,0.0,4.12243109448,15.9888894789,85.5960071391,82.6042767213,2.97173041782,0.02
 02/22  24:00:00,71.0820504989,17.5948873665,14.3371234799,0.0,4.12243109448,15.9888894789,77.7514723211,74.7597419032,2.97173041782,0.02
 02/23  01:00:00,84.5236203448,23.0528381815,21.7860994467,0.0,4.12243109448,15.9888894789,96.70228458,93.7105541622,2.97173041782,0.02
 02/23  02:00:00,72.9239914458,18.0185789559,15.5370951984,0.0,4.12243109448,15.9888894789,78.967916045,75.9761856272,2.97173041782,0.02
 02/23  03:00:00,81.1734155941,22.8409923869,20.266583045,0.015351444611,4.12243109448,15.9888894789,99.2662197258,96.274489308,2.97173041782,0.02
 02/23  04:00:00,73.0157117041,18.8659621346,18.4077315019,0.129522409359,4.12243109448,15.9888894789,80.1799376354,77.1882072176,2.97173041782,0.02
 02/23  05:00:00,103.576332941,27.5221752881,23.8393331516,0.110449435781,12.3672932834,24.9413748627,114.321568123,109.348684093,4.9528840297,0.02
 02/23  06:00:00,129.742483524,28.5845418171,30.9570294291,18.0965372272,12.3672932834,24.9413748627,184.272789842,179.299905812,4.9528840297,0.02
 02/23  07:00:00,172.7686604,29.0447690006,27.4757716605,13.0457636931,24.7345865669,70.7195625826,150.008952167,140.083184108,9.90576805939,0.02
 02/23  08:00:00,197.208248113,29.2549957165,29.8550119991,7.90107391237,37.1018798503,92.3937384068,129.944566029,120.018797969,9.90576805939,0.02
 02/23  09:00:00,209.720431486,29.3139682204,30.753609132,7.4122980964,37.1018798503,104.434947198,124.766748666,114.840980607,9.90576805939,0.02
 02/23  10:00:00,223.72091592,29.3478420678,33.1731475595,6.91775255895,37.1018798503,116.476155989,130.746943837,112.213995383,9.90576805939,8.62718039408
 02/23  11:00:00,223.833326309,29.3765564805,33.6884137879,6.48556289609,37.1018798503,116.476155989,120.009950603,110.084182544,9.90576805939,0.02
 02/23  12:00:00,223.873833326,29.3994938552,34.0446830293,6.14662470901,37.1018798503,116.476155989,126.935635072,108.395488469,9.90576805939,8.63437854325
 02/23  13:00:00,212.314560973,29.4189186745,34.8276166645,5.82681737615,37.1018798503,104.434947198,116.829458143,106.903690084,9.90576805939,0.02
 02/23  14:00:00,224.216451013,29.4379067242,34.9142990954,5.58120253939,37.1018798503,116.476155989,123.961831455,105.421668958,9.90576805939,8.63439443764
 02/23  15:00:00,225.052667012,29.477049936,36.5119689505,4.78087039066,37.1018798503,116.476155989,113.323968563,103.398200504,9.90576805939,0.02
 02/23  16:00:00,225.549535711,29.5190158233,37.8052016326,3.9426904909,37.1018798503,116.476155989,119.792373904,101.255404197,9.90576805939,8.63120164766
 02/23  17:00:00,225.280801897,29.5461412937,37.9020504563,3.55062781393,37.1018798503,116.476155989,110.025284775,100.099516716,9.90576805939,0.02
 02/23  18:00:00,230.198015793,29.5451106138,37.8441956344,3.82952132546,37.1018798503,116.476155989,110.044757134,100.118989074,9.90576805939,0.02
 02/23  19:00:00,145.88238668,27.6634058178,31.1089342808,0.0,24.7345865669,47.5788473902,82.1312618401,77.1583778104,4.9528840297,0.02
 02/23  20:00:00,146.969678071,28.0870974072,31.7725288818,0.0,24.7345865669,47.5788473902,95.4525986267,81.8910288381,4.9528840297,8.60868575889
 02/23  21:00:00,118.364052829,26.8160226391,25.6949307823,0.0,12.3672932834,38.6892022431,99.9432951488,96.951564731,2.97173041782,0.02
 02/23  22:00:00,87.4532409559,15.1775080255,18.3724332847,0.0,12.3672932834,27.0668015668,61.9809577953,58.9892273775,2.97173041782,0.02
 02/23  23:00:00,77.27961452,21.9936092081,20.4957539303,0.0,4.12243109448,15.9888894789,95.9541283932,92.9623979754,2.97173041782,0.02
 02/23  24:00:00,73.9389800626,18.611747181,20.5027979726,0.150959248065,4.12243109448,15.9888894789,78.4877195165,75.4959890987,2.97173041782,0.02
 02/24  01:00:00,82.1903126522,22.9257307047,24.1223056868,0.352024893666,4.12243109448,15.9888894789,99.0108298324,96.0190994146,2.97173041782,0.02
 02/24  02:00:00,68.9873668326,17.5948873665,16.7190038101,0.0,4.12243109448,15.9888894789,80.4451779678,77.45344755,2.97173041782,0.02
 02/24  03:00:00,83.1728578012,23.0528381815,24.7272328762,0.602535350655,4.12243109448,15.9888894789,101.11573193,98.1240015126,2.97173041782,0.02
 02/24  04:00:00,75.9201964057,18.8659621346,21.2878510361,1.09290754479,4.12243109448,15.9888894789,81.2355425991,78.2438121813,2.97173041782,0.02
 02/24  05:00:00,107.766999321,27.5221752881,27.6199860942,0.520463209624,12.3672932834,24.9413748627,114.435935066,109.463051036,4.9528840297,0.02
 02/24  06:00:00,136.119989744,28.588568869,34.280423402,21.1466227169,12.3672932834,24.9413748627,184.035918935,179.063034906,4.9528840297,0.02
 02/24  07:00:00,177.825380621,29.0576460733,30.0752177069,15.4901610515,24.7345865669,70.7195625826,149.257965278,139.332197218,9.90576805939,0.02
 02/24  08:00:00,200.836920785,29.2739538881,30.7612772993,10.6045233196,37.1018798503,92.3937384068,129.858666105,119.932898045,9.90576805939,0.02
 02/24  09:00:00,212.11203034,29.3390862033,31.2412006727,9.29117262458,37.1018798503,104.434947198,132.892240192,114.363441276,9.90576805939,8.62303085745
 02/24  10:00:00,224.59397098,29.3806226853,32.7833204465,8.14788762429,37.1018798503,116.476155989,121.140928125,111.215160066,9.90576805939,0.02
 02/24  11:00:00,225.807686766,29.4221704475,34.9719097189,7.13078768269,37.1018798503,116.476155989,118.624724266,108.698956206,9.90576805939,0.02
 02/24  12:00:00,225.726862366,29.4676307053,35.824016928,6.15221368221,37.1018798503,116.476155989,124.942664078,106.402495348,9.90576805939,8.63440067073
 02/24  13:00:00,213.984107643,29.5075195841,36.984150622,5.25120674349,37.1018798503,104.434947198,114.532656611,104.606888552,9.90576805939,0.02
 02/24  14:00:00,226.758925246,29.5451530173,38.4496411695,4.48111611336,37.1018798503,116.476155989,121.271622974,102.731407417,9.90576805939,8.63444749691
 02/24  15:00:00,227.361688888,29.5731414959,39.5963269676,3.9094206874,37.1018798503,116.476155989,111.449521756,101.523753696,9.90576805939,0.02
 02/24  16:00:00,228.589302511,29.5984784286,41.2518670708,3.45635297305,37.1018798503,116.476155989,118.965555959,100.428606372,9.90576805939,8.63118152773
 02/24  17:00:00,228.614606078,29.6169516059,41.4615832594,3.25407815049,37.1018798503,116.476155989,109.496077309,99.5703092498,9.90576805939,0.02
 02/24  18:00:00,232.701704299,29.6266429281,40.8991225403,3.19673662438,37.1018798503,116.476155989,108.93312099,99.0073529306,9.90576805939,0.02
 02/24  19:00:00,148.351357814,27.6634058178,33.5779008258,0.0,24.7345865669,47.5788473902,89.2885657948,75.7270315807,4.9528840297,8.60865018439
 02/24  20:00:00,149.777187297,28.0870974072,34.5800555183,0.0,24.7345865669,47.5788473902,85.9227250493,80.9498410196,4.9528840297,0.02
 02/24  21:00:00,120.631061821,26.8160226391,27.9619500823,0.0,12.3672932834,38.6892022431,99.1699683978,96.1782379799,2.97173041782,0.02
 02/24  22:00:00,89.3710460579,15.3469846613,20.1169282867,0.00383372690053,12.3672932834,27.0668015668,61.647440374,58.6557099562,2.97173041782,0.02
 02/24  23:00:00,73.9440561296,19.3543761032,19.8694939953,0.0,4.12243109448,15.9888894789,87.0609754773,84.0692450595,2.97173041782,0.02
 02/24  24:00:00,71.5751414811,16.7675201264,20.1171060257,0.0637498588505,4.12243109448,15.9888894789,74.622154656,71.6304242382,2.97173041782,0.02
