Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  01:00:00,83.2932387666,23.0104690226,25.1500621127,0.342456153132,4.12243109448,15.9888894789,98.8266503177,95.8349198999,2.97173041782,0.02
 02/25  02:00:00,69.000203018,17.5948873665,16.7318398708,0.0,4.12243109448,15.9888894789,80.7185605235,77.7268301057,2.97173041782,0.02
 02/25  03:00:00,83.2581202725,23.0528381815,24.7356272406,0.679403320148,4.12243109448,15.9888894789,101.568099409,98.5763689911,2.97173041782,0.02
 02/25  04:00:00,74.8046878656,18.6541163399,20.4732719421,1.00382374408,4.12243109448,15.9888894789,82.3356534047,79.3439229869,2.97173041782,0.02
 02/25  05:00:00,88.8648665801,27.0278684338,26.2838841938,0.58324639848,4.12243109448,16.0517297156,121.331937126,118.340206708,2.97173041782,0.02
 02/25  06:00:00,87.0683497396,26.8160226391,24.7301285488,0.552330960444,4.12243109448,16.0517297156,121.938777914,118.947047496,2.97173041782,0.02
 02/25  07:00:00,111.602896739,28.9344805859,27.3871707716,3.80480289806,4.12243109448,39.6058045677,102.915676915,99.9239464969,2.97173041782,0.02
 02/25  08:00:00,169.285352029,28.9828971648,32.292837747,29.588474948,12.3672932834,65.3531420225,161.319432618,156.346548589,4.9528840297,0.02
 02/25  09:00:00,167.726026982,28.966570431,32.9514445363,24.495973869,12.3672932834,68.2430321324,157.988235458,153.015351429,4.9528840297,0.02
 02/25  10:00:00,192.60509182,28.9924495407,34.305707814,18.9780043542,16.4897243779,93.1370602926,156.297538152,139.760262024,7.92461444751,8.6126616797
 02/25  11:00:00,192.811004976,28.9929987193,35.1456765643,18.3433241963,16.4897243779,93.1370602926,144.524769219,136.580154771,7.92461444751,0.02
 02/25  12:00:00,192.827226364,28.9914265476,35.6509846613,17.8558085643,16.4897243779,93.1370602926,142.896021298,134.951406851,7.92461444751,0.02
 02/25  13:00:00,183.40747175,28.9893861313,36.1001988669,17.1405038673,16.4897243779,83.9857416113,141.052017515,133.107403068,7.92461444751,0.02
 02/25  14:00:00,183.338179939,28.9874622412,36.1132979952,17.0600278235,16.4897243779,83.9857416113,140.06771656,132.123102113,7.92461444751,0.02
 02/25  15:00:00,184.458133405,28.9857969294,37.7014624416,16.5935263276,16.4897243779,83.9857416113,139.063406433,131.118791985,7.92461444751,0.02
 02/25  16:00:00,148.07718978,28.9344805859,35.3613906252,0.0608786855883,12.3672932834,70.6512738906,87.6694075344,74.1058524645,4.9528840297,8.61067104018
 02/25  17:00:00,146.23620231,28.9344805859,33.2941967753,0.287103635319,12.3672932834,70.6512738906,76.917482347,71.9445983173,4.9528840297,0.02
 02/25  18:00:00,137.737865094,28.9344805859,31.898896313,1.00926873872,12.3672932834,58.1284167478,80.1208216267,75.147937597,4.9528840297,0.02
 02/25  19:00:00,104.936762262,26.3923310498,26.4400565015,0.0,12.3672932834,24.9413748627,102.487456051,97.5145720215,4.9528840297,0.02
 02/25  20:00:00,109.579151999,27.2397142285,30.0449362432,0.190126800171,12.3672932834,24.9413748627,108.118844011,103.145959981,4.9528840297,0.02
 02/25  21:00:00,89.038755378,26.8160226391,26.8708803433,0.381984984346,4.12243109448,16.0517297156,116.522246505,113.530516087,2.97173041782,0.02
 02/25  22:00:00,71.853502733,19.3543761032,17.7789405863,0.0,4.12243109448,15.9888894789,94.1220219603,91.1302915425,2.97173041782,0.02
 02/25  23:00:00,67.6501015009,17.5948873665,15.3817383521,0.0,4.12243109448,15.9888894789,84.7069170169,81.7151865991,2.97173041782,0.02
 02/25  24:00:00,80.1402952716,22.6291465922,21.8571934537,0.86370369062,4.12243109448,15.9888894789,106.396296616,103.404566198,2.97173041782,0.02
 02/26  01:00:00,67.6872670393,18.0185789559,16.253653146,0.802774661442,2.06121554724,15.9888894789,86.1930583782,83.2013279604,2.97173041782,0.02
 02/26  02:00:00,72.143649605,21.9936092081,17.4210043621,0.0,2.06121554724,15.9888894789,109.065903913,106.074173495,2.97173041782,0.02
 02/26  03:00:00,73.0020685621,18.8659621346,17.9846571908,3.53918888403,2.06121554724,15.9888894789,88.0744702487,85.0827398308,2.97173041782,0.02
 02/26  04:00:00,81.2978440135,23.2646839762,20.9822155693,4.24565718718,2.06121554724,15.9888894789,110.091643782,107.099913364,2.97173041782,0.02
 02/26  05:00:00,75.9085029044,19.2049154061,17.9271162838,6.06207853193,2.06121554724,15.9888894789,88.9756529865,85.9839225686,2.97173041782,0.02
 02/26  06:00:00,88.3882798867,24.1120671549,21.9832503013,9.22668522188,2.06121554724,15.9888894789,111.524068873,108.532338455,2.97173041782,0.02
 02/26  07:00:00,66.5279481703,18.8659621346,15.8597820009,5.95241609025,2.06121554724,15.9888894789,89.8565810785,86.8648506607,2.97173041782,0.02
 02/26  08:00:00,63.9651433801,22.8409923869,17.6486533533,3.46980541948,2.06121554724,15.9888894789,110.80630488,107.814574462,2.97173041782,0.02
 02/26  09:00:00,81.1689947289,18.0185789559,13.2409218462,1.53435228613,4.12243109448,41.7362269337,86.8046240409,81.8317400112,4.9528840297,0.02
 02/26  10:00:00,94.1593442762,23.0528381815,18.4225221753,3.47560350023,4.12243109448,41.7362269337,106.31003107,101.33714704,4.9528840297,0.02
 02/26  11:00:00,87.4888052777,18.8659621346,16.224930639,4.50527948403,4.12243109448,41.7362269337,85.6226256659,80.6497416362,4.9528840297,0.02
 02/26  12:00:00,95.2969733182,23.0952073405,19.2743114724,3.80538595367,4.12243109448,41.7362269337,114.153685826,100.598960511,4.9528840297,8.6018412846
 02/26  13:00:00,89.7843971978,19.2049154061,17.2234256468,5.56428261891,4.12243109448,41.7362269337,85.5641603781,80.5912763484,4.9528840297,0.02
 02/26  14:00:00,98.9851407799,23.6036372477,19.9655328906,6.01505457277,4.12243109448,41.7362269337,105.736242466,100.763358436,4.9528840297,0.02
 02/26  15:00:00,87.5951667019,18.8659621346,15.8212059107,4.84005116795,4.12243109448,41.7362269337,86.2304660797,81.25758205,4.9528840297,0.02
 02/26  16:00:00,101.115172824,23.6883755656,20.112140147,6.79623096627,4.12243109448,41.7362269337,106.008877547,101.035993517,4.9528840297,0.02
 02/26  17:00:00,73.5482892558,18.8659621346,15.7675563805,5.2464412483,4.12243109448,24.8785346261,86.3224502391,81.3495662094,4.9528840297,0.02
 02/26  18:00:00,79.24065149,23.4765297709,19.3393417697,7.62535327856,2.06121554724,15.9888894789,110.124433673,107.132703255,2.97173041782,0.02
 02/26  19:00:00,86.4293027239,19.7133453133,18.0029589226,12.2481754218,2.06121554724,15.9888894789,90.5506733876,87.5589429697,2.97173041782,0.02
 02/26  20:00:00,91.6807537995,23.6883755656,19.2701076009,10.6725463855,2.06121554724,15.9888894789,112.928544222,109.936813804,2.97173041782,0.02
 02/26  21:00:00,87.7113340786,19.7133453133,17.1661281773,14.0517287446,2.06121554724,15.9888894789,91.4849993892,88.4932689713,2.97173041782,0.02
 02/26  22:00:00,92.5674483227,23.6883755656,18.8062712189,11.966178392,2.06121554724,15.9888894789,113.9971209,111.005390483,2.97173041782,0.02
 02/26  23:00:00,88.935977079,19.7133453133,17.0676092006,15.3749761024,2.06121554724,15.9888894789,92.1344821948,89.1427517769,2.97173041782,0.02
 02/26  24:00:00,95.3353863938,23.6883755656,18.7319095602,12.9292815371,2.06121554724,15.9888894789,114.529909982,111.538179564,2.97173041782,0.02
 02/27  01:00:00,93.8475559597,19.7133453133,17.0247737357,15.7758620325,4.12243109448,15.9888894789,91.5962569495,88.6045265317,2.97173041782,0.02
 02/27  02:00:00,96.8531860134,23.6883755656,18.725885341,13.0761546283,4.12243109448,15.9888894789,113.677893281,110.686162863,2.97173041782,0.02
 02/27  03:00:00,91.6670407736,19.7133453133,16.6486738186,16.6915765476,4.12243109448,15.9888894789,91.8928260842,88.9010956664,2.97173041782,0.02
 02/27  04:00:00,96.7736035813,23.6883755656,17.3939837616,14.1512063363,4.12243109448,15.9888894789,114.340634241,111.348903823,2.97173041782,0.02
 02/27  05:00:00,125.37810725,28.5107889966,19.8607898479,14.3582952599,12.3672932834,24.9413748627,130.698299723,125.725415694,4.9528840297,0.02
 02/27  06:00:00,159.484616342,28.0927423037,22.7741182316,44.6170800993,12.3672932834,24.9413748627,201.157187528,196.184303499,4.9528840297,0.02
 02/27  07:00:00,205.306947387,28.9453828393,16.3878965634,44.5021416933,24.7345865669,70.7195625826,173.810789086,163.885021026,9.90576805939,0.02
 02/27  08:00:00,211.152402284,28.9836946388,19.0956064735,27.965746107,37.1018798503,92.3937384068,144.275192998,134.349424939,9.90576805939,0.02
 02/27  09:00:00,215.081803979,28.9955355648,23.6050986045,20.203066817,37.1018798503,104.434947198,141.327607223,122.798186719,9.90576805939,8.62365244459
 02/27  10:00:00,225.313752058,29.0033594966,25.9134399613,15.7374255335,37.1018798503,116.476155989,127.540066464,117.614298404,9.90576805939,0.02
 02/27  11:00:00,222.673907103,29.0092831286,26.5827882746,11.550832146,37.1018798503,116.476155989,130.982953605,112.444441924,9.90576805939,8.63274362162
 02/27  12:00:00,221.827597168,29.0285239294,29.7397047481,8.68948869544,37.1018798503,116.476155989,117.777452671,107.851684612,9.90576805939,0.02
 02/27  13:00:00,212.465951539,29.1385062296,32.4736685841,6.61354885761,37.1018798503,104.434947198,113.658317636,103.732549577,9.90576805939,0.02
 02/27  14:00:00,223.722360865,29.2722923116,35.2125241001,4.60496642707,37.1018798503,116.476155989,119.013752264,100.473584972,9.90576805939,8.63439923303
 02/27  15:00:00,224.316907396,29.4124375968,37.3283110134,2.84544529473,37.1018798503,116.476155989,107.711058538,97.7852904788,9.90576805939,0.02
 02/27  16:00:00,226.052978121,29.5170348924,38.7836030217,1.86249157552,37.1018798503,116.476155989,114.410112575,95.8733259246,9.90576805939,8.63101859087
 02/27  17:00:00,225.658852348,29.5359368539,38.513164173,1.45104643535,37.1018798503,116.476155989,105.345715487,95.4199474274,9.90576805939,0.02
 02/27  18:00:00,224.41672095,29.4412292441,34.0587392264,1.44687744018,37.1018798503,116.476155989,115.403270038,96.8796843527,9.90576805939,8.61781762583
 02/27  19:00:00,142.327490489,27.6634058178,25.6169215679,0.0,24.7345865669,47.5788473902,79.5972580174,74.6243739877,4.9528840297,0.02
 02/27  20:00:00,142.121730169,27.9811745099,24.3125041913,0.0,24.7345865669,47.5788473902,86.8422493027,81.869365273,4.9528840297,0.02
 02/27  21:00:00,116.600197724,26.8160226391,17.7455608255,0.0,12.3672932834,38.6892022431,101.645335248,98.6536048301,2.97173041782,0.02
 02/27  22:00:00,94.6481736936,20.2341204715,13.1070489235,0.0,12.3672932834,27.0668015668,85.660910134,82.6691797162,2.97173041782,0.02
 02/27  23:00:00,70.2217974822,17.5948873665,11.4325710436,0.0,4.12243109448,15.9888894789,77.9494291738,74.957698756,2.97173041782,0.02
 02/27  24:00:00,83.6848379158,22.6715157511,15.7733969632,0.169333991489,4.12243109448,15.9888894789,99.8316948614,96.8399644436,2.97173041782,0.02
 02/28  01:00:00,72.7823349015,18.0185789559,10.9706274991,0.217279738843,4.12243109448,15.9888894789,81.6246717096,78.6329412918,2.97173041782,0.02
 02/28  02:00:00,84.3741056601,22.756254069,14.6948953353,0.798198095816,4.12243109448,15.9888894789,103.190338929,100.198608511,2.97173041782,0.02
 02/28  03:00:00,74.7218401949,18.0185789559,10.36884656,0.614383151289,4.12243109448,15.9888894789,83.3614262617,80.3696958439,2.97173041782,0.02
 02/28  04:00:00,92.158103863,23.2646839762,14.5949889631,2.96602685992,4.12243109448,15.9888894789,104.154602583,101.162872165,2.97173041782,0.02
 02/28  05:00:00,116.400440867,27.6634058178,15.7190749298,2.36641421946,12.3672932834,24.9413748627,118.098396437,113.125512407,4.9528840297,0.02
 02/28  06:00:00,157.272373227,28.556609805,23.4046639418,34.7930259985,12.3672932834,24.9413748627,189.327522382,184.354638352,4.9528840297,0.02
 02/28  07:00:00,189.666468571,29.0278482671,15.4081453574,25.0418643101,24.7345865669,70.7195625826,163.520067507,153.594299448,9.90576805939,0.02
 02/28  08:00:00,200.158825119,29.0817142451,16.5586611094,15.7855281635,37.1018798503,92.3937384068,137.986230563,128.060462504,9.90576805939,0.02
 02/28  09:00:00,204.6027145,29.1204280839,22.1444863619,10.5807834021,37.1018798503,104.434947198,133.08637503,114.555964089,9.90576805939,8.62464288184
 02/28  10:00:00,219.188103565,29.2127288686,28.7585724993,6.93464980457,37.1018798503,116.476155989,118.191739957,108.265971897,9.90576805939,0.02
 02/28  11:00:00,221.154956591,29.3395461052,32.4375072116,5.09508208976,37.1018798503,116.476155989,121.845835332,103.308811864,9.90576805939,8.63125540815
 02/28  12:00:00,223.513874006,29.549346642,36.1128667048,3.56868086785,37.1018798503,116.476155989,109.533337171,99.607569112,9.90576805939,0.02
 02/28  13:00:00,215.402193126,29.8152051004,40.8694152527,2.23271798277,37.1018798503,104.434947198,114.887118523,96.351773473,9.90576805939,8.6295769904
 02/28  14:00:00,228.617301406,30.0506380019,43.1061063402,1.17758441773,37.1018798503,116.476155989,103.477580925,93.5518128659,9.90576805939,0.02
 02/28  15:00:00,230.039545251,30.2448884964,44.7613861622,0.75043895182,37.1018798503,116.476155989,109.921316438,91.3829407838,9.90576805939,8.63260759455
 02/28  16:00:00,231.081949359,30.3455484615,45.9652977694,0.488551854074,37.1018798503,116.476155989,100.058984061,90.1332160016,9.90576805939,0.02
 02/28  17:00:00,230.744365904,30.2950892359,45.7776163093,0.389638308659,37.1018798503,116.476155989,100.101420742,90.1756526825,9.90576805939,0.02
 02/28  18:00:00,232.40326877,30.0956107991,42.9054242603,0.423039424337,37.1018798503,116.476155989,110.210582146,91.6870278508,9.90576805939,8.6177862354
 02/28  19:00:00,147.132435836,27.7693287152,32.2530820632,0.0,24.7345865669,47.5788473902,75.4847341076,70.5118500779,4.9528840297,0.02
 02/28  20:00:00,147.390246623,28.4048660992,31.8753538716,0.0,24.7345865669,47.5788473902,82.2677576969,77.2948736672,4.9528840297,0.02
 02/28  21:00:00,119.980824042,27.6634058178,26.4643258032,0.0,12.3672932834,38.6892022431,97.1356902966,94.1439598788,2.97173041782,0.02
 02/28  22:00:00,80.8635743309,14.0759098932,12.884361431,0.0,12.3672932834,27.0668015668,62.62034452,59.6286141021,2.97173041782,0.02
 02/28  23:00:00,77.5458792226,21.9936092081,20.6809785777,0.0,4.12243109448,15.9888894789,95.141660438,92.1499300202,2.97173041782,0.02
 02/28  24:00:00,76.4456956395,18.7812238167,22.990995659,0.0,4.12243109448,15.9888894789,77.1823576029,74.1906271851,2.97173041782,0.02
 03/01  01:00:00,82.5524290792,22.2054550028,25.5567221921,0.0,4.12243109448,15.9888894789,97.6581181324,94.6663877146,2.97173041782,0.02
 03/01  02:00:00,78.1305566909,18.4422705452,25.014809954,0.0,4.12243109448,15.9888894789,78.3986462992,75.4069158814,2.97173041782,0.02
 03/01  03:00:00,91.4257585748,23.1799456583,33.4151251188,0.0404358517808,4.12243109448,15.9888894789,97.6219280807,94.6301976628,2.97173041782,0.02
 03/01  04:00:00,68.5708650718,13.5351187964,20.4776984076,0.00134733008565,4.12243109448,15.9888894789,59.6937002331,56.7019698153,2.97173041782,0.02
 03/01  05:00:00,128.714936945,28.3695584668,48.1907919582,0.0502112058176,12.3672932834,24.9413748627,111.091135665,106.118251635,4.9528840297,0.02
 03/01  06:00:00,141.031631058,28.1746562586,49.7517024233,11.0008970205,12.3672932834,24.9413748627,179.516095512,174.543211483,4.9528840297,0.02
 03/01  07:00:00,192.555252353,29.0679388344,53.9112094076,8.72291437507,24.7345865669,70.7195625826,145.213953574,135.288185514,9.90576805939,0.02
 03/01  08:00:00,220.937440181,29.3563542895,57.167026103,4.21688877826,37.1018798503,92.3937384068,133.421713615,114.907750592,9.90576805939,8.60819496415
 03/01  09:00:00,238.224130204,29.4928687842,64.2578193313,2.23293984967,37.1018798503,104.434947198,117.55180556,107.626037501,9.90576805939,0.02
 03/01  10:00:00,252.899994418,29.6502958498,67.8407105063,1.12681886918,37.1018798503,116.476155989,113.012682256,103.086914197,9.90576805939,0.02
 03/01  11:00:00,253.907097725,29.8237311497,69.2289212686,0.571648108192,37.1018798503,116.476155989,118.675912852,100.137494629,9.90576805939,8.63265016335
 03/01  12:00:00,259.134898227,30.0704162674,74.4695749237,0.311909516143,37.1018798503,116.476155989,106.75869153,96.8329234703,9.90576805939,0.02
 03/01  13:00:00,250.103150424,30.2792133261,77.419125846,0.163579410813,37.1018798503,104.434947198,112.005956413,93.4707063638,9.90576805939,8.62948198952
 03/01  14:00:00,267.474527331,30.8680412983,82.256178949,0.0673228139519,37.1018798503,116.476155989,95.6745567042,85.7487886448,9.90576805939,0.02
 03/01  15:00:00,271.257953619,31.4543656241,85.5186582576,0.0021115222959,37.1018798503,116.476155989,100.602752874,82.0644097545,9.90576805939,8.63257505996
 03/01  16:00:00,270.505510978,31.7460050198,84.4769494204,0.0,37.1018798503,116.476155989,94.3219560122,84.3961879528,9.90576805939,0.02
 03/01  17:00:00,268.074966507,31.8169158032,81.9760131217,0.0,37.1018798503,116.476155989,102.91516499,84.3828252517,9.90576805939,8.62657167909
 03/01  18:00:00,260.091365852,31.5168037184,71.9445624827,0.0,37.1018798503,116.476155989,96.135817114,86.2100490547,9.90576805939,0.02
 03/01  19:00:00,162.806830222,28.0870974072,47.6097069602,0.0,24.7345865669,47.5788473902,70.9146185921,65.9417345624,4.9528840297,0.02
 03/01  20:00:00,161.797731076,28.5107889966,46.1769121096,0.0,24.7345865669,47.5788473902,77.6545618938,72.6816778641,4.9528840297,0.02
 03/01  21:00:00,134.385998229,27.3809447583,41.1519568684,0.0,12.3672932834,38.6892022431,92.1739517236,89.1822213058,2.97173041782,0.02
 03/01  22:00:00,95.5759311774,15.3469846613,26.3256410312,0.0,12.3672932834,27.0668015668,58.729757513,55.7380270951,2.97173041782,0.02
 03/01  23:00:00,86.9735551192,20.5407125534,31.7126558838,0.0,4.12243109448,15.9888894789,82.4533003437,79.4615699259,2.97173041782,0.02
 03/01  24:00:00,62.6875465565,12.3164211566,15.8377798504,0.0,4.12243109448,15.9888894789,56.3798843257,53.3881539079,2.97173041782,0.02
 03/02  01:00:00,84.711021723,20.5407125534,29.4501224668,0.0,4.12243109448,15.9888894789,90.5432949202,87.5515645024,2.97173041782,0.02
 03/02  02:00:00,57.1185556661,10.5569324199,12.0749879573,0.0,4.12243109448,15.9888894789,48.9000411753,45.9083107575,2.97173041782,0.02
 03/02  03:00:00,77.4911822808,19.4067532314,23.3875974281,0.0,4.12243109448,15.9888894789,84.5158379922,81.5241075744,2.97173041782,0.02
 03/02  04:00:00,62.541740816,14.0759098932,13.771838672,0.0,4.12243109448,15.9888894789,65.9279748725,62.9362444546,2.97173041782,0.02
 03/02  05:00:00,112.197230161,28.2848201489,31.808034445,0.0,12.3672932834,24.9413748627,119.005132765,105.450410943,4.9528840297,8.60183779226
 03/02  06:00:00,121.633250186,28.1881305499,33.0464255731,8.29431854676,12.3672932834,24.9413748627,179.74791199,174.77502796,4.9528840297,0.02
 03/02  07:00:00,167.762695566,29.1835411067,31.6826194432,6.04334525826,24.7345865669,70.7195625826,145.566626948,135.640858889,9.90576805939,0.02
 03/02  08:00:00,196.654351679,29.4782233639,34.5604465933,2.41851768285,37.1018798503,92.3937384068,124.99043232,115.064664261,9.90576805939,0.02
 03/02  09:00:00,210.678314111,29.5919242616,37.1305307949,1.71534935124,37.1018798503,104.434947198,118.543465688,108.617697629,9.90576805939,0.02
 03/02  10:00:00,226.809303179,29.7169854701,40.6746006747,1.17784472237,37.1018798503,116.476155989,114.540909494,104.615141435,9.90576805939,0.02
 03/02  11:00:00,233.4598591,30.0727344364,46.1181297364,0.45048732596,37.1018798503,116.476155989,117.377135483,98.8387792587,9.90576805939,8.6325881646
 03/02  12:00:00,238.595967167,30.486993384,52.006959999,0.257537020247,37.1018798503,116.476155989,104.092455275,94.1666872156,9.90576805939,0.02
 03/02  13:00:00,232.156256808,30.9436652051,58.2198735943,0.146335675076,37.1018798503,104.434947198,109.06602436,90.5306663226,9.90576805939,8.62958997821
 03/02  14:00:00,247.097664772,31.457407976,61.3126943165,0.0445602279518,37.1018798503,116.476155989,97.4412982628,87.5155302034,9.90576805939,0.02
 03/02  15:00:00,249.80431361,31.9008184637,63.6206997631,0.0,37.1018798503,116.476155989,103.914544868,85.3762458716,9.90576805939,8.63253093671
 03/02  16:00:00,253.008147441,32.1564243321,66.5691521019,0.0,37.1018798503,116.476155989,93.9743515943,84.0485835349,9.90576805939,0.02
 03/02  17:00:00,251.704539638,32.1151799007,65.3073295121,0.0,37.1018798503,116.476155989,102.711661878,84.1793912362,9.90576805939,8.62650258275
 03/02  18:00:00,244.636391273,31.7049343651,56.3014674452,0.0,37.1018798503,116.476155989,96.4747298625,86.5489618031,9.90576805939,0.02
 03/02  19:00:00,154.552372777,28.0870974072,39.35524631,0.0,24.7345865669,47.5788473902,71.5366201475,66.5637361178,4.9528840297,0.02
 03/02  20:00:00,154.83628104,28.5107889966,39.2154580659,0.0,24.7345865669,47.5788473902,78.4931926332,73.5203086035,4.9528840297,0.02
 03/02  21:00:00,125.133366852,27.3809447583,31.8993211871,0.0,12.3672932834,38.6892022431,93.4726088397,90.4808784219,2.97173041782,0.02
 03/02  22:00:00,88.8913987311,15.2622463434,19.7258444507,0.0,12.3672932834,27.0668015668,59.5810932885,56.5893628707,2.97173041782,0.02
 03/02  23:00:00,75.9973230429,19.9192982223,21.3578378917,0.0,4.12243109448,15.9888894789,83.9221554071,80.9304249893,2.97173041782,0.02
 03/02  24:00:00,61.6980920609,12.7401127459,14.4246335183,0.0,4.12243109448,15.9888894789,57.2194762102,54.2277457924,2.97173041782,0.02
 03/03  01:00:00,74.46662818,19.3543761032,20.3920651274,0.0,4.12243109448,15.9888894789,92.6085832451,89.6168528273,2.97173041782,0.02
 03/03  02:00:00,63.9803504566,12.5665210265,16.9038387638,0.0,4.12243109448,15.9888894789,63.9542888072,52.3807174449,2.97173041782,8.60184094444
 03/03  03:00:00,75.5937156553,19.3543761032,21.5191526757,0.0,4.12243109448,15.9888894789,91.5204195806,88.5286891627,2.97173041782,0.02
 03/03  04:00:00,72.5710849058,16.0572523939,21.9104214585,0.0,4.12243109448,15.9888894789,70.6954060879,67.7036756701,2.97173041782,0.02
 03/03  05:00:00,116.226542475,28.0588513012,36.0633157602,0.0,12.3672932834,24.9413748627,110.959691045,105.986807016,4.9528840297,0.02
 03/03  06:00:00,127.692692567,28.1966220343,38.8805642352,8.51113096119,12.3672932834,24.9413748627,178.986223224,174.013339194,4.9528840297,0.02
 03/03  07:00:00,178.536746121,29.2284358367,42.8822820359,5.57283864379,24.7345865669,70.7195625826,144.339729985,134.413961926,9.90576805939,0.02
 03/03  08:00:00,212.01286702,29.5549314108,50.4457029966,1.8150684009,37.1018798503,92.3937384068,123.556872722,113.631104663,9.90576805939,0.02
 03/03  09:00:00,232.731333823,29.7385769567,59.9626265128,0.789608438233,37.1018798503,104.434947198,116.31402801,106.388259951,9.90576805939,0.02
 03/03  10:00:00,250.287617456,29.8450194968,65.7332336527,0.427171363595,37.1018798503,116.476155989,121.8020195,103.268499015,9.90576805939,8.62775242582
 03/03  11:00:00,254.846821783,29.9583673967,70.3081249311,0.297575146721,37.1018798503,116.476155989,110.960438749,101.034670689,9.90576805939,0.02
 03/03  12:00:00,257.477578856,30.1038542478,72.9132012927,0.177488459475,37.1018798503,116.476155989,117.229728006,98.6898865268,9.90576805939,8.63407342009
 03/03  13:00:00,247.878175571,30.272255018,75.2439951654,0.120744336228,37.1018798503,104.434947198,106.449808714,96.5240406547,9.90576805939,0.02
 03/03  14:00:00,263.968044902,30.7797012562,78.8372842699,0.0680379288952,37.1018798503,116.476155989,97.9612266586,88.0354585992,9.90576805939,0.02
 03/03  15:00:00,267.156137017,31.1233202019,81.7403470175,0.00969955432267,37.1018798503,116.476155989,98.6499337227,80.1116875704,9.90576805939,8.63247809286
 03/03  16:00:00,269.126231659,31.4426318201,83.4010122682,0.0,37.1018798503,116.476155989,85.4044144742,75.4786464148,9.90576805939,0.02
 03/03  17:00:00,258.602832659,31.0630984254,73.2577260935,0.0,37.1018798503,116.476155989,105.059408012,86.5272453404,9.90576805939,8.62639461246
 03/03  18:00:00,252.887647597,30.7159421471,65.5417124251,0.0,37.1018798503,116.476155989,101.66703818,91.7412701208,9.90576805939,0.02
 03/03  19:00:00,168.194335212,27.896436192,53.1878661151,0.0,24.7345865669,47.5788473902,74.1266169578,69.1537329281,4.9528840297,0.02
 03/03  20:00:00,171.352401378,28.4048660992,55.8374971733,0.0,24.7345865669,47.5788473902,79.5759147964,74.6030307667,4.9528840297,0.02
 03/03  21:00:00,136.013909194,27.4515600232,42.709244014,0.0,12.3672932834,38.6892022431,93.5587103431,90.5669799252,2.97173041782,0.02
 03/03  22:00:00,91.8433232693,15.1351388666,22.8048740726,0.0,12.3672932834,27.0668015668,61.0115205315,58.0197901136,2.97173041782,0.02
 03/03  23:00:00,75.2247236313,19.3543761032,21.150160388,0.0,4.12243109448,15.9888894789,93.1399602464,81.5663879034,2.97173041782,8.60184192519
 03/03  24:00:00,61.5989754657,12.7401127459,14.3165022392,0.0,4.12243109448,15.9888894789,57.8465385979,54.8548081801,2.97173041782,0.02
 03/04  01:00:00,77.0522326851,20.2017592819,21.987079556,0.0,4.12243109448,15.9888894789,92.9465609995,89.9548305817,2.97173041782,0.02
 03/04  02:00:00,70.0410398673,18.0185789559,16.8448380657,0.0,4.12243109448,15.9888894789,80.2010846807,77.2093542629,2.97173041782,0.02
 03/04  03:00:00,79.2755461226,22.8409923869,21.411914764,0.0,4.12243109448,15.9888894789,99.3344171199,96.3426867021,2.97173041782,0.02
 03/04  04:00:00,73.5033043812,18.8659621346,19.5040340143,0.0140024487072,4.12243109448,15.9888894789,80.3501691993,77.3584387815,2.97173041782,0.02
 03/04  05:00:00,82.2431338361,26.3923310498,20.6633434143,0.0,4.12243109448,16.0517297156,118.897139838,115.90540942,2.97173041782,0.02
 03/04  06:00:00,88.7083221524,27.4515600232,24.552075962,0.081657167645,4.12243109448,16.0517297156,119.765285267,116.773554849,2.97173041782,0.02
 03/04  07:00:00,103.582359682,28.9344805859,22.8500261778,0.993952694469,4.12243109448,39.6058045677,100.952984965,97.9612545475,2.97173041782,0.02
 03/04  08:00:00,155.961452613,28.9778097553,27.1664852791,21.3307875296,12.3672932834,65.3531420225,159.411436209,154.438552179,4.9528840297,0.02
 03/04  09:00:00,157.659083073,28.9635212868,29.3003269674,18.0832050917,12.3672932834,68.2430321324,155.918651827,150.945767797,4.9528840297,0.02
 03/04  10:00:00,183.291644259,28.9888975434,30.3175694871,13.6562664752,16.4897243779,93.1370602926,145.909447974,137.964833527,7.92461444751,0.02
 03/04  11:00:00,184.534982138,28.9901446496,33.6438525568,11.5719577498,16.4897243779,93.1370602926,140.848975385,132.904360938,7.92461444751,0.02
 03/04  12:00:00,183.924415216,28.9964212605,36.3885642353,8.21039623414,16.4897243779,93.1370602926,144.498240363,127.960406589,7.92461444751,8.61321932672
 03/04  13:00:00,174.692003387,29.0287876831,38.4745392025,6.01130631154,16.4897243779,83.9857416113,131.665743603,123.721129156,7.92461444751,0.02
 03/04  14:00:00,176.67544469,29.0552541475,41.6849795096,4.75784298195,16.4897243779,83.9857416113,128.457131487,120.51251704,7.92461444751,0.02
 03/04  15:00:00,177.970315168,29.0954519994,44.1664470197,3.53109394635,16.4897243779,83.9857416113,126.191316929,118.246702481,7.92461444751,0.02
 03/04  16:00:00,152.889287155,28.9344805859,40.234375222,0.0,12.3672932834,70.6512738906,65.0596380905,60.0867540608,4.9528840297,0.02
 03/04  17:00:00,150.853487426,28.9344805859,38.1985669786,0.0,12.3672932834,70.6512738906,65.0140925052,60.0412084755,4.9528840297,0.02
 03/04  18:00:00,137.757507283,28.9344805859,35.2769632088,0.0,12.3672932834,58.1284167478,70.5402742677,65.567390238,4.9528840297,0.02
 03/04  19:00:00,103.331124166,26.3923310498,24.8344172931,0.0,12.3672932834,24.9413748627,103.996060525,90.4413420486,4.9528840297,8.60183444628
 03/04  20:00:00,107.525962803,27.4515600232,27.9700270119,0.0,12.3672932834,24.9413748627,103.223581694,98.2506976642,4.9528840297,0.02
 03/04  21:00:00,83.0105525843,26.3923310498,21.6483532186,0.0,4.12243109448,16.0517297156,112.922842363,109.931111945,2.97173041782,0.02
 03/04  22:00:00,69.9849355812,19.3543761032,15.4701085692,0.0,4.12243109448,15.9888894789,92.2389126406,89.2471822228,2.97173041782,0.02
 03/04  23:00:00,66.2223639751,17.5948873665,13.0937046942,0.0,4.12243109448,15.9888894789,83.3258884737,80.3341580559,2.97173041782,0.02
 03/04  24:00:00,77.9181090935,22.6291465922,18.2777498357,0.0515798888325,4.12243109448,15.9888894789,105.063318122,102.071587704,2.97173041782,0.02
 03/05  01:00:00,66.2382010901,18.0185789559,13.6409822112,0.0871708110445,2.06121554724,15.9888894789,85.3843752811,82.3926448633,2.97173041782,0.02
 03/05  02:00:00,72.0831854527,21.9936092081,14.7666032053,0.0,2.06121554724,15.9888894789,108.236372608,105.24464219,2.97173041782,0.02
 03/05  03:00:00,71.4971545098,18.8659621346,15.9433435302,1.0181802564,2.06121554724,15.9888894789,87.4771303281,84.4853999103,2.97173041782,0.02
 03/05  04:00:00,74.389446127,21.9936092081,13.8630873961,0.0,2.06121554724,15.9888894789,109.652428399,106.660697981,2.97173041782,0.02
 03/05  05:00:00,74.7830797901,19.2049154061,16.170231345,2.60176218852,2.06121554724,15.9888894789,88.8992407862,85.9075103684,2.97173041782,0.02
 03/05  06:00:00,88.4061819721,24.1120671549,19.1497588606,5.32143352864,2.06121554724,15.9888894789,110.09080713,107.099076712,2.97173041782,0.02
 03/05  07:00:00,64.8318182135,18.8659621346,13.8605269136,3.77986525428,2.06121554724,15.9888894789,88.8672606697,85.8755302519,2.97173041782,0.02
 03/05  08:00:00,58.2232301917,21.9936092081,14.7417477466,0.0,2.06121554724,15.9888894789,110.339400292,107.347669874,2.97173041782,0.02
 03/05  09:00:00,85.0772461615,18.8659621346,17.9711486617,1.07891382944,4.12243109448,41.7362269337,84.6237454717,79.650861442,4.9528840297,0.02
 03/05  10:00:00,97.7526241712,23.391791453,25.6919547777,0.747972661221,4.12243109448,41.7362269337,100.56670666,95.5938226307,4.9528840297,0.02
 03/05  11:00:00,90.6098315297,19.0778079293,23.9601292509,0.465659712609,4.12243109448,41.7362269337,79.2061543512,74.2332703215,4.9528840297,0.02
 03/05  12:00:00,104.123452503,23.6883755656,32.2826355598,0.251586955973,4.12243109448,41.7362269337,95.0427170409,90.0698330112,4.9528840297,0.02
 03/05  13:00:00,93.049963823,18.8659621346,27.102269976,0.0754016763845,4.12243109448,41.7362269337,76.3682720609,71.3953880312,4.9528840297,0.02
 03/05  14:00:00,105.494889369,23.1587610789,34.4239823132,0.0156718011832,4.12243109448,41.7362269337,92.9198445049,87.9469604752,4.9528840297,0.02
 03/05  15:00:00,99.3385220638,19.5014995186,32.6879818238,0.0,4.12243109448,41.7362269337,74.2555557953,69.2826717656,4.9528840297,0.02
 03/05  16:00:00,108.21198865,23.2646839762,36.3924230965,0.0,4.12243109448,41.7362269337,91.2012541612,86.2283701315,4.9528840297,0.02
 03/05  17:00:00,80.7285372485,19.3955766213,31.1702258627,0.0,4.12243109448,24.8785346261,75.0327726097,70.05988858,4.9528840297,0.02
 03/05  18:00:00,62.6191893922,18.4746317348,22.7671018349,0.0,2.06121554724,15.9888894789,82.9584653049,79.9667348871,2.97173041782,0.02
 03/05  19:00:00,68.8257782542,17.5948873665,18.1940609498,0.0,2.06121554724,15.9888894789,85.73126896,82.7395385422,2.97173041782,0.02
 03/05  20:00:00,72.0201009632,18.7600392372,20.5177468164,0.00981304048888,2.06121554724,15.9888894789,86.3607404715,83.3690100537,2.97173041782,0.02
 03/05  21:00:00,73.1019434574,21.9936092081,18.2966035861,0.0,2.06121554724,15.9888894789,109.480333391,106.488602973,2.97173041782,0.02
 03/05  22:00:00,70.8923374498,18.7812238167,19.2076391927,0.138197602436,2.06121554724,15.9888894789,88.3274364746,85.3357060568,2.97173041782,0.02
 03/05  23:00:00,75.7452451637,22.4173007975,20.5009203203,0.0979875253999,2.06121554724,15.9888894789,110.775274077,107.783543659,2.97173041782,0.02
 03/05  24:00:00,70.0305963168,18.4422705452,18.6713960152,0.304668977607,2.06121554724,15.9888894789,98.9278902146,87.3543205602,2.97173041782,8.60183923661
 03/06  01:00:00,81.1193152567,23.2646839762,22.383209923,0.679936989751,4.12243109448,15.9888894789,111.876803872,108.885073454,2.97173041782,0.02
 03/06  02:00:00,69.9202932348,18.4422705452,15.7833900618,0.751397739202,4.12243109448,15.9888894789,89.6845174097,86.6927869919,2.97173041782,0.02
 03/06  03:00:00,74.7130875348,22.4173007975,16.7427228678,0.566387967474,4.12243109448,15.9888894789,112.141885545,109.150155127,2.97173041782,0.02
 03/06  04:00:00,71.7236649857,18.7812238167,15.7176747421,2.02970859349,4.12243109448,15.9888894789,90.5574768927,87.5657464748,2.97173041782,0.02
 03/06  05:00:00,106.230792719,28.2848201489,22.9953396871,2.84625792003,12.3672932834,24.9413748627,128.259362462,123.286478433,4.9528840297,0.02
 03/06  06:00:00,134.555770651,28.1120855084,26.5153728952,27.8239373258,12.3672932834,24.9413748627,197.521903661,192.549019631,4.9528840297,0.02
 03/06  07:00:00,176.156634831,29.0173008526,23.1844398969,23.1017048579,24.7345865669,70.7195625826,161.662708886,151.736940827,9.90576805939,0.02
 03/06  08:00:00,201.483339695,29.0577161106,29.9097065462,12.318755853,37.1018798503,92.3937384068,137.57121836,127.6454503,9.90576805939,0.02
 03/06  09:00:00,217.552577184,29.1110218893,38.5813166027,7.61971258777,37.1018798503,104.434947198,128.093423838,118.167655779,9.90576805939,0.02
 03/06  10:00:00,236.15471702,29.2174526382,47.3667557828,5.28833185026,37.1018798503,116.476155989,129.718380291,111.185586275,9.90576805939,8.62702595684
 03/06  11:00:00,242.389596078,29.460536556,55.1350512573,3.51125547851,37.1018798503,116.476155989,115.326355803,105.400587743,9.90576805939,0.02
 03/06  12:00:00,244.891332685,29.8023145926,58.8163486492,1.98964331704,37.1018798503,116.476155989,119.486785971,100.947049909,9.90576805939,8.63396800223
 03/06  13:00:00,233.991593691,30.1769440817,60.7261035508,0.847372975594,37.1018798503,104.434947198,107.280674312,97.3549062527,9.90576805939,0.02
 03/06  14:00:00,249.28820309,30.4983632853,64.147899394,0.358913135976,37.1018798503,116.476155989,112.620539108,94.0808109143,9.90576805939,8.63396013388
 03/06  15:00:00,253.311422181,30.8010619247,68.1433625049,0.0842490940691,37.1018798503,116.476155989,101.303716446,91.377948387,9.90576805939,0.02
 03/06  16:00:00,255.002231578,31.0816128639,69.6380251975,0.0,37.1018798503,116.476155989,99.5884507722,89.6626827128,9.90576805939,0.02
 03/06  17:00:00,254.769790805,31.1703336237,69.3174705823,0.0,37.1018798503,116.476155989,107.799848453,89.2686141151,9.90576805939,8.62546627843
 03/06  18:00:00,249.740626648,30.9319579709,62.1650534866,0.0136206746737,37.1018798503,116.476155989,100.71233808,90.786570021,9.90576805939,0.02
 03/06  19:00:00,158.35176508,28.0023590893,43.2393718359,0.0,24.7345865669,47.5788473902,73.7002925468,68.7274085171,4.9528840297,0.02
 03/06  20:00:00,155.641524582,28.5107889966,40.0206961796,0.0,24.7345865669,47.5788473902,81.0365114215,76.0636273918,4.9528840297,0.02
 03/06  21:00:00,127.308659362,27.3809447583,34.0746081151,0.0,12.3672932834,38.6892022431,96.2454015531,93.2536711352,2.97173041782,0.02
 03/06  22:00:00,90.6290936833,15.3469846613,21.3788006796,0.0,12.3672932834,27.0668015668,68.980035347,57.4029053322,2.97173041782,8.60539959698
 03/06  23:00:00,79.3332322191,20.5407125534,24.0723332651,0.0,4.12243109448,15.9888894789,85.363100785,82.3713703672,2.97173041782,0.02
 03/06  24:00:00,61.3213845837,14.0759098932,12.5087350459,0.0,4.12243109448,15.9888894789,64.9553640514,61.9636336336,2.97173041782,0.02
 03/07  01:00:00,75.9405752732,22.2054550028,18.8116067629,0.0,4.12243109448,15.9888894789,98.7682398126,95.7765093948,2.97173041782,0.02
 03/07  02:00:00,71.0373960565,18.4422705452,17.6991748633,0.0,4.12243109448,15.9888894789,79.6414398896,76.6497094718,2.97173041782,0.02
 03/07  03:00:00,76.8466580012,22.4173007975,19.6110962187,0.0,4.12243109448,15.9888894789,99.72996079,96.7382303722,2.97173041782,0.02
 03/07  04:00:00,71.3845497228,18.4422705452,18.2688033589,0.0,4.12243109448,15.9888894789,81.2332070335,78.2414766157,2.97173041782,0.02
 03/07  05:00:00,110.041047641,28.1435896191,29.7574718321,0.0356113825049,12.3672932834,24.9413748627,114.552027803,109.579143773,4.9528840297,0.02
 03/07  06:00:00,127.678094728,28.1431245039,33.8004025196,13.6301929187,12.3672932834,24.9413748627,184.193657483,179.220773454,4.9528840297,0.02
 03/07  07:00:00,174.407563326,29.0652209059,33.5484149096,10.9407384023,24.7345865669,70.7195625826,149.085339284,139.159571225,9.90576805939,0.02
 03/07  08:00:00,204.482041434,29.2494270004,38.500097703,6.53535547616,37.1018798503,92.3937384068,128.954384027,119.028615968,9.90576805939,0.02
 03/07  09:00:00,223.900942837,29.3500554638,48.1558284247,4.15452375679,37.1018798503,104.434947198,121.456024701,111.530256642,9.90576805939,0.02
 03/07  10:00:00,243.160500221,29.5661820642,57.6488718434,1.66328882641,37.1018798503,116.476155989,123.246157087,104.712785091,9.90576805939,8.62760393727
 03/07  11:00:00,247.286467219,29.9640267339,62.3500724906,0.689605479633,37.1018798503,116.476155989,108.640230854,98.7144627945,9.90576805939,0.02
 03/07  12:00:00,248.934863457,30.318741363,63.9232791694,0.409830671995,37.1018798503,116.476155989,113.315459603,94.7758930183,9.90576805939,8.63379852532
 03/07  13:00:00,238.852825974,30.5134095554,65.9270863549,0.171151322319,37.1018798503,104.434947198,103.025219026,93.0994509668,9.90576805939,0.02
 03/07  14:00:00,254.608269784,30.858470064,69.4157900274,0.0509863512543,37.1018798503,116.476155989,109.273749707,90.7340707279,9.90576805939,8.63391091925
 03/07  15:00:00,258.084028173,31.2323179129,72.5689645596,0.0,37.1018798503,116.476155989,98.4329429882,88.5071749289,9.90576805939,0.02
 03/07  16:00:00,260.63140172,31.5477623315,74.801034777,0.0,37.1018798503,116.476155989,104.910886778,86.3744422038,9.90576805939,8.63067651434
 03/07  17:00:00,257.452742943,31.5741076009,71.5966692431,0.0,37.1018798503,116.476155989,95.8368169296,85.9110488702,9.90576805939,0.02
 03/07  18:00:00,253.175483973,31.3306885746,65.214794891,0.0,37.1018798503,116.476155989,97.0989363271,87.1731682677,9.90576805939,0.02
 03/07  19:00:00,163.338234841,28.0870974072,48.1411003131,0.0,24.7345865669,47.5788473902,71.0578331011,66.0849490714,4.9528840297,0.02
 03/07  20:00:00,161.124767494,28.5107889966,45.503936064,0.0,24.7345865669,47.5788473902,77.8675364564,72.8946524267,4.9528840297,0.02
 03/07  21:00:00,133.43805048,27.6634058178,39.9215386237,0.0,12.3672932834,38.6892022431,101.383397715,89.8031172293,2.97173041782,8.6085500681
 03/07  22:00:00,93.242654622,15.0927697077,24.2465847816,0.0,12.3672932834,27.0668015668,55.8784987521,52.8867683343,2.97173041782,0.02
 03/07  23:00:00,82.6048894788,19.6368371627,28.2478664988,0.0,4.12243109448,15.9888894789,83.5982568209,80.6065264031,2.97173041782,0.02
 03/07  24:00:00,65.5834786988,12.2840599669,18.7894292374,0.0,4.12243109448,15.9888894789,50.5165920984,47.5248616806,2.97173041782,0.02
 03/08  01:00:00,76.9555939428,18.4746317348,23.7841316099,0.0,4.12243109448,15.9888894789,80.7711657234,77.7794353056,2.97173041782,0.02
 03/08  02:00:00,63.9050116555,11.6585305522,17.7598468155,0.0,4.12243109448,15.9888894789,48.3814290424,45.3896986246,2.97173041782,0.02
 03/08  03:00:00,74.2198835862,18.4746317348,21.0484212697,0.0,4.12243109448,15.9888894789,85.2431231404,82.2513927226,2.97173041782,0.02
 03/08  04:00:00,62.5414255991,11.6585305522,16.3962607646,0.0,4.12243109448,15.9888894789,49.676341733,46.6846113151,2.97173041782,0.02
 03/08  05:00:00,117.551482733,28.1224050396,37.3247032344,0.0,12.3672932834,24.9413748627,112.299810526,107.326926496,4.9528840297,0.02
 03/08  06:00:00,127.054378679,28.186697762,38.7293218756,8.03398457286,12.3672932834,24.9413748627,178.931831523,173.958947493,4.9528840297,0.02
 03/08  07:00:00,173.756363788,29.1801555644,38.3428798182,5.3801395867,24.7345865669,70.7195625826,144.918542611,134.992774551,9.90576805939,0.02
 03/08  08:00:00,202.907685281,29.4875602238,41.2483182318,1.97464743382,37.1018798503,92.3937384068,124.455979123,114.530211063,9.90576805939,0.02
 03/08  09:00:00,220.093326771,29.6184152046,46.8248176481,1.40955172401,37.1018798503,104.434947198,118.241947346,108.316179286,9.90576805939,0.02
 03/08  10:00:00,239.209509027,29.7371231253,54.2383629275,0.951885451394,37.1018798503,116.476155989,123.202937555,104.669592238,9.90576805939,8.62757725756
 03/08  11:00:00,249.315409749,29.9260157813,64.7072228302,0.39939801659,37.1018798503,116.476155989,110.926753009,101.000984949,9.90576805939,0.02
 03/08  12:00:00,257.923588752,30.3070111577,73.147456381,0.186125423225,37.1018798503,116.476155989,114.786951424,96.2474460352,9.90576805939,8.6337373297
 03/08  13:00:00,250.547812584,30.6843978626,77.5206972064,0.101530514397,37.1018798503,104.434947198,102.594983893,92.6692158335,9.90576805939,0.02
 03/08  14:00:00,264.926501512,31.067016061,79.5611887701,0.0152856799134,37.1018798503,116.476155989,107.441936572,88.902320991,9.90576805939,8.63384752145
 03/08  15:00:00,265.265402354,31.1752223793,79.8074289401,0.0,37.1018798503,116.476155989,98.3657952731,88.4400272137,9.90576805939,0.02
 03/08  16:00:00,266.916577594,31.3009444778,81.3330312343,0.0,37.1018798503,116.476155989,104.247752057,85.7113549188,9.90576805939,8.63062907924
 03/08  17:00:00,266.33989666,31.2906590356,80.7672785411,0.0,37.1018798503,116.476155989,94.47842435,84.5526562906,9.90576805939,0.02
 03/08  18:00:00,263.488847138,31.1341203427,75.7247206767,0.0,37.1018798503,116.476155989,98.5421563034,88.616388244,9.90576805939,0.02
 03/08  19:00:00,172.160784008,28.0023590893,57.0483852121,0.0,24.7345865669,47.5788473902,71.9536823571,66.9807983274,4.9528840297,0.02
 03/08  20:00:00,173.357659443,28.5107889966,57.7368253734,0.0,24.7345865669,47.5788473902,77.7720733941,72.7991893644,4.9528840297,0.02
 03/08  21:00:00,143.450267769,27.6634058178,49.93376647,0.0,12.3672932834,38.6892022431,100.781376516,89.2010898492,2.97173041782,8.60855624941
 03/08  22:00:00,97.6737714513,15.1775080255,28.5929670573,0.0,12.3672932834,27.0668015668,56.720214067,53.7284836492,2.97173041782,0.02
 03/08  23:00:00,90.4057985591,20.2017592819,35.4838536791,0.0,4.12243109448,15.9888894789,80.4975209443,77.5057905265,2.97173041782,0.02
 03/08  24:00:00,69.8127970828,12.7401127459,22.5393398956,0.0,4.12243109448,15.9888894789,56.1954735575,53.2037431396,2.97173041782,0.02
 03/09  01:00:00,87.1262831658,19.3543761032,33.0517214985,0.0,4.12243109448,15.9888894789,90.9070085378,87.91527812,2.97173041782,0.02
 03/09  02:00:00,71.3068942986,12.5382749206,24.2586301054,0.0,4.12243109448,15.9888894789,53.6232298022,50.6314993844,2.97173041782,0.02
 03/09  03:00:00,83.3284290125,18.4746317348,30.1569668377,0.0,4.12243109448,15.9888894789,84.2169723833,81.2252419654,2.97173041782,0.02
 03/09  04:00:00,68.8644421399,11.7432688701,22.6345391126,0.0,4.12243109448,15.9888894789,48.7866000361,45.7948696183,2.97173041782,0.02
 03/09  05:00:00,130.626721039,28.1294665661,50.3928801235,0.0,12.3672932834,24.9413748627,107.734858206,102.761974176,4.9528840297,0.02
 03/09  06:00:00,136.871739988,28.2311377142,52.3737944835,4.16243341663,12.3672932834,24.9413748627,176.226351663,171.253467633,4.9528840297,0.02
 03/09  07:00:00,189.284085984,29.3700030243,58.9426094547,2.46745143394,24.7345865669,70.7195625826,142.585625664,132.659857605,9.90576805939,0.02
 03/09  08:00:00,223.69352955,29.7012247227,62.4494273213,1.34571800862,37.1018798503,92.3937384068,123.338719156,113.412951097,9.90576805939,0.02
 03/09  09:00:00,241.25375129,29.8599676189,68.3245819386,0.828653013109,37.1018798503,104.434947198,125.475116564,106.945025266,9.90576805939,8.62432323856
 03/09  10:00:00,259.309607233,30.0579195268,74.6821113945,0.287457319264,37.1018798503,116.476155989,109.662903418,99.7371353588,9.90576805939,0.02
 03/09  11:00:00,263.288926355,30.3904130982,78.4990966183,0.116633567084,37.1018798503,116.476155989,98.5479524557,88.6221843963,9.90576805939,0.02
 03/09  12:00:00,264.893806372,30.7137013727,79.8443089453,0.0528167122042,37.1018798503,116.476155989,103.573526059,85.0340296242,9.90576805939,8.63372837591
 03/09  13:00:00,253.186628135,30.9267599857,80.0169417889,0.00173107786272,37.1018798503,104.434947198,96.2430593468,86.3172912874,9.90576805939,0.02
 03/09  14:00:00,269.677999732,31.4481259506,83.9468771995,0.0,37.1018798503,116.476155989,96.4367730559,77.8971977632,9.90576805939,8.63380723324
 03/09  15:00:00,274.696627318,31.9776814994,88.436187478,0.0,37.1018798503,116.476155989,77.10825227,67.1824842106,9.90576805939,0.02
 03/09  16:00:00,276.873164028,32.3656985275,90.2248741906,0.0,37.1018798503,116.476155989,81.2584755472,62.7221458042,9.90576805939,8.63056168359
 03/09  17:00:00,275.765980164,32.4567328485,89.027287206,0.0,37.1018798503,116.476155989,73.8988635277,63.9730954684,9.90576805939,0.02
 03/09  18:00:00,272.26086926,32.1845460599,83.4463121636,0.0,37.1018798503,116.476155989,84.3995175581,74.4737494987,9.90576805939,0.02
 03/09  19:00:00,173.972296889,28.1718357251,58.6904192139,0.0,24.7345865669,47.5788473902,69.4315700261,64.4586859964,4.9528840297,0.02
 03/09  20:00:00,171.044858378,28.0870974072,55.8477186008,0.0,24.7345865669,47.5788473902,84.8618518661,71.3004207382,4.9528840297,8.6085470982
 03/09  21:00:00,150.895740404,28.1930203045,56.8496336739,0.0,12.3672932834,38.6892022431,90.7008156612,87.7090852434,2.97173041782,0.02
 03/09  22:00:00,104.651913281,15.7706762506,34.9779419436,0.0,12.3672932834,27.0668015668,55.0688117221,52.0770813043,2.97173041782,0.02
 03/09  23:00:00,94.995979181,20.2864975998,39.9892960377,0.0,4.12243109448,15.9888894789,78.9557042126,75.9639737948,2.97173041782,0.02
 03/09  24:00:00,68.647615847,12.3164211566,21.7978502935,0.0,4.12243109448,15.9888894789,55.6965910148,52.704860597,2.97173041782,0.02
 03/10  01:00:00,92.8296182715,19.7457065029,38.3870813846,0.0,4.12243109448,15.9888894789,81.8849065227,78.8931761049,2.97173041782,0.02
 03/10  02:00:00,62.6590021025,10.5569324199,17.615435581,0.0,4.12243109448,15.9888894789,46.5998032731,43.6080728553,2.97173041782,0.02
 03/10  03:00:00,86.1620358251,18.6864775295,32.7787278738,0.0,4.12243109448,15.9888894789,82.0746801042,79.0829496864,2.97173041782,0.02
 03/10  04:00:00,68.4911429426,11.4043155986,22.600193197,0.0,4.12243109448,15.9888894789,47.5700309203,44.5783005025,2.97173041782,0.02
 03/10  05:00:00,135.17597041,28.0235436688,55.048052395,0.0,12.3672932834,24.9413748627,106.612790631,101.639906601,4.9528840297,0.02
 03/10  06:00:00,140.768420809,28.2845390497,57.5644721921,2.81503518976,12.3672932834,24.9413748627,174.952715272,169.979831242,4.9528840297,0.02
 03/10  07:00:00,193.956292135,29.4751105135,64.5216224495,1.4555370902,24.7345865669,70.7195625826,141.445850423,131.520082364,9.90576805939,0.02
 03/10  08:00:00,229.475384753,29.8518482691,68.9226129907,0.503763083965,37.1018798503,92.3937384068,121.799178093,111.873410034,9.90576805939,0.02
 03/10  09:00:00,248.046803995,30.2192003761,75.5014846808,0.085572791073,37.1018798503,104.434947198,118.62878509,100.098723306,9.90576805939,8.62429372472
 03/10  10:00:00,266.03664632,30.7302671471,80.9749840064,0.0492844775388,37.1018798503,116.476155989,94.7590767548,84.8333086954,9.90576805939,0.02
 03/10  11:00:00,270.307518527,31.2365986226,84.7844779426,0.00365026990002,37.1018798503,116.476155989,86.1817075893,76.2559395299,9.90576805939,0.02
 03/10  12:00:00,273.86404912,31.7158102905,87.8652748614,0.0,37.1018798503,116.476155989,90.3350749461,71.7956720224,9.90576805939,8.63363486433
 03/10  13:00:00,265.180382783,32.0022474177,90.9369327787,0.0,37.1018798503,104.434947198,75.8613482996,65.9355802402,9.90576805939,0.02
 03/10  14:00:00,275.767867824,32.2682526964,89.2166327312,0.0,37.1018798503,116.476155989,86.80157834,68.2627620236,9.90576805939,8.63304825702
 03/10  15:00:00,276.519848563,32.3616719735,89.8754112356,0.0,37.1018798503,116.476155989,81.1586849466,71.2329168872,9.90576805939,0.02
 03/10  16:00:00,274.696421473,32.2962316352,88.1176109474,0.0,37.1018798503,116.476155989,93.3438937322,74.8076518378,9.90576805939,8.63047383498
 03/10  17:00:00,271.231330506,32.0241933163,84.9251737607,0.0,37.1018798503,116.476155989,93.8787142762,83.9529462168,9.90576805939,0.02
