Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  18:00:00,271.22304923,31.741172503,82.8518616705,0.0,37.1018798503,116.476155989,92.0535786967,82.1278106373,9.90576805939,0.02
 03/10  19:00:00,178.137324397,28.0870974072,62.9401832025,0.0,24.7345865669,47.5788473902,70.1175893522,65.1447053225,4.9528840297,0.02
 03/10  20:00:00,177.077988557,28.5107889966,61.4571656835,0.0,24.7345865669,47.5788473902,84.8697404611,71.3083258914,4.9528840297,8.60853054001
 03/10  21:00:00,138.590202391,27.3809447583,45.3561750475,0.0,12.3672932834,38.6892022431,91.2449430215,88.2532126037,2.97173041782,0.02
 03/10  22:00:00,94.6813525219,15.2622463434,25.5158113852,0.0,12.3672932834,27.0668015668,58.7593209827,55.7675905649,2.97173041782,0.02
 03/10  23:00:00,87.5658694815,20.6254508712,32.220233059,0.0,4.12243109448,15.9888894789,83.1246193577,80.1328889398,2.97173041782,0.02
 03/10  24:00:00,63.3674546754,12.3164211566,16.5176891089,0.0,4.12243109448,15.9888894789,57.1544984653,54.1627680475,2.97173041782,0.02
 03/11  01:00:00,85.9460187952,20.4136050766,30.8122281734,0.0,4.12243109448,15.9888894789,88.7451045781,85.7533741603,2.97173041782,0.02
 03/11  02:00:00,58.8015962195,10.5569324199,13.7580296765,0.0,4.12243109448,15.9888894789,47.3881188711,44.3963884533,2.97173041782,0.02
 03/11  03:00:00,83.2822948959,19.5338607082,29.0516037401,0.0,4.12243109448,15.9888894789,83.6573599029,80.6656294851,2.97173041782,0.02
 03/11  04:00:00,58.1934519123,10.5569324199,13.1498853154,0.0,4.12243109448,15.9888894789,49.580380298,46.5886498802,2.97173041782,0.02
 03/11  05:00:00,100.173597895,27.6634058178,37.5403250331,0.0,4.12243109448,16.0517297156,116.96360161,113.971871192,2.97173041782,0.02
 03/11  06:00:00,92.6812724307,26.3923310498,31.3190743018,0.0,4.12243109448,16.0517297156,116.843900921,113.852170503,2.97173041782,0.02
 03/11  07:00:00,115.185413803,28.9344805859,39.4728245816,0.0,4.12243109448,39.6058045677,98.1848905966,95.1931601788,2.97173041782,0.02
 03/11  08:00:00,163.399359458,28.9779584114,42.8086557987,13.1916035945,12.3672932834,65.3531420225,156.913478905,151.940594875,4.9528840297,0.02
 03/11  09:00:00,165.957349534,28.9620600197,43.7286309738,11.9546310008,12.3672932834,68.2430321324,153.912600468,148.939716439,4.9528840297,0.02
 03/11  10:00:00,194.316441233,28.9874043377,47.0068282733,7.99328675301,16.4897243779,93.1370602926,152.203133998,135.666144156,7.92461444751,8.61237539408
 03/11  11:00:00,195.411167371,28.9890427807,49.2800410938,6.81308368165,16.4897243779,93.1370602926,138.839062846,130.894448398,7.92461444751,0.02
 03/11  12:00:00,192.871527857,28.9881782298,46.3700979797,7.1842603612,16.4897243779,93.1370602926,137.533600893,129.588986445,7.92461444751,0.02
 03/11  13:00:00,178.481546047,28.9868193688,40.7119363321,7.60542103667,16.4897243779,83.9857416113,136.872483106,128.927868659,7.92461444751,0.02
 03/11  14:00:00,172.469094291,28.9866238181,36.5612008864,5.74389164918,16.4897243779,83.9857416113,133.60402936,125.659414912,7.92461444751,0.02
 03/11  15:00:00,169.751783901,28.9879244631,34.5830308617,5.00349442972,16.4897243779,83.9857416113,131.973922908,124.02930846,7.92461444751,0.02
 03/11  16:00:00,140.906904882,28.9344805859,28.13016352,0.0,12.3672932834,70.6512738906,80.5794353798,67.0160977501,4.9528840297,8.6104536
 03/11  17:00:00,139.079622426,28.9344805859,23.8955940934,0.0,12.3672932834,70.6512738906,71.9974276006,67.0245435709,4.9528840297,0.02
 03/11  18:00:00,130.231262215,28.9344805859,21.3423466167,0.0,12.3672932834,58.1284167478,76.3690390009,71.3961549712,4.9528840297,0.02
 03/11  19:00:00,105.533282011,26.3923310498,18.5718940409,0.0,12.3672932834,24.9413748627,99.1440461878,94.1711621581,4.9528840297,0.02
 03/11  20:00:00,108.945681802,27.0278684338,20.7653375717,0.0,12.3672932834,24.9413748627,105.849896916,100.877012886,4.9528840297,0.02
 03/11  21:00:00,92.5333409415,26.8160226391,19.3164458981,0.0183445646841,4.12243109448,16.0517297156,114.776209687,111.78447927,2.97173041782,0.02
 03/11  22:00:00,79.4286843806,20.2341204715,14.1196966928,0.0,4.12243109448,15.9888894789,95.0385215067,92.0467910889,2.97173041782,0.02
 03/11  23:00:00,73.3119022682,17.5948873665,12.1355661098,0.0,4.12243109448,15.9888894789,83.5761767118,80.5844462939,2.97173041782,0.02
 03/11  24:00:00,83.2499682566,21.9936092081,14.8558573537,0.0,4.12243109448,15.9888894789,105.190252112,102.198521695,2.97173041782,0.02
 03/12  01:00:00,78.8446110204,18.8659621346,15.8428558918,1.30495939484,2.06121554724,15.9888894789,85.1998522734,82.2081218556,2.97173041782,0.02
 03/12  02:00:00,85.0460917519,21.9936092081,13.945166199,0.0,2.06121554724,15.9888894789,107.790490419,104.798760001,2.97173041782,0.02
 03/12  03:00:00,80.7024306871,18.6541163399,13.9256489091,1.98303488499,2.06121554724,15.9888894789,87.3601045885,84.3683741707,2.97173041782,0.02
 03/12  04:00:00,97.3257936507,23.9425905192,18.4137681983,5.04214190954,2.06121554724,15.9888894789,109.336433525,106.344703107,2.97173041782,0.02
 03/12  05:00:00,85.7364102626,19.2896537239,14.4929139483,5.88881614121,2.06121554724,15.9888894789,88.5331879275,85.5414575096,2.97173041782,0.02
 03/12  06:00:00,100.679957828,24.1120671549,17.6542337249,9.09675106837,2.06121554724,15.9888894789,111.411497434,108.419767016,2.97173041782,0.02
 03/12  07:00:00,75.9590394142,19.2896537239,13.995690666,8.30313959412,2.06121554724,15.9888894789,90.2704909566,87.2787605387,2.97173041782,0.02
 03/12  08:00:00,108.955824894,23.2646839762,16.1950740092,4.78764021266,4.12243109448,41.7362269337,107.114222073,102.141338043,4.9528840297,0.02
 03/12  09:00:00,97.6641400045,18.6964854988,14.2065731026,2.46928976443,4.12243109448,41.7362269337,83.4453452804,78.4724612507,4.9528840297,0.02
 03/12  10:00:00,115.195294868,23.1799456583,18.9843781928,1.9494535713,4.12243109448,41.7362269337,100.610304077,95.6374200478,4.9528840297,0.02
 03/12  11:00:00,98.5269433833,18.0185789559,14.8139014628,0.221847017139,4.12243109448,41.7362269337,79.6020258032,74.6291417735,4.9528840297,0.02
 03/12  12:00:00,113.433802826,22.8409923869,21.2756064263,0.771792234922,4.12243109448,41.7362269337,95.8865453898,90.9136613601,4.9528840297,0.02
 03/12  13:00:00,102.205780626,19.0354387703,20.968477059,0.510384612332,4.12243109448,41.7362269337,77.0828976117,72.110013582,4.9528840297,0.02
 03/12  14:00:00,117.263532899,23.3494222941,26.0500937657,0.171773920784,4.12243109448,41.7362269337,102.389829319,88.8365092711,4.9528840297,8.60043601865
 03/12  15:00:00,105.322054812,18.8659621346,23.0988636667,0.0609174970541,4.12243109448,41.7362269337,75.9506679303,70.9777839006,4.9528840297,0.02
 03/12  16:00:00,104.140273546,23.5188989298,29.9390440222,0.0160195263482,4.12243109448,24.8785346261,92.8819339849,87.9090499552,4.9528840297,0.02
 03/12  17:00:00,64.3175045698,14.9556542615,16.9021139208,0.0,2.06121554724,15.9888894789,69.7311678949,66.7394374771,2.97173041782,0.02
 03/12  18:00:00,69.2733944285,18.6945678269,18.0800569253,0.0,2.06121554724,15.9888894789,92.6929928101,89.7012623923,2.97173041782,0.02
 03/12  19:00:00,75.6631223467,18.7812238167,17.3593317917,0.123991310281,2.06121554724,15.9888894789,85.9706757407,82.9789453229,2.97173041782,0.02
 03/12  20:00:00,79.0873601892,21.9936092081,14.63265524,0.0,2.06121554724,15.9888894789,109.3223733,106.330642882,2.97173041782,0.02
 03/12  21:00:00,73.9780969011,18.8659621346,15.0819114393,0.619455400542,2.06121554724,15.9888894789,89.3123623025,86.3206318847,2.97173041782,0.02
 03/12  22:00:00,77.8644961282,21.9936092081,12.7958055228,0.0,2.06121554724,15.9888894789,111.336597171,108.344866753,2.97173041782,0.02
 03/12  23:00:00,75.793909559,18.8659621346,13.813687362,1.70784806244,2.06121554724,15.9888894789,90.1039492389,87.1122188211,2.97173041782,0.02
 03/12  24:00:00,89.9638603146,23.1799456583,16.929344979,2.76810663602,2.06121554724,15.9888894789,112.190925142,109.199194724,2.97173041782,0.02
 03/13  01:00:00,75.7609646057,18.0185789559,11.4102735772,1.2083084455,4.12243109448,15.9888894789,90.0472053596,87.0554749418,2.97173041782,0.02
 03/13  02:00:00,96.6516202028,24.1120671549,17.2396147741,8.0326951657,4.12243109448,15.9888894789,112.527372148,109.53564173,2.97173041782,0.02
 03/13  03:00:00,86.299259594,19.2896537239,13.7717049938,7.87098030934,4.12243109448,15.9888894789,90.9532288442,87.9614984264,2.97173041782,0.02
 03/13  04:00:00,123.634980111,28.5107889966,19.2877882274,8.27362290311,12.3672932834,24.9413748627,129.132745378,124.159861349,4.9528840297,0.02
 03/13  05:00:00,153.352925888,28.1057347283,21.8530122945,34.2616379933,12.3672932834,24.9413748627,198.708668764,193.735784734,4.9528840297,0.02
 03/13  06:00:00,204.438548423,28.9939513875,15.4055261107,32.8325848078,24.7345865669,70.7195625826,174.313170391,164.387402332,9.90576805939,0.02
 03/13  07:00:00,210.876528616,29.0302073611,16.5674525413,22.3583583699,37.1018798503,92.3937384068,149.630930501,139.705162441,9.90576805939,0.02
 03/13  08:00:00,213.287106844,29.0421050716,19.8279560449,16.8589378419,37.1018798503,104.434947198,142.689009554,124.159114616,9.90576805939,8.6241268788
 03/13  09:00:00,224.690354406,29.0615966094,24.7513018236,11.6445176958,37.1018798503,116.476155989,126.799846456,116.874078397,9.90576805939,0.02
 03/13  10:00:00,228.723641462,29.1131970492,29.7440159435,7.57438503173,37.1018798503,116.476155989,120.767453091,110.841685031,9.90576805939,0.02
 03/13  11:00:00,234.212486635,29.2014273112,34.4784566208,5.40192432329,37.1018798503,116.476155989,123.915337598,105.376042431,9.90576805939,8.63352710793
 03/13  12:00:00,227.004198189,29.3794837679,39.3506753274,3.72427234083,37.1018798503,104.434947198,111.372340216,101.446572157,9.90576805939,0.02
 03/13  13:00:00,241.238205437,29.6168440381,42.0413377897,2.25836732703,37.1018798503,116.476155989,116.55450005,98.0151945867,9.90576805939,8.63353740399
 03/13  14:00:00,243.912114167,29.8708689311,44.3766751643,1.03393719689,37.1018798503,116.476155989,105.073571303,95.1478032438,9.90576805939,0.02
 03/13  15:00:00,246.821519418,30.080487449,47.5296365346,0.572493944186,37.1018798503,116.476155989,111.228878734,92.6927574256,9.90576805939,8.63035324903
 03/13  16:00:00,248.736807688,30.2127324139,48.9349346137,0.347207570224,37.1018798503,116.476155989,101.015372084,91.0896040242,9.90576805939,0.02
 03/13  17:00:00,248.148291994,30.2267938752,49.0196106888,0.25821173283,37.1018798503,116.476155989,100.659282244,90.7335141842,9.90576805939,0.02
 03/13  18:00:00,142.972690923,27.9811745099,34.6451278432,0.0,24.7345865669,47.5788473902,73.3741688879,68.4012848582,4.9528840297,0.02
 03/13  19:00:00,145.644261893,28.4048660992,30.1293564874,0.0,24.7345865669,47.5788473902,90.7142882569,77.1529091072,4.9528840297,8.60849511997
 03/13  20:00:00,116.37585291,27.3809447583,23.1317316116,0.0,12.3672932834,38.6892022431,98.3265276731,95.3347972553,2.97173041782,0.02
 03/13  21:00:00,91.4042732253,17.1064733979,17.4400601434,0.0,12.3672932834,27.0668015668,69.1525553323,66.1608249145,2.97173041782,0.02
 03/13  22:00:00,87.7461285739,22.9257307047,20.5192259712,0.0,4.12243109448,15.9888894789,93.8976254738,90.905895056,2.97173041782,0.02
 03/13  23:00:00,75.2611697537,17.5948873665,13.0348789792,0.0,4.12243109448,15.9888894789,78.0543228584,75.0625924406,2.97173041782,0.02
 03/13  24:00:00,81.0699136716,21.9936092081,14.6302992182,0.0,4.12243109448,15.9888894789,99.6104848113,96.6187543934,2.97173041782,0.02
 03/14  01:00:00,76.0342884944,18.6541163399,15.5206858388,0.0826788459298,4.12243109448,15.9888894789,81.0716274732,78.0798970554,2.97173041782,0.02
 03/14  02:00:00,79.3579419626,21.9936092081,14.1458467262,0.0,4.12243109448,15.9888894789,101.796671035,98.8049406175,2.97173041782,0.02
 03/14  03:00:00,75.9051878128,18.6964854988,15.0052331158,0.486535382928,4.12243109448,15.9888894789,82.5361027223,79.5443723045,2.97173041782,0.02
 03/14  04:00:00,110.36062325,28.0588513012,21.0363731642,0.775280434493,12.3672932834,24.9413748627,117.183553783,112.210669753,4.9528840297,0.02
 03/14  05:00:00,133.735467383,28.1325174701,24.7494033211,20.3834223111,12.3672932834,24.9413748627,187.016018117,182.043134088,4.9528840297,0.02
 03/14  06:00:00,182.33894222,29.047155075,17.8417420259,18.1786049289,24.7345865669,70.7195625826,153.469905085,143.544137025,9.90576805939,0.02
 03/14  07:00:00,198.816453763,29.1364750798,20.2854436427,12.6061198667,37.1018798503,92.3937384068,132.96505268,123.039284621,9.90576805939,0.02
 03/14  08:00:00,206.352725541,29.2152283936,25.5074827552,8.76569607816,37.1018798503,104.434947198,132.902582033,114.37270934,9.90576805939,8.62410463385
 03/14  09:00:00,220.683964879,29.2898758656,31.8442839792,5.26770462486,37.1018798503,116.476155989,118.360191568,108.434423509,9.90576805939,0.02
 03/14  10:00:00,226.261455633,29.4031664563,39.0051818731,3.57032844502,37.1018798503,116.476155989,113.039318107,103.113550048,9.90576805939,0.02
 03/14  11:00:00,232.271174498,29.6579929791,46.1522064676,1.95330493201,37.1018798503,116.476155989,117.089739616,98.5505126992,9.90576805939,8.63345885723
 03/14  12:00:00,231.614081926,29.9578508694,50.4606638092,0.847971219834,37.1018798503,104.434947198,104.46328611,94.5375180502,9.90576805939,0.02
 03/14  13:00:00,249.931012749,30.2659892693,54.8139399265,0.465825692555,37.1018798503,116.476155989,109.804003661,91.2647693691,9.90576805939,8.63346623268
 03/14  14:00:00,253.725331993,30.5056710816,59.3938143115,0.221458954972,37.1018798503,116.476155989,99.2610971097,89.3353290503,9.90576805939,0.02
 03/14  15:00:00,254.300339931,30.6907308361,61.0208954621,0.0866816248064,37.1018798503,116.476155989,106.72329573,88.1872651755,9.90576805939,8.63026249499
 03/14  16:00:00,248.496131569,30.8403089488,60.8291893201,0.00293762747172,37.1018798503,116.476155989,98.0280675318,88.1022994725,9.90576805939,0.02
 03/14  17:00:00,243.385626837,30.744320084,58.3604673159,0.0,37.1018798503,116.476155989,99.1173758071,89.1916077477,9.90576805939,0.02
 03/14  18:00:00,145.608308353,28.0023590893,42.2417427924,0.0,24.7345865669,47.5788473902,72.1123706429,67.1394866132,4.9528840297,0.02
 03/14  19:00:00,158.49039398,28.4048660992,42.975491862,0.0,24.7345865669,47.5788473902,87.4471172699,73.8858012737,4.9528840297,8.6084319665
 03/14  20:00:00,131.995020243,27.3809447583,38.760994221,0.0,12.3672932834,38.6892022431,93.5712865352,90.5795561174,2.97173041782,0.02
 03/14  21:00:00,92.8299716516,15.2622463434,23.664432173,0.0,12.3672932834,27.0668015668,59.4993144962,56.5075840784,2.97173041782,0.02
 03/14  22:00:00,84.1715588381,20.5407125534,28.9106609184,0.0,4.12243109448,15.9888894789,83.8835200317,80.8917896139,2.97173041782,0.02
 03/14  23:00:00,61.9048374263,12.3164211566,15.0550720475,0.0,4.12243109448,15.9888894789,57.2400648375,54.2483344197,2.97173041782,0.02
 03/14  24:00:00,84.5861848186,20.6254508712,29.2405485551,0.0,4.12243109448,15.9888894789,91.8678263441,88.8760959263,2.97173041782,0.02
 03/15  01:00:00,57.377548218,10.5569324199,12.3339818716,0.0,4.12243109448,15.9888894789,49.6042055037,46.6124750859,2.97173041782,0.02
 03/15  02:00:00,75.1639270385,18.4746317348,21.9924650549,0.0,4.12243109448,15.9888894789,85.9788930894,82.9871626715,2.97173041782,0.02
 03/15  03:00:00,71.6663190204,15.3469846613,21.7392798057,0.0,4.12243109448,15.9888894789,64.9746823909,61.982951973,2.97173041782,0.02
 03/15  04:00:00,116.480137386,28.0588513012,36.3169119079,0.0,12.3672932834,24.9413748627,110.74508362,105.772199591,4.9528840297,0.02
 03/15  05:00:00,129.001798207,28.1708719991,38.8903942631,9.83615773486,12.3672932834,24.9413748627,180.083961016,175.111076986,4.9528840297,0.02
 03/15  06:00:00,186.375413458,29.1347600695,39.5249595329,7.46583860656,24.7345865669,70.7195625826,145.958764905,136.032996846,9.90576805939,0.02
 03/15  07:00:00,207.213626867,29.3833981887,40.9834506723,4.30045357712,37.1018798503,92.3937384068,126.798779689,116.873011629,9.90576805939,0.02
 03/15  08:00:00,217.920214292,29.4730605959,43.7346321754,2.47198817829,37.1018798503,104.434947198,128.298950849,109.769128153,9.90576805939,8.62405463708
 03/15  09:00:00,235.298551136,29.5865746842,49.9953730895,1.43450578042,37.1018798503,116.476155989,114.891568779,104.96580072,9.90576805939,0.02
 03/15  10:00:00,241.375108655,29.6804100189,56.3889003585,1.02301920506,37.1018798503,116.476155989,112.220822777,102.295054718,9.90576805939,0.02
 03/15  11:00:00,245.052353806,29.7636715445,60.2487525839,0.756983590239,37.1018798503,116.476155989,118.904589573,100.365505923,9.90576805939,8.63331559053
 03/15  12:00:00,236.614868413,29.8838306003,64.0214688917,0.468379393983,37.1018798503,104.434947198,108.310127386,98.3843593268,9.90576805939,0.02
 03/15  13:00:00,252.364311317,30.0186557903,67.8179271302,0.244761631742,37.1018798503,116.476155989,114.676561881,96.1385895241,9.90576805939,8.63220429723
 03/15  14:00:00,252.416280943,30.0802694008,67.8938283356,0.159433841635,37.1018798503,116.476155989,104.793920292,94.8681522328,9.90576805939,0.02
 03/15  15:00:00,250.410761595,30.1121406977,65.8986294626,0.117424673569,37.1018798503,116.476155989,112.94293808,94.4069420029,9.90576805939,8.63022801807
 03/15  16:00:00,248.192257464,30.1178450235,63.662633004,0.129829818202,37.1018798503,116.476155989,104.14570863,94.2199405704,9.90576805939,0.02
 03/15  17:00:00,247.271577039,30.10538673,62.6281305287,0.257220835663,37.1018798503,116.476155989,104.022091264,94.0963232048,9.90576805939,0.02
 03/15  18:00:00,149.322643532,27.6634058178,48.6441981497,0.0,24.7345865669,47.5788473902,75.6732901106,70.7004060809,4.9528840297,0.02
 03/15  19:00:00,166.871417314,28.2989432019,51.4624404669,0.0,24.7345865669,47.5788473902,89.7498629339,76.1885580463,4.9528840297,8.60842085789
 03/15  20:00:00,139.204579308,27.2397142285,46.1117851576,0.0,12.3672932834,38.6892022431,94.7434665887,91.7517361709,2.97173041782,0.02
 03/15  21:00:00,93.5039775963,14.4996014826,25.1010833716,0.0,12.3672932834,27.0668015668,59.1917715411,56.2000411232,2.97173041782,0.02
 03/15  22:00:00,86.8863678373,19.6368371627,32.5293453404,0.0,4.12243109448,15.9888894789,84.3968623422,81.4051319244,2.97173041782,0.02
 03/15  23:00:00,68.727443531,12.2840599669,21.9333945174,0.0,4.12243109448,15.9888894789,50.5484081009,47.5566776831,2.97173041782,0.02
 03/15  24:00:00,89.0456215221,20.0605287521,34.2649074081,0.0,4.12243109448,15.9888894789,86.6993110678,83.7075806499,2.97173041782,0.02
 03/16  01:00:00,63.8817576881,10.9806240093,18.4144997827,0.0,4.12243109448,15.9888894789,49.3839411675,46.3922107497,2.97173041782,0.02
 03/16  02:00:00,88.8795600569,19.5338607082,34.6488691295,0.0,4.12243109448,15.9888894789,83.8135460999,80.8218156821,2.97173041782,0.02
 03/16  03:00:00,66.746268743,11.4043155986,20.8553191973,0.0,4.12243109448,15.9888894789,48.4563171869,45.4645867691,2.97173041782,0.02
 03/16  04:00:00,127.194784547,27.8752516125,47.2151587852,0.0,12.3672932834,24.9413748627,109.532750124,104.559866095,4.9528840297,0.02
 03/16  05:00:00,140.269906889,28.7013973149,51.4393460754,8.02478931628,12.3672932834,24.9413748627,176.59744957,171.62456554,4.9528840297,0.02
 03/16  06:00:00,198.359643396,29.189876105,54.443728079,4.47618398935,24.7345865669,70.7195625826,143.219080748,133.293312689,9.90576805939,0.02
 03/16  07:00:00,223.641015265,29.5710641182,58.8948135453,2.6288135556,37.1018798503,92.3937384068,124.210060868,114.284292809,9.90576805939,0.02
 03/16  08:00:00,236.624195734,29.6940454207,62.7488233211,1.94079724959,37.1018798503,104.434947198,126.56624445,108.036501387,9.90576805939,8.62397500338
 03/16  09:00:00,249.58528197,29.7936856804,64.1263186474,1.38318265565,37.1018798503,116.476155989,114.570531573,104.644763513,9.90576805939,0.02
 03/16  10:00:00,252.892742522,30.0712382468,67.9881787622,0.550548083716,37.1018798503,116.476155989,109.671183381,99.7454153218,9.90576805939,0.02
 03/16  11:00:00,258.014777764,30.2412076341,73.2944424476,0.196186663015,37.1018798503,116.476155989,115.326683452,96.7876582848,9.90576805939,8.63325710775
 03/16  12:00:00,251.345779019,30.7453801524,78.2426211562,0.116590040086,37.1018798503,104.434947198,98.3060694695,88.3803014101,9.90576805939,0.02
 03/16  13:00:00,267.556608349,31.2229933314,82.0157371958,0.034915580226,37.1018798503,116.476155989,99.0574266001,80.518341381,9.90576805939,8.63331715964
 03/16  14:00:00,264.239537175,31.5546703379,78.4021199105,0.0,37.1018798503,116.476155989,93.3978988924,83.472130833,9.90576805939,0.02
 03/16  15:00:00,267.13408756,31.9638310585,80.8876933902,0.0,37.1018798503,116.476155989,101.073964598,82.5391245455,9.90576805939,8.6290719928
 03/16  16:00:00,272.85445103,32.3176051667,86.2548986537,0.0,37.1018798503,116.476155989,82.3959961893,72.47022813,9.90576805939,0.02
 03/16  17:00:00,272.685476484,32.4190654884,85.9855735195,0.0,37.1018798503,116.476155989,83.8166147461,73.8908466867,9.90576805939,0.02
 03/16  18:00:00,165.370433943,28.2584869843,64.0969080207,0.0,24.7345865669,47.5788473902,66.7314152289,61.7585311992,4.9528840297,0.02
 03/16  19:00:00,169.529751563,28.0877289496,54.3319899271,0.0,24.7345865669,47.5788473902,82.7687787859,69.2074465346,4.9528840297,8.60844822165
 03/16  20:00:00,145.174015517,28.2989432019,51.0219932261,0.0,12.3672932834,38.6892022431,89.8187803413,86.8270499235,2.97173041782,0.02
 03/16  21:00:00,99.6425411204,15.7706762506,29.9685725454,0.0,12.3672932834,27.0668015668,55.0974175384,52.1056871205,2.97173041782,0.02
 03/16  22:00:00,89.1710135571,20.6254508712,33.8253773927,0.0,4.12243109448,15.9888894789,82.1398650958,79.148134678,2.97173041782,0.02
 03/16  23:00:00,63.5230641433,12.3164211566,16.6732988366,0.0,4.12243109448,15.9888894789,56.6886021517,53.6968717338,2.97173041782,0.02
 03/16  24:00:00,83.2444448073,19.7457065029,28.8019081276,0.0,4.12243109448,15.9888894789,82.6417804681,79.6500500503,2.97173041782,0.02
 03/17  01:00:00,57.0719346497,10.5569324199,12.0283683754,0.0,4.12243109448,15.9888894789,47.256066815,44.2643363972,2.97173041782,0.02
 03/17  02:00:00,79.7284038072,19.5338607082,25.4977129215,0.0,4.12243109448,15.9888894789,83.7773907557,80.7856603379,2.97173041782,0.02
 03/17  03:00:00,56.803208666,10.5569324199,11.7596423405,0.0,4.12243109448,15.9888894789,49.6667859799,46.6750555621,2.97173041782,0.02
 03/17  04:00:00,116.899008415,28.1435896191,36.6510446878,0.0,12.3672932834,24.9413748627,111.466634237,106.493750207,4.9528840297,0.02
 03/17  05:00:00,125.144816939,28.2109286682,38.6859510485,6.14356308136,12.3672932834,24.9413748627,178.132442197,173.159558168,4.9528840297,0.02
 03/17  06:00:00,183.089820833,29.2612973404,39.3653241574,4.21334415418,24.7345865669,70.7195625826,144.357716216,134.431948156,9.90576805939,0.02
 03/17  07:00:00,202.093057129,29.5498879097,39.8881710151,2.45784152099,37.1018798503,92.3937384068,125.387258624,115.461490565,9.90576805939,0.02
 03/17  08:00:00,213.729205174,29.6423246539,39.9736226755,1.87273053836,37.1018798503,104.434947198,127.981782584,109.452090354,9.90576805939,8.62392417104
 03/17  09:00:00,226.86700909,29.7225799019,41.3167535478,1.54558352549,37.1018798503,116.476155989,116.13763267,106.211864611,9.90576805939,0.02
 03/17  10:00:00,228.649691852,29.8181772842,43.3966722339,1.15206841055,37.1018798503,116.476155989,113.171356782,103.245588723,9.90576805939,0.02
 03/17  11:00:00,230.528886052,29.9660998703,45.6423166231,0.637531659647,37.1018798503,116.476155989,118.540810376,100.001861381,9.90576805939,8.63318093486
 03/17  12:00:00,224.991033818,30.3694165395,52.170007202,0.210425930627,37.1018798503,104.434947198,105.419165551,95.4933974918,9.90576805939,0.02
 03/17  13:00:00,245.110912851,30.819669329,59.902475893,0.105808031082,37.1018798503,116.476155989,109.763822573,91.2248154846,9.90576805939,8.63323902918
 03/17  14:00:00,248.57470272,31.3134172724,62.955437916,0.0231048071722,37.1018798503,116.476155989,98.1712769303,88.2455088709,9.90576805939,0.02
 03/17  15:00:00,251.310112083,31.7263548167,65.3011961339,0.0,37.1018798503,116.476155989,104.621718487,86.0858583759,9.90576805939,8.63009205142
 03/17  16:00:00,252.218418664,31.9410437671,65.9954310833,0.0,37.1018798503,116.476155989,94.8319494584,84.906181399,9.90576805939,0.02
 03/17  17:00:00,251.375472446,31.9428896012,65.1517478366,0.0,37.1018798503,116.476155989,94.8794317279,84.9536636685,9.90576805939,0.02
 03/17  18:00:00,151.507884158,28.2567932586,50.2360530634,0.0,24.7345865669,47.5788473902,68.9872480431,64.0143640134,4.9528840297,0.02
 03/17  19:00:00,160.644886623,28.0870974072,45.4477560439,0.0,24.7345865669,47.5788473902,84.2991026337,70.737784835,4.9528840297,8.60843376903
 03/17  20:00:00,136.334577265,28.0870974072,42.3944011088,0.0,12.3672932834,38.6892022431,91.17913508,88.1874046622,2.97173041782,0.02
 03/17  21:00:00,94.3878616648,15.6859379328,24.7986318571,0.0,12.3672932834,27.0668015668,55.1794054737,52.1876750559,2.97173041782,0.02
 03/17  22:00:00,78.615391815,19.7780676925,24.1171388797,0.0,4.12243109448,15.9888894789,82.9807613235,79.9890309057,2.97173041782,0.02
 03/17  23:00:00,66.8587289821,13.4462653948,18.8791194883,0.0,4.12243109448,15.9888894789,56.7378925471,53.7461621293,2.97173041782,0.02
 03/17  24:00:00,75.8107377677,19.3543761032,21.7361763953,0.0,4.12243109448,15.9888894789,91.6274650817,88.6357346639,2.97173041782,0.02
 03/18  01:00:00,63.6812400115,12.4959057616,16.6753453046,0.0,4.12243109448,15.9888894789,55.520209095,52.5284786771,2.97173041782,0.02
 03/18  02:00:00,76.9163348629,21.1138648398,21.0355744666,0.0,4.12243109448,15.9888894789,96.3905275624,93.3987971446,2.97173041782,0.02
 03/18  03:00:00,68.672614383,17.5948873665,16.2894836164,0.0,4.12243109448,15.9888894789,80.4983567413,77.5066263235,2.97173041782,0.02
 03/18  04:00:00,89.4707862683,27.4091908642,27.0917286879,0.0,4.12243109448,16.0517297156,117.497786684,114.506056266,2.97173041782,0.02
 03/18  05:00:00,88.0856954215,27.0278684338,26.0868371618,0.00112307652626,4.12243109448,16.0517297156,118.702814606,115.711084188,2.97173041782,0.02
 03/18  06:00:00,117.272141946,28.9344805859,29.5804631074,0.233256615058,4.12243109448,39.6058045677,99.6838518639,96.6921214461,2.97173041782,0.02
 03/18  07:00:00,158.320530182,28.9724896867,33.5752704662,17.3516287092,12.3672932834,65.3531420225,158.316587249,153.34370322,4.9528840297,0.02
 03/18  08:00:00,161.392618899,28.9594853466,36.5077822227,14.6133306744,12.3672932834,68.2430321324,154.518467455,149.545583425,4.9528840297,0.02
 03/18  09:00:00,191.181472546,28.9828499007,41.6252222026,10.2444879915,16.4897243779,93.1370602926,144.023060675,136.078446228,7.92461444751,0.02
 03/18  10:00:00,191.455812396,28.9843375523,43.2231614284,8.91931448188,16.4897243779,93.1370602926,148.146694084,131.609713442,7.92461444751,8.61236619391
 03/18  11:00:00,189.808086132,28.9842701621,41.2315577863,9.26327640099,16.4897243779,93.1370602926,138.416413921,130.471799474,7.92461444751,0.02
 03/18  12:00:00,181.967810234,28.9833093844,42.3782939614,9.42884639108,16.4897243779,83.9857416113,137.702407539,129.757793091,7.92461444751,0.02
 03/18  13:00:00,186.672580187,28.9822719593,47.6718684121,8.84107098767,16.4897243779,83.9857416113,136.270605241,128.325990793,7.92461444751,0.02
 03/18  14:00:00,187.649783428,28.9809352668,49.4835138712,8.00800901536,16.4897243779,83.9857416113,134.357749588,126.41313514,7.92461444751,0.02
 03/18  15:00:00,157.373448029,28.9344805859,44.7185325303,0.0,12.3672932834,70.6512738906,82.8694062088,69.306325276,4.9528840297,8.61019690313
 03/18  16:00:00,157.086356151,28.9344805859,44.431458354,0.0,12.3672932834,70.6512738906,72.8600688055,67.8871847758,4.9528840297,0.02
 03/18  17:00:00,145.922753345,28.9344805859,45.7913939673,0.0,12.3672932834,58.1284167478,75.9547539561,70.9818699264,4.9528840297,0.02
 03/18  18:00:00,100.506494796,26.3923310498,36.1047898532,0.0,12.3672932834,24.9413748627,98.2476250633,93.2747410336,4.9528840297,0.02
 03/18  19:00:00,118.529101878,27.0278684338,39.3968595463,0.0,12.3672932834,24.9413748627,104.480897813,99.508013783,4.9528840297,0.02
 03/18  20:00:00,99.8150772064,26.8160226391,38.0291879968,0.0,4.12243109448,16.0517297156,113.040646577,110.048916159,2.97173041782,0.02
 03/18  21:00:00,63.7787879338,11.729924911,17.5310890818,0.0,4.12243109448,15.9888894789,58.7446900818,55.752959664,2.97173041782,0.02
 03/18  22:00:00,75.1340711596,16.0553347219,24.4461330194,0.0,4.12243109448,15.9888894789,83.5467166161,80.5549861982,2.97173041782,0.02
 03/18  23:00:00,70.1752809417,14.2958459853,21.2935418056,0.0,4.12243109448,15.9888894789,74.5780940743,71.5863636564,2.97173041782,0.02
 03/18  24:00:00,72.7020901603,14.2553944983,23.8891961596,0.000800257074528,4.12243109448,15.9888894789,62.786178134,59.7944477162,2.97173041782,0.02
 03/19  01:00:00,63.987362098,13.1961655249,18.2957128916,0.0,2.06121554724,15.9888894789,68.0355826161,65.0438521983,2.97173041782,0.02
 03/19  02:00:00,82.0826357679,18.8659621346,30.4482154771,0.15619872121,2.06121554724,15.9888894789,90.321245195,87.3295147772,2.97173041782,0.02
 03/19  03:00:00,69.2117442605,15.3955264457,21.2623462061,0.0,2.06121554724,15.9888894789,77.5061927338,74.514462316,2.97173041782,0.02
 03/19  04:00:00,69.2354998421,14.1494716009,22.3865823528,0.203962102985,2.06121554724,15.9888894789,64.6131335644,61.6214031466,2.97173041782,0.02
 03/19  05:00:00,61.6806018443,11.5052345113,17.6148908197,0.123380548501,2.06121554724,15.9888894789,57.5451318536,54.5534014357,2.97173041782,0.02
 03/19  06:00:00,87.1356086079,22.4173007975,31.7914814916,0.197791006512,2.06121554724,15.9888894789,106.713254661,103.721524243,2.97173041782,0.02
 03/19  07:00:00,65.7472974472,18.6964854988,27.9839537729,0.549598539711,2.06121554724,15.9888894789,85.9168792157,82.9251487979,2.97173041782,0.02
 03/19  08:00:00,106.400075028,23.6036372477,35.9137186391,0.440130734178,4.12243109448,41.7362269337,102.7005241,97.7276400707,4.9528840297,0.02
 03/19  09:00:00,94.4109836812,18.9507004525,28.7356448565,0.398825637021,4.12243109448,41.7362269337,81.6655504319,76.6926664022,4.9528840297,0.02
 03/19  10:00:00,104.910012423,23.2646839762,34.8922834729,0.310456464624,4.12243109448,41.7362269337,100.441328428,95.4684443987,4.9528840297,0.02
 03/19  11:00:00,98.1541600137,19.2896537239,32.3106581049,0.228035343828,4.12243109448,41.7362269337,80.9674143775,75.9945303478,4.9528840297,0.02
 03/19  12:00:00,111.981864264,23.7731138834,41.6298313077,0.136330454221,4.12243109448,41.7362269337,99.2171155481,94.2442315184,4.9528840297,0.02
 03/19  13:00:00,94.0683142279,18.8659621346,28.7569002773,0.119638861787,4.12243109448,41.7362269337,81.2538269633,76.2809429336,4.9528840297,0.02
 03/19  14:00:00,100.342555099,23.2646839762,30.4296940337,0.205588354124,4.12243109448,41.7362269337,100.637401361,95.6645173316,4.9528840297,0.02
 03/19  15:00:00,92.2934249104,19.2896537239,26.2041588174,0.47379931915,4.12243109448,41.7362269337,90.5516920936,76.9969866492,4.9528840297,8.60182141471
 03/19  16:00:00,85.574112291,23.7731138834,31.5500189377,0.666083072358,4.12243109448,24.8785346261,102.026803336,97.0539193065,4.9528840297,0.02
 03/19  17:00:00,51.2670340715,15.3955264457,17.4126355751,0.0,2.06121554724,15.9888894789,76.5478831619,73.556152744,2.97173041782,0.02
 03/19  18:00:00,59.2189589469,18.4422705452,21.4057479228,0.853680627369,2.06121554724,15.9888894789,88.4245246144,85.4327941965,2.97173041782,0.02
 03/19  19:00:00,77.9043288798,22.4173007975,22.2154384562,0.542554104098,2.06121554724,15.9888894789,110.120241183,107.128510766,2.97173041782,0.02
 03/19  20:00:00,72.491546403,18.6541163399,19.8293592578,1.39581104801,2.06121554724,15.9888894789,88.9906139114,85.9988834936,2.97173041782,0.02
 03/19  21:00:00,76.3075927149,22.4173007975,20.4787605818,0.682495891685,2.06121554724,15.9888894789,111.299642395,108.307911977,2.97173041782,0.02
 03/19  22:00:00,69.9438187454,18.4422705452,17.1088141905,1.74791517205,2.06121554724,15.9888894789,89.812666723,86.8209363052,2.97173041782,0.02
 03/19  23:00:00,80.9215786143,23.2646839762,21.6689531636,3.24008566445,2.06121554724,15.9888894789,113.209023047,110.217292629,2.97173041782,0.02
 03/19  24:00:00,67.9118087918,18.1033172737,15.8493577602,1.31231850977,2.06121554724,15.9888894789,91.5316079934,88.5398775755,2.97173041782,0.02
 03/20  01:00:00,76.5864060871,22.4173007975,17.9485333775,1.32162443109,4.12243109448,15.9888894789,112.463247069,109.471516651,2.97173041782,0.02
 03/20  02:00:00,80.2438678722,19.5438686776,18.5976356479,6.92378722957,4.12243109448,15.9888894789,90.5753865023,87.5836560845,2.97173041782,0.02
 03/20  03:00:00,85.9525548492,23.6883755656,19.519469026,7.22572868766,4.12243109448,15.9888894789,113.217290091,110.225559673,2.97173041782,0.02
 03/20  04:00:00,109.85887683,28.228327937,22.2626519087,6.31694480236,12.3672932834,24.9413748627,128.515054593,123.542170563,4.9528840297,0.02
 03/20  05:00:00,142.010865186,28.1044804963,25.2644096306,33.2675882378,12.3672932834,24.9413748627,198.304168234,193.331284204,4.9528840297,0.02
 03/20  06:00:00,191.816537769,29.0064973581,18.3712525016,30.7139808556,24.7345865669,70.7195625826,163.837977278,153.912209219,9.90576805939,0.02
 03/20  07:00:00,200.091886862,29.0379465353,19.9005762038,20.6924655474,37.1018798503,92.3937384068,142.062323561,132.136555501,9.90576805939,0.02
 03/20  08:00:00,210.438122404,29.0490197319,23.7103326524,15.43824432,37.1018798503,104.434947198,141.356352905,122.826830952,9.90576805939,8.62375389316
 03/20  09:00:00,221.971921497,29.0608493835,27.9255461288,10.7034385687,37.1018798503,116.476155989,126.326911722,116.401143662,9.90576805939,0.02
 03/20  10:00:00,221.613001261,29.1060772267,31.2693869662,6.9547891514,37.1018798503,116.476155989,120.901472069,110.97570401,9.90576805939,0.02
 03/20  11:00:00,223.561786487,29.1888555485,35.1869977629,4.90298777594,37.1018798503,116.476155989,124.88934892,106.350545894,9.90576805939,8.63303496657
 03/20  12:00:00,214.34048513,29.3486842376,39.5827845515,3.16785641121,37.1018798503,104.434947198,112.733616415,102.807848356,9.90576805939,0.02
 03/20  13:00:00,229.906661064,29.5936631818,44.4064174058,1.6236135704,37.1018798503,116.476155989,117.744403168,99.2056092026,9.90576805939,8.63302590618
 03/20  14:00:00,232.982593148,29.8362332226,48.0662633625,0.797379926791,37.1018798503,116.476155989,106.152895669,96.2271276095,9.90576805939,0.02
 03/20  15:00:00,235.581843788,30.0338281549,50.8708999452,0.394548828265,37.1018798503,116.476155989,112.441425018,93.9068064825,9.90576805939,8.62885047647
 03/20  16:00:00,238.171010892,30.1776478106,53.0391173189,0.216803435097,37.1018798503,116.476155989,102.468700708,92.5429326483,9.90576805939,0.02
 03/20  17:00:00,236.159021811,30.2562380371,51.4426175875,0.17934677029,37.1018798503,116.476155989,102.242025743,92.3162576836,9.90576805939,0.02
 03/20  18:00:00,137.779710206,27.896436192,36.868243188,0.0,24.7345865669,47.5788473902,73.8398001423,68.8669161126,4.9528840297,0.02
 03/20  19:00:00,150.1137309,28.5107889966,34.4929058027,0.0,24.7345865669,47.5788473902,81.8205419295,76.8476578999,4.9528840297,0.02
 03/20  20:00:00,119.350638308,27.3809447583,26.1166042576,0.0,12.3672932834,38.6892022431,106.51991991,94.9398178816,2.97173041782,8.60837161072
 03/20  21:00:00,86.9460625797,15.4317229792,17.6110476364,0.0,12.3672932834,27.0668015668,61.4841811015,58.4924506837,2.97173041782,0.02
 03/20  22:00:00,78.3200176779,22.8409923869,20.4282493408,0.0,4.12243109448,15.9888894789,96.0540044002,93.0622739823,2.97173041782,0.02
 03/20  23:00:00,65.8183308882,17.5948873665,13.0141918668,0.0,4.12243109448,15.9888894789,79.0218077453,76.0300773275,2.97173041782,0.02
 03/20  24:00:00,78.7717665521,23.2646839762,20.3668976732,0.0190679047516,4.12243109448,15.9888894789,100.249540877,97.2578104589,2.97173041782,0.02
 03/21  01:00:00,65.7960212425,17.5948873665,12.906334554,0.0,4.12243109448,15.9888894789,81.5307685949,78.5390381771,2.97173041782,0.02
 03/21  02:00:00,74.3638664416,22.4173007975,16.5265274158,0.0767872216522,4.12243109448,15.9888894789,101.393358284,98.401627866,2.97173041782,0.02
 03/21  03:00:00,69.6379748392,18.4422705452,14.454641635,0.340701074216,4.12243109448,15.9888894789,82.6094650414,79.6177346236,2.97173041782,0.02
 03/21  04:00:00,104.815111793,28.1435896191,23.0272977606,0.59507316848,12.3672932834,24.9413748627,116.911866971,111.938982941,4.9528840297,0.02
 03/21  05:00:00,126.311850021,28.1327636765,27.3218005137,18.6876551696,12.3672932834,24.9413748627,186.743404015,181.770519986,4.9528840297,0.02
 03/21  06:00:00,179.297232151,29.0480005648,23.7549926225,16.2443840592,24.7345865669,70.7195625826,151.69051254,141.764744481,9.90576805939,0.02
 03/21  07:00:00,196.244991092,29.1513623882,25.9519616121,10.9445163525,37.1018798503,92.3937384068,131.802783179,121.877015119,9.90576805939,0.02
 03/21  08:00:00,208.660214251,29.2327316967,29.8597435373,7.32722118422,37.1018798503,104.434947198,123.440389155,113.514621096,9.90576805939,0.02
 03/21  09:00:00,224.229768396,29.3046795687,36.3893194211,4.25367669934,37.1018798503,116.476155989,126.461402094,107.928783293,9.90576805939,8.62685074226
 03/21  10:00:00,231.368821521,29.43421647,44.8819874834,2.76988055107,37.1018798503,116.476155989,112.606284068,102.680516009,9.90576805939,0.02
 03/21  11:00:00,235.996760744,29.6998960507,50.751807496,1.26210708706,37.1018798503,116.476155989,116.814249671,98.2756247632,9.90576805939,8.63285684844
 03/21  12:00:00,226.853262459,30.0210845555,53.98236616,0.608661671112,37.1018798503,104.434947198,104.929718892,95.0039508324,9.90576805939,0.02
 03/21  13:00:00,241.845109733,30.3376460685,56.9366935814,0.287799440874,37.1018798503,116.476155989,110.641553527,92.1028273313,9.90576805939,8.63295813677
 03/21  14:00:00,244.806013953,30.668315321,59.7203844352,0.134607333014,37.1018798503,116.476155989,99.5040051527,89.5782370934,9.90576805939,0.02
 03/21  15:00:00,249.106097863,31.1021641864,63.7038123211,0.0175551604379,37.1018798503,116.476155989,105.758044016,87.2224696355,9.90576805939,8.62980632087
 03/21  16:00:00,251.72080872,31.3929168726,66.0459656968,0.0,37.1018798503,116.476155989,95.8561692557,85.9304011963,9.90576805939,0.02
 03/21  17:00:00,250.014562627,31.4691894445,64.2645601314,0.0,37.1018798503,116.476155989,95.6559837897,85.7302157303,9.90576805939,0.02
 03/21  18:00:00,148.356525316,28.1718357251,47.169661664,0.0,24.7345865669,47.5788473902,69.1277064165,64.1548223868,4.9528840297,0.02
 03/21  19:00:00,157.447053614,28.0870974072,42.2499230386,0.0,24.7345865669,47.5788473902,76.4374588681,71.4645748384,4.9528840297,0.02
 03/21  20:00:00,133.881700421,28.228327937,39.800277302,0.0,12.3672932834,38.6892022431,100.581249426,89.0011523611,2.97173041782,8.60836664713
 03/21  21:00:00,94.0164412627,15.7706762506,24.3424711837,0.0,12.3672932834,27.0668015668,57.3330944137,54.3413639958,2.97173041782,0.02
 03/21  22:00:00,79.9355431814,20.0605287521,25.1548292145,0.0,4.12243109448,15.9888894789,83.4886437805,80.4969133627,2.97173041782,0.02
 03/21  23:00:00,62.407657557,12.7401127459,15.1342007711,0.0,4.12243109448,15.9888894789,57.4606954738,54.468965056,2.97173041782,0.02
 03/21  24:00:00,79.7539902584,20.4559742355,24.5778308417,0.0,4.12243109448,15.9888894789,91.617473446,88.6257430282,2.97173041782,0.02
 03/22  01:00:00,62.3309112014,14.0759098932,13.6431073994,0.0,4.12243109448,15.9888894789,65.3408975461,62.3491671283,2.97173041782,0.02
 03/22  02:00:00,79.316197323,22.2054550028,22.3204917642,0.0,4.12243109448,15.9888894789,98.9295136979,95.9377832801,2.97173041782,0.02
 03/22  03:00:00,74.3029450445,18.4422705452,21.1871996626,0.0,4.12243109448,15.9888894789,79.3148967814,76.3231663635,2.97173041782,0.02
 03/22  04:00:00,112.443221811,28.0588513012,32.2799966497,0.0,12.3672932834,24.9413748627,111.478434998,106.505550968,4.9528840297,0.02
 03/22  05:00:00,125.255802061,28.1702459711,35.5862059393,9.3949762785,12.3672932834,24.9413748627,180.798792599,175.825908569,4.9528840297,0.02
 03/22  06:00:00,181.928945144,29.127050815,35.5086885309,7.04335090662,24.7345865669,70.7195625826,146.372296927,136.446528867,9.90576805939,0.02
 03/22  07:00:00,200.910784087,29.3858505352,37.6009848226,3.72679921632,37.1018798503,92.3937384068,126.874857243,116.949089184,9.90576805939,0.02
 03/22  08:00:00,215.039167736,29.4822721451,41.5238998635,1.79248665883,37.1018798503,104.434947198,119.159612156,109.233844097,9.90576805939,0.02
 03/22  09:00:00,230.820202026,29.6045291014,45.8445468653,1.08902452587,37.1018798503,116.476155989,123.368746219,104.836186768,9.90576805939,8.62679139194
 03/22  10:00:00,233.321902777,29.7892312194,48.6427653455,0.607181714264,37.1018798503,116.476155989,110.878415479,100.95264742,9.90576805939,0.02
 03/22  11:00:00,237.966479282,30.1304285436,53.2661059923,0.2869883768,37.1018798503,116.476155989,115.279870736,96.7413461109,9.90576805939,8.63275656593
 03/22  12:00:00,232.045199419,30.489241714,59.1509143365,0.163904280079,37.1018798503,104.434947198,103.11108602,93.1853179609,9.90576805939,0.02
 03/22  13:00:00,253.757643881,31.007286321,68.407322523,0.0600608673079,37.1018798503,116.476155989,108.232835472,89.6943075516,9.90576805939,8.63275986094
 03/22  14:00:00,262.688956748,31.5584185282,76.8478406624,0.0,37.1018798503,116.476155989,96.892834271,86.9670662116,9.90576805939,0.02
 03/22  15:00:00,265.009730168,32.002391482,78.7247792639,0.0,37.1018798503,116.476155989,103.393867846,84.858409474,9.90576805939,8.62969031238
 03/22  16:00:00,263.094059147,32.2342785059,76.5778496112,0.0,37.1018798503,116.476155989,93.8331381515,83.9073700921,9.90576805939,0.02
 03/22  17:00:00,262.499546743,32.3005973611,75.918143537,0.0,37.1018798503,116.476155989,93.8913737419,83.9656056825,9.90576805939,0.02
 03/22  18:00:00,157.561177255,28.2583700933,56.2877825722,0.0,24.7345865669,47.5788473902,68.0468078261,63.0739237964,4.9528840297,0.02
 03/22  19:00:00,162.158284681,28.0875757067,46.9606791886,0.0,24.7345865669,47.5788473902,74.8729138233,69.9000297936,4.9528840297,0.02
 03/22  20:00:00,136.188963344,28.228327937,42.1075386324,0.0,12.3672932834,38.6892022431,99.5004132138,87.9207067406,2.97173041782,8.60797605539
 03/22  21:00:00,93.3540989065,15.4882151911,23.9625848443,0.0,12.3672932834,27.0668015668,57.0199635577,54.0282331399,2.97173041782,0.02
 03/22  22:00:00,81.6320516731,20.3076821792,26.6041839892,0.0,4.12243109448,15.9888894789,80.6599753814,77.6682449636,2.97173041782,0.02
 03/22  23:00:00,66.6906608332,13.37565013,18.7816664024,0.0,4.12243109448,15.9888894789,56.6879120912,53.6961816734,2.97173041782,0.02
 03/22  24:00:00,73.9255977447,18.4746317348,20.7541357394,0.0,4.12243109448,15.9888894789,81.5559414008,78.564210983,2.97173041782,0.02
 03/23  01:00:00,61.4189609584,11.4043155986,15.5280114705,0.0,4.12243109448,15.9888894789,49.3721087457,46.3803783279,2.97173041782,0.02
 03/23  02:00:00,75.9052007464,18.8983233242,22.3100472598,0.0,4.12243109448,15.9888894789,84.6621938345,81.6704634167,2.97173041782,0.02
 03/23  03:00:00,71.3240209924,17.5948873665,19.0556586274,0.0,4.12243109448,15.9888894789,80.0377001759,77.0459697581,2.97173041782,0.02
 03/23  04:00:00,115.228682353,28.1435896191,34.9807187319,0.0,12.3672932834,24.9413748627,110.321901669,105.349017639,4.9528840297,0.02
 03/23  05:00:00,124.474723993,28.1967911539,36.7524870969,7.42107174813,12.3672932834,24.9413748627,179.539478386,174.566594356,4.9528840297,0.02
 03/23  06:00:00,181.398542495,29.2011861846,36.3984507525,5.54905056323,24.7345865669,70.7195625826,145.703032365,135.777264306,9.90576805939,0.02
 03/23  07:00:00,200.998037521,29.4815272528,38.8574665506,2.46189440098,37.1018798503,92.3937384068,125.751971069,115.82620301,9.90576805939,0.02
 03/23  08:00:00,216.963138863,29.6025204163,43.9900811355,1.13003766757,37.1018798503,104.434947198,117.961086683,108.035318624,9.90576805939,0.02
 03/23  09:00:00,234.178480333,29.7593945473,49.4646402731,0.672333243947,37.1018798503,116.476155989,121.830173824,103.297697667,9.90576805939,8.62670809794
 03/23  10:00:00,242.362896528,30.1470255683,57.6227187768,0.310441483347,37.1018798503,116.476155989,108.237382664,98.3116146049,9.90576805939,0.02
 03/23  11:00:00,253.416157584,30.6412449921,68.3032561418,0.18869324294,37.1018798503,116.476155989,112.082502771,93.5440333274,9.90576805939,8.63270138421
 03/23  12:00:00,249.30186584,31.1455607022,75.8289401402,0.0862370132878,37.1018798503,104.434947198,100.031435739,90.1056676797,9.90576805939,0.02
 03/23  13:00:00,266.050366307,31.7541086407,80.008945464,0.0043381419121,37.1018798503,116.476155989,105.686490673,87.1480222149,9.90576805939,8.63270039852
 03/23  14:00:00,267.698400015,32.3025659336,81.1131419281,0.0,37.1018798503,116.476155989,94.7495389332,84.8237708738,9.90576805939,0.02
 03/23  15:00:00,271.32681859,32.775072669,84.2692015777,0.0,37.1018798503,116.476155989,92.8338161291,82.9080480697,9.90576805939,0.02
 03/23  16:00:00,274.430540387,33.0944385844,87.0541575357,0.0,37.1018798503,116.476155989,100.283621003,81.7523624691,9.90576805939,8.62549047398
 03/23  17:00:00,270.360427284,33.0579492825,83.0216799097,0.0,37.1018798503,116.476155989,92.1019108201,82.1761427607,9.90576805939,0.02
 03/23  18:00:00,161.602996936,28.2606902588,60.3272858254,0.0,24.7345865669,47.5788473902,67.5124643736,62.5395803439,4.9528840297,0.02
 03/23  19:00:00,169.879093427,28.0901914476,54.6788759985,0.0,24.7345865669,47.5788473902,73.700231249,68.7273472193,4.9528840297,0.02
 03/23  20:00:00,144.33839736,28.2994612905,50.1858431221,0.0,12.3672932834,38.6892022431,89.0897751536,86.0980447358,2.97173041782,0.02
 03/23  21:00:00,96.856531467,15.4529075586,27.5003207597,0.0,12.3672932834,27.0668015668,63.4211424999,51.844146591,2.97173041782,8.60526549106
 03/23  22:00:00,88.0882513584,20.5195279739,32.8485372789,0.0,4.12243109448,15.9888894789,79.1140373675,76.1223069497,2.97173041782,0.02
 03/23  23:00:00,69.215757125,13.333280971,21.3491313039,0.0,4.12243109448,15.9888894789,52.5725736249,49.5808432071,2.97173041782,0.02
 03/23  24:00:00,81.103213712,19.9192982223,26.4637295735,0.0,4.12243109448,15.9888894789,89.6107674098,86.619036992,2.97173041782,0.02
 03/24  01:00:00,59.1260922192,10.9806240093,13.6588338643,0.0,4.12243109448,15.9888894789,47.4308281215,44.4390977037,2.97173041782,0.02
 03/24  02:00:00,78.8663071331,19.4067532314,24.7627233242,0.0,4.12243109448,15.9888894789,84.0483342415,81.0566038237,2.97173041782,0.02
 03/24  03:00:00,70.9002673913,17.5948873665,18.6319046498,0.0,4.12243109448,15.9888894789,79.4803492843,76.4886188665,2.97173041782,0.02
 03/24  04:00:00,113.991845293,27.9176207715,33.9698501792,0.0,12.3672932834,24.9413748627,110.056667882,105.083783853,4.9528840297,0.02
 03/24  05:00:00,128.780780624,28.6408764148,40.9060143045,7.12951560417,12.3672932834,24.9413748627,178.730152787,173.757268757,4.9528840297,0.02
 03/24  06:00:00,184.558743402,29.1662670587,41.3036954131,3.83892565929,24.7345865669,70.7195625826,144.861895186,134.936127127,9.90576805939,0.02
 03/24  07:00:00,204.820457591,29.5386487611,43.3594756531,1.72518247778,37.1018798503,92.3937384068,125.176420828,115.250652769,9.90576805939,0.02
 03/24  08:00:00,219.519465276,29.652068866,46.3953117865,1.23159474004,37.1018798503,104.434947198,118.949485214,109.023717155,9.90576805939,0.02
 03/24  09:00:00,236.276586036,29.7610082917,51.4189042214,0.814549589981,37.1018798503,116.476155989,123.960825602,105.428417036,9.90576805939,8.62664050627
 03/24  10:00:00,240.945419457,29.8851133412,56.3626600823,0.414949411442,37.1018798503,116.476155989,112.201854365,102.276086305,9.90576805939,0.02
