Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  11:00:00,249.118576187,30.2149055423,64.4602471555,0.160455146945,37.1018798503,116.476155989,116.271241455,97.7328447686,9.90576805939,8.63262862658
 03/24  12:00:00,244.230565369,30.7026709401,71.1900501896,0.0967252131162,37.1018798503,104.434947198,103.174269354,93.2485012949,9.90576805939,0.02
 03/24  13:00:00,259.604233267,31.2356216963,74.0693040019,0.0163449905969,37.1018798503,116.476155989,99.5338186212,89.6080505619,9.90576805939,0.02
 03/24  14:00:00,259.969648838,31.5024341477,74.1845163522,0.0,37.1018798503,116.476155989,107.10804011,88.5711700842,9.90576805939,8.63110196677
 03/24  15:00:00,262.296349522,31.9013530092,76.112469062,0.0,37.1018798503,116.476155989,96.6987720295,86.7730039702,9.90576805939,0.02
 03/24  16:00:00,264.555108451,32.2291958643,78.0439535376,0.0,37.1018798503,116.476155989,103.335836337,84.8046854021,9.90576805939,8.62538287519
 03/24  17:00:00,264.782978503,32.2532811363,78.248906921,0.0,37.1018798503,116.476155989,94.6736505769,84.7478825175,9.90576805939,0.02
 03/24  18:00:00,158.172433434,28.1722668925,56.9851498013,0.0,24.7345865669,47.5788473902,68.1808313415,63.2079473118,4.9528840297,0.02
 03/24  19:00:00,165.266140629,28.0874809265,50.0686379485,0.0,24.7345865669,47.5788473902,75.1111503091,70.1382662794,4.9528840297,0.02
 03/24  20:00:00,142.774101833,28.1930203045,48.7279928723,0.0,12.3672932834,38.6892022431,90.4733796935,87.4816492757,2.97173041782,0.02
 03/24  21:00:00,99.3675953588,15.7706762506,29.6936180063,0.0,12.3672932834,27.0668015668,55.2790941833,52.2873637655,2.97173041782,0.02
 03/24  22:00:00,89.1017253006,20.5407125534,33.8408265032,0.0,4.12243109448,15.9888894789,82.3648962779,79.3731658601,2.97173041782,0.02
 03/24  23:00:00,64.8976786969,12.3164211566,18.0479124339,0.0,4.12243109448,15.9888894789,65.295032911,53.7214769336,2.97173041782,8.60182555952
 03/24  24:00:00,89.2191752649,20.5407125534,33.9582765312,0.0,4.12243109448,15.9888894789,90.2533921328,87.261661715,2.97173041782,0.02
 03/25  01:00:00,59.567830271,10.5569324199,14.5242632744,0.0,4.12243109448,15.9888894789,47.2299054472,44.2381750293,2.97173041782,0.02
 03/25  02:00:00,85.5027881245,19.660968185,31.1449891609,0.0,4.12243109448,15.9888894789,84.7059351641,81.7142047463,2.97173041782,0.02
 03/25  03:00:00,60.240603331,10.5569324199,15.1970365177,0.0,4.12243109448,15.9888894789,49.7972348573,46.8055044395,2.97173041782,0.02
 03/25  04:00:00,100.62558173,26.3923310498,39.2633835261,0.0,4.12243109448,16.0517297156,116.817599136,113.825868718,2.97173041782,0.02
 03/25  05:00:00,106.078005533,27.4515600232,43.656578421,0.0,4.12243109448,16.0517297156,115.498467956,112.506737538,2.97173041782,0.02
 03/25  06:00:00,135.237337836,28.9344805859,50.1280820319,0.0,4.12243109448,39.6058045677,96.3947309427,93.4030005249,2.97173041782,0.02
 03/25  07:00:00,172.002114586,28.9675106736,54.7000202336,9.91344219775,12.3672932834,65.3531420225,154.769447665,149.796563636,4.9528840297,0.02
 03/25  08:00:00,173.879522275,28.9554736031,55.921588913,7.69044788163,12.3672932834,68.2430321324,150.52563647,145.55275244,4.9528840297,0.02
 03/25  09:00:00,200.679999344,28.9874359142,59.17826731,2.18541228098,16.4897243779,93.1370602926,138.823863371,130.879248924,7.92461444751,0.02
 03/25  10:00:00,203.961624116,29.0246637883,63.5981283138,1.00983459642,16.4897243779,93.1370602926,132.514058838,124.56944439,7.92461444751,0.02
 03/25  11:00:00,206.01092529,29.0855251242,66.0572246419,0.539164752122,16.4897243779,93.1370602926,129.154322445,121.209707998,7.92461444751,0.02
 03/25  12:00:00,202.167449237,29.2578523407,71.5303245338,0.201910927684,16.4897243779,83.9857416113,134.542969686,118.007801896,7.92461444751,8.61055334219
 03/25  13:00:00,207.279183118,29.4605508858,76.575478548,0.0658071387895,16.4897243779,83.9857416113,123.133819187,115.18920474,7.92461444751,0.02
 03/25  14:00:00,210.00106124,29.6265012172,79.1958036474,0.00145775760781,16.4897243779,83.9857416113,119.632957716,111.688343269,7.92461444751,0.02
 03/25  15:00:00,185.760849563,28.9344805859,73.1059621358,0.0,12.3672932834,70.6512738906,58.6829604034,53.7100763737,4.9528840297,0.02
 03/25  16:00:00,184.207711786,28.9344805859,71.5528162819,0.0,12.3672932834,70.6512738906,57.9779628772,53.0050788475,4.9528840297,0.02
 03/25  17:00:00,170.222408551,28.9344805859,70.0910420889,0.0,12.3672932834,58.1284167478,63.0071435425,58.0342595128,4.9528840297,0.02
 03/25  18:00:00,125.777984497,28.1718357251,59.5967740468,0.0,12.3672932834,24.9413748627,87.7697792652,82.7968952355,4.9528840297,0.02
 03/25  19:00:00,135.512869077,27.9811745099,55.4273198197,0.0,12.3672932834,24.9413748627,96.0646919618,91.0918079321,4.9528840297,0.02
 03/25  20:00:00,116.633157515,27.6634058178,53.99988426,0.0,4.12243109448,16.0517297156,105.722466506,102.730736088,2.97173041782,0.02
 03/25  21:00:00,70.9972376625,11.828007188,24.6825958437,0.0,4.12243109448,15.9888894789,46.7572100418,43.7654796239,2.97173041782,0.02
 03/25  22:00:00,86.0219866568,18.4422705452,32.9062403469,0.0,4.12243109448,15.9888894789,87.2689019892,75.6953524797,2.97173041782,8.60181909172
 03/25  23:00:00,86.6242582493,18.6964854988,33.2542970913,0.0,4.12243109448,15.9888894789,76.9634062517,73.9716758338,2.97173041782,0.02
 03/25  24:00:00,63.3698691854,10.9968046041,17.8747525998,0.0,4.12243109448,15.9888894789,55.4086710791,52.4169406613,2.97173041782,0.02
 03/26  01:00:00,70.3176428922,13.78933375,24.0328249814,0.0,2.06121554724,15.9888894789,61.5832858713,58.5915554535,2.97173041782,0.02
 03/26  02:00:00,68.5989173289,13.6198571142,22.4835761268,0.0,2.06121554724,15.9888894789,62.6600968491,59.6683664313,2.97173041782,0.02
 03/26  03:00:00,77.928413175,17.5948873665,27.7212660617,0.0,2.06121554724,15.9888894789,87.1577857665,84.1660553487,2.97173041782,0.02
 03/26  04:00:00,77.7240951671,16.6666012138,28.5036221215,0.0,2.06121554724,15.9888894789,72.7268798838,69.7351494659,2.97173041782,0.02
 03/26  05:00:00,59.9855923549,10.9968046041,16.5516916863,0.0,2.06121554724,15.9888894789,56.9426371388,53.950906721,2.97173041782,0.02
 03/26  06:00:00,85.0910981011,21.9936092081,32.717620228,0.0,2.06121554724,15.9888894789,105.840381436,102.848651019,2.97173041782,0.02
 03/26  07:00:00,69.1214404711,18.8659621346,31.738218757,0.0,2.06121554724,15.9888894789,84.2090363339,81.2173059161,2.97173041782,0.02
 03/26  08:00:00,107.18205308,23.1234534464,37.6160113533,0.0,4.12243109448,41.7362269337,100.919330829,95.9464467994,4.9528840297,0.02
 03/26  09:00:00,95.8194532474,18.6964854988,30.7971552071,0.0,4.12243109448,41.7362269337,80.5492048409,75.5763208112,4.9528840297,0.02
 03/26  10:00:00,109.107953225,23.2646839762,39.400680996,0.0,4.12243109448,41.7362269337,99.3011004803,94.3282164506,4.9528840297,0.02
 03/26  11:00:00,98.1630706042,18.7812238167,33.0560342619,0.0,4.12243109448,41.7362269337,80.6186767766,75.6457927469,4.9528840297,0.02
 03/26  12:00:00,110.233594276,23.2646839762,40.5263220521,0.0,4.12243109448,41.7362269337,99.5522376052,94.5793535755,4.9528840297,0.02
 03/26  13:00:00,96.1505075653,18.611747181,31.2129478534,0.0,4.12243109448,41.7362269337,80.0964471053,75.1235630756,4.9528840297,0.02
 03/26  14:00:00,108.517791794,23.2646839762,38.8105195555,0.0,4.12243109448,41.7362269337,99.174813294,94.2019292643,4.9528840297,0.02
 03/26  15:00:00,97.401990244,18.6964854988,32.3796921902,0.0,4.12243109448,41.7362269337,79.4989507592,74.5260667295,4.9528840297,0.02
 03/26  16:00:00,94.478443845,23.2223148173,41.6712330402,0.0,4.12243109448,24.8785346261,97.1585046351,92.1856206054,4.9528840297,0.02
 03/26  17:00:00,60.7603398222,14.9232930719,27.4132077342,0.0,2.06121554724,15.9888894789,66.6705258806,63.6787954627,2.97173041782,0.02
 03/26  18:00:00,61.0714666138,15.8192180351,26.7933768203,0.0,2.06121554724,15.9888894789,77.0693020252,74.0775716074,2.97173041782,0.02
 03/26  19:00:00,77.1868403951,16.9760299314,27.6374760555,0.0,2.06121554724,15.9888894789,80.6054372018,77.6137067839,2.97173041782,0.02
 03/26  20:00:00,70.8029480017,14.467240293,23.8402237491,0.0,2.06121554724,15.9888894789,65.2818395888,62.2901091709,2.97173041782,0.02
 03/26  21:00:00,58.5689920181,10.9968046041,15.1350912796,0.0,2.06121554724,15.9888894789,56.301317771,53.3095873532,2.97173041782,0.02
 03/26  22:00:00,70.4782754585,14.467240293,23.5125797985,0.00297133302036,2.06121554724,15.9888894789,65.2887874561,62.2970570383,2.97173041782,0.02
 03/26  23:00:00,79.0349900754,19.4276881339,26.9463855935,0.0,2.06121554724,15.9888894789,98.0629034068,95.0711729889,2.97173041782,0.02
 03/26  24:00:00,79.4904540943,18.6541163399,28.2053583633,0.0187195499627,2.06121554724,15.9888894789,87.9355859381,84.9438555203,2.97173041782,0.02
 03/27  01:00:00,88.381622496,22.5232236948,31.0501880969,0.0179595994901,4.12243109448,15.9888894789,108.506629884,105.514899466,2.97173041782,0.02
 03/27  02:00:00,77.7471007011,18.0185789559,25.0212342229,0.0338121157658,4.12243109448,15.9888894789,95.4601980301,83.8883838305,2.97173041782,8.60008378182
 03/27  03:00:00,85.5137350336,19.8597196977,30.8466497009,0.104696377558,4.12243109448,15.9888894789,91.6127416509,88.6210112331,2.97173041782,0.02
 03/27  04:00:00,126.089990934,28.214204884,45.6631354209,0.108276367041,12.3672932834,24.9413748627,122.6180533,117.64516927,4.9528840297,0.02
 03/27  05:00:00,141.011089086,28.1135359794,45.7823215127,15.0108574031,12.3672932834,24.9413748627,190.979450735,186.006566706,4.9528840297,0.02
 03/27  06:00:00,192.735424384,29.0302174621,44.6523793005,11.1521391545,24.7345865669,70.7195625826,156.202348238,146.276580179,9.90576805939,0.02
 03/27  07:00:00,209.73091549,29.1069786799,44.3002301601,6.12656121288,37.1018798503,92.3937384068,134.671666941,124.745898881,9.90576805939,0.02
 03/27  08:00:00,221.309003175,29.1904362132,44.9291427033,4.94896535528,37.1018798503,104.434947198,128.464757809,118.53898975,9.90576805939,0.02
 03/27  09:00:00,235.442564317,29.2760903622,48.3904058067,3.49393910788,37.1018798503,116.476155989,132.736913586,114.204725749,9.90576805939,8.62641977719
 03/27  10:00:00,240.429533055,29.395614906,55.1258600752,1.62537622139,37.1018798503,116.476155989,118.641954299,108.716186239,9.90576805939,0.02
 03/27  11:00:00,240.944422786,29.5050743073,56.2215813561,0.934829857422,37.1018798503,116.476155989,115.472919215,105.547151155,9.90576805939,0.02
 03/27  12:00:00,227.926376788,29.5879819583,55.4261703457,0.671088442136,37.1018798503,104.434947198,122.452322312,103.9184869,9.90576805939,8.62806735192
 03/27  13:00:00,242.214823614,29.6817837279,57.7534457331,0.496680915303,37.1018798503,116.476155989,112.223405342,102.297637283,9.90576805939,0.02
 03/27  14:00:00,248.05583492,29.8750934574,63.6610277137,0.236984495811,37.1018798503,116.476155989,118.110419477,99.573811646,9.90576805939,8.63083977151
 03/27  15:00:00,248.069430906,30.1096198372,63.5731981608,0.104129140557,37.1018798503,116.476155989,106.386213411,96.4604453511,9.90576805939,0.02
 03/27  16:00:00,244.436451249,30.3264121294,59.7958395484,0.0322244366768,37.1018798503,116.476155989,112.30087707,93.7698967101,9.90576805939,8.62521230019
 03/27  17:00:00,241.63479155,30.4676447316,56.8621445402,0.0242127408487,37.1018798503,116.476155989,102.168190605,92.2424225458,9.90576805939,0.02
 03/27  18:00:00,144.649183268,28.0870974072,43.5470791256,0.0,24.7345865669,47.5788473902,72.6000287174,67.6271446877,4.9528840297,0.02
 03/27  19:00:00,155.603091783,28.4048660992,40.0882150351,0.0,24.7345865669,47.5788473902,80.2087153767,75.235831347,4.9528840297,0.02
 03/27  20:00:00,125.946043347,27.6634058178,32.4295604305,0.0,12.3672932834,38.6892022431,96.2052733897,93.2135429719,2.97173041782,0.02
 03/27  21:00:00,87.9023558363,15.1351388666,18.8639223923,0.0,12.3672932834,27.0668015668,60.6264698144,57.6347393966,2.97173041782,0.02
 03/27  22:00:00,71.5037783439,19.3543761032,17.4292166523,0.0,4.12243109448,15.9888894789,86.2286977227,83.2369673049,2.97173041782,0.02
 03/27  23:00:00,71.3554600395,18.5270088631,17.7359636734,0.0,4.12243109448,15.9888894789,78.3651067591,75.3733763413,2.97173041782,0.02
 03/27  24:00:00,73.0821549821,21.9936092081,16.0445918348,0.0,4.12243109448,15.9888894789,99.3504543708,96.358723953,2.97173041782,0.02
 03/28  01:00:00,70.3945883559,18.6541163399,16.161610409,0.00798049766409,4.12243109448,15.9888894789,80.946198984,77.9544685662,2.97173041782,0.02
 03/28  02:00:00,71.7981546412,21.9936092081,14.158126128,0.0,4.12243109448,15.9888894789,101.697718512,98.7059880945,2.97173041782,0.02
 03/28  03:00:00,71.3363272182,18.8659621346,16.692948881,0.273781318693,4.12243109448,15.9888894789,82.1525588426,79.1608284248,2.97173041782,0.02
 03/28  04:00:00,103.940966489,28.0588513012,23.3238235794,0.366878734173,12.3672932834,24.9413748627,116.402408511,111.429524482,4.9528840297,0.02
 03/28  05:00:00,124.027606464,28.1414055565,26.2847705029,16.6016277827,12.3672932834,24.9413748627,194.968603632,181.413919758,4.9528840297,8.60179984466
 03/28  06:00:00,173.344714332,29.0600397931,19.4092653801,15.0974256387,24.7345865669,70.7195625826,151.730402488,141.804634429,9.90576805939,0.02
 03/28  07:00:00,193.299104174,29.2072469273,24.884482402,9.01022873914,37.1018798503,92.3937384068,130.583007672,120.657239612,9.90576805939,0.02
 03/28  08:00:00,212.348908756,29.3043061355,35.5129662003,5.29119356226,37.1018798503,104.434947198,121.616434198,111.690666139,9.90576805939,0.02
 03/28  09:00:00,231.260358253,29.4166031313,44.3662954115,3.19535313356,37.1018798503,116.476155989,115.819468923,105.893700864,9.90576805939,0.02
 03/28  10:00:00,238.774832428,29.6564672909,52.9855261314,1.85013373254,37.1018798503,116.476155989,119.502345023,100.965734317,9.90576805939,8.63084264648
 03/28  11:00:00,245.056968534,30.0275836082,59.9575323179,0.78894303215,37.1018798503,116.476155989,106.619502936,96.6937348763,9.90576805939,0.02
 03/28  12:00:00,237.177952461,30.373229803,64.1520907048,0.411472314986,37.1018798503,104.434947198,112.045660022,93.511870364,9.90576805939,8.62802159882
 03/28  13:00:00,254.55321936,30.7938119716,69.3190884679,0.157430969627,37.1018798503,116.476155989,100.368715418,90.4429473591,9.90576805939,0.02
 03/28  14:00:00,260.001998864,31.3485355158,74.3465477083,0.0241702013774,37.1018798503,116.476155989,106.309469243,87.7729072357,9.90576805939,8.63079394765
 03/28  15:00:00,262.576827431,31.8595002366,76.4348604411,0.0,37.1018798503,116.476155989,95.483245542,85.5574774826,9.90576805939,0.02
 03/28  16:00:00,263.671279551,32.1716910655,77.2176349804,0.0,37.1018798503,116.476155989,94.325777638,84.4000095786,9.90576805939,0.02
 03/28  17:00:00,264.93611996,32.3140484532,78.3412533755,0.0,37.1018798503,116.476155989,102.606921781,84.0842781543,9.90576805939,8.61687556705
 03/28  18:00:00,157.78992481,28.2595298374,56.5153900648,0.0,24.7345865669,47.5788473902,67.9326019218,62.9597178921,4.9528840297,0.02
 03/28  19:00:00,162.659783232,28.0882536773,47.4615238021,0.0,24.7345865669,47.5788473902,74.6237810173,69.6508969876,4.9528840297,0.02
 03/28  20:00:00,139.607924922,28.2989670367,45.4558867577,0.0,12.3672932834,38.6892022431,90.4513406753,87.4596102574,2.97173041782,0.02
 03/28  21:00:00,96.1878320966,15.558830456,26.7257105775,0.0,12.3672932834,27.0668015668,55.8295362947,52.8378058769,2.97173041782,0.02
 03/28  22:00:00,86.7869052965,20.5195279739,31.5471920902,0.0,4.12243109448,15.9888894789,79.8420213967,76.8502909789,2.97173041782,0.02
 03/28  23:00:00,68.1839232993,12.5665210265,21.1074133186,0.0,4.12243109448,15.9888894789,52.0724521515,49.0807217337,2.97173041782,0.02
 03/28  24:00:00,81.3743264446,19.3543761032,27.299765063,0.0,4.12243109448,15.9888894789,86.6972396318,83.7055092139,2.97173041782,0.02
 03/29  01:00:00,66.5423809922,11.828007188,20.2277399951,0.0,4.12243109448,15.9888894789,48.7363046916,45.7445742738,2.97173041782,0.02
 03/29  02:00:00,78.4598021439,18.4746317348,25.2883402688,0.0,4.12243109448,15.9888894789,84.3542170098,81.362486592,2.97173041782,0.02
 03/29  03:00:00,65.6021669953,11.7432688701,19.3722642494,0.0,4.12243109448,15.9888894789,49.0569187496,46.0651883317,2.97173041782,0.02
 03/29  04:00:00,117.572161046,27.536298341,37.9314886204,0.0,12.3672932834,24.9413748627,108.636192733,103.663308704,4.9528840297,0.02
 03/29  05:00:00,130.60295987,28.6538416878,43.2564123848,6.58833167141,12.3672932834,24.9413748627,177.755412892,172.782528863,4.9528840297,0.02
 03/29  06:00:00,186.343474206,29.1417981189,45.6418677028,3.65911987913,24.7345865669,70.7195625826,144.274139514,134.348371454,9.90576805939,0.02
 03/29  07:00:00,213.485287815,29.5067259337,51.8808314108,1.9005747591,37.1018798503,92.3937384068,133.459153221,114.945611582,9.90576805939,8.60777358033
 03/29  08:00:00,229.518896878,29.6171422042,56.172009995,1.48930713968,37.1018798503,104.434947198,118.86104198,108.935273921,9.90576805939,0.02
 03/29  09:00:00,243.913725294,29.7105988396,58.7962790637,1.12476492276,37.1018798503,116.476155989,115.347681387,105.421913328,9.90576805939,0.02
 03/29  10:00:00,244.876336033,29.8031816596,60.0271638127,0.763261727267,37.1018798503,116.476155989,121.209136345,102.672589987,9.90576805939,8.63077829822
 03/29  11:00:00,247.414216892,29.9920436032,62.8550805624,0.284210140241,37.1018798503,116.476155989,109.237199764,99.3114317044,9.90576805939,0.02
 03/29  12:00:00,240.938810476,30.2485771248,68.3487713775,0.100288342688,37.1018798503,104.434947198,114.827065478,96.2933585785,9.90576805939,8.62793884016
 03/29  13:00:00,254.115902809,30.3733474618,69.4202219236,0.0394604949539,37.1018798503,116.476155989,104.739461831,94.8136937717,9.90576805939,0.02
 03/29  14:00:00,252.665246859,30.3941113758,67.9875042655,0.000897951463544,37.1018798503,116.476155989,104.479222346,94.5534542866,9.90576805939,0.02
 03/29  15:00:00,252.361398221,30.3710572048,67.7078623865,0.0,37.1018798503,116.476155989,113.185427481,94.6522549226,9.90576805939,8.62740449893
 03/29  16:00:00,252.911163401,30.4150381002,68.2141961198,0.0,37.1018798503,116.476155989,103.698444745,93.7726766859,9.90576805939,0.02
 03/29  17:00:00,254.298048088,30.4497307516,69.5674897142,0.0,37.1018798503,116.476155989,102.603051785,92.6772837256,9.90576805939,0.02
 03/29  18:00:00,154.99903666,27.8116978741,54.1723206817,0.0,24.7345865669,47.5788473902,82.5819302194,69.0212385866,4.9528840297,8.60780760303
 03/29  19:00:00,168.488153874,28.4048660992,55.3224489951,0.0,24.7345865669,47.5788473902,79.4806845582,74.5078005285,4.9528840297,0.02
 03/29  20:00:00,143.10738734,27.4515600232,49.8027609206,0.0,12.3672932834,38.6892022431,93.3466722572,90.3549418394,2.97173041782,0.02
 03/29  21:00:00,98.8247838567,15.1351388666,29.7863573047,0.0,12.3672932834,27.0668015668,59.1077562431,56.1160258253,2.97173041782,0.02
 03/29  22:00:00,86.0363092411,19.3543761032,31.9617482596,0.0,4.12243109448,15.9888894789,83.28197574,80.2902453221,2.97173041782,0.02
 03/29  23:00:00,73.8063156667,13.4462653948,25.8267065297,0.0,4.12243109448,15.9888894789,56.0544799709,53.0627495531,2.97173041782,0.02
 03/29  24:00:00,86.0218708972,19.3543761032,31.9473098742,0.0,4.12243109448,15.9888894789,90.745436558,87.7537061402,2.97173041782,0.02
 03/30  01:00:00,69.6486120159,12.2840599669,22.8545634574,0.0,4.12243109448,15.9888894789,54.9509310826,51.9592006647,2.97173041782,0.02
 03/30  02:00:00,85.6340298348,18.8983233242,32.0388767345,0.0,4.12243109448,15.9888894789,83.9847144234,80.9929840056,2.97173041782,0.02
 03/30  03:00:00,66.9142807967,11.4043155986,21.0233316885,0.0,4.12243109448,15.9888894789,48.8923586785,45.9006282607,2.97173041782,0.02
 03/30  04:00:00,128.937375197,27.8752516125,48.9577498678,0.0,12.3672932834,24.9413748627,107.694580903,102.721696873,4.9528840297,0.02
 03/30  05:00:00,141.139011003,28.7512214105,54.5769249556,5.70649088098,12.3672932834,24.9413748627,176.328026965,171.355142935,4.9528840297,0.02
 03/30  06:00:00,198.817137361,29.2572888076,58.5550742409,3.10408617887,24.7345865669,70.7195625826,142.692612095,132.766844036,9.90576805939,0.02
 03/30  07:00:00,223.556092514,29.6789778808,62.046190901,1.63377301852,37.1018798503,92.3937384068,123.356370483,113.430602423,9.90576805939,0.02
 03/30  08:00:00,239.239559747,29.8527159596,66.3979501149,0.748427090298,37.1018798503,104.434947198,124.702028528,106.173090731,9.90576805939,8.62316973779
 03/30  09:00:00,256.693737798,30.0951983075,71.9651474433,0.351332969449,37.1018798503,116.476155989,110.637859843,100.712091784,9.90576805939,0.02
 03/30  10:00:00,260.155377123,30.3437712683,75.3831964063,0.145669591273,37.1018798503,116.476155989,110.531206809,91.9948531405,9.90576805939,8.63058560955
 03/30  11:00:00,263.857240772,30.6638623376,78.8337396176,0.0767702098418,37.1018798503,116.476155989,93.72612791,83.8003598506,9.90576805939,0.02
 03/30  12:00:00,256.232477811,31.1916431841,82.7878427505,0.0118398968715,37.1018798503,104.434947198,85.6474890346,75.7217209752,9.90576805939,0.02
 03/30  13:00:00,271.848189642,31.6966086146,85.8686867498,0.0,37.1018798503,116.476155989,89.3470989229,70.8091475009,9.90576805939,8.63218336261
 03/30  14:00:00,273.77582603,32.2640618322,87.2290627594,0.0,37.1018798503,116.476155989,80.899920327,70.9741522676,9.90576805939,0.02
 03/30  15:00:00,275.473281172,32.6858724269,88.5048999008,0.0,37.1018798503,116.476155989,86.17449946,67.6396117298,9.90576805939,8.62911967088
 03/30  16:00:00,273.631847156,32.8993004733,86.450641027,0.0,37.1018798503,116.476155989,77.5323612363,67.6065931769,9.90576805939,0.02
 03/30  17:00:00,267.39481206,32.764434656,80.3495671743,0.0,37.1018798503,116.476155989,91.4834968474,81.557728788,9.90576805939,0.02
 03/30  18:00:00,154.068890203,28.2574408813,52.7964225376,0.0,24.7345865669,47.5788473902,68.1284510812,63.1555670515,4.9528840297,0.02
 03/30  19:00:00,157.439205738,28.0878874385,44.5904631293,0.0,24.7345865669,47.5788473902,83.8094563973,70.2499057899,4.9528840297,8.60666657761
 03/30  20:00:00,136.914983707,28.228327937,42.8335884854,0.0,12.3672932834,38.6892022431,90.8812114902,87.8894810724,2.97173041782,0.02
 03/30  21:00:00,94.6671720167,15.4882151911,25.2756713882,0.0,12.3672932834,27.0668015668,56.7850258251,53.7932954073,2.97173041782,0.02
 03/30  22:00:00,84.5649493664,20.3076821792,29.537082591,0.0,4.12243109448,15.9888894789,79.9201732542,76.9284428364,2.97173041782,0.02
 03/30  23:00:00,68.221979522,13.37565013,20.3129859402,0.0,4.12243109448,15.9888894789,56.1797460155,53.1880155977,2.97173041782,0.02
 03/30  24:00:00,74.8020471449,18.4746317348,21.6305859327,0.0,4.12243109448,15.9888894789,80.7447447366,77.7530143188,2.97173041782,0.02
 03/31  01:00:00,63.1005079152,11.7432688701,16.8706059043,0.0,4.12243109448,15.9888894789,47.561195795,44.5694653772,2.97173041782,0.02
 03/31  02:00:00,73.5701227794,18.4746317348,20.3986615818,0.0,4.12243109448,15.9888894789,85.2704334051,82.2787029873,2.97173041782,0.02
 03/31  03:00:00,70.1310001837,15.3469846613,20.2039617552,0.0,4.12243109448,15.9888894789,64.5504310456,61.5587006277,2.97173041782,0.02
 03/31  04:00:00,111.556420829,27.6634058178,31.78864162,0.0,12.3672932834,24.9413748627,109.779629485,104.806745455,4.9528840297,0.02
 03/31  05:00:00,126.021469722,28.770727016,37.5450331282,7.60133615468,12.3672932834,24.9413748627,178.637634135,173.664750106,4.9528840297,0.02
 03/31  06:00:00,175.974548006,29.142608803,33.9510344627,4.98021694467,24.7345865669,70.7195625826,145.551948134,135.626180075,9.90576805939,0.02
 03/31  07:00:00,199.550237383,29.4965764274,37.2099418507,2.64657475323,37.1018798503,92.3937384068,126.118020843,116.192252783,9.90576805939,0.02
 03/31  08:00:00,214.779212456,29.6076252769,41.7349909075,1.19610468026,37.1018798503,104.434947198,126.885979941,108.357079581,9.90576805939,8.6231323009
 03/31  09:00:00,232.750709627,29.7988483945,47.9340682909,0.735747435741,37.1018798503,116.476155989,112.911737424,102.985969364,9.90576805939,0.02
 03/31  10:00:00,239.451931821,30.1924952719,54.6877865539,0.288939012848,37.1018798503,116.476155989,108.375055954,98.4492878948,9.90576805939,0.02
 03/31  11:00:00,247.346021873,30.5875237278,62.305713309,0.169889940707,37.1018798503,116.476155989,113.05517736,94.5174246563,9.90576805939,8.63198464479
 03/31  12:00:00,241.351976828,31.0256435146,68.0049408688,0.0802706185357,37.1018798503,104.434947198,101.391377124,91.4656090642,9.90576805939,0.02
 03/31  13:00:00,258.112610041,31.5583335255,72.2674726113,0.00388086857825,37.1018798503,116.476155989,107.185758067,88.6479790798,9.90576805939,8.63201092749
 03/31  14:00:00,260.045257147,32.0406276866,73.7219588932,0.0,37.1018798503,116.476155989,96.3740003398,86.4482322804,9.90576805939,0.02
 03/31  15:00:00,265.432768163,32.490475875,78.659762674,0.0,37.1018798503,116.476155989,103.032886405,84.4986853794,9.90576805939,8.62843296591
 03/31  16:00:00,268.960357725,32.7883575509,81.8901077627,0.0,37.1018798503,116.476155989,93.2175352359,83.2917671766,9.90576805939,0.02
 03/31  17:00:00,266.077262557,32.8271973298,78.9692730868,0.0,37.1018798503,116.476155989,93.1030460117,83.1772779523,9.90576805939,0.02
 03/31  18:00:00,156.958212031,28.260640996,55.6825524038,0.0,24.7345865669,47.5788473902,67.6157572107,62.642873181,4.9528840297,0.02
 03/31  19:00:00,160.036450318,28.0883664485,47.1872267416,0.0,24.7345865669,47.5788473902,74.2557580327,69.282874003,4.9528840297,0.02
 03/31  20:00:00,139.402283931,28.2989799134,45.2502168184,0.0,12.3672932834,38.6892022431,98.8337345935,87.2538380734,2.97173041782,8.60816610235
 03/31  21:00:00,95.7111433634,15.4882151911,26.3196386434,0.0,12.3672932834,27.0668015668,56.5558236573,53.5640932395,2.97173041782,0.02
 03/31  22:00:00,85.5111365162,20.5195279739,30.2714237912,0.0,4.12243109448,15.9888894789,79.7296220475,76.7378916297,2.97173041782,0.02
 03/31  23:00:00,67.6694046272,13.37565013,19.7604109258,0.0,4.12243109448,15.9888894789,56.1603107014,53.1685802835,2.97173041782,0.02
 03/31  24:00:00,73.689185242,18.4746317348,20.5177239434,0.0,4.12243109448,15.9888894789,80.8696415695,77.8779111517,2.97173041782,0.02
 04/01  01:00:00,61.3299851958,11.6585305522,15.1848214482,0.0,4.12243109448,15.9888894789,47.6895549169,44.6978244991,2.97173041782,0.02
 04/01  02:00:00,76.780274063,21.9936092081,19.5999921352,0.0,4.12243109448,15.9888894789,99.8488355634,96.8571051456,2.97173041782,0.02
 04/01  03:00:00,70.3188975013,18.1880555916,16.7739403004,0.0,4.12243109448,15.9888894789,79.5651327408,76.573402323,2.97173041782,0.02
 04/01  04:00:00,82.818063431,26.8160226391,20.8154993499,0.0,4.12243109448,16.0517297156,117.565358163,114.573627745,2.97173041782,0.02
 04/01  05:00:00,80.0016650135,26.3923310498,18.5280524068,0.0,4.12243109448,16.0517297156,119.179266127,116.187535709,2.97173041782,0.02
 04/01  06:00:00,106.383744629,28.9344805859,20.784776592,0.136541877054,4.12243109448,39.6058045677,100.435534183,97.4438037654,2.97173041782,0.02
 04/01  07:00:00,151.212547377,28.9735853278,27.5799253285,16.2378961597,12.3672932834,65.3531420225,157.622749354,152.649865324,4.9528840297,0.02
 04/01  08:00:00,155.932795215,28.9586637045,33.9996345348,11.6624946674,12.3672932834,68.2430321324,151.347848899,146.374964869,4.9528840297,0.02
 04/01  09:00:00,185.94996926,28.9813776712,40.8355133343,5.8041959644,16.4897243779,93.1370602926,139.180471605,131.235857157,7.92461444751,0.02
 04/01  10:00:00,188.812426865,28.9917655183,45.9852790603,3.50638306941,16.4897243779,93.1370602926,133.336203735,125.391589287,7.92461444751,0.02
 04/01  11:00:00,191.482000846,29.0224900337,49.8986689317,2.23186460713,16.4897243779,93.1370602926,138.300017811,121.762834544,7.92461444751,8.61256881912
 04/01  12:00:00,184.433325072,29.089783433,53.0723889807,1.09381554602,16.4897243779,83.9857416113,126.907669199,118.963054751,7.92461444751,0.02
 04/01  13:00:00,186.904004179,29.2018499591,56.1825358449,0.342276659022,16.4897243779,83.9857416113,124.440126783,116.495512335,7.92461444751,0.02
 04/01  14:00:00,188.162931099,29.3009222324,57.585536085,0.0991745719892,16.4897243779,83.9857416113,122.427354493,114.482740045,7.92461444751,0.02
 04/01  15:00:00,168.192968715,28.9344805859,53.9856212776,0.0,12.3672932834,70.6512738906,60.5728882656,55.6000042359,4.9528840297,0.02
 04/01  16:00:00,170.658685472,28.9344805859,54.0153132097,0.0,12.3672932834,70.6512738906,59.1378219469,54.1649379172,4.9528840297,0.02
 04/01  17:00:00,154.204964068,28.9344805859,52.2925470802,0.0,12.3672932834,58.1284167478,71.8806762788,58.3226502654,4.9528840297,8.60514198368
 04/01  18:00:00,109.322365271,27.8752516125,42.730428374,0.0,12.3672932834,24.9413748627,87.2823083569,82.3094243272,4.9528840297,0.02
 04/01  19:00:00,117.557668741,28.1930203045,39.6094408752,0.0,12.3672932834,24.9413748627,96.2822708068,91.3093867771,4.9528840297,0.02
 04/01  20:00:00,94.0806037559,27.0278684338,32.0828685163,0.0,4.12243109448,16.0517297156,106.836298162,103.844567744,2.97173041782,0.02
 04/01  21:00:00,61.5932694806,12.1536165004,14.8188071985,0.0,4.12243109448,15.9888894789,56.8832250422,53.8914946244,2.97173041782,0.02
 04/01  22:00:00,73.7787607205,17.1064733979,22.0455226259,0.0,4.12243109448,15.9888894789,76.7719564594,73.7802260416,2.97173041782,0.02
 04/01  23:00:00,65.7676341409,15.3955264457,15.7355798048,0.0,4.12243109448,15.9888894789,76.3791719422,73.3874415244,2.97173041782,0.02
 04/01  24:00:00,73.4257681238,17.6815433563,21.0155784322,0.0,4.12243109448,15.9888894789,80.3152115386,77.3234811208,2.97173041782,0.02
 04/02  01:00:00,75.1865968117,21.9936092081,20.3937722913,0.0,2.06121554724,15.9888894789,102.614322065,99.6225916476,2.97173041782,0.02
 04/02  02:00:00,66.3281588658,17.5948873665,16.0292585526,0.0,2.06121554724,15.9888894789,83.929045174,80.9373147562,2.97173041782,0.02
 04/02  03:00:00,72.4269230244,21.9936092081,17.5764038146,0.0,2.06121554724,15.9888894789,105.439386527,102.44765611,2.97173041782,0.02
 04/02  04:00:00,64.2758281157,17.5948873665,13.8877845221,0.0,2.06121554724,15.9888894789,85.91494022,82.9232098022,2.97173041782,0.02
 04/02  05:00:00,78.3267839568,23.2646839762,22.2680825938,0.032641505137,2.06121554724,15.9888894789,107.067171327,104.075440909,2.97173041782,0.02
 04/02  06:00:00,59.3944492648,17.5948873665,13.6587002328,0.0,2.06121554724,15.9888894789,87.0311441851,84.0394137673,2.97173041782,0.02
 04/02  07:00:00,59.2310946883,21.9936092081,18.6034506146,0.0,2.06121554724,15.9888894789,107.493238909,104.501508492,2.97173041782,0.02
 04/02  08:00:00,91.987748033,19.2896537239,26.0123890615,0.0,4.12243109448,41.7362269337,81.3113488488,76.3384648191,4.9528840297,0.02
 04/02  09:00:00,106.291058415,23.6883755656,35.9483880474,0.00168020968695,4.12243109448,41.7362269337,97.858488199,92.8856041693,4.9528840297,0.02
 04/02  10:00:00,97.1746092629,18.8659621346,31.3607776583,0.0,4.12243109448,41.7362269337,76.3027749832,71.3298909535,4.9528840297,0.02
 04/02  11:00:00,107.356484193,23.0528381815,37.4739995663,0.0,4.12243109448,41.7362269337,93.044068445,88.0711844153,4.9528840297,0.02
 04/02  12:00:00,100.495151959,19.2049154061,34.1948102395,0.0,4.12243109448,41.7362269337,74.2576186228,69.2847345931,4.9528840297,0.02
 04/02  13:00:00,113.360227522,23.6883755656,42.9063120489,0.0,4.12243109448,41.7362269337,92.865117184,87.8922331543,4.9528840297,0.02
 04/02  14:00:00,100.993639802,19.0778079293,35.0644721915,0.0,4.12243109448,41.7362269337,74.6715082372,69.6986242075,4.9528840297,0.02
 04/02  15:00:00,110.016519894,23.0528381815,40.2615034617,0.0,4.12243109448,41.7362269337,91.9227967144,86.9499126847,4.9528840297,0.02
 04/02  16:00:00,85.8174787692,19.3955766213,36.3658787388,0.0,4.12243109448,24.8785346261,74.0339051907,69.061021161,4.9528840297,0.02
 04/02  17:00:00,75.7326501885,21.4204569217,35.724868468,0.0,2.06121554724,15.9888894789,91.3027303951,88.3109999773,2.97173041782,0.02
 04/02  18:00:00,56.1889281132,14.4834208878,23.2933459688,0.0,2.06121554724,15.9888894789,65.5617079842,62.5699775664,2.97173041782,0.02
 04/02  19:00:00,79.9446702452,19.6044759731,30.0537463449,0.0,2.06121554724,15.9888894789,90.9458825955,87.9541521777,2.97173041782,0.02
 04/02  20:00:00,67.5084620571,14.0435487036,20.8935026963,0.0,2.06121554724,15.9888894789,63.7152573424,60.7235269246,2.97173041782,0.02
 04/02  21:00:00,66.9643540508,14.0435487036,20.4253215317,0.0,2.06121554724,15.9888894789,71.7679810847,60.194440008,2.97173041782,8.60181065889
 04/02  22:00:00,68.8558437384,14.9178995403,21.4229978193,0.0,2.06121554724,15.9888894789,68.109087269,65.1173568512,2.97173041782,0.02
 04/02  23:00:00,71.9864324754,17.5948873665,21.7792857131,0.0,2.06121554724,15.9888894789,89.0671132852,86.0753828673,2.97173041782,0.02
 04/02  24:00:00,74.7694915689,17.9862177663,24.192610052,0.00175957320017,2.06121554724,15.9888894789,80.138238846,77.1465084282,2.97173041782,0.02
 04/03  01:00:00,81.8651701208,21.9936092081,25.0813104442,0.0,4.12243109448,15.9888894789,106.841876784,103.850146366,2.97173041782,0.02
 04/03  02:00:00,77.786645989,18.8659621346,24.2269300622,0.0202791005292,4.12243109448,15.9888894789,86.3401369881,83.3484065703,2.97173041782,0.02
 04/03  03:00:00,80.1446085156,21.9936092081,23.3607489404,0.0,4.12243109448,15.9888894789,107.82170453,104.829974112,2.97173041782,0.02
 04/03  04:00:00,114.633225818,28.2848201489,34.2194888002,0.0245432459604,12.3672932834,24.9413748627,121.927720162,116.954836132,4.9528840297,0.02
 04/03  05:00:00,131.196458144,28.115374363,35.9770876065,14.9996225825,12.3672932834,24.9413748627,191.176146898,186.203262868,4.9528840297,0.02
 04/03  06:00:00,181.330912266,29.0279403074,35.5443881812,11.2070625401,24.7345865669,70.7195625826,156.029224801,146.103456741,9.90576805939,0.02
 04/03  07:00:00,204.00615786,29.0826624921,38.3900678196,6.33628781821,37.1018798503,92.3937384068,134.647735699,124.721967639,9.90576805939,0.02
 04/03  08:00:00,220.541881716,29.1622082155,45.2452277691,3.89398983161,37.1018798503,104.434947198,126.501531895,116.575763835,9.90576805939,0.02
 04/03  09:00:00,240.507508975,29.2586277356,54.8493017856,2.11748497925,37.1018798503,116.476155989,129.101944445,110.572005205,9.90576805939,8.62417117972
 04/03  10:00:00,248.89916458,29.4477718416,64.0932344212,1.0755085418,37.1018798503,116.476155989,115.048634681,105.122866622,9.90576805939,0.02
 04/03  11:00:00,254.562577271,29.7402510943,69.9905357834,0.548862098461,37.1018798503,116.476155989,119.224285697,100.686690345,9.90576805939,8.63182729275
 04/03  12:00:00,244.384785979,29.9759939736,71.928313428,0.239397984013,37.1018798503,104.434947198,107.885291188,97.9595231289,9.90576805939,0.02
 04/03  13:00:00,258.504316562,30.3420516846,73.7833885691,0.0959716982798,37.1018798503,116.476155989,104.469940849,94.5441727893,9.90576805939,0.02
 04/03  14:00:00,264.607964142,30.8316485857,79.4856002657,0.00804032456517,37.1018798503,116.476155989,109.656942246,91.1209294892,9.90576805939,8.63024469693
 04/03  15:00:00,266.527470614,31.2273724032,81.0176268558,0.0,37.1018798503,116.476155989,98.8698916693,88.9441236099,9.90576805939,0.02
 04/03  16:00:00,265.475146181,31.4211695592,79.7720299911,0.0,37.1018798503,116.476155989,106.721033142,88.1905292787,9.90576805939,8.62473580372
 04/03  17:00:00,263.990972651,31.495660505,78.214547599,0.0,37.1018798503,116.476155989,97.6115173788,87.6857493194,9.90576805939,0.02
 04/03  18:00:00,159.314787425,28.1724096549,58.1273753432,0.0,24.7345865669,47.5788473902,69.1513249968,64.1784409671,4.9528840297,0.02
 04/03  19:00:00,166.464777135,28.0876872155,53.6162495754,0.0,24.7345865669,47.5788473902,75.8085872326,70.8357032029,4.9528840297,0.02
 04/03  20:00:00,146.058910295,28.2989432019,51.9068934163,0.0,12.3672932834,38.6892022431,91.2006386368,88.208908219,2.97173041782,0.02
 04/03  21:00:00,99.876514726,15.7706762506,30.2025457693,0.0,12.3672932834,27.0668015668,55.4977393114,52.5060088936,2.97173041782,0.02
 04/03  22:00:00,92.4248907783,20.6254508712,37.0792545053,0.0,4.12243109448,15.9888894789,82.7062006576,79.7144702398,2.97173041782,0.02
 04/03  23:00:00,68.2245918709,12.5706361102,21.1206114919,0.0,4.12243109448,15.9888894789,57.0190907001,54.0273602823,2.97173041782,0.02
 04/03  24:00:00,89.6140457137,20.2017592819,34.6921009822,0.0,4.12243109448,15.9888894789,88.4357261924,85.4439957745,2.97173041782,0.02
 04/04  01:00:00,68.3035531456,12.1993216491,21.5942423757,0.0,4.12243109448,15.9888894789,53.9809217803,50.9891913625,2.97173041782,0.02
 04/04  02:00:00,85.234238611,18.8983233242,31.6390849784,0.0,4.12243109448,15.9888894789,82.3751842321,79.3834538142,2.97173041782,0.02
 04/04  03:00:00,67.0143347269,11.4043155986,21.1233851053,0.0,4.12243109448,15.9888894789,56.4828059619,44.9110162012,2.97173041782,8.60005934289
 04/04  04:00:00,129.390452678,27.7693287152,49.5167498589,0.0,12.3672932834,24.9413748627,106.544287224,101.571403194,4.9528840297,0.02
 04/04  05:00:00,141.585861095,28.6881416471,56.0883803264,4.70496511201,12.3672932834,24.9413748627,175.542457277,170.569573247,4.9528840297,0.02
 04/04  06:00:00,197.084213127,29.1422165322,60.5682274114,1.82224758679,24.7345865669,70.7195625826,142.085323766,132.159555706,9.90576805939,0.02
 04/04  07:00:00,223.49992733,29.5135376968,62.8354903528,0.953759571411,37.1018798503,92.3937384068,122.691975978,112.766207919,9.90576805939,0.02
 04/04  08:00:00,238.638319669,29.6607943846,66.1951232447,0.541972858825,37.1018798503,104.434947198,116.436715307,106.510947248,9.90576805939,0.02
 04/04  09:00:00,256.21933339,29.8597369351,71.9233175893,0.154186634099,37.1018798503,116.476155989,111.734728689,101.80896063,9.90576805939,0.02
 04/04  10:00:00,259.75138074,30.252970977,75.1546289213,0.061121050112,37.1018798503,116.476155989,114.838258383,96.302234961,9.90576805939,8.63025536246
 04/04  11:00:00,264.196984014,30.7547429097,79.1491058325,0.0102476767165,37.1018798503,116.476155989,101.117938524,91.1921704641,9.90576805939,0.02
 04/04  12:00:00,256.733107979,31.2826075877,83.209377651,0.0,37.1018798503,104.434947198,102.337413181,83.8042399624,9.90576805939,8.62740515872
 04/04  13:00:00,272.326670693,31.7313840924,86.3124252206,0.0,37.1018798503,116.476155989,88.7204967278,78.7947286684,9.90576805939,0.02
 04/04  14:00:00,274.370826853,32.0560459015,88.0320681478,0.0,37.1018798503,116.476155989,93.2930972578,74.7571650706,9.90576805939,8.63016412781
 04/04  15:00:00,274.444613763,32.2079622077,87.9542131629,0.0,37.1018798503,116.476155989,86.2037812222,76.2780131628,9.90576805939,0.02
 04/04  16:00:00,272.451132029,32.1274495796,86.0417515891,0.0,37.1018798503,116.476155989,91.3401119394,81.41434388,9.90576805939,0.02
 04/04  17:00:00,271.435109935,32.0100657987,85.1442429355,0.0,37.1018798503,116.476155989,100.769207461,82.2485754053,9.90576805939,8.61486399647
 04/04  18:00:00,165.479594703,28.1725867495,64.2920103069,0.0,24.7345865669,47.5788473902,67.7356622838,62.7627782541,4.9528840297,0.02
 04/04  19:00:00,170.466341032,28.0877870462,57.6177220194,0.0,24.7345865669,47.5788473902,74.3828018118,69.4099177821,4.9528840297,0.02
 04/04  20:00:00,149.011047711,28.2989432019,54.8590405052,0.0,12.3672932834,38.6892022431,89.1226363438,86.1309059259,2.97173041782,0.02
 04/04  21:00:00,103.776295472,16.3326519269,33.5170013124,0.0,12.3672932834,27.0668015668,57.1374229209,54.1456925031,2.97173041782,0.02
 04/04  22:00:00,95.4586937401,20.5195279739,40.2189809322,0.0,4.12243109448,15.9888894789,78.0465318635,75.0548014456,2.97173041782,0.02
 04/04  23:00:00,73.8344751173,13.333280971,25.9678504462,0.0,4.12243109448,15.9888894789,51.7467572249,48.7550268071,2.97173041782,0.02
 04/04  24:00:00,91.3858485542,20.0605287521,36.6051349223,0.0,4.12243109448,15.9888894789,88.5611676931,85.5694372753,2.97173041782,0.02
 04/05  01:00:00,69.597980588,12.7401127459,22.3245241491,0.0,4.12243109448,15.9888894789,57.0252874181,54.0335570002,2.97173041782,0.02
 04/05  02:00:00,85.3560373967,19.3543761032,31.281476414,0.0,4.12243109448,15.9888894789,91.1406155603,88.1488851424,2.97173041782,0.02
 04/05  03:00:00,69.1470287166,12.4535366027,22.183503499,0.0,4.12243109448,15.9888894789,51.2817863121,48.2900558942,2.97173041782,0.02
 04/05  04:00:00,124.341008804,27.536298341,44.7003367837,0.0,12.3672932834,24.9413748627,106.515025777,101.542141747,4.9528840297,0.02
 04/05  05:00:00,135.753648779,28.7099239523,51.0304542675,3.90889683939,12.3672932834,24.9413748627,174.925251008,169.952366978,4.9528840297,0.02
 04/05  06:00:00,190.179792132,29.2352924357,53.3142736565,2.07870460697,24.7345865669,70.7195625826,141.716344572,131.790576513,9.90576805939,0.02
 04/05  07:00:00,219.52079609,29.6334387074,58.6019408666,1.08826722931,37.1018798503,92.3937384068,130.940530561,112.427097763,9.90576805939,8.60766473888
 04/05  08:00:00,236.895846099,29.7697234965,64.0970672951,0.788640400163,37.1018798503,104.434947198,116.325606762,106.399838703,9.90576805939,0.02
 04/05  09:00:00,254.085285422,29.8804871902,69.4686469703,0.454097432097,37.1018798503,116.476155989,112.842131953,102.916363893,9.90576805939,0.02
 04/05  10:00:00,258.622223709,30.1680875675,74.0450987903,0.126334264906,37.1018798503,116.476155989,117.060480177,98.5245537967,9.90576805939,8.63015832082
 04/05  11:00:00,262.473523135,30.5955815978,77.5319394974,0.0631567906749,37.1018798503,116.476155989,103.590500145,93.6647320856,9.90576805939,0.02
 04/05  12:00:00,255.242866967,31.0021585203,81.9937709395,0.00579322637891,37.1018798503,104.434947198,103.805068193,85.2720519358,9.90576805939,8.62724819742
 04/05  13:00:00,269.36496252,31.4667276463,83.6153905273,0.0,37.1018798503,116.476155989,89.4579090076,79.5321409482,9.90576805939,0.02
 04/05  14:00:00,269.246978345,31.8559932083,83.108293707,0.0,37.1018798503,116.476155989,87.0031869672,77.0774189078,9.90576805939,0.02
 04/05  15:00:00,267.685483768,31.8276083309,81.5754106923,0.0,37.1018798503,116.476155989,94.5361925048,76.0018484027,9.90576805939,8.62857604271
 04/05  16:00:00,265.959255803,31.6860809895,79.9912810693,0.0,37.1018798503,116.476155989,91.9125615167,81.9867934573,9.90576805939,0.02
 04/05  17:00:00,262.660570198,31.5521724389,76.8275944037,0.0,37.1018798503,116.476155989,96.9343388943,87.0085708349,9.90576805939,0.02
 04/05  18:00:00,156.776408817,28.0870974072,55.6742894334,0.0,24.7345865669,47.5788473902,78.3382553999,64.7773019885,4.9528840297,8.60806938171
 04/05  19:00:00,164.144306199,28.5107889966,50.8726792323,0.0,24.7345865669,47.5788473902,75.8775372285,70.9046531988,4.9528840297,0.02
 04/05  20:00:00,134.742080248,27.3809447583,41.5080766653,0.0,12.3672932834,38.6892022431,90.5478021814,87.5560717636,2.97173041782,0.02
 04/05  21:00:00,98.7174222347,15.6011996149,29.2129402666,0.0,12.3672932834,27.0668015668,58.1870166167,55.1952861989,2.97173041782,0.02
 04/05  22:00:00,90.3343225479,20.2017592819,35.4123789454,0.0,4.12243109448,15.9888894789,81.9616646549,78.9699342371,2.97173041782,0.02
 04/05  23:00:00,73.3466750121,13.4462653948,25.3670664363,0.0,4.12243109448,15.9888894789,55.7118401455,52.7201097277,2.97173041782,0.02
 04/05  24:00:00,85.0501242698,19.3543761032,30.9755638115,0.0,4.12243109448,15.9888894789,89.8191205881,86.8273901703,2.97173041782,0.02
 04/06  01:00:00,68.2332090472,12.5706361102,21.1292297752,0.0,4.12243109448,15.9888894789,57.8420668858,54.850336468,2.97173041782,0.02
 04/06  02:00:00,91.2858782202,20.2017592819,36.363934595,0.0,4.12243109448,15.9888894789,89.1571489387,86.1654185209,2.97173041782,0.02
 04/06  03:00:00,65.3724715945,11.4366767882,19.4258067323,0.0,4.12243109448,15.9888894789,54.17842382,51.1866934021,2.97173041782,0.02
 04/06  04:00:00,134.688666137,28.214204884,54.3700881193,0.0,12.3672932834,24.9413748627,108.182095524,103.209211495,4.9528840297,0.02
 04/06  05:00:00,139.198272208,28.279059406,55.6807839544,3.13405567731,12.3672932834,24.9413748627,174.255891737,169.283007707,4.9528840297,0.02
 04/06  06:00:00,200.085235314,29.4628703631,63.4480658962,1.62277817615,24.7345865669,70.7195625826,140.62331925,130.697551191,9.90576805939,0.02
 04/06  07:00:00,229.014705762,29.8138186101,68.459916868,0.543829855111,37.1018798503,92.3937384068,120.604847418,110.679079359,9.90576805939,0.02
 04/06  08:00:00,244.84164979,29.9597165562,72.3727937586,0.268675336384,37.1018798503,104.434947198,121.531661951,103.00390203,9.90576805939,8.62199186152
 04/06  09:00:00,261.09040831,30.1737310748,76.5158102279,0.11884428293,37.1018798503,116.476155989,99.0995491602,89.1737811008,9.90576805939,0.02
 04/06  10:00:00,264.977781078,30.4648001677,80.166975555,0.0633130557356,37.1018798503,116.476155989,86.5412571378,76.6154890784,9.90576805939,0.02
 04/06  11:00:00,266.113962518,30.6523692886,81.1620023905,0.0167333366554,37.1018798503,116.476155989,93.2932576913,74.7560674027,9.90576805939,8.63142222922
 04/06  12:00:00,255.460664242,30.8407315514,82.3788308149,0.0,37.1018798503,104.434947198,83.5832177404,73.657449681,9.90576805939,0.02
 04/06  13:00:00,269.911545349,31.023093586,84.6055607966,0.0,37.1018798503,116.476155989,89.3645260906,70.8272406802,9.90576805939,8.63151735103
 04/06  14:00:00,270.93943685,31.1577234023,85.4990682494,0.0,37.1018798503,116.476155989,78.8267841235,68.9010160641,9.90576805939,0.02
 04/06  15:00:00,270.901614925,31.2393056271,85.3798048952,0.0,37.1018798503,116.476155989,88.9227549287,70.3884951735,9.90576805939,8.62849169581
 04/06  16:00:00,267.107364223,31.1638016665,81.6616924949,0.0,37.1018798503,116.476155989,84.4961549951,74.5703869357,9.90576805939,0.02
 04/06  17:00:00,263.607286295,31.0423516261,78.2841573063,0.0,37.1018798503,116.476155989,90.1840066767,80.2582386173,9.90576805939,0.02
 04/06  18:00:00,163.126376524,28.0023590893,62.1090053973,0.0,24.7345865669,47.5788473902,69.9828497081,65.0099656784,4.9528840297,0.02
 04/06  19:00:00,177.358850201,28.5107889966,64.0872107048,0.0,24.7345865669,47.5788473902,76.4859011895,71.5130171598,4.9528840297,0.02
 04/06  20:00:00,152.236174697,27.6634058178,58.7196869678,0.0,12.3672932834,38.6892022431,98.5725184669,86.9927648131,2.97173041782,8.60802323606
 04/06  21:00:00,106.335314545,16.1419907117,36.2666815537,0.0,12.3672932834,27.0668015668,60.4191814516,57.4274510337,2.97173041782,0.02
 04/06  22:00:00,102.340863654,21.3992723422,46.1980516986,0.0,4.12243109448,15.9888894789,80.1469134949,77.1551830771,2.97173041782,0.02
 04/06  23:00:00,80.6022469143,14.2553944983,31.7901539883,0.0,4.12243109448,15.9888894789,56.5805966974,53.5888662796,2.97173041782,0.02
 04/06  24:00:00,92.4983116456,19.3543761032,38.4237511281,0.0,4.12243109448,15.9888894789,82.2818138093,79.2900833914,2.97173041782,0.02
 04/07  01:00:00,79.0493637321,13.5874959246,30.9285246276,0.0,4.12243109448,15.9888894789,54.0947990156,51.1030685977,2.97173041782,0.02
 04/07  02:00:00,97.1968906576,20.0605287521,42.4161775822,0.0,4.12243109448,15.9888894789,86.0188222593,83.0270918414,2.97173041782,0.02
 04/07  03:00:00,73.7997237146,12.7401127459,26.5262678062,0.0,4.12243109448,15.9888894789,54.4742561287,51.4825257108,2.97173041782,0.02
 04/07  04:00:00,141.972482651,28.0235436688,61.844565938,0.0,12.3672932834,24.9413748627,103.532920278,98.5600362484,4.9528840297,0.02
 04/07  05:00:00,144.913478527,28.3129676851,62.2794992474,2.21663854571,12.3672932834,24.9413748627,162.294633508,157.321749478,4.9528840297,0.02
 04/07  06:00:00,209.078017566,29.538337375,72.9151060393,1.073053424,24.7345865669,70.7195625826,125.739005287,115.813237228,9.90576805939,0.02
 04/07  07:00:00,236.523024394,29.882929792,76.0249845746,0.417975432062,37.1018798503,92.3937384068,102.167302858,92.2415347983,9.90576805939,0.02
 04/07  08:00:00,249.790225895,30.03877462,77.2509742155,0.260023062632,37.1018798503,104.434947198,91.6056771548,81.6799090954,9.90576805939,0.02
