Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,260.045819224,30.1726082053,75.4379354392,0.153218883364,37.1018798503,116.476155989,105.245903355,86.7145049005,9.90576805939,8.62563039535
 04/07  10:00:00,258.709022208,30.2770758935,74.0818630763,0.0674389757896,37.1018798503,116.476155989,104.475996009,94.5502279493,9.90576805939,0.02
 04/07  11:00:00,260.985932256,30.472768194,76.1926012572,0.0376602472963,37.1018798503,116.476155989,105.790621956,87.2535004319,9.90576805939,8.63135346447
 04/07  12:00:00,251.761899404,30.6003491289,78.9054278633,0.0150582138187,37.1018798503,104.434947198,86.6396672241,76.7138991647,9.90576805939,0.02
 04/07  13:00:00,265.431594359,30.6371158654,80.5115772968,0.0,37.1018798503,116.476155989,78.8204922497,68.8947241903,9.90576805939,0.02
 04/07  14:00:00,264.867830685,30.6736702956,79.9115227098,0.0,37.1018798503,116.476155989,84.2183783044,65.6827221878,9.90576805939,8.62988805718
 04/07  15:00:00,264.112150374,30.7032785064,79.1264060942,0.0,37.1018798503,116.476155989,77.4647914409,67.5390233815,9.90576805939,0.02
 04/07  16:00:00,261.661285514,30.6484730874,76.7308923137,0.0,37.1018798503,116.476155989,94.1784734374,75.6500074618,9.90576805939,8.6226979162
 04/07  17:00:00,259.10341216,30.5570760775,74.2655806714,0.0,37.1018798503,116.476155989,98.852865939,88.9270978796,9.90576805939,0.02
 04/07  18:00:00,156.28844629,27.8752516125,55.3981943121,0.0,24.7345865669,47.5788473902,73.6943297752,68.7214457455,4.9528840297,0.02
 04/07  19:00:00,168.255008623,28.4048660992,55.0893040178,0.0,24.7345865669,47.5788473902,78.8467029689,73.8738189392,4.9528840297,0.02
 04/07  20:00:00,141.637815156,27.6634058178,48.1213374311,0.0,12.3672932834,38.6892022431,92.4701627638,89.478432346,2.97173041782,0.02
 04/07  21:00:00,92.246205377,14.4148631647,23.9280504806,0.0,12.3672932834,27.0668015668,60.5488762916,57.5571458738,2.97173041782,0.02
 04/07  22:00:00,88.532697415,20.2017592819,33.6107528286,0.0,4.12243109448,15.9888894789,83.4962394689,80.5045090511,2.97173041782,0.02
 04/07  23:00:00,65.3962402209,12.3164211566,18.5464748927,0.0,4.12243109448,15.9888894789,56.894204234,53.9024738162,2.97173041782,0.02
 04/07  24:00:00,87.8593813484,20.0605287521,33.0786672439,0.0,4.12243109448,15.9888894789,90.8636296593,87.8718992414,2.97173041782,0.02
 04/08  01:00:00,68.0114515335,12.7401127459,20.7379946247,0.0,4.12243109448,15.9888894789,66.5323654349,54.96018483,2.97173041782,8.60045018706
 04/08  02:00:00,90.1075257678,20.4559742355,34.9313662776,0.0,4.12243109448,15.9888894789,91.4373521144,88.4456216966,2.97173041782,0.02
 04/08  03:00:00,61.7924052506,10.7264090557,16.579362488,0.0,4.12243109448,15.9888894789,48.3292501325,45.3375197147,2.97173041782,0.02
 04/08  04:00:00,105.325412399,27.2397142285,43.1158317199,0.0,4.12243109448,16.0517297156,114.772141959,111.780411542,2.97173041782,0.02
 04/08  05:00:00,107.042400519,27.6634058178,44.4091283322,0.0,4.12243109448,16.0517297156,114.849451368,111.857720951,2.97173041782,0.02
 04/08  06:00:00,131.740557045,28.9344805859,48.9804686418,0.0,4.12243109448,39.6058045677,96.0716674527,93.0799370349,2.97173041782,0.02
 04/08  07:00:00,172.435507831,28.9706361135,50.5113420855,14.5323888983,12.3672932834,65.3531420225,154.311136048,149.338252018,4.9528840297,0.02
 04/08  08:00:00,174.141318163,28.9594062819,51.1825487644,12.6873681648,12.3672932834,68.2430321324,151.725001317,146.752117287,4.9528840297,0.02
 04/08  09:00:00,199.70084434,28.9837450315,51.0853415208,9.30290054823,16.4897243779,93.1370602926,142.256729349,134.312114902,7.92461444751,0.02
 04/08  10:00:00,199.767808938,28.9862248275,51.5209367216,8.93167969494,16.4897243779,93.1370602926,138.750437111,130.805822664,7.92461444751,0.02
 04/08  11:00:00,201.131701105,28.9859978586,53.2788924551,8.5378303431,16.4897243779,93.1370602926,136.784474655,128.839860208,7.92461444751,0.02
 04/08  12:00:00,192.562136126,28.9847463101,54.0093165131,8.39071381013,16.4897243779,83.9857416113,143.857934981,127.323163738,7.92461444751,8.61015679597
 04/08  13:00:00,192.391822761,28.9834101446,54.0306320674,8.20044717457,16.4897243779,83.9857416113,134.181784239,126.237169791,7.92461444751,0.02
 04/08  14:00:00,189.061604155,28.9821428837,51.0635116213,7.83867252644,16.4897243779,83.9857416113,132.777568805,124.832954358,7.92461444751,0.02
 04/08  15:00:00,156.304975865,28.9344805859,43.6501122671,0.0,12.3672932834,70.6512738906,72.9887237009,68.0158396712,4.9528840297,0.02
 04/08  16:00:00,152.582113914,28.9344805859,39.927243042,0.0,12.3672932834,70.6512738906,71.5612693153,66.5883852856,4.9528840297,0.02
 04/08  17:00:00,136.160045725,28.9344805859,36.0286901097,0.0,12.3672932834,58.1284167478,74.9089368923,69.9360528626,4.9528840297,0.02
 04/08  18:00:00,91.5798390444,26.3923310498,27.1781343577,0.0,12.3672932834,24.9413748627,97.0359077781,92.0630237484,4.9528840297,0.02
 04/08  19:00:00,105.885299542,27.0278684338,29.1022241164,0.0,12.3672932834,24.9413748627,103.56703985,98.5941558201,4.9528840297,0.02
 04/08  20:00:00,89.1608298194,26.8160226391,27.3749408332,0.0,4.12243109448,16.0517297156,112.513548184,109.521817767,2.97173041782,0.02
 04/08  21:00:00,60.7905657336,13.1961655249,12.9556470969,0.0,4.12243109448,15.9888894789,60.3875352988,57.395804881,2.97173041782,0.02
 04/08  22:00:00,68.8640918492,17.5948873665,16.3993865935,0.0,4.12243109448,15.9888894789,80.0281570888,77.036426671,2.97173041782,0.02
 04/08  23:00:00,74.4033766823,21.9936092081,17.5186133786,0.0,4.12243109448,15.9888894789,100.61301292,97.6212825023,2.97173041782,0.02
 04/08  24:00:00,72.8496261757,18.8659621346,18.4459673726,0.547804743643,4.12243109448,15.9888894789,83.3873296573,80.3955992395,2.97173041782,0.02
 04/09  01:00:00,71.2300543168,21.9936092081,16.3504088765,0.0,2.06121554724,15.9888894789,114.415516659,102.841989221,2.97173041782,8.6017970202
 04/09  02:00:00,71.2412336683,18.8659621346,17.9242152828,1.55957131074,2.06121554724,15.9888894789,86.1905906832,83.1988602654,2.97173041782,0.02
 04/09  03:00:00,71.1507139089,21.9936092081,15.4426427205,0.0,2.06121554724,15.9888894789,107.861091064,104.869360646,2.97173041782,0.02
 04/09  04:00:00,73.9765344306,18.8659621346,16.5827883786,2.48354951983,2.06121554724,15.9888894789,87.2788755117,84.2871450939,2.97173041782,0.02
 04/09  05:00:00,81.0750799927,23.0104690226,17.8724978537,2.42734944523,2.06121554724,15.9888894789,108.80978792,105.818057503,2.97173041782,0.02
 04/09  06:00:00,77.8635477597,19.7133453133,18.2676552316,7.23998703799,2.06121554724,15.9888894789,88.7045403042,85.7128098864,2.97173041782,0.02
 04/09  07:00:00,70.989836228,23.6036372477,19.5771517703,5.81696741858,2.06121554724,15.9888894789,110.341038301,107.349307883,2.97173041782,0.02
 04/09  08:00:00,80.817743683,17.6796256844,12.8395283872,0.0328053361897,4.12243109448,41.7362269337,84.4064284246,79.4335443949,4.9528840297,0.02
 04/09  09:00:00,96.6921387094,23.2646839762,19.8617250546,2.44074623736,4.12243109448,41.7362269337,103.03691046,98.0640264304,4.9528840297,0.02
 04/09  10:00:00,91.361550134,19.2049154061,17.8664900612,3.33557299901,4.12243109448,41.7362269337,82.8915539729,77.9186699432,4.9528840297,0.02
 04/09  11:00:00,99.4760962837,23.6036372477,20.328839972,3.74908302501,4.12243109448,41.7362269337,103.525483761,98.5525997312,4.9528840297,0.02
 04/09  12:00:00,88.6754464846,18.8659621346,16.0922304879,3.03312205781,4.12243109448,41.7362269337,83.3632383708,78.3903543411,4.9528840297,0.02
 04/09  13:00:00,94.7463927149,23.2646839762,18.8361423293,3.22517281182,4.12243109448,41.7362269337,103.761427933,98.788543903,4.9528840297,0.02
 04/09  14:00:00,88.8741584221,18.8659621346,16.1052327636,3.38755716118,4.12243109448,41.7362269337,84.0626426928,79.0897586632,4.9528840297,0.02
 04/09  15:00:00,101.503567594,23.6883755656,19.7221794324,4.74287327102,4.12243109448,41.7362269337,104.402341151,99.4294571209,4.9528840297,0.02
 04/09  16:00:00,78.1788068558,19.2896537239,16.6069795759,5.42542836583,4.12243109448,24.8785346261,83.9802850484,79.0074010187,4.9528840297,0.02
 04/09  17:00:00,69.0424322282,22.4173007975,15.8785178166,1.73567403663,2.06121554724,15.9888894789,108.805500207,105.813769789,2.97173041782,0.02
 04/09  18:00:00,69.6441841689,19.0778079293,16.4506629999,6.43879309588,2.06121554724,15.9888894789,88.1735259451,85.1817955273,2.97173041782,0.02
 04/09  19:00:00,96.4268655172,24.0061442576,20.3477093762,10.153668195,2.06121554724,15.9888894789,111.637237432,108.645507014,2.97173041782,0.02
 04/09  20:00:00,87.2897269263,19.2896537239,16.2520452275,9.5970738353,2.06121554724,15.9888894789,89.623005231,86.6312748132,2.97173041782,0.02
 04/09  21:00:00,104.775959769,24.1120671549,20.0820506543,12.9042026374,2.06121554724,15.9888894789,112.029480326,109.037749908,2.97173041782,0.02
 04/09  22:00:00,91.6567387978,19.2896537239,16.1187367426,11.1533315739,2.06121554724,15.9888894789,90.0338400558,87.042109638,2.97173041782,0.02
 04/09  23:00:00,105.661669181,24.1120671549,19.956267323,14.5373700592,2.06121554724,15.9888894789,112.752898757,109.761168339,2.97173041782,0.02
 04/09  24:00:00,90.5239595458,19.2896537239,16.0343027452,12.3288544425,2.06121554724,15.9888894789,90.7507302043,87.7589997865,2.97173041782,0.02
 04/10  01:00:00,105.427483614,24.1120671549,19.9060236853,15.2183735101,4.12243109448,15.9888894789,112.588640876,109.596910458,2.97173041782,0.02
 04/10  02:00:00,91.123834034,19.2896537239,15.1995250119,12.9320477888,4.12243109448,15.9888894789,90.4510210646,87.4592906468,2.97173041782,0.02
 04/10  03:00:00,104.901775563,24.1120671549,18.2154187839,16.6748772459,4.12243109448,15.9888894789,113.246658332,110.254927915,2.97173041782,0.02
 04/10  04:00:00,122.341919543,28.0870974072,19.3742817446,10.899114114,12.3672932834,24.9413748627,128.572924727,123.600040697,4.9528840297,0.02
 04/10  05:00:00,171.545244219,28.5143312481,25.922012697,53.1002912621,12.3672932834,24.9413748627,198.805290487,193.832406457,4.9528840297,0.02
 04/10  06:00:00,203.301883816,28.9498363842,18.3651557403,40.3770090955,24.7345865669,70.7195625826,173.196212739,154.690354434,9.90576805939,8.60009024538
 04/10  07:00:00,213.778673447,28.9889812207,19.208083353,26.2249371053,37.1018798503,92.3937384068,140.027200101,130.101432041,9.90576805939,0.02
 04/10  08:00:00,218.243713266,29.0004957904,21.895226248,19.7898256188,37.1018798503,104.434947198,130.923665625,120.997897566,9.90576805939,0.02
 04/10  09:00:00,226.394144107,29.0080626283,25.1847770197,14.906996638,37.1018798503,116.476155989,125.637927742,115.712159683,9.90576805939,0.02
 04/10  10:00:00,223.199333974,29.0145437256,28.4877361703,10.5275845738,37.1018798503,116.476155989,129.834773639,111.299309492,9.90576805939,8.62969608811
 04/10  11:00:00,222.855867108,29.0270127127,32.3514908495,7.19452974068,37.1018798503,116.476155989,117.205241221,107.279473161,9.90576805939,0.02
 04/10  12:00:00,214.495442044,29.0552630228,37.884209957,5.17525326278,37.1018798503,104.434947198,122.420891755,103.888242688,9.90576805939,8.62688100802
 04/10  13:00:00,229.083075766,29.1464432285,42.1935340389,3.33826103003,37.1018798503,116.476155989,110.466775641,100.541007581,9.90576805939,0.02
 04/10  14:00:00,229.985020258,29.3008883185,44.7895562194,1.61189423332,37.1018798503,116.476155989,107.65082476,97.7250567004,9.90576805939,0.02
 04/10  15:00:00,230.433588853,29.430037755,45.8597785072,0.86134789696,37.1018798503,116.476155989,113.945088996,95.4111849616,9.90576805939,8.62813597515
 04/10  16:00:00,230.377357464,29.5309984393,46.0443151619,0.520160988513,37.1018798503,116.476155989,103.786059733,93.8602916738,9.90576805939,0.02
 04/10  17:00:00,230.319823472,29.5505593225,46.0827807066,0.405686803375,37.1018798503,116.476155989,104.056329871,94.1305618117,9.90576805939,0.02
 04/10  18:00:00,136.975365098,27.6634058178,36.2969485543,0.0,24.7345865669,47.5788473902,83.629072393,70.0682295953,4.9528840297,8.607958768
 04/10  19:00:00,148.431991632,28.4048660992,35.2662980583,0.0,24.7345865669,47.5788473902,81.8318444728,76.8589604431,4.9528840297,0.02
 04/10  20:00:00,120.428483234,27.2397142285,27.3357159346,0.0,12.3672932834,38.6892022431,97.1351345323,94.1434041145,2.97173041782,0.02
 04/10  21:00:00,84.0787986965,14.4996014826,15.0480159511,0.0,12.3672932834,27.0668015668,60.4221371682,57.4304067503,2.97173041782,0.02
 04/10  22:00:00,74.9835741596,19.5662218978,18.5325898457,0.0,4.12243109448,15.9888894789,86.6537222654,83.6619918476,2.97173041782,0.02
 04/10  23:00:00,72.2868194041,18.4422705452,17.4603760674,0.0,4.12243109448,15.9888894789,78.38824555,75.3965151322,2.97173041782,0.02
 04/10  24:00:00,75.7248319071,21.9936092081,16.7640698325,0.0,4.12243109448,15.9888894789,98.5543459058,95.562615488,2.97173041782,0.02
 04/11  01:00:00,68.0157178927,17.5948873665,13.5577670194,0.0,4.12243109448,15.9888894789,80.2400485385,77.2483181207,2.97173041782,0.02
 04/11  02:00:00,80.4390680517,23.2646839762,20.8098172011,0.130771503659,4.12243109448,15.9888894789,99.7719635843,96.7802331665,2.97173041782,0.02
 04/11  03:00:00,68.2992096159,17.5948873665,12.7517673744,0.0,4.12243109448,15.9888894789,81.0316307393,78.0399003215,2.97173041782,0.02
 04/11  04:00:00,110.457435081,28.2848201489,25.0196333033,0.433641522085,12.3672932834,24.9413748627,114.62676328,109.65387925,4.9528840297,0.02
 04/11  05:00:00,131.953207396,28.1305965206,27.7339293533,19.4125107243,12.3672932834,24.9413748627,184.305738889,179.33285486,4.9528840297,0.02
 04/11  06:00:00,177.507082404,29.0439707258,23.5596605812,16.0927647807,24.7345865669,70.7195625826,149.366692688,139.440924629,9.90576805939,0.02
 04/11  07:00:00,196.965328292,29.1285551856,25.8102539509,9.61422964176,37.1018798503,92.3937384068,128.338666366,118.412898307,9.90576805939,0.02
 04/11  08:00:00,209.571619002,29.2074602229,31.6008244547,6.52289695216,37.1018798503,104.434947198,129.446585365,110.918439926,9.90576805939,8.62237737882
 04/11  09:00:00,223.726136057,29.28512937,36.2508322796,3.9081698245,37.1018798503,116.476155989,115.761631263,105.835863204,9.90576805939,0.02
 04/11  10:00:00,226.883205933,29.3910784908,40.7946114992,2.41484155628,37.1018798503,116.476155989,111.342266215,101.416498156,9.90576805939,0.02
 04/11  11:00:00,233.332267336,29.5752775517,48.0488044232,1.29516866552,37.1018798503,116.476155989,115.970463049,97.4336684004,9.90576805939,8.63102658891
 04/11  12:00:00,230.077296559,29.8607155451,55.4897875212,0.504101545079,37.1018798503,104.434947198,103.767903304,93.8421352448,9.90576805939,0.02
 04/11  13:00:00,243.673627167,30.1393119479,58.6890263089,0.199014792458,37.1018798503,116.476155989,109.517748789,90.9809449471,9.90576805939,8.63103578252
 04/11  14:00:00,248.799989067,30.5226313058,63.2681812993,0.0592198934248,37.1018798503,116.476155989,98.3508661728,88.4250981134,9.90576805939,0.02
 04/11  15:00:00,252.02925319,30.9311476041,66.7748289105,0.0,37.1018798503,116.476155989,104.893963344,86.3601543385,9.90576805939,8.62804094574
 04/11  16:00:00,251.654456144,31.1774722955,65.5270565486,0.0,37.1018798503,116.476155989,95.0782906785,85.1525226191,9.90576805939,0.02
 04/11  17:00:00,253.142627804,31.3040415702,64.6735485201,0.0,37.1018798503,116.476155989,94.4989170435,84.5731489841,9.90576805939,0.02
 04/11  18:00:00,144.979772309,28.1720546881,43.7927116984,0.0,24.7345865669,47.5788473902,68.5504369457,63.577552916,4.9528840297,0.02
 04/11  19:00:00,148.303647527,28.0871157854,35.4556874318,0.0,24.7345865669,47.5788473902,76.394392178,71.4215081483,4.9528840297,0.02
 04/11  20:00:00,126.442111592,28.228327937,32.3607065089,0.0,12.3672932834,38.6892022431,100.893314609,89.3136727601,2.97173041782,8.60791143074
 04/11  21:00:00,88.6078795999,15.4882151911,19.2163786972,0.0,12.3672932834,27.0668015668,57.5772528695,54.5855224517,2.97173041782,0.02
 04/11  22:00:00,76.246659798,20.3076821792,21.2187933567,0.0,4.12243109448,15.9888894789,81.3635185822,78.3717881643,2.97173041782,0.02
 04/11  23:00:00,62.345149279,13.0790660174,14.4204430471,0.0,4.12243109448,15.9888894789,57.0090130571,54.0172826392,2.97173041782,0.02
 04/11  24:00:00,77.2123509244,22.4173007975,19.2387765777,0.0,4.12243109448,15.9888894789,99.4155094585,96.4237790407,2.97173041782,0.02
 04/12  01:00:00,66.1409952299,17.5948873665,12.5718210179,0.0,4.12243109448,15.9888894789,78.7118068911,75.7200764733,2.97173041782,0.02
 04/12  02:00:00,79.9342795593,23.1799456583,19.7360655276,0.0,4.12243109448,15.9888894789,99.4299203653,96.4381899475,2.97173041782,0.02
 04/12  03:00:00,65.7531657892,17.5948873665,12.2578773758,0.0,4.12243109448,15.9888894789,80.8758197431,77.8840893253,2.97173041782,0.02
 04/12  04:00:00,104.352817494,28.0588513012,24.0684996451,0.0204989929202,12.3672932834,24.9413748627,113.042205644,108.069321614,4.9528840297,0.02
 04/12  05:00:00,122.922014757,28.1496230432,28.4071590623,13.4793050802,12.3672932834,24.9413748627,181.810144929,176.837260899,4.9528840297,0.02
 04/12  06:00:00,168.467033671,29.0751019835,24.5124519423,11.6709456847,24.7345865669,70.7195625826,147.468901787,137.543133728,9.90576805939,0.02
 04/12  07:00:00,195.40089604,29.273205149,30.1237560235,5.80680546932,37.1018798503,92.3937384068,126.232743679,116.30697562,9.90576805939,0.02
 04/12  08:00:00,215.319107069,29.3664591807,40.8103685323,2.90184618187,37.1018798503,104.434947198,117.428667741,107.502899682,9.90576805939,0.02
 04/12  09:00:00,232.738106593,29.5139898643,47.0854854491,1.85658868561,37.1018798503,116.476155989,120.458703314,101.927723001,9.90576805939,8.62521225329
 04/12  10:00:00,238.123567077,29.7916545046,52.986658823,1.06263954616,37.1018798503,116.476155989,107.535137262,97.6093692024,9.90576805939,0.02
 04/12  11:00:00,244.004820993,30.1286822437,59.216222353,0.377034054165,37.1018798503,116.476155989,112.41479276,93.8781787844,9.90576805939,8.63084591623
 04/12  12:00:00,238.224094537,30.4462116383,63.7910907235,0.163654195659,37.1018798503,104.434947198,100.774588829,90.8488207695,9.90576805939,0.02
 04/12  13:00:00,256.426458438,30.9134413358,70.6974682649,0.0345491353665,37.1018798503,116.476155989,98.0307251169,88.1049570575,9.90576805939,0.02
 04/12  14:00:00,262.832336652,31.4368792714,76.9234257514,0.0,37.1018798503,116.476155989,104.215082685,85.6798799465,9.90576805939,8.62943467925
 04/12  15:00:00,262.991040243,31.8725537822,76.8360556135,0.0,37.1018798503,116.476155989,93.6808480793,83.7550800199,9.90576805939,0.02
 04/12  16:00:00,264.15907953,32.2301451779,77.6470204501,0.0,37.1018798503,116.476155989,101.031758243,82.5019590195,9.90576805939,8.62403116447
 04/12  17:00:00,263.65058479,32.3782071285,76.9916359696,0.0,37.1018798503,116.476155989,92.0765752044,82.150807145,9.90576805939,0.02
 04/12  18:00:00,150.810459812,28.2581946114,49.5372735126,0.0,24.7345865669,47.5788473902,67.2237694546,62.2508854249,4.9528840297,0.02
 04/12  19:00:00,153.024851235,28.0889962945,40.1750254986,0.0,24.7345865669,47.5788473902,74.2081095088,69.2352254791,4.9528840297,0.02
 04/12  20:00:00,132.302827759,28.3700055458,38.0797595539,0.0,12.3672932834,38.6892022431,89.8891698545,86.8974394367,2.97173041782,0.02
 04/12  21:00:00,90.974395977,15.4882151911,21.5828942442,0.0,12.3672932834,27.0668015668,56.600032183,53.6083017652,2.97173041782,0.02
 04/12  22:00:00,79.4651283618,20.6254508712,24.1194927068,0.0,4.12243109448,15.9888894789,79.9658975613,76.9741671435,2.97173041782,0.02
 04/12  23:00:00,63.1955123214,13.3050348651,15.3571338059,0.0,4.12243109448,15.9888894789,55.2419367311,52.2502063133,2.97173041782,0.02
 04/12  24:00:00,75.9177678936,21.9936092081,18.9545250422,0.0,4.12243109448,15.9888894789,99.9677047182,96.9759743003,2.97173041782,0.02
 04/13  01:00:00,72.5709051244,18.6964854988,18.930688153,0.0,4.12243109448,15.9888894789,77.8560338267,74.8643034089,2.97173041782,0.02
 04/13  02:00:00,74.7184106602,21.9936092081,17.8141307906,0.0,4.12243109448,15.9888894789,98.5221384516,95.5304080338,2.97173041782,0.02
 04/13  03:00:00,66.4008525738,17.5948873665,13.7726054427,0.0,4.12243109448,15.9888894789,80.1639962798,77.172265862,2.97173041782,0.02
 04/13  04:00:00,106.611015139,28.1435896191,26.3630519284,0.0,12.3672932834,24.9413748627,120.460610371,106.905929959,4.9528840297,8.60179638248
 04/13  05:00:00,120.655329687,28.1734852784,29.9788717475,10.3985991643,12.3672932834,24.9413748627,180.777832235,175.804948205,4.9528840297,0.02
 04/13  06:00:00,167.970955131,29.1198234512,27.1595821831,8.48919508692,24.7345865669,70.7195625826,146.51304173,136.587273671,9.90576805939,0.02
 04/13  07:00:00,195.748475688,29.3759500639,32.4285355679,3.74685996538,37.1018798503,92.3937384068,125.588834193,115.663066133,9.90576805939,0.02
 04/13  08:00:00,216.439890795,29.4849621252,43.0188072907,1.69572918698,37.1018798503,104.434947198,116.845192629,106.919424569,9.90576805939,0.02
 04/13  09:00:00,240.693516097,29.7050938876,55.5392794365,1.16709481669,37.1018798503,116.476155989,110.986901532,101.061133473,9.90576805939,0.02
 04/13  10:00:00,249.003599652,30.0919355275,64.1013542193,0.52768084014,37.1018798503,116.476155989,114.861218018,96.3260542544,9.90576805939,8.62939570389
 04/13  11:00:00,254.69466355,30.4912769061,69.7205631961,0.199995092722,37.1018798503,116.476155989,102.465229669,92.5394616098,9.90576805939,0.02
 04/13  12:00:00,247.169498833,30.9409394356,73.9215661325,0.0658926321035,37.1018798503,104.434947198,108.022080686,89.4897233466,9.90576805939,8.62658927978
 04/13  13:00:00,263.826251087,31.5541279695,77.9893214032,0.0,37.1018798503,116.476155989,96.5925612039,86.6667931445,9.90576805939,0.02
 04/13  14:00:00,267.220945743,32.1461764961,80.7920951059,0.0,37.1018798503,116.476155989,102.91662896,84.381550255,9.90576805939,8.62931064511
 04/13  15:00:00,270.921443289,32.6960864153,83.9429570878,0.0,37.1018798503,116.476155989,92.3662721866,82.4405041272,9.90576805939,0.02
 04/13  16:00:00,273.880084064,33.1136361688,86.484571545,0.0,37.1018798503,116.476155989,91.0118772478,81.0861091884,9.90576805939,0.02
 04/13  17:00:00,270.129675821,33.2214859166,82.6273975255,0.0,37.1018798503,116.476155989,99.2717041242,80.7498796746,9.90576805939,8.61605639024
 04/13  18:00:00,156.173062874,28.262488223,54.8955735038,0.0,24.7345865669,47.5788473902,66.6834638754,61.7105798457,4.9528840297,0.02
 04/13  19:00:00,157.266896813,28.0909940322,44.4150804725,0.0,24.7345865669,47.5788473902,73.2618847937,68.289000764,4.9528840297,0.02
 04/13  20:00:00,137.80415048,28.4073512696,43.5437493188,0.0,12.3672932834,38.6892022431,88.8310826239,85.8393522061,2.97173041782,0.02
 04/13  21:00:00,94.7053220628,15.6294457209,25.172597883,0.0,12.3672932834,27.0668015668,57.2733425674,54.2816121496,2.97173041782,0.02
 04/13  22:00:00,83.247708527,20.4277281295,28.0997964443,0.0,4.12243109448,15.9888894789,82.0348589012,79.0431284833,2.97173041782,0.02
 04/13  23:00:00,66.544047878,13.1638043353,18.8469007262,0.0,4.12243109448,15.9888894789,52.8074159415,49.8156855237,2.97173041782,0.02
 04/13  24:00:00,82.8906237955,20.3429898117,27.8274499902,0.0,4.12243109448,15.9888894789,87.8092415422,84.8175111244,2.97173041782,0.02
 04/14  01:00:00,63.3781632614,12.9095893817,15.9352310829,0.0,4.12243109448,15.9888894789,58.3031265952,55.3113961774,2.97173041782,0.02
 04/14  02:00:00,73.9193932185,18.8983233242,20.3242410578,0.0,4.12243109448,15.9888894789,85.769421632,82.7776912142,2.97173041782,0.02
 04/14  03:00:00,68.8381093668,17.5948873665,16.5697482758,0.0,4.12243109448,15.9888894789,79.5610465327,76.5693161149,2.97173041782,0.02
 04/14  04:00:00,112.133770226,28.1435896191,31.8858078304,0.0,12.3672932834,24.9413748627,109.447074213,104.474190183,4.9528840297,0.02
 04/14  05:00:00,121.589930709,28.194637015,34.3737555364,6.91716534274,12.3672932834,24.9413748627,178.271919165,173.299035135,4.9528840297,0.02
 04/14  06:00:00,169.652766985,29.1906573125,32.2493591609,5.01039665271,24.7345865669,70.7195625826,144.492961807,134.567193747,9.90576805939,0.02
 04/14  07:00:00,199.875413178,29.4771992901,38.5363480659,1.66473117152,37.1018798503,92.3937384068,123.493281861,113.567513802,9.90576805939,0.02
 04/14  08:00:00,221.992892799,29.6311832554,49.1886212549,0.932668650526,37.1018798503,104.434947198,123.597769016,105.069850187,9.90576805939,8.62215076957
 04/14  09:00:00,245.517835363,29.9552321307,60.70136322,0.579246210696,37.1018798503,116.476155989,109.440305534,99.5145374748,9.90576805939,0.02
 04/14  10:00:00,254.750722022,30.4017408225,69.8548579216,0.211460187033,37.1018798503,116.476155989,104.932125517,95.006357458,9.90576805939,0.02
 04/14  11:00:00,260.806035577,30.8521205486,75.5798049206,0.0913059886852,37.1018798503,116.476155989,109.73041755,91.1940144716,9.90576805939,8.63063501949
 04/14  12:00:00,254.234006947,31.4462754268,80.5419084014,0.00475197858001,37.1018798503,104.434947198,98.0240398331,88.0982717737,9.90576805939,0.02
 04/14  13:00:00,270.772955966,32.0955326565,84.3945779642,0.0,37.1018798503,116.476155989,103.845108991,85.3103112202,9.90576805939,8.62902971184
 04/14  14:00:00,273.105083657,32.7122882562,86.1101885771,0.0,37.1018798503,116.476155989,93.0095431552,83.0837750958,9.90576805939,0.02
 04/14  15:00:00,274.658712701,33.2433281101,87.1329162925,0.0,37.1018798503,116.476155989,99.7838034872,81.251467035,9.90576805939,8.62656839284
 04/14  16:00:00,276.463822985,33.5732188673,88.6087667865,0.0,37.1018798503,116.476155989,90.3069699212,80.3812018618,9.90576805939,0.02
 04/14  17:00:00,274.661501974,33.5882258651,86.7925211774,0.0,37.1018798503,116.476155989,90.21586484,80.2900967806,9.90576805939,0.02
 04/14  18:00:00,159.788806426,28.2637860757,58.5100182984,0.0,24.7345865669,47.5788473902,66.151647976,61.1787639463,4.9528840297,0.02
 04/14  19:00:00,159.730669875,28.0924653046,49.2265308315,0.0,24.7345865669,47.5788473902,72.3720238163,67.3991397866,4.9528840297,0.02
 04/14  20:00:00,142.097020291,28.4075207326,47.836425842,0.0,12.3672932834,38.6892022431,96.3018232731,84.7222318821,2.97173041782,8.6078609732
 04/14  21:00:00,96.4600179817,15.558830456,26.9979024848,0.0,12.3672932834,27.0668015668,54.6819397062,51.6902092884,2.97173041782,0.02
 04/14  22:00:00,86.7160302281,20.5689586593,31.4268874215,0.0,4.12243109448,15.9888894789,80.8108771775,77.8191467597,2.97173041782,0.02
 04/14  23:00:00,66.3751535507,13.1638043353,18.6780062693,0.0,4.12243109448,15.9888894789,52.3987523784,49.4070219606,2.97173041782,0.02
 04/14  24:00:00,81.6126131696,20.3429898117,26.5494392952,0.0,4.12243109448,15.9888894789,87.6512620907,84.6595316729,2.97173041782,0.02
 04/15  01:00:00,65.0194409148,13.1638043353,17.3222937709,0.0,4.12243109448,15.9888894789,58.1321417573,55.1404113395,2.97173041782,0.02
 04/15  02:00:00,74.9655694697,18.8983233242,21.3704173506,0.0,4.12243109448,15.9888894789,85.4284435204,82.4367131026,2.97173041782,0.02
 04/15  03:00:00,63.0642706616,14.0759098932,14.4083077132,0.0,4.12243109448,15.9888894789,66.4654036187,63.4736732009,2.97173041782,0.02
 04/15  04:00:00,92.0289082702,27.4515600232,29.6074829459,0.0,4.12243109448,16.0517297156,116.680698594,113.688968177,2.97173041782,0.02
 04/15  05:00:00,85.3886818569,26.3923310498,24.0264855125,0.0,4.12243109448,16.0517297156,116.86036712,113.868636702,2.97173041782,0.02
 04/15  06:00:00,108.955083773,28.9344805859,28.544163041,0.0,4.12243109448,39.6058045677,98.0270589318,95.035328514,2.97173041782,0.02
 04/15  07:00:00,157.082028616,28.9634864687,37.0685855858,12.6288167682,12.3672932834,65.3531420225,154.25474544,149.28186141,4.9528840297,0.02
 04/15  08:00:00,166.677412501,28.9519769201,47.8857792134,8.5276712926,12.3672932834,68.2430321324,148.464892829,143.492008799,4.9528840297,0.02
 04/15  09:00:00,200.624195158,28.9780563008,57.8149421865,3.50234125851,16.4897243779,93.1370602926,136.49326493,128.548650482,7.92461444751,0.02
 04/15  10:00:00,205.463481053,29.0063873718,64.3650198614,1.76310452974,16.4897243779,93.1370602926,130.827101455,122.882487007,7.92461444751,0.02
 04/15  11:00:00,209.932776805,29.051585412,69.8604977834,0.691727461804,16.4897243779,93.1370602926,135.766287118,119.231344264,7.92461444751,8.61032840601
 04/15  12:00:00,204.492985074,29.1454280044,73.9482014828,0.222038393416,16.4897243779,83.9857416113,124.527819573,116.583205125,7.92461444751,0.02
 04/15  13:00:00,205.956030668,29.294850547,75.4460454,0.0378170958211,16.4897243779,83.9857416113,122.318863283,114.374248835,7.92461444751,0.02
 04/15  14:00:00,206.423222247,29.4261642989,75.819784009,0.0,16.4897243779,83.9857416113,120.319567761,112.374953314,7.92461444751,0.02
 04/15  15:00:00,183.819485355,28.9344805859,71.1646220796,0.0,12.3672932834,70.6512738906,58.6815511987,53.708667169,4.9528840297,0.02
 04/15  16:00:00,181.587560028,28.9344805859,68.9326887255,0.0,12.3672932834,70.6512738906,58.4302726034,53.4573885737,4.9528840297,0.02
 04/15  17:00:00,165.133366257,28.9344805859,65.0020103748,0.0,12.3672932834,58.1284167478,62.4548134676,57.4819294379,4.9528840297,0.02
 04/15  18:00:00,118.854352198,27.8752516125,52.9697269208,0.0,12.3672932834,24.9413748627,85.7580818718,80.7851978421,4.9528840297,0.02
 04/15  19:00:00,127.234799381,28.4048660992,51.4238929283,0.0,12.3672932834,24.9413748627,94.2350894573,89.2622054276,4.9528840297,0.02
 04/15  20:00:00,104.902292539,27.6634058178,42.2690203842,0.0,4.12243109448,16.0517297156,113.28406141,101.710780185,2.97173041782,8.60155080771
 04/15  21:00:00,72.2272966382,14.467240293,22.9132315784,0.0,4.12243109448,15.9888894789,57.72651904,54.7347886221,2.97173041782,0.02
 04/15  22:00:00,67.4075982235,13.7045954321,18.8742986979,0.0,4.12243109448,15.9888894789,57.5562006747,54.5644702569,2.97173041782,0.02
 04/15  23:00:00,75.9307136316,18.0185789559,22.7283188795,0.0,4.12243109448,15.9888894789,76.7121926348,73.720462217,2.97173041782,0.02
 04/15  24:00:00,72.1112120779,17.5948873665,19.6341094855,0.0,4.12243109448,15.9888894789,77.6831815162,74.6914510984,2.97173041782,0.02
 04/16  01:00:00,73.7752320632,17.9862177663,23.2001108537,0.0,2.06121554724,15.9888894789,76.0509497762,73.0592193583,2.97173041782,0.02
 04/16  02:00:00,55.8633148821,10.9968046041,12.4294153336,0.0,2.06121554724,15.9888894789,56.6644183563,53.6726879385,2.97173041782,0.02
 04/16  03:00:00,61.7645311818,13.1961655249,16.0728829032,0.0,2.06121554724,15.9888894789,62.777974732,59.7862443142,2.97173041782,0.02
 04/16  04:00:00,68.7462500733,15.3955264457,20.7968530565,0.0,2.06121554724,15.9888894789,76.9623846871,73.9706542693,2.97173041782,0.02
 04/16  05:00:00,70.5056151452,15.6779875053,22.2737571046,0.0,2.06121554724,15.9888894789,73.8355436982,70.8438132804,2.97173041782,0.02
 04/16  06:00:00,72.9947356481,18.4422705452,28.9877067354,0.0,2.06121554724,15.9888894789,85.0492475078,82.05751709,2.97173041782,0.02
 04/16  07:00:00,73.956093761,21.9936092081,33.3284504854,0.0,2.06121554724,15.9888894789,103.162637431,100.170907013,2.97173041782,0.02
 04/16  08:00:00,98.9898793128,18.8659621346,33.7981058464,0.0,4.12243109448,41.7362269337,79.4399792349,74.4670952052,4.9528840297,0.02
 04/16  09:00:00,113.908202707,23.0528381815,44.4127774814,0.0,4.12243109448,41.7362269337,95.2760222392,90.3031382095,4.9528840297,0.02
 04/16  10:00:00,106.930503438,19.0778079293,41.5268841913,0.0,4.12243109448,41.7362269337,75.1415919667,70.168707937,4.9528840297,0.02
 04/16  11:00:00,122.475276505,23.6036372477,52.4152242439,0.0,4.12243109448,41.7362269337,90.3100194313,85.3371354016,4.9528840297,0.02
 04/16  12:00:00,107.921716167,18.8659621346,42.6186665803,0.0,4.12243109448,41.7362269337,72.565533195,67.5926491653,4.9528840297,0.02
 04/16  13:00:00,126.272910148,23.6883755656,55.8420258664,0.0,4.12243109448,41.7362269337,88.1822351329,83.2093511032,4.9528840297,0.02
 04/16  14:00:00,112.248577694,19.2049154061,46.6029727186,0.0,4.12243109448,41.7362269337,70.7108935814,65.7380095518,4.9528840297,0.02
 04/16  15:00:00,129.707331912,24.1120671549,59.0611489825,0.0,4.12243109448,41.7362269337,87.5730923231,82.6002082934,4.9528840297,0.02
 04/16  16:00:00,95.1210369462,19.2896537239,46.3632641396,0.0,4.12243109448,24.8785346261,71.2360254561,66.2631414264,4.9528840297,0.02
 04/16  17:00:00,94.8371125899,22.8933695151,53.3330640829,0.0,2.06121554724,15.9888894789,87.8570327305,84.8653023126,2.97173041782,0.02
 04/16  18:00:00,73.9090931524,17.1912117158,38.2473332814,0.0,2.06121554724,15.9888894789,68.6478165062,65.6560860883,2.97173041782,0.02
 04/16  19:00:00,86.1476902424,18.8659621346,39.3678029644,0.0,2.06121554724,15.9888894789,78.535232338,75.5435019202,2.97173041782,0.02
 04/16  20:00:00,81.6078573454,16.0996215528,32.9660427132,0.0,2.06121554724,15.9888894789,70.1586216204,67.1668912025,2.97173041782,0.02
 04/16  21:00:00,82.4874462738,16.8240123384,33.097885673,0.0,2.06121554724,15.9888894789,76.2512522044,73.2595217866,2.97173041782,0.02
 04/16  22:00:00,76.0226441673,14.9232930719,28.5805130802,0.0,2.06121554724,15.9888894789,68.8615224367,65.8697920189,2.97173041782,0.02
 04/16  23:00:00,80.4418011938,16.234819327,31.6589498772,0.0,2.06121554724,15.9888894789,75.5165998993,72.5248694814,2.97173041782,0.02
 04/16  24:00:00,70.8253468261,14.2958459853,24.0048239515,0.0,2.06121554724,15.9888894789,82.3300459324,70.7565356972,2.97173041782,8.60177981744
 04/17  01:00:00,81.0110085131,16.5606783164,29.8352439452,0.0,4.12243109448,15.9888894789,76.9523544917,73.9606240739,2.97173041782,0.02
 04/17  02:00:00,75.4073296378,14.9313833693,25.8900540339,0.0,4.12243109448,15.9888894789,75.7470049355,72.7552745176,2.97173041782,0.02
 04/17  03:00:00,73.359025444,14.7195375747,24.0535957108,0.0,4.12243109448,15.9888894789,68.3949408169,65.4032103991,2.97173041782,0.02
 04/17  04:00:00,128.280915991,28.1082819867,48.068261104,0.0,12.3672932834,24.9413748627,116.598459832,111.625575803,4.9528840297,0.02
 04/17  05:00:00,136.879590443,28.1222875021,50.6120541267,6.04087597086,12.3672932834,24.9413748627,186.199281225,181.226397195,4.9528840297,0.02
 04/17  06:00:00,191.958776531,29.0507936595,57.5402006087,2.16542846475,24.7345865669,70.7195625826,151.314942758,141.389174699,9.90576805939,0.02
 04/17  07:00:00,220.135103226,29.2313601632,60.2273719202,0.479247153225,37.1018798503,92.3937384068,129.479720376,119.553952317,9.90576805939,0.02
 04/17  08:00:00,236.101842308,29.423794386,64.2106827744,0.226975471538,37.1018798503,104.434947198,121.002469556,111.076701496,9.90576805939,0.02
 04/17  09:00:00,253.792640961,29.7181361425,69.6774710499,0.114985163369,37.1018798503,116.476155989,124.226910331,105.696351548,9.90576805939,8.62479072362
 04/17  10:00:00,257.249989503,29.9441144788,72.9626342811,0.060661086632,37.1018798503,116.476155989,112.423145169,102.497377109,9.90576805939,0.02
 04/17  11:00:00,260.289686786,30.3609844416,75.6406235427,0.00525245014653,37.1018798503,116.476155989,108.647129703,98.7213616435,9.90576805939,0.02
 04/17  12:00:00,251.738579718,30.8013889979,78.6961306099,0.0,37.1018798503,104.434947198,113.861145554,95.3290462207,9.90576805939,8.62633127361
 04/17  13:00:00,268.917746344,31.3012147194,83.3337389527,0.0,37.1018798503,116.476155989,101.86605899,91.9402909309,9.90576805939,0.02
 04/17  14:00:00,272.138367961,31.8214532322,86.0342618825,0.0,37.1018798503,116.476155989,106.862698815,88.327988665,9.90576805939,8.62894209044
 04/17  15:00:00,274.90882907,32.3510090126,88.2754464557,0.0,37.1018798503,116.476155989,95.7886253258,85.8628572664,9.90576805939,0.02
 04/17  16:00:00,276.341577385,32.75104401,89.3086622661,0.0,37.1018798503,116.476155989,94.9309789582,85.0052108988,9.90576805939,0.02
 04/17  17:00:00,273.748932048,32.8801337401,86.5880191379,0.0,37.1018798503,116.476155989,103.099111327,84.5774346684,9.90576805939,8.61590859878
 04/17  18:00:00,163.850264441,28.2634564444,62.5718223605,0.0,24.7345865669,47.5788473902,67.7104804854,62.7375964557,4.9528840297,0.02
 04/17  19:00:00,163.983353822,28.0922360499,53.4794685446,0.0,24.7345865669,47.5788473902,73.4746749365,68.5017909068,4.9528840297,0.02
 04/17  20:00:00,144.939305753,28.512916574,50.5733427569,0.0,12.3672932834,38.6892022431,89.1785673414,86.1868369235,2.97173041782,0.02
 04/17  21:00:00,99.9653376895,16.5444977216,29.4942078023,0.0,12.3672932834,27.0668015668,57.8232127061,54.8314822883,2.97173041782,0.02
 04/17  22:00:00,87.130459366,20.5689586593,31.8413168871,0.0,4.12243109448,15.9888894789,81.4603879916,78.4686575738,2.97173041782,0.02
 04/17  23:00:00,68.0368004921,13.333280971,20.1701768366,0.0,4.12243109448,15.9888894789,52.7084714331,49.7167410153,2.97173041782,0.02
 04/17  24:00:00,83.7374400153,20.2017592819,28.8154968705,0.0,4.12243109448,15.9888894789,85.9067997452,82.9150693274,2.97173041782,0.02
 04/18  01:00:00,67.4383443278,13.1638043353,19.7411973278,0.0,4.12243109448,15.9888894789,58.0281478124,55.0364173946,2.97173041782,0.02
 04/18  02:00:00,78.6230773948,18.8983233242,25.0279253648,0.0,4.12243109448,15.9888894789,84.4502540651,81.4585236473,2.97173041782,0.02
 04/18  03:00:00,59.4199765199,10.8111473735,14.1221967065,0.0,4.12243109448,15.9888894789,48.3106963955,45.3189659777,2.97173041782,0.02
 04/18  04:00:00,119.673519207,28.1930203045,39.3761262545,0.0,12.3672932834,24.9413748627,108.961071213,103.988187184,4.9528840297,0.02
 04/18  05:00:00,124.551636909,28.2526951167,39.6859596284,4.5086094771,12.3672932834,24.9413748627,177.712102623,172.739218594,4.9528840297,0.02
 04/18  06:00:00,173.151981821,29.1024234439,37.8887150065,2.95848963878,24.7345865669,70.7195625826,144.092436631,134.166668571,9.90576805939,0.02
 04/18  07:00:00,204.442042602,29.4554181893,43.9298934338,0.859598358276,37.1018798503,92.3937384068,123.457718227,113.531950167,9.90576805939,0.02
 04/18  08:00:00,227.273921994,29.6567172506,54.9642787952,0.412538641611,37.1018798503,104.434947198,123.538660557,105.011061602,9.90576805939,8.6218308953
 04/18  09:00:00,250.654062846,30.0618560018,66.130946522,0.179277671147,37.1018798503,116.476155989,109.220774056,99.2950059969,9.90576805939,0.02
 04/18  10:00:00,257.005690142,30.5538579469,72.1096825362,0.0594993759129,37.1018798503,116.476155989,113.511028631,94.9763745555,9.90576805939,8.6288860163
 04/18  11:00:00,261.050026761,31.0277942005,75.7371567847,0.0023050889445,37.1018798503,116.476155989,101.473149135,91.5473810756,9.90576805939,0.02
 04/18  12:00:00,254.322743233,31.5417157788,80.5399684816,0.0,37.1018798503,104.434947198,98.8815674009,88.9557993415,9.90576805939,0.02
 04/18  13:00:00,272.800402648,32.1051789801,86.4124088716,0.0,37.1018798503,116.476155989,104.982453979,86.4463810629,9.90576805939,8.63030485707
 04/18  14:00:00,276.105053169,32.6788983545,89.143564329,0.0,37.1018798503,116.476155989,94.0567130228,84.1309449635,9.90576805939,0.02
 04/18  15:00:00,279.088773244,33.2014605977,91.6048660296,0.0,37.1018798503,116.476155989,100.413789667,81.8805918331,9.90576805939,8.62742977463
 04/18  16:00:00,281.247016997,33.5364849834,93.4287127129,0.0,37.1018798503,116.476155989,88.3764471149,78.4506790555,9.90576805939,0.02
 04/18  17:00:00,279.578410329,33.5776708733,91.7199941341,0.0,37.1018798503,116.476155989,89.6606907663,79.7349227069,9.90576805939,0.02
 04/18  18:00:00,168.888279935,28.2672261749,67.6060559542,0.0,24.7345865669,47.5788473902,65.9836966945,61.0108126648,4.9528840297,0.02
 04/18  19:00:00,169.408435473,28.0952090011,58.9015570089,0.0,24.7345865669,47.5788473902,71.2755938174,66.3027097877,4.9528840297,0.02
 04/18  20:00:00,147.505090621,28.5138791667,53.1381425756,0.0,12.3672932834,38.6892022431,95.6675078849,84.0880034469,2.97173041782,8.60777402014
 04/18  21:00:00,103.892839173,17.42424209,32.5186057412,0.0,12.3672932834,27.0668015668,60.3299523137,57.3382218959,2.97173041782,0.02
 04/18  22:00:00,90.657707163,20.5689586593,35.3685647083,0.0,4.12243109448,15.9888894789,79.9441411475,76.9524107297,2.97173041782,0.02
 04/18  23:00:00,71.8758026814,13.5874959246,23.7549641563,0.0,4.12243109448,15.9888894789,51.9242069556,48.9324765378,2.97173041782,0.02
 04/18  24:00:00,85.8691168534,20.2017592819,30.9471738486,0.0,4.12243109448,15.9888894789,88.7054436811,85.7137132633,2.97173041782,0.02
 04/19  01:00:00,69.6978964823,13.4462653948,21.7182886162,0.0,4.12243109448,15.9888894789,57.1319421093,54.1402116915,2.97173041782,0.02
 04/19  02:00:00,80.3566912105,19.3543761032,26.2821315004,0.0,4.12243109448,15.9888894789,91.0014735749,88.0097431571,2.97173041782,0.02
 04/19  03:00:00,66.6080216898,12.4252904967,19.6727438987,0.0,4.12243109448,15.9888894789,53.9426847047,50.9509542869,2.97173041782,0.02
 04/19  04:00:00,119.897077699,27.6634058178,40.129299567,0.0,12.3672932834,24.9413748627,107.29400065,102.32111662,4.9528840297,0.02
 04/19  05:00:00,132.526115648,28.8655084429,47.4067466681,4.14948822542,12.3672932834,24.9413748627,174.748252094,169.775368064,4.9528840297,0.02
 04/19  06:00:00,181.361338139,29.1801975854,49.2541196172,2.07383428554,24.7345865669,70.7195625826,141.775699855,131.849931796,9.90576805939,0.02
 04/19  07:00:00,214.304107733,29.5760023939,53.7129435524,0.818040522043,37.1018798503,92.3937384068,122.123833089,112.19806503,9.90576805939,0.02
 04/19  08:00:00,231.648427648,29.7226027866,59.2221353379,0.463284729062,37.1018798503,104.434947198,115.9459089,106.02014084,9.90576805939,0.02
 04/19  09:00:00,251.868989459,29.8806542591,67.5190423574,0.187277441791,37.1018798503,116.476155989,120.58527302,102.0548816,9.90576805939,8.62462336051
 04/19  10:00:00,259.46584079,30.245841704,74.8893481177,0.048077620721,37.1018798503,116.476155989,106.402175165,96.4764071054,9.90576805939,0.02
 04/19  11:00:00,264.813819733,30.6925713174,79.8319130126,0.00648884356643,37.1018798503,116.476155989,104.985690993,86.4498085868,9.90576805939,8.63011434641
 04/19  12:00:00,258.579132103,31.0770025466,85.2611236078,0.0,37.1018798503,104.434947198,84.4789163219,74.5531482625,9.90576805939,0.02
 04/19  13:00:00,275.036688832,31.5963900783,89.1574832997,0.0,37.1018798503,116.476155989,78.4496385843,68.5238705249,9.90576805939,0.02
 04/19  14:00:00,276.988857935,32.0883256594,90.6179264568,0.0,37.1018798503,116.476155989,87.6579958632,69.123531609,9.90576805939,8.62869619489
 04/19  15:00:00,278.211871561,32.4842274133,91.4452605537,0.0,37.1018798503,116.476155989,77.1035337572,67.1777656979,9.90576805939,0.02
 04/19  16:00:00,276.814900548,32.6429623633,89.8900495679,0.0,37.1018798503,116.476155989,89.5024536501,70.9732120541,9.90576805939,8.62347353661
 04/19  17:00:00,273.761895304,32.5559976562,86.9251647922,0.0,37.1018798503,116.476155989,88.8558183334,78.930050274,9.90576805939,0.02
 04/19  18:00:00,165.047203065,28.1730010176,63.8592216648,0.0,24.7345865669,47.5788473902,67.0679001446,62.0950161149,4.9528840297,0.02
 04/19  19:00:00,168.611706112,28.0882996024,58.1117559373,0.0,24.7345865669,47.5788473902,73.2557207385,68.2828367088,4.9528840297,0.02
 04/19  20:00:00,148.682976231,28.2992433662,54.5306827965,0.0,12.3672932834,38.6892022431,87.9902465829,84.9985161651,2.97173041782,0.02
 04/19  21:00:00,102.041545849,16.3326519269,31.7822593261,0.0,12.3672932834,27.0668015668,56.8168857938,53.825155376,2.97173041782,0.02
 04/19  22:00:00,92.0991421695,20.6254508712,36.7535072265,0.0,4.12243109448,15.9888894789,77.7054577818,74.713727364,2.97173041782,0.02
 04/19  23:00:00,73.0579103236,13.5027576068,25.0218097789,0.0,4.12243109448,15.9888894789,55.0716495494,52.0799191315,2.97173041782,0.02
 04/19  24:00:00,89.6872830718,20.2017592819,34.7653396721,0.0,4.12243109448,15.9888894789,86.4637629264,83.4720325086,2.97173041782,0.02
 04/20  01:00:00,68.6548845078,12.7401127459,21.3814288419,0.0,4.12243109448,15.9888894789,56.371277356,53.3795469382,2.97173041782,0.02
 04/20  02:00:00,84.2982018655,19.3543761032,30.2236416557,0.0,4.12243109448,15.9888894789,91.0437400927,88.0520096749,2.97173041782,0.02
 04/20  03:00:00,68.7049499345,12.4252904967,21.7696715956,0.0,4.12243109448,15.9888894789,53.8374835642,50.8457531464,2.97173041782,0.02
 04/20  04:00:00,124.201955117,27.6634058178,44.4341763918,0.0,12.3672932834,24.9413748627,106.924202187,101.951318158,4.9528840297,0.02
 04/20  05:00:00,135.940642733,28.8988451044,51.0408033596,3.89662132119,12.3672932834,24.9413748627,174.254414245,169.281530215,4.9528840297,0.02
 04/20  06:00:00,184.651760869,29.2364546833,52.6369931076,1.92512575111,24.7345865669,70.7195625826,141.252108439,131.326340379,9.90576805939,0.02
 04/20  07:00:00,216.408526733,29.6644234904,55.9266133059,0.620366546548,37.1018798503,92.3937384068,129.830574621,111.31922926,9.90576805939,8.60557730176
 04/20  08:00:00,231.01452937,29.8002516195,58.5446471598,0.429278054407,37.1018798503,104.434947198,115.617421571,105.691653512,9.90576805939,0.02
 04/20  09:00:00,247.938461259,29.9088807533,63.4819323558,0.265650407826,37.1018798503,116.476155989,112.399805616,102.474037556,9.90576805939,0.02
 04/20  10:00:00,256.407538201,30.1637608721,71.8565460083,0.104609774984,37.1018798503,116.476155989,116.906458165,98.3720057238,9.90576805939,8.62868438165
 04/20  11:00:00,262.679568398,30.5596178391,77.7879910557,0.0491936174396,37.1018798503,116.476155989,99.4635022434,89.537734184,9.90576805939,0.02
 04/20  12:00:00,253.197629737,30.9217491852,80.0317829359,0.00302131307262,37.1018798503,104.434947198,95.0251455149,84.407906711,9.90576805939,0.711470744502
 04/20  13:00:00,269.108469399,31.2770904016,83.5486147133,0.0,37.1018798503,116.476155989,94.8620634223,77.0184695661,9.90576805939,7.93782579681
 04/20  14:00:00,273.693199185,31.7859497391,87.6246427919,0.0,37.1018798503,116.476155989,79.0146251623,69.0888571029,9.90576805939,0.02
 04/20  15:00:00,277.809074943,32.2890066475,91.2376602917,0.0,37.1018798503,116.476155989,81.1737565939,62.6407818437,9.90576805939,8.62720669087
 04/20  16:00:00,279.932331865,32.6506767693,92.9998344626,0.0,37.1018798503,116.476155989,67.6441098138,57.7183417544,9.90576805939,0.02
 04/20  17:00:00,278.324318516,32.7453528641,91.2982119672,0.0,37.1018798503,116.476155989,72.7478123445,62.8220442851,9.90576805939,0.02
 04/20  18:00:00,169.341194404,28.1741739314,68.1520188341,0.0,24.7345865669,47.5788473902,63.6775207371,58.7046367074,4.9528840297,0.02
 04/20  19:00:00,172.501656985,28.0888543276,62.0011322588,0.0,24.7345865669,47.5788473902,81.0661095346,67.5055212573,4.9528840297,8.60770424766
 04/20  20:00:00,156.269967438,28.4058407375,62.011079344,0.0,12.3672932834,38.6892022431,87.0214934605,84.0297630427,2.97173041782,0.02
 04/20  21:00:00,110.932711219,17.3183191926,39.6644094399,0.0,12.3672932834,27.0668015668,59.2979074752,56.3061770574,2.97173041782,0.02
 04/20  22:00:00,103.108183855,21.5334413455,46.8312041285,0.0,4.12243109448,15.9888894789,81.1717573106,78.1800268928,2.97173041782,0.02
 04/20  23:00:00,80.921266929,14.5519786108,31.812591088,0.0,4.12243109448,15.9888894789,54.3729103986,51.3811799808,2.97173041782,0.02
 04/20  24:00:00,97.971643591,20.4842203415,42.7672400003,0.0,4.12243109448,15.9888894789,84.6511780432,81.6594476254,2.97173041782,0.02
 04/21  01:00:00,72.4767980797,12.7401127459,25.2033432993,0.0,4.12243109448,15.9888894789,55.7848709718,52.793140554,2.97173041782,0.02
 04/21  02:00:00,96.2261632118,20.6254508712,40.8805291342,0.0,4.12243109448,15.9888894789,85.8943202285,82.9025898106,2.97173041782,0.02
 04/21  03:00:00,69.3065339568,12.4858977923,22.2872940924,0.0,4.12243109448,15.9888894789,57.7428129193,54.7510825015,2.97173041782,0.02
 04/21  04:00:00,134.693412104,28.0870974072,54.5019427182,0.0,12.3672932834,24.9413748627,107.088958683,102.116074653,4.9528840297,0.02
 04/21  05:00:00,140.198419034,28.2974536008,57.498895032,2.29769839482,12.3672932834,24.9413748627,173.723680264,168.750796234,4.9528840297,0.02
