Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  06:00:00,197.174755387,29.4721107588,65.8539035533,0.995554700321,24.7345865669,70.7195625826,140.146495092,130.220727033,9.90576805939,0.02
 04/21  07:00:00,230.121357408,29.8093475685,69.8191621658,0.295728026935,37.1018798503,92.3937384068,120.708367567,110.782599508,9.90576805939,0.02
 04/21  08:00:00,244.31665275,30.0125922963,71.9820715775,0.0815753507084,37.1018798503,104.434947198,114.358763999,104.432995939,9.90576805939,0.02
 04/21  09:00:00,260.797280597,30.3562160888,76.1480753644,0.0110195009253,37.1018798503,116.476155989,111.741718516,93.2114870993,9.90576805939,8.62446335738
 04/21  10:00:00,263.490033599,30.6817386961,78.525711027,0.0,37.1018798503,116.476155989,94.221542902,84.2957748427,9.90576805939,0.02
 04/21  11:00:00,265.774614243,31.0958914588,80.3959032595,0.0,37.1018798503,116.476155989,100.800255375,82.2663496836,9.90576805939,8.62813763198
 04/21  12:00:00,255.387771449,31.4587812518,81.687990088,0.0,37.1018798503,104.434947198,89.6132458209,79.6874777615,9.90576805939,0.02
 04/21  13:00:00,269.266589469,31.8920518695,83.0917090245,0.0,37.1018798503,116.476155989,90.8434734913,80.9177054319,9.90576805939,0.02
 04/21  14:00:00,271.306256481,32.3418695822,84.6818237372,0.0,37.1018798503,116.476155989,101.400460884,82.8661698141,9.90576805939,8.62852301023
 04/21  15:00:00,272.844702066,32.7714229587,85.7908861904,0.0,37.1018798503,116.476155989,92.9230040571,82.9972359977,9.90576805939,0.02
 04/21  16:00:00,274.181441964,33.0893275664,86.8102433672,0.0,37.1018798503,116.476155989,99.947586713,81.4185054266,9.90576805939,8.62331322705
 04/21  17:00:00,271.341528281,33.1649429931,83.8958698132,0.0,37.1018798503,116.476155989,90.8621003923,80.9363323329,9.90576805939,0.02
 04/21  18:00:00,160.858753563,28.262088329,59.5816840056,0.0,24.7345865669,47.5788473902,66.4530867066,61.4802026769,4.9528840297,0.02
 04/21  19:00:00,160.547501237,28.0897863475,50.046062536,0.0,24.7345865669,47.5788473902,72.1922586284,67.2193745987,4.9528840297,0.02
 04/21  20:00:00,140.695666623,28.4059494588,46.4366649679,0.0,12.3672932834,38.6892022431,87.7065003253,84.7147699075,2.97173041782,0.02
 04/21  21:00:00,95.0682360998,15.558830456,25.6061249432,0.0,12.3672932834,27.0668015668,54.7966734689,51.8049430511,2.97173041782,0.02
 04/21  22:00:00,84.5792380738,20.5195279739,29.3395259015,0.0,4.12243109448,15.9888894789,78.4761300803,75.4843996624,2.97173041782,0.02
 04/21  23:00:00,67.6836706134,13.4180192889,19.7323082597,0.0,4.12243109448,15.9888894789,53.4212976176,50.4295671998,2.97173041782,0.02
 04/21  24:00:00,76.0097733955,19.3543761032,21.9352130473,0.0,4.12243109448,15.9888894789,89.9197064032,86.9279759854,2.97173041782,0.02
 04/22  01:00:00,64.1055548562,12.5382749206,17.0572920334,0.0,4.12243109448,15.9888894789,53.527456659,50.5357262411,2.97173041782,0.02
 04/22  02:00:00,74.300327619,19.3543761032,20.2257672823,0.0,4.12243109448,15.9888894789,87.5831843018,84.5914538839,2.97173041782,0.02
 04/22  03:00:00,62.8984829941,12.4959057616,15.8925892631,0.0,4.12243109448,15.9888894789,55.3704870241,52.3787566063,2.97173041782,0.02
 04/22  04:00:00,85.1019675522,26.3923310498,23.7397708702,0.0,4.12243109448,16.0517297156,126.027377392,114.453859016,2.97173041782,8.60178795803
 04/22  05:00:00,84.7807953196,26.3923310498,23.4185987369,0.0,4.12243109448,16.0517297156,116.86603955,113.874309132,2.97173041782,0.02
 04/22  06:00:00,107.511469662,28.9344805859,29.4497154459,0.0,4.12243109448,39.6058045677,97.375703103,94.3839726852,2.97173041782,0.02
 04/22  07:00:00,156.230626909,28.9682162244,38.0194646773,10.8218061441,12.3672932834,65.3531420225,153.189970972,148.217086943,4.9528840297,0.02
 04/22  08:00:00,161.092180337,28.9546350849,43.5896841379,7.23588589017,12.3672932834,68.2430321324,147.57354745,142.60066342,4.9528840297,0.02
 04/22  09:00:00,190.631046851,28.9847755209,48.2046016045,3.11284356809,16.4897243779,93.1370602926,136.287605553,128.342991106,7.92461444751,0.02
 04/22  10:00:00,194.09945044,29.0181837501,53.128056881,1.62427692052,16.4897243779,93.1370602926,131.176862822,123.232248374,7.92461444751,0.02
 04/22  11:00:00,196.410792229,29.0393537851,56.3902610827,0.652232423531,16.4897243779,93.1370602926,128.226740373,120.282125925,7.92461444751,0.02
 04/22  12:00:00,190.256911295,29.076956645,59.7058966832,0.296723544775,16.4897243779,83.9857416113,125.973551465,118.028937018,7.92461444751,0.02
 04/22  13:00:00,194.958261443,29.1901023133,64.5000778056,0.0907485824744,16.4897243779,83.9857416113,132.417888217,115.883614594,7.92461444751,8.6096591763
 04/22  14:00:00,197.381870208,29.305773412,66.8988389183,0.0,16.4897243779,83.9857416113,121.76717895,113.822564502,7.92461444751,0.02
 04/22  15:00:00,175.444551802,28.9344805859,62.7897144995,0.0,12.3672932834,70.6512738906,59.6209319909,54.6480479613,4.9528840297,0.02
 04/22  16:00:00,175.608889362,28.9344805859,62.9540468605,0.0,12.3672932834,70.6512738906,58.288086219,53.3152021893,4.9528840297,0.02
 04/22  17:00:00,162.945462821,28.9344805859,62.8141198143,0.0,12.3672932834,58.1284167478,61.7079655537,56.735081524,4.9528840297,0.02
 04/22  18:00:00,119.595072953,28.2565740429,53.32912654,0.0,12.3672932834,24.9413748627,85.2112305964,80.2383465667,4.9528840297,0.02
 04/22  19:00:00,120.724851488,27.9811745099,45.3376379214,0.0,12.3672932834,24.9413748627,94.3517179622,89.3788339325,4.9528840297,0.02
 04/22  20:00:00,101.370046239,27.6634058178,38.7367753436,0.0,4.12243109448,16.0517297156,105.337106349,102.345375932,2.97173041782,0.02
 04/22  21:00:00,67.3459470969,13.333280971,19.4793235673,0.0,4.12243109448,15.9888894789,55.4305726968,52.438842279,2.97173041782,0.02
 04/22  22:00:00,68.5522744189,14.0435487036,19.7639644567,0.0,4.12243109448,15.9888894789,58.8954557979,55.9037253801,2.97173041782,0.02
 04/22  23:00:00,81.3242681078,18.8659621346,27.3523930635,0.0,4.12243109448,15.9888894789,76.5384376112,73.5467071934,2.97173041782,0.02
 04/22  24:00:00,73.2000941286,17.5948873665,20.6798021232,0.0,4.12243109448,15.9888894789,77.718994682,74.7272642642,2.97173041782,0.02
 04/23  01:00:00,65.3307928028,15.3955264457,17.3813962728,0.0,2.06121554724,15.9888894789,74.2988556872,71.3071252694,2.97173041782,0.02
 04/23  02:00:00,66.0575545516,14.3613173956,18.8705602738,0.0,2.06121554724,15.9888894789,62.0205841623,59.0288537445,2.97173041782,0.02
 04/23  03:00:00,64.0632299786,15.3955264457,16.0012424954,0.0,2.06121554724,15.9888894789,77.1073029653,74.1155725475,2.97173041782,0.02
 04/23  04:00:00,75.4095204898,21.9936092081,20.5660963877,0.0,2.06121554724,15.9888894789,103.89997727,100.908246852,2.97173041782,0.02
 04/23  05:00:00,68.1879853557,17.9126560585,17.3854800742,0.0,2.06121554724,15.9888894789,92.9723329355,81.398819466,2.97173041782,8.60178305164
 04/23  06:00:00,69.4432525028,22.8409923869,23.1185157694,0.0,2.06121554724,15.9888894789,106.112577219,103.120846801,2.97173041782,0.02
 04/23  07:00:00,54.2548419544,17.5948873665,17.8626600197,0.0,2.06121554724,15.9888894789,84.2157921815,81.2240617637,2.97173041782,0.02
 04/23  08:00:00,98.8353643965,23.0104690226,28.9808407773,0.0,4.12243109448,41.7362269337,97.9391659691,92.9662819394,4.9528840297,0.02
 04/23  09:00:00,93.0748507976,18.6964854988,27.2156441182,0.0,4.12243109448,41.7362269337,76.8461623342,71.8732783045,4.9528840297,0.02
 04/23  10:00:00,106.448322222,23.2646839762,36.3025713949,0.0,4.12243109448,41.7362269337,93.1903455568,88.2174615271,4.9528840297,0.02
 04/23  11:00:00,100.159540694,19.1201770882,33.8928505821,0.0,4.12243109448,41.7362269337,73.9122083321,68.9393243024,4.9528840297,0.02
 04/23  12:00:00,114.106287432,23.6883755656,43.6314555868,0.0,4.12243109448,41.7362269337,91.9587078667,86.985823837,4.9528840297,0.02
 04/23  13:00:00,102.947305975,18.9718850319,37.0751089001,0.0,4.12243109448,41.7362269337,72.8780974219,67.9052133922,4.9528840297,0.02
 04/23  14:00:00,116.590214464,23.6883755656,46.195879978,0.0,4.12243109448,41.7362269337,89.9358665319,84.9629825022,4.9528840297,0.02
 04/23  15:00:00,104.106831756,19.1837308266,38.1574554169,0.0,4.12243109448,41.7362269337,72.0421930598,67.0693090301,4.9528840297,0.02
 04/23  16:00:00,100.854645762,23.9214059397,47.1473495133,0.0,4.12243109448,24.8785346261,89.7084935059,84.7356094762,4.9528840297,0.02
 04/23  17:00:00,67.5950683112,16.4385748243,32.7093012807,0.0,2.06121554724,15.9888894789,63.4494241234,60.4576937056,2.97173041782,0.02
 04/23  18:00:00,82.2330487893,21.8229639316,41.8227617873,0.0,2.06121554724,15.9888894789,89.775222942,86.7834925241,2.97173041782,0.02
 04/23  19:00:00,66.4733949145,13.1314431457,25.5915134724,0.0,2.06121554724,15.9888894789,53.469598508,50.4778680902,2.97173041782,0.02
 04/23  20:00:00,85.6438285016,19.7457065029,33.2625092062,0.0,2.06121554724,15.9888894789,85.8479341398,82.856203722,2.97173041782,0.02
 04/23  21:00:00,62.3260784216,10.7787861839,19.1452308768,0.0,2.06121554724,15.9888894789,47.8299433977,44.8382129798,2.97173041782,0.02
 04/23  22:00:00,82.5755578818,18.8659621346,31.0973380708,0.0,2.06121554724,15.9888894789,81.9763270785,78.9845966607,2.97173041782,0.02
 04/23  23:00:00,79.6040668241,18.3575322274,28.6342769,0.0,2.06121554724,15.9888894789,83.3161902506,80.3244598327,2.97173041782,0.02
 04/23  24:00:00,71.9495948109,15.8192180351,23.5765069162,0.0,2.06121554724,15.9888894789,75.6951432116,72.7034127938,2.97173041782,0.02
 04/24  01:00:00,72.1557863412,14.2553944983,23.3436943437,0.0,4.12243109448,15.9888894789,62.816466801,59.8247363831,2.97173041782,0.02
 04/24  02:00:00,68.3528705851,13.5351187964,20.2610542587,0.0,4.12243109448,15.9888894789,62.0717748389,59.080044421,2.97173041782,0.02
 04/24  03:00:00,81.1924956675,18.4422705452,28.0767518366,0.0,4.12243109448,15.9888894789,81.6345336538,78.642803236,2.97173041782,0.02
 04/24  04:00:00,121.678046255,28.0235436688,41.5501302477,0.0,12.3672932834,24.9413748627,117.027773748,112.054889718,4.9528840297,0.02
 04/24  05:00:00,132.61939925,28.1118565608,43.9760455848,8.42712472635,12.3672932834,24.9413748627,186.94880918,181.97592515,4.9528840297,0.02
 04/24  06:00:00,181.308999885,29.0196385678,47.1309190566,4.30525550383,24.7345865669,70.7195625826,152.406331642,142.480563583,9.90576805939,0.02
 04/24  07:00:00,211.174682681,29.1410674726,50.2735868669,1.56290092965,37.1018798503,92.3937384068,131.431491371,121.505723311,9.90576805939,0.02
 04/24  08:00:00,228.382659205,29.2516359523,56.1859017567,0.704772790187,37.1018798503,104.434947198,131.852916326,113.325768042,9.90576805939,8.62138022444
 04/24  09:00:00,247.244304318,29.3778525975,63.2001399761,0.384352251338,37.1018798503,116.476155989,118.150835336,108.225067277,9.90576805939,0.02
 04/24  10:00:00,253.267802078,29.5357960099,69.3093891176,0.139998445119,37.1018798503,116.476155989,123.36286721,104.828820103,9.90576805939,8.62827904794
 04/24  11:00:00,257.921335163,29.6734115589,73.8879188923,0.0772723453519,37.1018798503,116.476155989,110.808621749,100.882853689,9.90576805939,0.02
 04/24  12:00:00,248.934170472,29.8470309992,76.8172462973,0.0288622427791,37.1018798503,104.434947198,101.931961177,92.006193118,9.90576805939,0.02
 04/24  13:00:00,263.338150676,30.0626546179,78.9917386963,0.000978813151903,37.1018798503,116.476155989,100.362735224,81.8273006344,9.90576805939,8.62966653073
 04/24  14:00:00,261.559885717,30.1047386357,77.1725908646,0.0,37.1018798503,116.476155989,91.088995978,81.1632279186,9.90576805939,0.02
 04/24  15:00:00,259.827256518,30.0921930124,75.4526461832,0.0,37.1018798503,116.476155989,105.09836655,86.565777493,9.90576805939,8.62682099796
 04/24  16:00:00,258.151685811,30.0791575266,73.7907361633,0.0,37.1018798503,116.476155989,101.124120793,91.1983527341,9.90576805939,0.02
 04/24  17:00:00,257.494196742,30.0864672314,73.1270042555,0.0,37.1018798503,116.476155989,103.798477254,93.8727091945,9.90576805939,0.02
 04/24  18:00:00,159.912107272,27.8752516125,59.0218668172,0.0,24.7345865669,47.5788473902,74.755228115,69.7823440853,4.9528840297,0.02
 04/24  19:00:00,169.931994614,28.4048660992,59.115468095,0.0,24.7345865669,47.5788473902,80.224365786,75.2514817563,4.9528840297,0.02
 04/24  20:00:00,147.141642571,27.4515600232,53.8370220708,0.0,12.3672932834,38.6892022431,93.8782502888,90.886519871,2.97173041782,0.02
 04/24  21:00:00,101.81170199,15.1351388666,32.7732821058,0.0,12.3672932834,27.0668015668,66.6822798463,55.1056623979,2.97173041782,8.60488703058
 04/24  22:00:00,91.96477631,19.3543761032,37.8902165537,0.0,4.12243109448,15.9888894789,81.522446546,78.5307161282,2.97173041782,0.02
 04/24  23:00:00,80.8280987127,14.2977636572,31.9736374751,0.0,4.12243109448,15.9888894789,58.4437712246,55.4520408068,2.97173041782,0.02
 04/24  24:00:00,94.1700106007,19.5662218978,39.8836051654,0.0,4.12243109448,15.9888894789,86.6558329437,83.6641025259,2.97173041782,0.02
 04/25  01:00:00,75.7731922577,13.1638043353,28.0760456598,0.0,4.12243109448,15.9888894789,53.6428933968,50.651162979,2.97173041782,0.02
 04/25  02:00:00,90.8139735288,19.3543761032,36.7394140456,0.0,4.12243109448,15.9888894789,88.7483561041,85.7566256863,2.97173041782,0.02
 04/25  03:00:00,75.0358244855,12.7077515563,27.8180858788,0.0,4.12243109448,15.9888894789,53.4517575561,50.4600271383,2.97173041782,0.02
 04/25  04:00:00,137.387127108,27.9388053509,57.3439497035,0.0,12.3672932834,24.9413748627,106.644499045,101.671615015,4.9528840297,0.02
 04/25  05:00:00,144.86776137,28.212540665,60.6740088891,3.8768397796,12.3672932834,24.9413748627,175.040667476,170.067783446,4.9528840297,0.02
 04/25  06:00:00,201.830577676,29.3045711862,69.7492404545,1.92357967411,24.7345865669,70.7195625826,140.062986168,130.137218108,9.90576805939,0.02
 04/25  07:00:00,232.459399195,29.6040849227,71.7061190467,0.952080424491,37.1018798503,92.3937384068,119.077618457,109.151850398,9.90576805939,0.02
 04/25  08:00:00,247.363187862,29.8213345164,74.8873012288,0.414176755064,37.1018798503,104.434947198,106.069591522,96.143823463,9.90576805939,0.02
 04/25  09:00:00,261.681884709,30.0292361248,77.1832109293,0.187439052097,37.1018798503,116.476155989,105.641985147,87.1121232388,9.90576805939,8.62409384877
 04/25  10:00:00,264.133815002,30.3534060965,79.4259565713,0.0719201204475,37.1018798503,116.476155989,90.5257964084,80.600028349,9.90576805939,0.02
 04/25  11:00:00,270.731813384,30.806777202,85.6267723715,0.0154590559215,37.1018798503,116.476155989,76.2645649177,66.3387968583,9.90576805939,0.02
 04/25  12:00:00,263.270771424,31.2634557574,89.7663272861,0.0,37.1018798503,104.434947198,73.5217802444,54.9902464796,9.90576805939,8.62576570533
 04/25  13:00:00,278.112450706,31.7837450505,92.0459414434,0.0,37.1018798503,116.476155989,61.9714729453,52.0457048859,9.90576805939,0.02
 04/25  14:00:00,282.306104421,32.3721856397,95.6513248803,0.0,37.1018798503,116.476155989,66.2748875344,47.7410165773,9.90576805939,8.62810289771
 04/25  15:00:00,283.257282958,32.8290118248,96.145933889,0.0,37.1018798503,116.476155989,55.2843862665,45.3586182072,9.90576805939,0.02
 04/25  16:00:00,272.411481694,32.6484151998,85.4812205523,0.0,37.1018798503,116.476155989,75.7941984292,65.8684303698,9.90576805939,0.02
 04/25  17:00:00,266.486974579,32.3835441526,79.8226856131,0.0,37.1018798503,116.476155989,101.039441061,82.5183162026,9.90576805939,8.61535679887
 04/25  18:00:00,163.478074811,28.1730555234,62.2900470081,0.0,24.7345865669,47.5788473902,68.2728826787,63.299998649,4.9528840297,0.02
 04/25  19:00:00,166.402477911,28.088368197,55.9024703509,0.0,24.7345865669,47.5788473902,75.7609885868,70.7881045571,4.9528840297,0.02
 04/25  20:00:00,146.219765554,28.2989432019,52.0677846614,0.0,12.3672932834,38.6892022431,90.3394366029,87.3477061851,2.97173041782,0.02
 04/25  21:00:00,99.5116656995,15.7706762506,29.8377171055,0.0,12.3672932834,27.0668015668,56.3025432258,53.310812808,2.97173041782,0.02
 04/25  22:00:00,89.2748752382,20.6254508712,33.9292410119,0.0,4.12243109448,15.9888894789,81.7693887001,78.7776582823,2.97173041782,0.02
 04/25  23:00:00,64.0189205174,12.3164211566,17.1691571405,0.0,4.12243109448,15.9888894789,56.2651077713,53.2733773535,2.97173041782,0.02
 04/25  24:00:00,87.4775528198,20.6254508712,32.1319185494,0.0,4.12243109448,15.9888894789,85.4183656846,82.4266352667,2.97173041782,0.02
 04/26  01:00:00,62.6223907063,12.3164211566,15.7726273533,0.0,4.12243109448,15.9888894789,56.8142372124,53.8225067946,2.97173041782,0.02
 04/26  02:00:00,81.9972300359,20.2864975998,26.9905490541,0.0,4.12243109448,15.9888894789,91.2869261769,88.2951957591,2.97173041782,0.02
 04/26  03:00:00,57.0775022101,10.5569324199,12.0339378181,0.0,4.12243109448,15.9888894789,49.3517302182,46.3599998004,2.97173041782,0.02
 04/26  04:00:00,116.968859791,28.1435896191,36.7208979913,0.0,12.3672932834,24.9413748627,110.412729378,105.439845348,4.9528840297,0.02
 04/26  05:00:00,124.475144233,28.201113334,37.8088025466,6.36085613287,12.3672932834,24.9413748627,177.606921077,172.634037047,4.9528840297,0.02
 04/26  06:00:00,171.719252428,29.2166083268,37.1689014604,4.48055604183,24.7345865669,70.7195625826,144.164654284,134.238886224,9.90576805939,0.02
 04/26  07:00:00,201.910628698,29.5191986128,40.6936085746,1.5006967964,37.1018798503,92.3937384068,123.182096069,113.256328009,9.90576805939,0.02
 04/26  08:00:00,220.929737268,29.6876335006,48.0624354205,0.939326804386,37.1018798503,104.434947198,123.560228041,105.03324944,9.90576805939,8.62121054197
 04/26  09:00:00,239.586836916,29.9711053828,54.674233569,0.65954941162,37.1018798503,116.476155989,109.910388578,99.9846205189,9.90576805939,0.02
 04/26  10:00:00,243.67426079,30.3041506213,58.8315728009,0.255930076161,37.1018798503,116.476155989,114.858414034,96.3246590067,9.90576805939,8.62798696746
 04/26  11:00:00,246.988950844,30.6695269352,61.9467206938,0.0899822533907,37.1018798503,116.476155989,103.272133147,93.3463650877,9.90576805939,0.02
 04/26  12:00:00,238.495838169,31.0380640082,65.2078387249,0.00891782359363,37.1018798503,104.434947198,101.007213309,91.0814452494,9.90576805939,0.02
 04/26  13:00:00,254.68453441,31.4289016119,68.9728614445,0.0,37.1018798503,116.476155989,107.305901076,88.7711537545,9.90576805939,8.62897926241
 04/26  14:00:00,256.964854139,31.7514101598,70.9309031254,0.0,37.1018798503,116.476155989,97.211029252,87.2852611926,9.90576805939,0.02
 04/26  15:00:00,255.784999927,31.9366024493,69.5659896528,0.0,37.1018798503,116.476155989,105.012566591,86.4801628117,9.90576805939,8.62663572019
 04/26  16:00:00,254.663724755,31.9853008425,68.396639005,0.0,37.1018798503,116.476155989,95.7257969307,85.8000288713,9.90576805939,0.02
 04/26  17:00:00,252.019621025,31.9109989823,65.8279056649,0.0,37.1018798503,116.476155989,95.1351039264,85.209335867,9.90576805939,0.02
 04/26  18:00:00,148.538028491,28.0872813481,47.4357623113,0.0,24.7345865669,47.5788473902,68.4333224034,63.4604383737,4.9528840297,0.02
 04/26  19:00:00,157.58880587,28.5109025164,46.666246986,0.0,24.7345865669,47.5788473902,75.0203214519,70.0474374222,4.9528840297,0.02
 04/26  20:00:00,134.163725691,27.6280981854,40.6825711189,0.0,12.3672932834,38.6892022431,89.6596199614,86.6678895436,2.97173041782,0.02
 04/26  21:00:00,96.602105762,15.7706762506,26.9281475506,0.0,12.3672932834,27.0668015668,62.9093061126,51.3327347426,2.97173041782,8.60484095221
 04/26  22:00:00,85.4335744614,20.3429898117,30.3704008035,0.0,4.12243109448,15.9888894789,80.8485463138,77.856815896,2.97173041782,0.02
 04/26  23:00:00,65.0939532785,12.7401127459,17.8204979293,0.0,4.12243109448,15.9888894789,55.5235923247,52.5318619069,2.97173041782,0.02
 04/26  24:00:00,84.2548841713,20.4136050766,29.121095414,0.0,4.12243109448,15.9888894789,87.074537701,84.0828072832,2.97173041782,0.02
 04/27  01:00:00,61.1695144796,12.3164211566,14.3197509404,0.0,4.12243109448,15.9888894789,56.8703429114,53.8786124936,2.97173041782,0.02
 04/27  02:00:00,78.8020272173,19.6044759731,24.5007229094,0.0,4.12243109448,15.9888894789,85.078446755,82.0867163372,2.97173041782,0.02
 04/27  03:00:00,57.1480433302,11.4366767882,11.201379412,0.0,4.12243109448,15.9888894789,53.2223515224,50.2306211046,2.97173041782,0.02
 04/27  04:00:00,112.427215113,28.1435896191,32.179253379,0.0,12.3672932834,24.9413748627,111.336402465,106.363518435,4.9528840297,0.02
 04/27  05:00:00,121.357934911,28.2077068275,34.6204991947,6.42535680787,12.3672932834,24.9413748627,177.759180568,172.786296538,4.9528840297,0.02
 04/27  06:00:00,168.585132049,29.2365136027,34.2000267032,4.29540535303,24.7345865669,70.7195625826,143.758039693,133.832271634,9.90576805939,0.02
 04/27  07:00:00,201.078434084,29.532012477,39.9299083137,1.41939972258,37.1018798503,92.3937384068,122.625142614,112.699374554,9.90576805939,0.02
 04/27  08:00:00,220.598416475,29.7274229704,47.622249718,1.00838049519,37.1018798503,104.434947198,114.464484734,104.538716675,9.90576805939,0.02
 04/27  09:00:00,238.592701797,30.0065328369,53.574732152,0.729440269337,37.1018798503,116.476155989,118.128039184,99.5983417951,9.90576805939,8.62392932964
 04/27  10:00:00,243.947565683,30.3262068458,59.0222159252,0.316625903399,37.1018798503,116.476155989,105.974202293,96.0484342337,9.90576805939,0.02
 04/27  11:00:00,248.900706045,30.6260402927,63.8734504869,0.118431388574,37.1018798503,116.476155989,103.153592978,93.2278249189,9.90576805939,0.02
 04/27  12:00:00,241.221068636,31.0081852274,67.9505342781,0.021358497999,37.1018798503,104.434947198,109.537674393,91.0073635844,9.90576805939,8.62454274906
 04/27  13:00:00,257.749786278,31.4456227518,72.0214207535,0.0,37.1018798503,116.476155989,98.7026443817,88.7768763223,9.90576805939,0.02
 04/27  14:00:00,264.603261447,31.9607478045,78.3599205621,0.0,37.1018798503,116.476155989,105.032671027,86.4989835571,9.90576805939,8.62791941044
 04/27  15:00:00,270.178512668,32.4972560986,83.3989360465,0.0,37.1018798503,116.476155989,94.1574430505,84.2316749911,9.90576805939,0.02
 04/27  16:00:00,272.127484752,32.8761192028,84.9695378218,0.0,37.1018798503,116.476155989,92.6282745887,82.7025065293,9.90576805939,0.02
 04/27  17:00:00,269.132164594,32.9845862629,81.8668279877,0.0,37.1018798503,116.476155989,100.680402903,82.1592643115,9.90576805939,8.61537053243
 04/27  18:00:00,162.046372944,28.2612814734,60.7701187429,0.0,24.7345865669,47.5788473902,66.8831151482,61.9102311185,4.9528840297,0.02
 04/27  19:00:00,163.62324077,28.0909740029,53.1206307209,0.0,24.7345865669,47.5788473902,72.8001818743,67.8272978446,4.9528840297,0.02
 04/27  20:00:00,142.072336417,28.4073561061,47.8119472748,0.0,12.3672932834,38.6892022431,88.4156312094,85.4239007915,2.97173041782,0.02
 04/27  21:00:00,95.907270817,15.558830456,26.445170847,0.0,12.3672932834,27.0668015668,55.1463939546,52.1546635368,2.97173041782,0.02
 04/27  22:00:00,87.0803576884,20.5689586593,31.7912159626,0.0,4.12243109448,15.9888894789,81.4731042565,78.4813738387,2.97173041782,0.02
 04/27  23:00:00,67.0938032167,13.1638043353,19.3966569506,0.0,4.12243109448,15.9888894789,52.7641279596,49.7723975418,2.97173041782,0.02
 04/27  24:00:00,84.6047744444,20.6254508712,29.2591404643,0.0,4.12243109448,15.9888894789,85.1302935921,82.1385631743,2.97173041782,0.02
 04/28  01:00:00,59.0273631527,11.4366767882,13.0806996048,0.0,4.12243109448,15.9888894789,50.3692268106,47.3774963928,2.97173041782,0.02
 04/28  02:00:00,81.0155072292,19.7457065029,26.5729727818,0.0,4.12243109448,15.9888894789,83.4881910904,80.4964606726,2.97173041782,0.02
 04/28  03:00:00,64.2370555146,14.0759098932,15.5810933657,0.0,4.12243109448,15.9888894789,64.9304900815,61.9387596637,2.97173041782,0.02
 04/28  04:00:00,113.971454518,27.9176207715,33.9494618608,0.0,12.3672932834,24.9413748627,108.901926369,103.929042339,4.9528840297,0.02
 04/28  05:00:00,128.046861744,28.6317005099,39.3406030479,7.9701862619,12.3672932834,24.9413748627,177.120674248,172.147790218,4.9528840297,0.02
 04/28  06:00:00,173.087969267,29.1366453324,38.9650112865,4.13312634613,24.7345865669,70.7195625826,143.307315956,133.381547896,9.90576805939,0.02
 04/28  07:00:00,208.099596372,29.5151299559,47.1984615535,1.18888527067,37.1018798503,92.3937384068,121.841529886,111.915761827,9.90576805939,0.02
 04/28  08:00:00,228.871769796,29.7328778586,56.1061230652,0.792417514358,37.1018798503,104.434947198,122.292129136,103.765272527,9.90576805939,8.62108854999
 04/28  09:00:00,249.749042537,30.0627920987,64.929946051,0.474374572318,37.1018798503,116.476155989,108.732066948,98.8062988884,9.90576805939,0.02
 04/28  10:00:00,259.239664056,30.4750877258,74.3219436485,0.160046029243,37.1018798503,116.476155989,104.621755877,94.6959878177,9.90576805939,0.02
 04/28  11:00:00,264.291359807,30.9654421914,79.0083537643,0.0348404206683,37.1018798503,116.476155989,109.748398972,91.2135011768,9.90576805939,8.62912973571
 04/28  12:00:00,253.725788338,31.4227315019,80.0620625861,0.0,37.1018798503,104.434947198,98.6544887305,88.7287206711,9.90576805939,0.02
 04/28  13:00:00,270.23559179,31.885429911,84.0673845216,0.0,37.1018798503,116.476155989,105.060183521,86.52528852,9.90576805939,8.62912694114
 04/28  14:00:00,275.004620395,32.3890487399,88.3330545396,0.0,37.1018798503,116.476155989,93.2840057706,83.3582377112,9.90576805939,0.02
 04/28  15:00:00,277.148681831,32.8465784073,90.0197166627,0.0,37.1018798503,116.476155989,91.2015543435,81.2757862841,9.90576805939,0.02
 04/28  16:00:00,278.599921789,33.2020006592,91.1161251183,0.0,37.1018798503,116.476155989,96.0901174562,77.5616159905,9.90576805939,8.62273340633
 04/28  17:00:00,277.716833448,33.3094140019,90.1267169954,0.0,37.1018798503,116.476155989,86.7968946341,76.8711265747,9.90576805939,0.02
 04/28  18:00:00,166.987897565,28.263882078,65.7090372014,0.0,24.7345865669,47.5788473902,66.1248800652,61.1519960355,4.9528840297,0.02
 04/28  19:00:00,168.792929509,28.0924040782,58.2888757107,0.0,24.7345865669,47.5788473902,71.6746946151,66.7018105854,4.9528840297,0.02
 04/28  20:00:00,148.631076799,28.5135636266,54.2644635078,0.0,12.3672932834,38.6892022431,87.1817477229,84.1900173051,2.97173041782,0.02
 04/28  21:00:00,98.5940548502,15.558830456,29.1319450834,0.0,12.3672932834,27.0668015668,54.5423626974,51.5506322796,2.97173041782,0.02
 04/28  22:00:00,90.2166068785,20.5689586593,34.9274641594,0.0,4.12243109448,15.9888894789,80.5937714504,77.6020410325,2.97173041782,0.02
 04/28  23:00:00,70.6380282629,13.4180192889,22.6866660525,0.0,4.12243109448,15.9888894789,60.7125005269,49.1389882668,2.97173041782,8.60178184223
 04/28  24:00:00,85.4446429707,20.2017592819,30.522699693,0.0,4.12243109448,15.9888894789,86.7201613168,83.728430899,2.97173041782,0.02
 04/29  01:00:00,68.2073341635,13.1638043353,20.5101871736,0.0,4.12243109448,15.9888894789,57.7149537732,54.7232233553,2.97173041782,0.02
 04/29  02:00:00,79.1059742338,18.8983233242,25.5108223423,0.0,4.12243109448,15.9888894789,83.3831454221,80.3914150043,2.97173041782,0.02
 04/29  03:00:00,57.6792661482,10.5569324199,12.6357015469,0.0,4.12243109448,15.9888894789,47.7129982679,44.7212678501,2.97173041782,0.02
 04/29  04:00:00,98.282171378,27.4939291821,35.8183772554,0.0,4.12243109448,16.0517297156,114.46488328,111.473152863,2.97173041782,0.02
 04/29  05:00:00,91.0495597063,26.3923310498,29.6873637825,0.0,4.12243109448,16.0517297156,115.227212536,112.235482118,2.97173041782,0.02
 04/29  06:00:00,113.249176096,28.9344805859,37.5365891746,0.0,4.12243109448,39.6058045677,96.3228113354,93.3310809176,2.97173041782,0.02
 04/29  07:00:00,165.64363285,28.9613790332,49.7908402416,8.4702743111,12.3672932834,65.3531420225,151.919212646,146.946328616,4.9528840297,0.02
 04/29  08:00:00,176.061963171,28.9502518123,60.4694313568,5.3303129172,12.3672932834,68.2430321324,146.207106456,141.234222426,4.9528840297,0.02
 04/29  09:00:00,209.93321716,29.0132930622,68.8881428688,1.70296142526,16.4897243779,93.1370602926,134.629628357,126.685013909,7.92461444751,0.02
 04/29  10:00:00,215.372329024,29.0828869767,75.2456576037,0.714856929401,16.4897243779,93.1370602926,127.834746803,119.890132355,7.92461444751,0.02
 04/29  11:00:00,218.602210422,29.1268626617,78.8864212959,0.259986679829,16.4897243779,93.1370602926,121.740092649,113.795478201,7.92461444751,0.02
 04/29  12:00:00,210.964114999,29.2091817818,80.5273204648,0.0502902915986,16.4897243779,83.9857416113,128.196313903,111.66219212,7.92461444751,8.6095073354
 04/29  13:00:00,211.340180027,29.3085877485,80.8542965266,0.0,16.4897243779,83.9857416113,118.020885794,110.076271347,7.92461444751,0.02
 04/29  14:00:00,213.256522492,29.4801693927,82.5991099389,0.0,16.4897243779,83.9857416113,114.549663889,106.605049442,7.92461444751,0.02
 04/29  15:00:00,193.371099679,28.9344805859,80.7162699266,0.0,12.3672932834,70.6512738906,57.3133377742,52.3404537445,4.9528840297,0.02
 04/29  16:00:00,192.992642523,28.9344805859,80.337805754,0.0,12.3672932834,70.6512738906,56.6940012639,51.7211172342,4.9528840297,0.02
 04/29  17:00:00,178.633293975,28.9344805859,78.501953289,0.0,12.3672932834,58.1284167478,60.197505587,55.2246215573,4.9528840297,0.02
 04/29  18:00:00,133.831917025,28.2565740429,67.5659708415,0.0,12.3672932834,24.9413748627,83.7207345997,78.74785057,4.9528840297,0.02
 04/29  19:00:00,132.30252452,28.0870974072,59.1585549518,0.0,12.3672932834,24.9413748627,92.6061344003,87.6332503706,4.9528840297,0.02
 04/29  20:00:00,115.89391166,28.0870974072,52.8369494037,0.0,4.12243109448,16.0517297156,103.438693342,100.446962925,2.97173041782,0.02
 04/29  21:00:00,71.9795760076,12.1669604595,25.3259835067,0.0,4.12243109448,15.9888894789,46.0029644873,43.0112340695,2.97173041782,0.02
 04/29  22:00:00,89.2924439801,19.7457065029,34.8499091053,0.0,4.12243109448,15.9888894789,81.179526233,78.1877958152,2.97173041782,0.02
 04/29  23:00:00,68.9968792734,13.6198571142,20.8203246193,0.0,4.12243109448,15.9888894789,59.4385449211,56.4468145033,2.97173041782,0.02
 04/29  24:00:00,71.9621532902,14.2130253393,23.1924303738,0.0,4.12243109448,15.9888894789,58.7764822851,55.7847518672,2.97173041782,0.02
 04/30  01:00:00,68.6156806049,15.3955264457,20.6662843053,0.0,2.06121554724,15.9888894789,68.4862417689,65.494511351,2.97173041782,0.02
 04/30  02:00:00,73.4735890416,17.5948873665,23.2664439346,0.0,2.06121554724,15.9888894789,94.5638438839,82.9903376543,2.97173041782,8.60177581175
 04/30  03:00:00,72.7785677413,16.4547554191,23.7699425207,0.0,2.06121554724,15.9888894789,71.4648228741,68.4730924562,2.97173041782,0.02
 04/30  04:00:00,61.8993585979,13.1961655249,16.2077112194,0.0,2.06121554724,15.9888894789,61.3382089981,58.3464785803,2.97173041782,0.02
 04/30  05:00:00,59.5563801169,12.0964850645,14.9936072059,0.0,2.06121554724,15.9888894789,61.3204324395,58.3287020217,2.97173041782,0.02
 04/30  06:00:00,71.152082615,21.9936092081,28.1752735865,0.0,2.06121554724,15.9888894789,108.182143645,105.190413227,2.97173041782,0.02
 04/30  07:00:00,64.8398270621,18.1033172737,28.2192524144,0.0,2.06121554724,15.9888894789,82.2955615841,79.3038311663,2.97173041782,0.02
 04/30  08:00:00,114.985481506,23.6883755656,44.8545198915,0.0,4.12243109448,41.7362269337,96.1447434403,91.1718594106,4.9528840297,0.02
 04/30  09:00:00,103.227716069,18.6541163399,38.2477894435,0.0,4.12243109448,41.7362269337,75.3827625559,70.4098785262,4.9528840297,0.02
 04/30  10:00:00,121.699285334,23.2646839762,51.9920153846,0.0,4.12243109448,41.7362269337,90.6598193478,85.6869353181,4.9528840297,0.02
 04/30  11:00:00,116.345238047,19.607422416,50.412005407,0.0,4.12243109448,41.7362269337,70.2227485934,65.2498645637,4.9528840297,0.02
 04/30  12:00:00,128.417459941,23.3706068736,58.6042671424,0.0,4.12243109448,41.7362269337,81.4816318582,76.5087478285,4.9528840297,0.02
 04/30  13:00:00,118.60708687,19.607422416,52.6738542661,0.0,4.12243109448,41.7362269337,64.1429679555,59.1700839258,4.9528840297,0.02
 04/30  14:00:00,131.3475565,23.5824526682,61.3225179304,0.0,4.12243109448,41.7362269337,80.9961231882,76.0232391585,4.9528840297,0.02
 04/30  15:00:00,119.762060226,19.7133453133,53.7229047375,0.0,4.12243109448,41.7362269337,66.2501274915,61.2772434618,4.9528840297,0.02
 04/30  16:00:00,115.227977477,23.6883755656,61.9547083198,0.0,4.12243109448,24.8785346261,83.0017478359,78.0288638062,4.9528840297,0.02
 04/30  17:00:00,85.2707285412,17.9538565766,48.8463250721,0.0,2.06121554724,15.9888894789,62.3679794719,59.3762490541,2.97173041782,0.02
 04/30  18:00:00,96.3415709301,22.7027082999,55.028184861,0.0,2.06121554724,15.9888894789,89.1793814358,86.187651018,2.97173041782,0.02
 04/30  19:00:00,78.4141315577,15.876599148,37.0661957807,0.0,2.06121554724,15.9888894789,61.2332911782,58.2415607604,2.97173041782,0.02
 04/30  20:00:00,96.4092557448,20.6254508712,43.1248373595,0.0,2.06121554724,15.9888894789,89.7755081766,86.7837777588,2.97173041782,0.02
 04/30  21:00:00,72.1050092521,12.8429493305,26.8074498982,0.0,2.06121554724,15.9888894789,57.8548980736,54.8631676557,2.97173041782,0.02
 04/30  22:00:00,90.4985432761,19.7457065029,38.1172243548,0.0,2.06121554724,15.9888894789,87.2381018261,84.2463714083,2.97173041782,0.02
 04/30  23:00:00,64.6474627386,10.8070322899,21.4383694446,0.0,2.06121554724,15.9888894789,48.0713776071,45.0796471893,2.97173041782,0.02
 04/30  24:00:00,78.3423965804,17.5948873665,28.1352518777,0.0,2.06121554724,15.9888894789,83.2173978673,80.2256674494,2.97173041782,0.02
 05/01  01:00:00,84.66082671,18.6964854988,31.2908683699,0.0,4.12243109448,15.9888894789,82.1045071513,79.1127767335,2.97173041782,0.02
 05/01  02:00:00,77.0731290102,17.5948873665,24.8047687639,0.0,4.12243109448,15.9888894789,82.023905994,79.0321755762,2.97173041782,0.02
 05/01  03:00:00,70.7620781929,14.1282870215,22.0770939723,0.0,4.12243109448,15.9888894789,62.1626697333,59.1709393154,2.97173041782,0.02
 05/01  04:00:00,117.606606608,27.3456371258,38.1565975009,0.0,12.3672932834,24.9413748627,116.527833025,111.554948996,4.9528840297,0.02
 05/01  05:00:00,133.305523296,28.6052609668,45.2585066184,7.33738368317,12.3672932834,24.9413748627,186.522013331,181.549129302,4.9528840297,0.02
 05/01  06:00:00,174.64889728,28.9875361412,43.6516512622,3.50569013085,24.7345865669,70.7195625826,151.66236093,141.736592871,9.90576805939,0.02
 05/01  07:00:00,209.63970424,29.1399152743,49.0850302638,1.21764950759,37.1018798503,92.3937384068,138.953303136,120.440458671,9.90576805939,8.60707640547
 05/01  08:00:00,228.761802748,29.2487335454,56.6078230632,0.664942481458,37.1018798503,104.434947198,122.519226932,112.593458873,9.90576805939,0.02
 05/01  09:00:00,246.327007698,29.374146579,62.4553023322,0.215618633946,37.1018798503,116.476155989,117.115889859,107.190121799,9.90576805939,0.02
 05/01  10:00:00,255.036137216,29.6267480841,71.0392370445,0.0875842522544,37.1018798503,116.476155989,119.898901487,101.365583175,9.90576805939,8.62755025186
 05/01  11:00:00,262.263392758,30.0306364556,77.9278200297,0.0222450970907,37.1018798503,116.476155989,100.093246495,90.1674784353,9.90576805939,0.02
 05/01  12:00:00,256.063281771,30.4998568129,83.3224186662,0.0,37.1018798503,104.434947198,89.0804760029,79.1547079435,9.90576805939,0.02
 05/01  13:00:00,273.043415346,31.0119128732,87.7487836903,0.0,37.1018798503,116.476155989,89.4954438311,70.9607834753,9.90576805939,8.62889229632
 05/01  14:00:00,276.190836291,31.4819052168,90.4264071007,0.0,37.1018798503,116.476155989,72.8270333029,62.9012652435,9.90576805939,0.02
 05/01  15:00:00,279.381861283,31.9964083877,93.1030781305,0.0,37.1018798503,116.476155989,75.9944604582,57.4625498882,9.90576805939,8.62614251062
 05/01  16:00:00,281.98318035,32.4316964886,95.2697260861,0.0,37.1018798503,116.476155989,63.2598611891,53.3340931298,9.90576805939,0.02
 05/01  17:00:00,282.790300602,32.5682498587,95.9413446922,0.0,37.1018798503,116.476155989,59.5879115861,49.6621435267,9.90576805939,0.02
 05/01  18:00:00,173.39444644,28.1768847439,72.2025813495,0.0,24.7345865669,47.5788473902,51.5933423397,46.62045831,4.9528840297,0.02
 05/01  19:00:00,174.440721159,28.0921855345,66.286050431,0.0,24.7345865669,47.5788473902,65.8298788359,60.8569948062,4.9528840297,0.02
 05/01  20:00:00,157.49165898,28.5127874712,63.1258196634,0.0,12.3672932834,38.6892022431,93.7226967597,82.1435104039,2.97173041782,8.60745593798
 05/01  21:00:00,109.777254592,17.42424209,38.4030279659,0.0,12.3672932834,27.0668015668,58.9642306792,55.9725002614,2.97173041782,0.02
 05/01  22:00:00,98.9043566606,21.4628260806,42.6979924184,0.0,4.12243109448,15.9888894789,81.0608109128,78.069080495,2.97173041782,0.02
 05/01  23:00:00,78.1349306973,14.5519786108,29.0262551334,0.0,4.12243109448,15.9888894789,54.2080066728,51.216276255,2.97173041782,0.02
 05/01  24:00:00,94.039083876,20.3429898117,38.9759111461,0.0,4.12243109448,15.9888894789,83.7147451103,80.7230146925,2.97173041782,0.02
 05/02  01:00:00,73.4513997728,13.6198571142,25.2748458671,0.0,4.12243109448,15.9888894789,58.394912459,55.4031820412,2.97173041782,0.02
 05/02  02:00:00,95.7834775296,20.6254508712,40.437843887,0.0,4.12243109448,15.9888894789,84.5285684694,81.5368380515,2.97173041782,0.02
 05/02  03:00:00,67.6159443454,12.3164211566,20.7661815965,0.0,4.12243109448,15.9888894789,54.8347111275,51.8429807097,2.97173041782,0.02
 05/02  04:00:00,131.931229099,28.1082819867,51.7185756555,0.0,12.3672932834,24.9413748627,104.315148271,99.3422642415,4.9528840297,0.02
 05/02  05:00:00,138.42565462,28.229574719,55.1605137029,2.93119475319,12.3672932834,24.9413748627,171.157433126,166.184549096,4.9528840297,0.02
 05/02  06:00:00,191.885887184,29.3061179842,62.9702565007,1.10549359093,24.7345865669,70.7195625826,137.680546298,127.754778239,9.90576805939,0.02
 05/02  07:00:00,231.056074909,29.6063839662,71.0474356775,0.20514989909,37.1018798503,92.3937384068,113.756296873,103.830528814,9.90576805939,0.02
 05/02  08:00:00,250.366849213,29.9404694106,78.182895328,0.00313933746346,37.1018798503,104.434947198,89.2058664318,79.2800983724,9.90576805939,0.02
 05/02  09:00:00,270.773115292,30.4242501307,86.0669001814,0.0,37.1018798503,116.476155989,75.0198523109,56.490615156,9.90576805939,8.62346909555
 05/02  10:00:00,277.288005804,30.9715097871,92.0340070043,0.0,37.1018798503,116.476155989,49.2732768133,39.3475087539,9.90576805939,0.02
 05/02  11:00:00,282.030067636,31.5148483013,96.2324622773,0.0,37.1018798503,116.476155989,41.0400170675,31.1142490081,9.90576805939,0.02
 05/02  12:00:00,277.301846539,32.166094386,102.894793165,0.0,37.1018798503,104.434947198,36.667043394,18.1361534566,9.90576805939,8.62512187799
 05/02  13:00:00,293.303882703,32.7752873196,106.245882771,0.0,37.1018798503,116.476155989,23.8425104465,13.9167423871,9.90576805939,0.02
 05/02  14:00:00,293.808865053,33.2796752376,106.246625294,0.0,37.1018798503,116.476155989,34.0087063918,15.4755460482,9.90576805939,8.62739228416
 05/02  15:00:00,295.354765029,33.7510935822,107.321380222,0.0,37.1018798503,116.476155989,24.3054446073,14.3796765479,9.90576805939,0.02
 05/02  16:00:00,296.030528785,34.019990033,107.728737259,0.0,37.1018798503,116.476155989,22.1499586302,12.2241905709,9.90576805939,0.02
 05/02  17:00:00,294.91727673,34.0268086312,106.609730654,0.0,37.1018798503,116.476155989,35.7052959776,17.1844422063,9.90576805939,8.61508571191
 05/02  18:00:00,177.655621638,28.2725901209,76.3680633172,0.0,24.7345865669,47.5788473902,36.7626299433,31.7897459136,4.9528840297,0.02
 05/02  19:00:00,178.876405911,28.1046652788,70.7092780139,0.0,24.7345865669,47.5788473902,49.7362926025,44.7634085728,4.9528840297,0.02
 05/02  20:00:00,162.832038297,28.5203429094,68.4586699438,0.0,12.3672932834,38.6892022431,66.0323998438,63.040669426,2.97173041782,0.02
 05/02  21:00:00,113.484266799,17.5301649873,42.0041263903,0.0,12.3672932834,27.0668015668,46.3223746778,43.3306442599,2.97173041782,0.02
 05/02  22:00:00,110.588104963,22.8651234092,52.9560886406,0.0,4.12243109448,15.9888894789,66.4874991521,63.4957687342,2.97173041782,0.02
 05/02  23:00:00,87.5853991673,15.7706762506,37.23467114,0.0,4.12243109448,15.9888894789,49.4478315958,46.456101178,2.97173041782,0.02
 05/02  24:00:00,101.693072967,21.2509802859,45.6985548711,0.0,4.12243109448,15.9888894789,79.0288141983,76.0370837805,2.97173041782,0.02
 05/03  01:00:00,83.4430204419,15.3469846613,33.5159840346,0.0,4.12243109448,15.9888894789,55.8703259528,52.8785955349,2.97173041782,0.02
 05/03  02:00:00,99.9300052931,21.2509802859,43.9354872213,0.0,4.12243109448,15.9888894789,84.4942245287,81.5024941109,2.97173041782,0.02
 05/03  03:00:00,76.1871923049,14.1606482111,27.4464922861,0.0,4.12243109448,15.9888894789,61.7469746517,58.7552442339,2.97173041782,0.02
 05/03  04:00:00,139.439382138,28.1930203045,59.1419903968,0.0,12.3672932834,24.9413748627,100.758246139,95.7853621095,4.9528840297,0.02
 05/03  05:00:00,144.386153852,28.4913918981,61.9134107286,1.87697974992,12.3672932834,24.9413748627,164.577568218,159.604684188,4.9528840297,0.02
 05/03  06:00:00,200.048052275,29.258322328,71.9225402548,0.363170506133,24.7345865669,70.7195625826,124.730865422,114.805097363,9.90576805939,0.02
 05/03  07:00:00,236.69585254,29.8904334233,76.6046236251,0.00368361268097,37.1018798503,92.3937384068,97.0208005852,87.0950325258,9.90576805939,0.02
 05/03  08:00:00,253.250424571,30.2916323785,80.7184539615,0.0,37.1018798503,104.434947198,88.3112421787,69.7848045473,9.90576805939,8.62066957201
 05/03  09:00:00,270.833713517,30.6819411634,85.8698725475,0.0,37.1018798503,116.476155989,63.0356498653,53.1098818059,9.90576805939,0.02
 05/03  10:00:00,274.933496025,31.1705061318,89.4804417717,0.0,37.1018798503,116.476155989,56.3773993591,46.4516312997,9.90576805939,0.02
 05/03  11:00:00,280.038437348,31.7260840009,94.0296476223,0.0,37.1018798503,116.476155989,61.4439706909,42.9095978493,9.90576805939,8.62860478213
 05/03  12:00:00,272.020136576,32.2746775413,97.5045020647,0.0,37.1018798503,104.434947198,44.8354879181,34.9097198587,9.90576805939,0.02
 05/03  13:00:00,287.49329855,32.8059510699,100.404588115,0.0,37.1018798503,116.476155989,47.9333384024,29.3989916497,9.90576805939,8.62857869331
 05/03  14:00:00,292.273169957,33.3685292057,104.622161129,0.0,37.1018798503,116.476155989,30.7112510042,20.7854829448,9.90576805939,0.02
 05/03  15:00:00,295.101799498,33.8745855524,106.944870508,0.0,37.1018798503,116.476155989,25.3397180074,15.413949948,9.90576805939,0.02
 05/03  16:00:00,296.69000317,34.2067806847,108.201425271,0.0,37.1018798503,116.476155989,30.6898077573,12.1617438774,9.90576805939,8.62229582049
 05/03  17:00:00,293.076954369,34.0749931775,104.721281219,0.0,37.1018798503,116.476155989,23.7356199315,13.8098518721,9.90576805939,0.02
 05/03  18:00:00,169.17590919,28.1777786078,67.9831632891,0.0,24.7345865669,47.5788473902,46.513006589,41.5401225593,4.9528840297,0.02
 05/03  19:00:00,168.241806838,28.0920943649,60.087240615,0.0,24.7345865669,47.5788473902,69.5672192094,64.5943351797,4.9528840297,0.02
 05/03  20:00:00,151.290305366,28.5134223865,56.9238446429,0.0,12.3672932834,38.6892022431,83.5045518308,80.512821413,2.97173041782,0.02
 05/03  21:00:00,105.46057515,17.3183191926,34.1922727009,0.0,12.3672932834,27.0668015668,58.2876689752,55.2959385574,2.97173041782,0.02
 05/03  22:00:00,95.5462188971,21.4487030276,39.3539773015,0.0,4.12243109448,15.9888894789,79.8272511307,76.8355207129,2.97173041782,0.02
 05/03  23:00:00,77.7005370135,15.1775080255,27.9429764094,0.0,4.12243109448,15.9888894789,56.4673502555,53.4756198377,2.97173041782,0.02
 05/03  24:00:00,90.5871847659,20.2017592819,35.6652420144,0.0,4.12243109448,15.9888894789,82.9266565773,79.9349261595,2.97173041782,0.02
 05/04  01:00:00,75.3611230147,14.2553944983,26.5490311075,0.0,4.12243109448,15.9888894789,58.5266323993,55.5349019815,2.97173041782,0.02
 05/04  02:00:00,88.2638030471,20.2341204715,33.2861439853,0.0,4.12243109448,15.9888894789,100.051498471,88.4780081647,2.97173041782,8.60175988825
 05/04  03:00:00,74.2930840574,14.0435487036,25.6928379891,0.0,4.12243109448,15.9888894789,60.7637324013,57.7720019835,2.97173041782,0.02
 05/04  04:00:00,132.018480143,28.0870974072,51.8270107327,0.0,12.3672932834,24.9413748627,102.295380471,97.3224964418,4.9528840297,0.02
 05/04  05:00:00,139.044407888,28.4074936661,55.8357301511,2.69681215599,12.3672932834,24.9413748627,168.782541264,163.809657234,4.9528840297,0.02
 05/04  06:00:00,193.131895528,29.2646673067,64.3011792159,1.06202949821,24.7345865669,70.7195625826,135.775059634,125.849291574,9.90576805939,0.02
 05/04  07:00:00,231.652441206,29.7504549373,71.35078317,0.354098515827,37.1018798503,92.3937384068,111.99022535,102.064457291,9.90576805939,0.02
 05/04  08:00:00,249.179904876,29.9831653743,76.8636531155,0.0927782444805,37.1018798503,104.434947198,88.0247627096,78.0989946502,9.90576805939,0.02
 05/04  09:00:00,266.374258174,30.2790322067,81.8132758992,0.0,37.1018798503,116.476155989,68.3058139937,58.3800459343,9.90576805939,0.02
 05/04  10:00:00,273.757353487,30.7490503478,88.7257906455,0.0,37.1018798503,116.476155989,58.0812040953,39.5482035144,9.90576805939,8.62723252154
 05/04  11:00:00,281.235783167,31.3058617838,95.6472269788,0.0,37.1018798503,116.476155989,35.1111822356,25.1854141762,9.90576805939,0.02
 05/04  12:00:00,274.713090533,31.8823030605,100.589780515,0.0,37.1018798503,104.434947198,36.9382604528,18.4082417246,9.90576805939,8.62425066886
 05/04  13:00:00,290.912264464,32.409394814,104.220201499,0.0,37.1018798503,116.476155989,24.3878549275,14.4620868681,9.90576805939,0.02
 05/04  14:00:00,293.814383606,32.8973643585,106.63448845,0.0,37.1018798503,116.476155989,21.7905593483,11.8647912889,9.90576805939,0.02
 05/04  15:00:00,295.356249133,33.2263654314,107.84755523,0.0,37.1018798503,116.476155989,27.1727363574,8.64111707444,9.90576805939,8.62585122352
 05/04  16:00:00,295.459951761,33.4558006338,107.722398103,0.0,37.1018798503,116.476155989,18.1074542788,8.18168621937,9.90576805939,0.02
 05/04  17:00:00,292.558997529,33.4748135195,104.803475339,0.0,37.1018798503,116.476155989,22.9147386786,12.9889706192,9.90576805939,0.02
 05/04  18:00:00,175.911223646,28.2645421737,74.6316998685,0.0,24.7345865669,47.5788473902,37.5111451343,32.5382611046,4.9528840297,0.02
 05/04  19:00:00,178.081822281,28.0928267199,69.9265091377,0.0,24.7345865669,47.5788473902,60.3295753442,46.7692959965,4.9528840297,8.60739531795
 05/04  20:00:00,164.343256566,28.5124974232,69.9777246212,0.0,12.3672932834,38.6892022431,63.1832885246,60.1915581068,2.97173041782,0.02
 05/04  21:00:00,116.79956949,18.3039864583,44.5222549997,0.0,12.3672932834,27.0668015668,44.896184217,41.9044537992,2.97173041782,0.02
 05/04  22:00:00,109.752467252,22.5544162436,52.4311585074,0.0,4.12243109448,15.9888894789,63.112537219,60.1208068011,2.97173041782,0.02
 05/04  23:00:00,90.2810232818,16.4809439832,39.1966728127,0.0,4.12243109448,15.9888894789,47.4740271102,44.4822966924,2.97173041782,0.02
 05/04  24:00:00,105.627054659,21.6746718753,49.2088454305,0.0,4.12243109448,15.9888894789,68.6849035446,65.6931731268,2.97173041782,0.02
 05/05  01:00:00,86.9737445298,16.0148832349,36.3554548827,0.0,4.12243109448,15.9888894789,53.7764237385,50.7846933206,2.97173041782,0.02
 05/05  02:00:00,102.967366863,21.2509802859,46.9728492883,0.0,4.12243109448,15.9888894789,68.7875429171,65.7958124992,2.97173041782,0.02
 05/05  03:00:00,82.8990976878,14.8385547541,33.4804916419,0.0,4.12243109448,15.9888894789,51.0812106255,48.0894802076,2.97173041782,0.02
 05/05  04:00:00,142.628330835,27.7693287152,62.7546312157,0.0,12.3672932834,24.9413748627,80.8631093472,75.8902253175,4.9528840297,0.02
 05/05  05:00:00,148.763544959,28.9858031105,65.9473392653,1.726031658,12.3672932834,24.9413748627,145.220951776,140.248067746,4.9528840297,0.02
 05/05  06:00:00,200.437231152,29.3078749595,72.4178399048,0.207497666864,24.7345865669,70.7195625826,119.495544387,109.569776328,9.90576805939,0.02
