Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  07:00:00,239.268041357,30.0820028536,78.9889379773,0.0,37.1018798503,92.3937384068,89.4822670645,79.5564990051,9.90576805939,0.02
 05/05  08:00:00,258.612129692,30.6416257996,85.730159188,0.0,37.1018798503,104.434947198,65.8129764107,55.8872083513,9.90576805939,0.02
 05/05  09:00:00,277.379555168,31.1188891852,91.9787455936,0.0,37.1018798503,116.476155989,57.6581868093,39.1291906372,9.90576805939,8.62322811268
 05/05  10:00:00,282.102453617,31.5792272848,96.2407412937,0.0,37.1018798503,116.476155989,40.1623264872,30.2365584278,9.90576805939,0.02
 05/05  11:00:00,284.2109041,32.029578109,97.8985744711,0.0,37.1018798503,116.476155989,47.6379804875,29.1038353622,9.90576805939,8.62837706593
 05/05  12:00:00,276.843500885,32.3888591861,102.213722656,0.0,37.1018798503,104.434947198,31.9494805129,22.0237124535,9.90576805939,0.02
 05/05  13:00:00,292.848041372,32.7995918137,105.765738374,0.0,37.1018798503,116.476155989,24.3440170523,14.4182489929,9.90576805939,0.02
 05/05  14:00:00,294.551749188,33.1345668402,107.134655046,0.0,37.1018798503,116.476155989,29.7190456572,11.1862175417,9.90576805939,8.62706005613
 05/05  15:00:00,295.662991153,33.3261993202,108.054509257,0.0,37.1018798503,116.476155989,18.2541601658,8.32839210641,9.90576805939,0.02
 05/05  16:00:00,296.179678495,33.4885931949,108.409286189,0.0,37.1018798503,116.476155989,17.066511663,7.14074360365,9.90576805939,0.02
 05/05  17:00:00,292.362480092,33.4191976203,104.662567506,0.0,37.1018798503,116.476155989,27.0898784295,8.5691811709,9.90576805939,8.61492919924
 05/05  18:00:00,174.41750383,28.2625560838,73.1399893482,0.0,24.7345865669,47.5788473902,31.2090345062,26.2361504765,4.9528840297,0.02
 05/05  19:00:00,178.433711429,28.0919653534,70.2792875893,0.0,24.7345865669,47.5788473902,41.820164826,36.8472807963,4.9528840297,0.02
 05/05  20:00:00,165.986725538,28.5122609176,71.6214413558,0.0,12.3672932834,38.6892022431,51.388039531,48.3963091131,2.97173041782,0.02
 05/05  21:00:00,121.197144549,19.1837308266,48.0167288871,0.0,12.3672932834,27.0668015668,41.619793834,38.6280634162,2.97173041782,0.02
 05/05  22:00:00,112.779701904,22.660339141,55.3524699306,0.0,4.12243109448,15.9888894789,53.4919215834,50.5001911655,2.97173041782,0.02
 05/05  23:00:00,95.8706917149,17.5301649873,43.7137647413,0.0,4.12243109448,15.9888894789,44.6552807309,41.6635503131,2.97173041782,0.02
 05/05  24:00:00,108.296656024,22.2154629721,51.3143001756,0.0,4.12243109448,15.9888894789,63.0756715614,60.0839411436,2.97173041782,0.02
 05/06  01:00:00,90.5566503067,16.8522584443,39.0776299059,0.0,4.12243109448,15.9888894789,49.1299068644,46.1381764466,2.97173041782,0.02
 05/06  02:00:00,105.509896498,21.5051952396,49.2611635497,0.0,4.12243109448,15.9888894789,66.2766260187,63.2848956008,2.97173041782,0.02
 05/06  03:00:00,88.5543810393,16.1419907117,37.808983452,0.0,4.12243109448,15.9888894789,52.2482131475,49.2564827297,2.97173041782,0.02
 05/06  04:00:00,124.779065432,27.6634058178,62.145795589,0.0,4.12243109448,16.0517297156,86.4345260636,83.4427956458,2.97173041782,0.02
 05/06  05:00:00,121.421448446,27.2397142285,59.2118701531,0.0,4.12243109448,16.0517297156,90.3920292863,87.4002988684,2.97173041782,0.02
 05/06  06:00:00,150.917424072,28.9344805859,75.2048378611,0.0,4.12243109448,39.6058045677,68.7884986086,65.7967681908,2.97173041782,0.02
 05/06  07:00:00,188.042210019,28.9460261958,79.8812422386,0.793802938958,12.3672932834,65.3531420225,101.238715658,96.2658316286,4.9528840297,0.02
 05/06  08:00:00,195.078487585,28.9483300929,84.5286344504,0.289555355196,12.3672932834,68.2430321324,93.3500187537,79.7892435266,4.9528840297,8.60789119739
 05/06  09:00:00,226.604822743,29.051769194,87.1715402156,0.052711185116,16.4897243779,93.1370602926,68.5363863655,60.591771918,7.92461444751,0.02
 05/06  10:00:00,230.303639971,29.1759229737,90.7988309424,0.0,16.4897243779,93.1370602926,58.1141218503,50.1695074027,7.92461444751,0.02
 05/06  11:00:00,233.331235877,29.3294889876,93.672853475,0.0,16.4897243779,93.1370602926,50.3991347832,42.4545203357,7.92461444751,0.02
 05/06  12:00:00,226.934467959,29.516306779,96.2408690749,0.0,16.4897243779,83.9857416113,45.8427591816,37.8981447341,7.92461444751,0.02
 05/06  13:00:00,230.924728513,29.6971967461,100.050231529,0.0,16.4897243779,83.9857416113,38.6586231946,30.714008747,7.92461444751,0.02
 05/06  14:00:00,232.153361927,29.8540488538,101.122054099,0.0,16.4897243779,83.9857416113,37.1481989866,29.2035845391,7.92461444751,0.02
 05/06  15:00:00,208.473026593,28.9344805859,95.8181835543,0.0,12.3672932834,70.6512738906,24.9401590497,11.3783699429,4.9528840297,8.6089050771
 05/06  16:00:00,206.903552001,28.9344805859,94.2487344336,0.0,12.3672932834,70.6512738906,16.0638470028,11.0909629731,4.9528840297,0.02
 05/06  17:00:00,191.799288786,28.9344805859,91.6679614032,0.0,12.3672932834,58.1284167478,19.5202472029,14.5473631732,4.9528840297,0.02
 05/06  18:00:00,139.828635394,28.1718357251,73.6474289412,0.0,12.3672932834,24.9413748627,40.7144676983,35.7415836686,4.9528840297,0.02
 05/06  19:00:00,143.213281955,28.0870974072,70.0693138114,0.0,12.3672932834,24.9413748627,56.51150916,51.5386251303,4.9528840297,0.02
 05/06  20:00:00,131.983404371,28.1930203045,68.8205206537,0.0,4.12243109448,16.0517297156,69.2639202102,66.2721897924,2.97173041782,0.02
 05/06  21:00:00,88.6865604195,15.4529075586,38.653601689,0.0,4.12243109448,15.9888894789,39.7554939839,36.7637635661,2.97173041782,0.02
 05/06  22:00:00,106.996675766,21.5051952396,50.7479433237,0.0,4.12243109448,15.9888894789,55.4048493583,52.4131189405,2.97173041782,0.02
 05/06  23:00:00,86.1526852742,15.2622463434,36.3103877144,0.0,4.12243109448,15.9888894789,43.9749949929,40.983264575,2.97173041782,0.02
 05/06  24:00:00,105.064544254,21.5051952396,48.8158117597,0.0,4.12243109448,15.9888894789,67.6266696235,64.6349392057,2.97173041782,0.02
 05/07  01:00:00,75.1339704272,13.1638043353,29.4980407344,0.0,2.06121554724,15.9888894789,44.5833934822,41.5916630644,2.97173041782,0.02
 05/07  02:00:00,99.6152150225,20.6254508712,46.3307976052,0.0,2.06121554724,15.9888894789,73.414793022,70.4230626042,2.97173041782,0.02
 05/07  03:00:00,71.5188614899,12.4858977923,26.5608382701,0.0,2.06121554724,15.9888894789,45.6104187714,42.6186883536,2.97173041782,0.02
 05/07  04:00:00,97.9315181171,20.2017592819,45.0707922137,0.0,2.06121554724,15.9888894789,64.5531003744,61.5613699566,2.97173041782,0.02
 05/07  05:00:00,76.1595336234,13.1638043353,30.5236037799,0.0,2.06121554724,15.9888894789,43.0095699265,40.0178395087,2.97173041782,0.02
 05/07  06:00:00,91.6458506339,22.4173007975,48.2453510293,0.0,2.06121554724,15.9888894789,73.6920864338,70.700356016,2.97173041782,0.02
 05/07  07:00:00,79.8292367807,18.6541163399,42.6578639758,0.0,2.06121554724,15.9888894789,58.36179707,55.3700666522,2.97173041782,0.02
 05/07  08:00:00,123.017652215,23.1234534464,53.4516135306,0.0,4.12243109448,41.7362269337,64.8341352262,59.8612511965,4.9528840297,0.02
 05/07  09:00:00,115.461721365,19.3743920418,49.7615197571,0.0,4.12243109448,41.7362269337,44.3448981947,39.372014165,4.9528840297,0.02
 05/07  10:00:00,128.663521073,23.3494222941,58.8715134384,0.0,4.12243109448,41.7362269337,47.015151699,42.0422676693,4.9528840297,0.02
 05/07  11:00:00,117.033282921,19.2896537239,51.4178195231,0.0,4.12243109448,41.7362269337,35.8877459789,30.9148619492,4.9528840297,0.02
 05/07  12:00:00,130.421064488,23.5188989298,60.459580106,0.0,4.12243109448,41.7362269337,41.8222855131,36.8494014834,4.9528840297,0.02
 05/07  13:00:00,119.75189915,19.4591303597,53.9669590016,0.0,4.12243109448,41.7362269337,28.0372842219,23.0644001922,4.9528840297,0.02
 05/07  14:00:00,134.809512063,23.6036372477,64.7632892458,0.0,4.12243109448,41.7362269337,30.2129791998,25.2400951702,4.9528840297,0.02
 05/07  15:00:00,122.477593716,19.6286069954,56.5231768542,0.0,4.12243109448,41.7362269337,35.0759048389,21.5212585506,4.9528840297,8.60176225857
 05/07  16:00:00,117.654861054,23.6883755656,64.3815922791,0.0,4.12243109448,24.8785346261,34.2191725004,29.2462884707,4.9528840297,0.02
 05/07  17:00:00,88.8585784871,18.6641243092,51.7005525944,0.0,2.06121554724,15.9888894789,33.2036182442,30.2118878264,2.97173041782,0.02
 05/07  18:00:00,98.7139187723,22.6391545615,57.4640869622,0.0,2.06121554724,15.9888894789,54.4895202027,51.4977897849,2.97173041782,0.02
 05/07  19:00:00,87.310370124,17.3606883515,44.4316354384,0.0,2.06121554724,15.9888894789,45.3765692951,42.3848388773,2.97173041782,0.02
 05/07  20:00:00,106.325228389,21.5899335574,52.0529728162,0.0,2.06121554724,15.9888894789,63.8303228559,60.838592438,2.97173041782,0.02
 05/07  21:00:00,84.9598411854,15.3469846613,37.094020553,0.0,2.06121554724,15.9888894789,46.8569031589,43.8651727411,2.97173041782,0.02
 05/07  22:00:00,102.200462464,21.2933494449,48.2247910639,0.0,2.06121554724,15.9888894789,73.659669963,70.6679395452,2.97173041782,0.02
 05/07  23:00:00,80.9778534006,14.467240293,34.0151323281,0.0,2.06121554724,15.9888894789,50.2108365802,47.2191061624,2.97173041782,0.02
 05/07  24:00:00,100.23155908,20.6254508712,46.9471414335,0.0,2.06121554724,15.9888894789,71.5641204885,68.5723900707,2.97173041782,0.02
 05/08  01:00:00,78.6816059532,13.3050348651,30.8432300098,0.0,4.12243109448,15.9888894789,46.261522426,43.2697920082,2.97173041782,0.02
 05/08  02:00:00,100.772912083,20.8696578555,45.1597168529,0.0,4.12243109448,15.9888894789,77.4232233673,74.4314929495,2.97173041782,0.02
 05/08  03:00:00,77.2584519225,13.6198571142,29.0818985876,0.0,4.12243109448,15.9888894789,50.4318175816,47.4400871638,2.97173041782,0.02
 05/08  04:00:00,143.489409201,28.1082819867,63.276756249,0.0,12.3672932834,24.9413748627,91.2415707657,86.268686736,4.9528840297,0.02
 05/08  05:00:00,146.653274885,28.152084285,63.092264115,3.30455550987,12.3672932834,24.9413748627,148.988237153,144.015353123,4.9528840297,0.02
 05/08  06:00:00,203.453052085,29.1157405494,74.9114874434,0.921805431826,24.7345865669,70.7195625826,111.750504237,101.824736177,9.90576805939,0.02
 05/08  07:00:00,238.394760691,29.4101143136,78.7820092443,0.00553708993691,37.1018798503,92.3937384068,87.6538429042,77.7280748449,9.90576805939,0.02
 05/08  08:00:00,256.193041868,29.7462379365,84.2064663653,0.0,37.1018798503,104.434947198,67.5666294848,57.6408614254,9.90576805939,0.02
 05/08  09:00:00,274.530426736,30.0946819987,90.1538505569,0.0,37.1018798503,116.476155989,59.9945489049,41.4658167826,9.90576805939,8.62296406285
 05/08  10:00:00,278.8869762,30.4277113755,94.1767934538,0.0,37.1018798503,116.476155989,42.7690034993,32.8432354399,9.90576805939,0.02
 05/08  11:00:00,286.729858973,30.9602941659,101.486833349,0.0,37.1018798503,116.476155989,42.3359127256,23.8021103441,9.90576805939,8.62803432213
 05/08  12:00:00,280.410450219,31.468215279,106.701334683,0.0,37.1018798503,104.434947198,25.1949646376,15.2691965782,9.90576805939,0.02
 05/08  13:00:00,296.536673781,32.041975118,110.212003707,0.0,37.1018798503,116.476155989,21.269949921,11.3441818616,9.90576805939,0.02
 05/08  14:00:00,299.26839526,32.6234686123,112.36242072,0.0,37.1018798503,116.476155989,27.7291547774,9.19662300654,9.90576805939,8.62676371148
 05/08  15:00:00,299.099824338,33.1024722944,111.715086215,0.0,37.1018798503,116.476155989,18.5989675384,8.67319947897,9.90576805939,0.02
 05/08  16:00:00,299.362927892,33.4407700575,111.640373062,0.0,37.1018798503,116.476155989,16.9931835986,7.06741553921,9.90576805939,0.02
 05/08  17:00:00,297.571482826,33.4957480349,109.795029566,0.0,37.1018798503,116.476155989,25.8868772064,7.36634302525,9.90576805939,8.61476612175
 05/08  18:00:00,177.851014987,28.267064674,76.5689962336,0.0,24.7345865669,47.5788473902,25.4012459443,20.4283619146,4.9528840297,0.02
 05/08  19:00:00,179.879851487,28.0984994602,71.7188979152,0.0,24.7345865669,47.5788473902,36.4422455376,31.4693615079,4.9528840297,0.02
 05/08  20:00:00,166.106655341,28.5166310005,71.7370055004,0.0,12.3672932834,38.6892022431,46.5087844003,43.5170539825,2.97173041782,0.02
 05/08  21:00:00,121.856365654,19.2896537239,48.5700295721,0.0,12.3672932834,27.0668015668,37.4185816484,34.4268512306,2.97173041782,0.02
 05/08  22:00:00,112.707435059,22.8651234092,55.0754190656,0.0,4.12243109448,15.9888894789,52.3946184759,49.4028880581,2.97173041782,0.02
 05/08  23:00:00,94.5784845511,17.5301649873,42.4215578261,0.0,4.12243109448,15.9888894789,45.3149005345,42.3231701167,2.97173041782,0.02
 05/08  24:00:00,107.737770199,22.30020129,50.6706762819,0.0,4.12243109448,15.9888894789,61.625620948,58.6338905302,2.97173041782,0.02
 05/09  01:00:00,84.7283351223,15.0927697077,35.0555139967,0.0,4.12243109448,15.9888894789,41.1955479723,38.2038175545,2.97173041782,0.02
 05/09  02:00:00,105.512247151,21.5051952396,49.2635144534,0.0,4.12243109448,15.9888894789,61.7029993107,58.7112688929,2.97173041782,0.02
 05/09  03:00:00,84.7312483323,15.0927697077,35.0584271436,0.0,4.12243109448,15.9888894789,42.3661375475,39.3744071297,2.97173041782,0.02
 05/09  04:00:00,143.965747838,27.9388053509,63.9225713761,0.0,12.3672932834,24.9413748627,72.6325162105,67.6596321808,4.9528840297,0.02
 05/09  05:00:00,146.811231817,28.325314208,64.9133377006,1.46820875894,12.3672932834,24.9413748627,128.877753994,123.904869965,4.9528840297,0.02
 05/09  06:00:00,206.937041923,29.5162532765,78.796268939,0.120500846354,24.7345865669,70.7195625826,93.7438048336,83.8180367742,9.90576805939,0.02
 05/09  07:00:00,243.61986104,30.0005626638,83.4221919441,0.0,37.1018798503,92.3937384068,70.1557016061,60.2299335467,9.90576805939,0.02
 05/09  08:00:00,261.82742811,30.3803290058,89.2068062989,0.0,37.1018798503,104.434947198,59.1179220905,40.5936090823,9.90576805939,8.61854494881
 05/09  09:00:00,281.171293296,30.9366513435,95.9527675336,0.0,37.1018798503,116.476155989,32.6116174236,22.6858493642,9.90576805939,0.02
 05/09  10:00:00,286.135183603,31.5341629784,100.318500721,0.0,37.1018798503,116.476155989,28.1040905098,18.1783224504,9.90576805939,0.02
 05/09  11:00:00,292.552173009,32.1566104094,106.112906857,0.0,37.1018798503,116.476155989,31.9804072531,13.4466907501,9.90576805939,8.62794844367
 05/09  12:00:00,284.988214695,32.7278627127,110.019424425,0.0,37.1018798503,104.434947198,18.8727939059,8.94702584652,9.90576805939,0.02
 05/09  13:00:00,300.724859842,33.2453683339,113.196772619,0.0,37.1018798503,116.476155989,25.1346010676,6.60089589762,9.90576805939,8.62793711062
 05/09  14:00:00,300.9000185,33.6900656107,112.927510399,0.0,37.1018798503,116.476155989,15.9629643373,6.03719627787,9.90576805939,0.02
 05/09  15:00:00,301.637142711,34.094482398,113.260351915,0.0,37.1018798503,116.476155989,17.1000024675,7.17423440815,9.90576805939,0.02
 05/09  16:00:00,301.797015658,34.31013157,113.205114182,0.0,37.1018798503,116.476155989,24.9243219145,6.39678453442,9.90576805939,8.62176932064
 05/09  17:00:00,298.638285048,34.2378901625,110.119735414,0.0,37.1018798503,116.476155989,16.8661035635,6.94033550409,9.90576805939,0.02
 05/09  18:00:00,179.98595616,28.2760483143,78.694949829,0.0,24.7345865669,47.5788473902,23.464029337,18.4911453073,4.9528840297,0.02
 05/09  19:00:00,182.356402549,28.1092082478,74.184731829,0.0,24.7345865669,47.5788473902,32.1444284418,27.1715444121,4.9528840297,0.02
 05/09  20:00:00,166.953752538,28.5233664966,72.5773571822,0.0,12.3672932834,38.6892022431,45.342357621,42.3506272032,2.97173041782,0.02
 05/09  21:00:00,121.995473673,19.2896537239,48.7091317038,0.0,12.3672932834,27.0668015668,36.3179959463,33.3262655285,2.97173041782,0.02
 05/09  22:00:00,112.852081702,22.8651234092,55.2200651121,0.0,4.12243109448,15.9888894789,50.6043491772,47.6126187594,2.97173041782,0.02
 05/09  23:00:00,92.9223308919,17.2477039277,41.0478646285,0.0,4.12243109448,15.9888894789,43.9853962036,40.9936657858,2.97173041782,0.02
 05/09  24:00:00,108.350742242,22.3849396079,51.1989094075,0.0,4.12243109448,15.9888894789,59.4285642381,56.4368338203,2.97173041782,0.02
 05/10  01:00:00,89.4663394392,16.3114673475,38.5514649285,0.0,4.12243109448,15.9888894789,45.4221412732,42.4304108554,2.97173041782,0.02
 05/10  02:00:00,105.012495745,21.5051952396,48.763762445,0.0,4.12243109448,15.9888894789,64.6994461395,61.7077157216,2.97173041782,0.02
 05/10  03:00:00,83.3672189545,15.0080313898,33.7791355011,0.0,4.12243109448,15.9888894789,55.409598982,43.8361072534,2.97173041782,8.60176131076
 05/10  04:00:00,144.224757972,28.1930203045,63.9273660994,0.0,12.3672932834,24.9413748627,83.7431640917,78.770280062,4.9528840297,0.02
 05/10  05:00:00,146.97363768,28.6221298561,64.8908825584,1.35625379149,12.3672932834,24.9413748627,134.897583699,129.924699669,4.9528840297,0.02
 05/10  06:00:00,204.180467733,29.363576566,78.6616752116,0.000363561485182,24.7345865669,70.7195625826,92.7522697935,82.8265017341,9.90576805939,0.02
 05/10  07:00:00,245.785731599,30.1860460701,85.4025891518,0.0,37.1018798503,92.3937384068,64.2194312816,54.2936632222,9.90576805939,0.02
 05/10  08:00:00,264.851448689,30.6605265499,91.9506453619,0.0,37.1018798503,104.434947198,42.956186015,33.0304179556,9.90576805939,0.02
 05/10  09:00:00,283.689573707,31.2876527115,98.1200084476,0.0,37.1018798503,116.476155989,30.3931607941,20.4673927347,9.90576805939,0.02
 05/10  10:00:00,289.464046834,31.8870647932,103.294493887,0.0,37.1018798503,116.476155989,33.7905286034,15.2581591143,9.90576805939,8.6266014297
 05/10  11:00:00,294.426825814,32.3621037448,107.782076761,0.0,37.1018798503,116.476155989,21.1378961109,11.2121280515,9.90576805939,0.02
 05/10  12:00:00,285.348125364,32.8363897888,110.270765432,0.0,37.1018798503,104.434947198,18.0146442863,8.08887622691,9.90576805939,0.02
 05/10  13:00:00,298.838975645,33.2704527813,111.285882826,0.0,37.1018798503,116.476155989,25.3007024883,6.76697613822,9.90576805939,8.62795829069
 05/10  14:00:00,299.754067889,33.5581545802,111.913435271,0.0,37.1018798503,116.476155989,15.9282209188,6.00245285942,9.90576805939,0.02
 05/10  15:00:00,300.425859523,33.7727117129,112.370831142,0.0,37.1018798503,116.476155989,23.9202867754,5.38926175417,9.90576805939,8.62525696187
 05/10  16:00:00,300.984898271,33.955756852,112.747428216,0.0,37.1018798503,116.476155989,14.230493377,4.30472531758,9.90576805939,0.02
 05/10  17:00:00,298.880318718,33.917047118,110.682592927,0.0,37.1018798503,116.476155989,14.5266490348,4.60088097542,9.90576805939,0.02
 05/10  18:00:00,177.882137384,28.2674097054,76.5997594831,0.0,24.7345865669,47.5788473902,23.5768504245,18.6039663948,4.9528840297,0.02
 05/10  19:00:00,180.821382327,28.0977233962,72.661185984,0.0,24.7345865669,47.5788473902,35.478813699,30.5059296693,4.9528840297,0.02
 05/10  20:00:00,166.79720137,28.515182707,72.4289792029,0.0,12.3672932834,38.6892022431,56.6609194831,45.0819407496,2.97173041782,8.60724831573
 05/10  21:00:00,121.872252939,19.2896537239,48.5859120085,0.0,12.3672932834,27.0668015668,40.6405908105,37.6488603927,2.97173041782,0.02
 05/10  22:00:00,112.875259314,22.7803850913,55.3279816583,0.0,4.12243109448,15.9888894789,55.2084151697,52.2166847519,2.97173041782,0.02
 05/10  23:00:00,94.9359312844,17.5301649873,42.7790046497,0.0,4.12243109448,15.9888894789,47.2952911262,44.3035607084,2.97173041782,0.02
 05/10  24:00:00,107.226939631,22.2154629721,50.244584188,0.0,4.12243109448,15.9888894789,66.4852725161,63.4935420983,2.97173041782,0.02
 05/11  01:00:00,87.4782711644,15.972514076,36.9023507462,0.0,4.12243109448,15.9888894789,47.897209454,44.9054790362,2.97173041782,0.02
 05/11  02:00:00,104.899623701,21.5051952396,48.6508912825,0.0,4.12243109448,15.9888894789,68.1889949227,65.1972645049,2.97173041782,0.02
 05/11  03:00:00,86.014606651,15.3469846613,36.0875708433,0.0,4.12243109448,15.9888894789,47.410368472,44.4186380541,2.97173041782,0.02
 05/11  04:00:00,142.68190222,27.7693287152,62.8082027812,0.0,12.3672932834,24.9413748627,76.2918177393,71.3189337096,4.9528840297,0.02
 05/11  05:00:00,149.08530075,28.9103949644,66.7724159205,1.29811915176,12.3672932834,24.9413748627,133.348220666,128.375336637,4.9528840297,0.02
 05/11  06:00:00,200.951986593,29.3140010362,75.3672830751,0.11585077034,24.7345865669,70.7195625826,104.939499295,95.0137312357,9.90576805939,0.02
 05/11  07:00:00,242.220074479,30.146607414,81.8763740341,0.0,37.1018798503,92.3937384068,78.1604571354,68.234689076,9.90576805939,0.02
 05/11  08:00:00,261.294099975,30.7194053182,88.334391746,0.0,37.1018798503,104.434947198,59.0783164183,49.1525483589,9.90576805939,0.02
 05/11  09:00:00,278.515611316,31.134702756,93.098985605,0.0,37.1018798503,116.476155989,53.7529922514,35.2245366367,9.90576805939,8.62268755532
 05/11  10:00:00,280.936222249,31.5015184079,95.1522739407,0.0,37.1018798503,116.476155989,38.7210844435,28.7953163841,9.90576805939,0.02
 05/11  11:00:00,283.690805931,31.843757892,97.5643579491,0.0,37.1018798503,116.476155989,33.9906902348,24.0649221754,9.90576805939,0.02
 05/11  12:00:00,270.280914,32.0443818398,95.9956079667,0.0,37.1018798503,104.434947198,43.2565940048,24.7268305502,9.90576805939,8.62399539522
 05/11  13:00:00,267.858670764,31.9401793337,81.6358500507,0.0,37.1018798503,116.476155989,68.649144969,58.7233769097,9.90576805939,0.02
 05/11  14:00:00,255.882684551,31.7178112812,69.8823542122,0.0,37.1018798503,116.476155989,100.776352172,82.2441677422,9.90576805939,8.62641637036
 05/11  15:00:00,257.347835662,31.558003815,71.5075929505,0.0,37.1018798503,116.476155989,92.244130685,82.3183626256,9.90576805939,0.02
 05/11  16:00:00,262.101152828,31.4976097853,76.3218028804,0.0,37.1018798503,116.476155989,91.4310070965,81.5052390371,9.90576805939,0.02
 05/11  17:00:00,263.697746524,31.4618292919,77.95521564,0.0,37.1018798503,116.476155989,88.546195798,78.6204277386,9.90576805939,0.02
 05/11  18:00:00,162.316512056,28.0870974072,61.214438869,0.0,24.7345865669,47.5788473902,74.8933781186,61.33327847,4.9528840297,8.60721561892
 05/11  19:00:00,170.057789582,28.5107889966,61.4845431442,0.0,24.7345865669,47.5788473902,71.7884946469,66.8156106172,4.9528840297,0.02
 05/11  20:00:00,145.42243296,27.4868676556,52.0825536204,0.0,12.3672932834,38.6892022431,84.9063729452,81.9146425274,2.97173041782,0.02
 05/11  21:00:00,107.079118666,17.5301649873,35.5989874185,0.0,12.3672932834,27.0668015668,58.0059238913,55.0141934735,2.97173041782,0.02
 05/11  22:00:00,92.4351591947,20.9402731204,36.751349256,0.0,4.12243109448,15.9888894789,80.3544975097,77.3627670919,2.97173041782,0.02
 05/11  23:00:00,73.0314547558,14.0435487036,24.4312103753,0.0,4.12243109448,15.9888894789,53.5331761892,50.5414457714,2.97173041782,0.02
 05/11  24:00:00,88.5213359047,20.6578120609,33.1199869945,0.0,4.12243109448,15.9888894789,87.1842778659,84.192547448,2.97173041782,0.02
 05/12  01:00:00,69.499828495,13.1638043353,21.8026836708,0.0,4.12243109448,15.9888894789,51.4422479464,48.4505175286,2.97173041782,0.02
 05/12  02:00:00,81.2178593879,19.3543761032,27.143301616,0.0,4.12243109448,15.9888894789,87.6692622171,84.6775317992,2.97173041782,0.02
 05/12  03:00:00,63.4374511603,12.3164211566,16.587689462,0.0,4.12243109448,15.9888894789,56.7522830649,53.7605526471,2.97173041782,0.02
 05/12  04:00:00,122.524197668,28.1082819867,42.3115452258,0.0,12.3672932834,24.9413748627,105.170357011,100.197472982,4.9528840297,0.02
 05/12  05:00:00,127.663131717,28.2710424913,43.8875176456,3.4002010901,12.3672932834,24.9413748627,169.967070412,164.994186382,4.9528840297,0.02
 05/12  06:00:00,176.04268121,29.4104648164,48.4776019466,1.99976291682,24.7345865669,70.7195625826,136.952527195,127.026759136,9.90576805939,0.02
 05/12  07:00:00,213.06104729,29.7734574955,52.4325428558,0.65795231597,37.1018798503,92.3937384068,116.172584823,106.246816763,9.90576805939,0.02
 05/12  08:00:00,232.467678528,30.0110795952,59.9761747049,0.240098829987,37.1018798503,104.434947198,116.354242406,97.8284653801,9.90576805939,8.6200089668
 05/12  09:00:00,253.239076018,30.4205639845,68.443270839,0.0933930971864,37.1018798503,116.476155989,102.169341966,92.2435739064,9.90576805939,0.02
 05/12  10:00:00,261.041243837,30.8907825701,75.838520192,0.0294793784501,37.1018798503,116.476155989,98.0315352187,88.1057671593,9.90576805939,0.02
 05/12  11:00:00,264.35419372,31.3075868049,78.7639139841,0.0,37.1018798503,116.476155989,103.613230526,85.0798541976,9.90576805939,8.62760826883
 05/12  12:00:00,254.892443993,31.7068471407,80.9447170642,0.0,37.1018798503,104.434947198,92.7957171018,82.8699490424,9.90576805939,0.02
 05/12  13:00:00,272.277261175,32.1740223847,85.8205563575,0.0,37.1018798503,116.476155989,90.7959999603,80.8702319009,9.90576805939,0.02
 05/12  14:00:00,275.508017204,32.691200378,88.5343534883,0.0,37.1018798503,116.476155989,97.3520197731,78.8199082839,9.90576805939,8.62634342984
 05/12  15:00:00,280.879980363,33.2670352934,93.3306946092,0.0,37.1018798503,116.476155989,83.9347479068,74.0089798474,9.90576805939,0.02
 05/12  16:00:00,281.871106972,33.6855084939,93.9038257769,0.0,37.1018798503,116.476155989,82.2643669164,72.3385988571,9.90576805939,0.02
 05/12  17:00:00,276.714179087,33.7425625524,88.6909372477,0.0,37.1018798503,116.476155989,93.2666151388,74.746327236,9.90576805939,8.61451984341
 05/12  18:00:00,165.302365086,28.2657244707,64.0216931964,0.0,24.7345865669,47.5788473902,64.1107296605,59.1378456308,4.9528840297,0.02
 05/12  19:00:00,164.375119526,28.0968319024,56.2158384305,0.0,24.7345865669,47.5788473902,68.4735975103,63.5007134806,4.9528840297,0.02
 05/12  20:00:00,148.052638078,28.5146488344,53.6849747242,0.0,12.3672932834,38.6892022431,82.3015427052,79.3098122874,2.97173041782,0.02
 05/12  21:00:00,103.340894398,17.42424209,31.9666825413,0.0,12.3672932834,27.0668015668,57.9466609156,54.9549304978,2.97173041782,0.02
 05/12  22:00:00,92.7126010207,21.7594101932,36.209653616,0.0,4.12243109448,15.9888894789,79.0872418184,76.0955114006,2.97173041782,0.02
 05/12  23:00:00,75.2453641459,15.4317229792,25.2335899459,0.0,4.12243109448,15.9888894789,55.7879602796,52.7962298618,2.97173041782,0.02
 05/12  24:00:00,84.9087937642,20.3429898117,29.845621842,0.0,4.12243109448,15.9888894789,83.7608505571,80.7691201393,2.97173041782,0.02
 05/13  01:00:00,66.6821556158,13.6198571142,18.5056024568,0.0,4.12243109448,15.9888894789,57.98323688,54.9915064622,2.97173041782,0.02
 05/13  02:00:00,85.4852817707,21.3357186038,29.4060259369,0.0,4.12243109448,15.9888894789,92.4832550813,89.4915246635,2.97173041782,0.02
 05/13  03:00:00,60.5575886872,12.3164211566,13.7078265666,0.0,4.12243109448,15.9888894789,55.860447983,52.8687175652,2.97173041782,0.02
 05/13  04:00:00,93.2816183926,27.2397142285,31.0720406173,0.0,4.12243109448,16.0517297156,112.556595934,109.564865516,2.97173041782,0.02
 05/13  05:00:00,89.6032769668,26.8160226391,27.8173907419,0.0,4.12243109448,16.0517297156,111.419548269,108.427817852,2.97173041782,0.02
 05/13  06:00:00,107.469948679,28.9344805859,34.1065296134,0.0,4.12243109448,39.6058045677,92.5076862759,89.5159558581,2.97173041782,0.02
 05/13  07:00:00,158.682039575,28.9526498643,42.6678261098,8.64042543374,12.3672932834,65.3531420225,147.246731503,142.273847473,4.9528840297,0.02
 05/13  08:00:00,166.19698857,28.9449491576,49.966150096,5.9739335803,12.3672932834,68.2430321324,151.935707059,138.375054855,4.9528840297,8.60776817476
 05/13  09:00:00,197.011961565,28.9834622297,55.9916213457,1.70809784976,16.4897243779,93.1370602926,132.048461551,124.103847104,7.92461444751,0.02
 05/13  10:00:00,200.934982358,29.0053231523,60.9041945914,0.696595186787,16.4897243779,93.1370602926,126.282103015,118.337488568,7.92461444751,0.02
 05/13  11:00:00,203.094979563,29.0326456477,63.3994598479,0.33399620771,16.4897243779,93.1370602926,123.404378688,115.45976424,7.92461444751,0.02
 05/13  12:00:00,192.183105605,29.042173219,61.6932033547,0.270449341028,16.4897243779,83.9857416113,122.823938167,114.87932372,7.92461444751,0.02
 05/13  13:00:00,186.662060246,29.0337714233,56.1495491342,0.301451965103,16.4897243779,83.9857416113,123.10452633,115.159911882,7.92461444751,0.02
 05/13  14:00:00,184.569249142,29.0210760942,53.9655816629,0.405344518676,16.4897243779,83.9857416113,123.289247358,115.34463291,7.92461444751,0.02
 05/13  15:00:00,164.56453336,28.9344805859,51.9097040752,0.0,12.3672932834,70.6512738906,72.8052996405,59.2436779907,4.9528840297,8.60873762004
 05/13  16:00:00,168.60966628,28.9344805859,55.9548625841,0.0,12.3672932834,70.6512738906,62.4386514671,57.4657674374,4.9528840297,0.02
 05/13  17:00:00,158.07485678,28.9344805859,57.9435351158,0.0,12.3672932834,58.1284167478,64.9268158338,59.9539318041,4.9528840297,0.02
 05/13  18:00:00,114.317405762,27.6634058178,48.6446297843,0.0,12.3672932834,24.9413748627,86.99435422,82.0214701903,4.9528840297,0.02
 05/13  19:00:00,118.140164974,27.4515600232,45.6317347822,0.0,12.3672932834,24.9413748627,94.0140707111,89.0411866814,4.9528840297,0.02
 05/13  20:00:00,99.0028765039,26.3923310498,37.6406826088,0.0,4.12243109448,16.0517297156,103.686090996,100.694360578,2.97173041782,0.02
 05/13  21:00:00,66.0553662735,13.1961655249,18.3025052885,0.0,4.12243109448,15.9888894789,57.6334123506,54.6416819328,2.97173041782,0.02
 05/13  22:00:00,73.5131253264,15.5488224866,23.3608970703,0.0,4.12243109448,15.9888894789,64.191868676,61.2001382581,2.97173041782,0.02
 05/13  23:00:00,69.7212516411,14.4996014826,20.6415995092,0.0,4.12243109448,15.9888894789,60.6848734814,57.6931430636,2.97173041782,0.02
 05/13  24:00:00,69.6564462469,14.9556542615,20.0973861642,0.0,4.12243109448,15.9888894789,64.5176247535,61.5258943357,2.97173041782,0.02
 05/14  01:00:00,74.0739227554,17.5948873665,23.8667797339,0.0,2.06121554724,15.9888894789,78.1064170588,75.114686641,2.97173041782,0.02
 05/14  02:00:00,69.7192202774,14.2977636572,22.9259766535,0.0,2.06121554724,15.9888894789,59.0467072188,56.054976801,2.97173041782,0.02
 05/14  03:00:00,63.2688664086,13.1961655249,17.5772208805,0.0,2.06121554724,15.9888894789,58.868806826,55.8770764082,2.97173041782,0.02
 05/14  04:00:00,75.1106997638,18.4746317348,24.0004571205,0.0,2.06121554724,15.9888894789,83.436363608,80.4446331902,2.97173041782,0.02
 05/14  05:00:00,75.3154339782,18.0185789559,24.68443684,0.000162376442312,2.06121554724,15.9888894789,79.4174126291,76.4256822112,2.97173041782,0.02
 05/14  06:00:00,64.4349611776,18.4422705452,27.4754347824,0.0,2.06121554724,15.9888894789,78.9025681107,75.9108376928,2.97173041782,0.02
 05/14  07:00:00,72.4719946906,21.9936092081,31.8443538643,0.0,2.06121554724,15.9888894789,99.3599380138,96.368207596,2.97173041782,0.02
 05/14  08:00:00,105.331397186,19.4591303597,39.5458807639,0.00057711549728,4.12243109448,41.7362269337,75.680584127,70.7077000973,4.9528840297,0.02
 05/14  09:00:00,121.881127927,23.3494222941,52.0891209135,0.0,4.12243109448,41.7362269337,86.3432251609,81.3703411312,4.9528840297,0.02
 05/14  10:00:00,110.580158842,18.9507004525,45.3036493391,0.0,4.12243109448,41.7362269337,60.8479777578,55.8750937281,4.9528840297,0.02
 05/14  11:00:00,128.680826687,23.6883755656,58.5498662951,0.0,4.12243109448,41.7362269337,71.614339481,66.6414554513,4.9528840297,0.02
 05/14  12:00:00,115.207867702,19.2896537239,49.5924048171,0.0,4.12243109448,41.7362269337,52.975913952,48.0030299223,4.9528840297,0.02
 05/14  13:00:00,126.379709447,23.1587610789,56.7783634272,0.0,4.12243109448,41.7362269337,65.0100570577,60.037173028,4.9528840297,0.02
 05/14  14:00:00,117.487893295,19.607422416,51.5546616005,0.0,4.12243109448,41.7362269337,52.0856429905,47.1127589608,4.9528840297,0.02
 05/14  15:00:00,126.971986406,23.4765297709,57.0528716144,0.0,4.12243109448,41.7362269337,73.1818313397,59.6271940019,4.9528840297,8.6017533081
 05/14  16:00:00,98.9214553318,19.607422416,49.8459159954,0.0,4.12243109448,24.8785346261,52.3111992419,47.3383152122,4.9528840297,0.02
 05/14  17:00:00,95.6783221888,22.3849396079,54.6827058424,0.0,2.06121554724,15.9888894789,63.8937513526,60.9020209348,2.97173041782,0.02
 05/14  18:00:00,74.8087057104,16.1419907117,40.2195243271,0.0,2.06121554724,15.9888894789,44.6772225102,41.6854920924,2.97173041782,0.02
 05/14  19:00:00,96.1750765509,21.5051952396,51.3842264883,0.0,2.06121554724,15.9888894789,61.6465680934,58.6548376756,2.97173041782,0.02
 05/14  20:00:00,84.3944931634,15.2622463434,36.6134113815,0.0,2.06121554724,15.9888894789,49.8707799141,46.8790494963,2.97173041782,0.02
 05/14  21:00:00,101.768946299,21.3357186038,47.7509062795,0.0,2.06121554724,15.9888894789,77.4163098445,74.4245794267,2.97173041782,0.02
 05/14  22:00:00,75.3628412887,13.6198571142,29.2475039405,0.0,2.06121554724,15.9888894789,52.4002016664,49.4084712486,2.97173041782,0.02
 05/14  23:00:00,99.4581546074,21.0815036502,45.6943295887,0.0,2.06121554724,15.9888894789,77.7609497122,74.7692192943,2.97173041782,0.02
 05/14  24:00:00,76.2630038933,13.9588103857,29.8087133086,0.0,2.06121554724,15.9888894789,57.0385549245,54.0468245067,2.97173041782,0.02
 05/15  01:00:00,92.1897018034,19.7780676925,37.6914524457,0.0,4.12243109448,15.9888894789,90.330316545,87.3385861272,2.97173041782,0.02
 05/15  02:00:00,73.6447142669,13.1638043353,25.9475694251,0.0,4.12243109448,15.9888894789,57.429521634,54.4377912162,2.97173041782,0.02
 05/15  03:00:00,88.4039221193,18.8983233242,34.8087722766,0.0,4.12243109448,15.9888894789,84.9402944844,81.9485640666,2.97173041782,0.02
 05/15  04:00:00,134.17682445,28.0235436688,54.0489103853,0.0,12.3672932834,24.9413748627,110.844800611,105.871916582,4.9528840297,0.02
 05/15  05:00:00,144.746701002,28.1359118293,57.6897351366,6.81668362905,12.3672932834,24.9413748627,180.576688745,175.603804715,4.9528840297,0.02
 05/15  06:00:00,197.005863806,29.0924784718,68.6307987476,3.12773516197,24.7345865669,70.7195625826,143.278877038,133.353108979,9.90576805939,0.02
 05/15  07:00:00,232.674543531,29.2905838979,71.5419811989,1.64488811363,37.1018798503,92.3937384068,115.154796886,105.229028827,9.90576805939,0.02
 05/15  08:00:00,246.582419595,29.4023422994,73.8652088424,1.07456460745,37.1018798503,104.434947198,101.633162006,91.7073939468,9.90576805939,0.02
 05/15  09:00:00,263.065548596,29.5668088379,78.7464630329,0.470415460986,37.1018798503,116.476155989,90.4755996889,71.9474912704,9.90576805939,8.62234035914
 05/15  10:00:00,268.729281067,29.8266926053,84.502567728,0.11759803507,37.1018798503,116.476155989,62.5024165607,52.5766485013,9.90576805939,0.02
 05/15  11:00:00,273.413151658,30.1812588796,88.9243444716,0.0248602430205,37.1018798503,116.476155989,58.7928777495,40.2615579939,9.90576805939,8.62555169616
 05/15  12:00:00,263.624950725,30.5826465965,90.8014411788,0.0,37.1018798503,104.434947198,50.7391372769,40.8133692175,9.90576805939,0.02
 05/15  13:00:00,277.897564687,30.987876446,92.6270508287,0.0,37.1018798503,116.476155989,56.9446683907,47.0189003313,9.90576805939,0.02
 05/15  14:00:00,280.395546582,31.4701589419,94.6429080289,0.0,37.1018798503,116.476155989,63.053082831,44.5212867248,9.90576805939,8.62602804683
 05/15  15:00:00,282.082057903,31.9579062395,95.8419374441,0.0,37.1018798503,116.476155989,51.938016185,42.0122481256,9.90576805939,0.02
 05/15  16:00:00,283.479169062,32.3837299244,96.8137033704,0.0,37.1018798503,116.476155989,49.974193529,40.0484254696,9.90576805939,0.02
 05/15  17:00:00,284.180262323,32.610529508,97.2890357935,0.0,37.1018798503,116.476155989,57.8517947195,39.3316654798,9.90576805939,8.61436118036
 05/15  18:00:00,174.16057811,28.2615329241,72.8840922146,0.0,24.7345865669,47.5788473902,43.9815157053,39.0086316756,4.9528840297,0.02
 05/15  19:00:00,173.381011431,28.0926341842,67.5750995918,0.0,24.7345865669,47.5788473902,53.8907550384,48.9178710087,4.9528840297,0.02
 05/15  20:00:00,161.393985125,28.5133714138,67.0276078029,0.0,12.3672932834,38.6892022431,75.2123340649,72.220603647,2.97173041782,0.02
 05/15  21:00:00,112.650000559,17.42424209,41.2757941728,0.0,12.3672932834,27.0668015668,51.1128935178,48.1211631,2.97173041782,0.02
 05/15  22:00:00,106.316649484,21.7594101932,49.8137026419,0.0,4.12243109448,15.9888894789,68.4252504828,65.4335200649,2.97173041782,0.02
 05/15  23:00:00,86.7918395692,15.6859379328,36.5258509808,0.0,4.12243109448,15.9888894789,52.7030167383,49.7112863205,2.97173041782,0.02
 05/15  24:00:00,103.36471604,21.5899335574,47.0312457956,0.0,4.12243109448,15.9888894789,82.5740418432,79.5823114253,2.97173041782,0.02
 05/16  01:00:00,83.0934181834,15.1351388666,33.3782286983,0.0,4.12243109448,15.9888894789,59.3749934182,56.3832630004,2.97173041782,0.02
 05/16  02:00:00,91.9644126563,19.3543761032,37.8898550404,0.0,4.12243109448,15.9888894789,80.4364531589,77.4447227411,2.97173041782,0.02
 05/16  03:00:00,77.9527151132,13.5874959246,29.8318787997,0.0,4.12243109448,15.9888894789,53.8079276545,50.8161972367,2.97173041782,0.02
 05/16  04:00:00,137.193519793,27.8328824536,57.2562670332,0.0,12.3672932834,24.9413748627,101.633088085,96.6602040553,4.9528840297,0.02
 05/16  05:00:00,147.194774873,28.6588467784,62.7653740657,3.6661836864,12.3672932834,24.9413748627,169.128786461,164.155902431,4.9528840297,0.02
 05/16  06:00:00,195.898255903,29.1774134638,69.3727595508,1.19323150263,24.7345865669,70.7195625826,134.621083591,124.695315531,9.90576805939,0.02
 05/16  07:00:00,235.093412683,29.630278413,75.1001384546,0.165903342312,37.1018798503,92.3937384068,101.346882322,91.421114263,9.90576805939,0.02
 05/16  08:00:00,253.410559642,30.0192478416,81.1268782382,0.0241415530364,37.1018798503,104.434947198,81.3876443414,62.8622107642,9.90576805939,8.61966551778
 05/16  09:00:00,272.222281327,30.5021044761,87.4383522497,0.0,37.1018798503,116.476155989,55.4919796949,45.5662116355,9.90576805939,0.02
 05/16  10:00:00,279.061414209,31.038374545,93.7405885738,0.0,37.1018798503,116.476155989,43.6336905061,33.7079224467,9.90576805939,0.02
 05/16  11:00:00,284.308340099,31.543229603,98.4824615373,0.0,37.1018798503,116.476155989,44.279372347,25.7464254094,9.90576805939,8.62717887819
 05/16  12:00:00,277.053890756,32.0714553757,102.741571362,0.0,37.1018798503,104.434947198,30.0090972346,20.0833291752,9.90576805939,0.02
 05/16  13:00:00,292.14147396,32.5836828094,105.275122887,0.0,37.1018798503,116.476155989,25.6101773829,15.6844093235,9.90576805939,0.02
 05/16  14:00:00,296.378121042,33.1064689513,108.989231065,0.0,37.1018798503,116.476155989,29.4318632939,10.9001767828,9.90576805939,8.62591845168
 05/16  15:00:00,298.451891619,33.5786650893,110.590992098,0.0,37.1018798503,116.476155989,18.2372106934,8.311442634,9.90576805939,0.02
 05/16  16:00:00,296.32985318,33.8450181353,108.203075762,0.0,37.1018798503,116.476155989,22.1814050093,12.25563695,9.90576805939,0.02
 05/16  17:00:00,295.052966735,33.8735589452,106.898754374,0.0,37.1018798503,116.476155989,33.1577464097,14.6376562823,9.90576805939,8.61432206799
 05/16  18:00:00,177.716667495,28.269418227,76.4323076016,0.0,24.7345865669,47.5788473902,32.4039732185,27.4310891888,4.9528840297,0.02
 05/16  19:00:00,177.46957991,28.1022921912,71.6540100374,0.0,24.7345865669,47.5788473902,43.2887494073,38.3158653776,4.9528840297,0.02
 05/16  20:00:00,166.064080591,28.5190644241,71.6920061888,0.0,12.3672932834,38.6892022431,54.4328235201,51.4410931023,2.97173041782,0.02
 05/16  21:00:00,121.845552454,19.2896537239,48.5592211521,0.0,12.3672932834,27.0668015668,41.7469912323,38.7552608145,2.97173041782,0.02
 05/16  22:00:00,112.690147249,22.8651234092,55.0581317306,0.0,4.12243109448,15.9888894789,57.9407929216,54.9490625037,2.97173041782,0.02
 05/16  23:00:00,93.9889302965,17.5301649873,41.8320040466,0.0,4.12243109448,15.9888894789,50.4612199495,47.4694895317,2.97173041782,0.02
 05/16  24:00:00,104.022653544,21.4204569217,47.8586596145,0.0,4.12243109448,15.9888894789,66.2491898282,63.2574594104,2.97173041782,0.02
 05/17  01:00:00,84.0615368745,15.0927697077,34.3887162251,0.0,4.12243109448,15.9888894789,44.442277202,41.4505467842,2.97173041782,0.02
 05/17  02:00:00,104.509523925,21.5051952396,48.2607917028,0.0,4.12243109448,15.9888894789,67.7054026455,64.7136722277,2.97173041782,0.02
 05/17  03:00:00,83.9925950538,15.0927697077,34.3197743407,0.0,4.12243109448,15.9888894789,46.9253046732,43.9335742554,2.97173041782,0.02
 05/17  04:00:00,143.439060924,27.9388053509,63.3958849378,0.0,12.3672932834,24.9413748627,75.5233748746,70.5504908449,4.9528840297,0.02
 05/17  05:00:00,146.626351722,28.3675167194,64.9976138457,1.1568504826,12.3672932834,24.9413748627,128.412193097,123.439309067,4.9528840297,0.02
 05/17  06:00:00,205.176556526,29.6335904611,79.2587971566,0.129317188404,24.7345865669,70.7195625826,94.0845928096,84.1588247502,9.90576805939,0.02
 05/17  07:00:00,245.914960784,30.1877638347,85.5300993007,0.0,37.1018798503,92.3937384068,76.1796055946,57.6671213641,9.90576805939,8.60671617104
 05/17  08:00:00,262.940587585,30.5788198724,90.121532541,0.0,37.1018798503,104.434947198,50.1207016709,40.1949336115,9.90576805939,0.02
 05/17  09:00:00,278.558216554,31.0073462475,93.2690309589,0.0,37.1018798503,116.476155989,42.6442446441,32.7184765847,9.90576805939,0.02
 05/17  10:00:00,281.811470179,31.4915637478,96.0374278026,0.0,37.1018798503,116.476155989,41.66307649,30.8728534348,9.90576805939,0.884454995813
 05/17  11:00:00,284.225790279,31.9520416811,97.9911582147,0.0,37.1018798503,116.476155989,47.444459864,29.7768373174,9.90576805939,7.7618544872
 05/17  12:00:00,273.604962836,32.314798249,99.0492794195,0.0,37.1018798503,104.434947198,37.9007683386,27.9750002792,9.90576805939,0.02
 05/17  13:00:00,286.017614921,32.5239543588,99.2109947995,0.0,37.1018798503,116.476155989,45.1665193229,26.6336788948,9.90576805939,8.62707236874
 05/17  14:00:00,286.148800565,32.7921904799,99.0742192853,0.0,37.1018798503,116.476155989,37.1957338689,27.2699658095,9.90576805939,0.02
 05/17  15:00:00,287.08629323,33.0681283127,99.7359067927,0.0,37.1018798503,116.476155989,35.8659000768,25.9401320174,9.90576805939,0.02
 05/17  16:00:00,285.536895958,32.9527166234,98.3024430318,0.0,37.1018798503,116.476155989,43.4020538833,24.8751800198,9.90576805939,8.62110580413
 05/17  17:00:00,282.598999796,32.6668013135,95.6515671828,0.0,37.1018798503,116.476155989,37.6602381233,27.7344700639,9.90576805939,0.02
 05/17  18:00:00,166.910454873,28.1728312752,65.7226787649,0.0,24.7345865669,47.5788473902,50.6645300838,45.6916460541,4.9528840297,0.02
 05/17  19:00:00,165.532807967,28.0878565566,59.7316689652,0.0,24.7345865669,47.5788473902,71.1884627059,66.2155786762,4.9528840297,0.02
 05/17  20:00:00,154.412503295,28.2989432019,60.2605447266,0.0,12.3672932834,38.6892022431,84.1799655043,81.1882350865,2.97173041782,0.02
 05/17  21:00:00,108.718487091,17.2123962953,37.5561203872,0.0,12.3672932834,27.0668015668,57.465229367,54.4734989492,2.97173041782,0.02
 05/17  22:00:00,100.744130301,21.3992723422,44.6013206792,0.0,4.12243109448,15.9888894789,76.9284243106,73.9366938928,2.97173041782,0.02
 05/17  23:00:00,83.1196008426,15.2622463434,33.2773032095,0.0,4.12243109448,15.9888894789,59.8537324627,56.8620020448,2.97173041782,0.02
 05/17  24:00:00,100.467092162,21.2509802859,44.4725745517,0.0,4.12243109448,15.9888894789,89.024740994,86.0330105762,2.97173041782,0.02
 05/18  01:00:00,76.9259652989,14.4148631647,27.9310508752,0.0,4.12243109448,15.9888894789,61.8246502585,58.8329198407,2.97173041782,0.02
 05/18  02:00:00,97.5968407828,21.0815036502,41.7717998321,0.0,4.12243109448,15.9888894789,92.5991425983,89.6074121805,2.97173041782,0.02
 05/18  03:00:00,79.593331147,14.9232930719,30.0899867511,0.0,4.12243109448,15.9888894789,64.1109702153,61.1192397975,2.97173041782,0.02
 05/18  04:00:00,134.034558372,28.0870974072,53.8430900131,0.0,12.3672932834,24.9413748627,110.155444811,96.60081785,4.9528840297,8.60174293148
 05/18  05:00:00,138.273723487,28.3960395333,55.1542185945,2.61909446353,12.3672932834,24.9413748627,168.478736525,163.505852496,4.9528840297,0.02
 05/18  06:00:00,188.293290901,29.2646793481,61.8882724893,0.985487258141,24.7345865669,70.7195625826,135.53946673,125.613698671,9.90576805939,0.02
 05/18  07:00:00,228.509466964,29.7710465952,68.2737084125,0.267626729058,37.1018798503,92.3937384068,115.229787561,105.304019501,9.90576805939,0.02
 05/18  08:00:00,245.770449759,30.0436270766,73.4786129659,0.00797705853571,37.1018798503,104.434947198,106.99233617,97.0665681109,9.90576805939,0.02
 05/18  09:00:00,259.959251333,30.358469489,75.3189224181,0.0,37.1018798503,116.476155989,100.104677287,90.1789092281,9.90576805939,0.02
 05/18  10:00:00,264.376108651,30.775622032,79.3180285481,0.0,37.1018798503,116.476155989,96.6431794854,78.1116284105,9.90576805939,8.62578301551
 05/18  11:00:00,268.827638157,31.2127988256,83.3322607057,0.0,37.1018798503,116.476155989,76.5775698293,66.6518017699,9.90576805939,0.02
 05/18  12:00:00,262.191786345,31.6911780627,88.2597014819,0.0,37.1018798503,104.434947198,67.6936724318,57.7679043724,9.90576805939,0.02
 05/18  13:00:00,276.113371241,32.1305378175,89.7002148266,0.0,37.1018798503,116.476155989,70.2048443154,51.6720433445,9.90576805939,8.62703291153
 05/18  14:00:00,276.157415456,32.3587109,89.516299366,0.0,37.1018798503,116.476155989,65.8760697504,55.950301691,9.90576805939,0.02
 05/18  15:00:00,278.354517754,32.6865997126,91.3856376554,0.0,37.1018798503,116.476155989,68.2670207594,52.1563185087,9.90576805939,6.20493419132
 05/18  16:00:00,279.492314456,32.9171096378,92.2935213646,0.0,37.1018798503,116.476155989,61.606487041,49.2636122963,9.90576805939,2.43710668524
 05/18  17:00:00,279.780317947,32.8091906886,92.690489539,0.0,37.1018798503,116.476155989,55.4045493679,45.4787813085,9.90576805939,0.02
 05/18  18:00:00,169.543688566,28.1739158744,68.3548230809,0.0,24.7345865669,47.5788473902,51.4692491738,46.4963651441,4.9528840297,0.02
 05/18  19:00:00,170.719176556,28.089074216,64.9168148393,0.0,24.7345865669,47.5788473902,66.9236223041,61.9507382744,4.9528840297,0.02
 05/18  20:00:00,160.120574978,28.4059449282,65.861609494,0.0,12.3672932834,38.6892022431,81.0786690516,78.0869386337,2.97173041782,0.02
 05/18  21:00:00,111.384905698,17.3183191926,40.1166131758,0.0,12.3672932834,27.0668015668,53.4436051583,50.4518747405,2.97173041782,0.02
 05/18  22:00:00,102.41849993,21.4487030276,46.2262593288,0.0,4.12243109448,15.9888894789,76.9896847523,73.9979543345,2.97173041782,0.02
 05/18  23:00:00,83.7576024263,15.4317229792,33.7458278637,0.0,4.12243109448,15.9888894789,55.5567122626,52.5649818448,2.97173041782,0.02
 05/18  24:00:00,100.523585675,21.2933494449,44.4866986315,0.0,4.12243109448,15.9888894789,94.888520258,83.3150352722,2.97173041782,8.60175456801
 05/19  01:00:00,78.0579664333,14.4996014826,28.9783135436,0.0,4.12243109448,15.9888894789,59.4356751303,56.4439447124,2.97173041782,0.02
 05/19  02:00:00,97.4986196577,20.4136050766,42.3648324113,0.0,4.12243109448,15.9888894789,85.2263832502,82.2346528323,2.97173041782,0.02
 05/19  03:00:00,80.3608489394,14.9232930719,30.857504656,0.0,4.12243109448,15.9888894789,63.6704477871,60.6787173693,2.97173041782,0.02
 05/19  04:00:00,135.968806274,28.0870974072,55.7773381429,0.0,12.3672932834,24.9413748627,101.359230027,96.3863459977,4.9528840297,0.02
 05/19  05:00:00,140.584092059,28.4205772933,57.7389938124,2.32015030075,12.3672932834,24.9413748627,168.148083663,163.175199634,4.9528840297,0.02
 05/19  06:00:00,190.794923261,29.2779616967,64.56266675,0.799443221424,24.7345865669,70.7195625826,135.081780208,125.156012148,9.90576805939,0.02
 05/19  07:00:00,228.786994762,29.8121790361,68.6295248764,0.148205962811,37.1018798503,92.3937384068,115.001757868,105.075989809,9.90576805939,0.02
 05/19  08:00:00,244.832454264,30.0351908874,72.5336481506,0.0233690100151,37.1018798503,104.434947198,107.280866189,97.3550981298,9.90576805939,0.02
 05/19  09:00:00,259.647726436,30.2542571975,75.1115904742,0.0,37.1018798503,116.476155989,98.3200708413,88.3943027819,9.90576805939,0.02
 05/19  10:00:00,264.397220895,30.5463246431,79.5684876155,0.0,37.1018798503,116.476155989,93.0333514014,74.5018990079,9.90576805939,8.62568433419
