Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  11:00:00,268.2447506,30.8527092569,83.1094454513,0.0,37.1018798503,116.476155989,69.1809941391,59.2552260797,9.90576805939,0.02
 05/19  12:00:00,263.873439765,31.2763481532,90.3561689773,0.0,37.1018798503,104.434947198,59.8466109191,41.3175660819,9.90576805939,8.62327677778
 05/19  13:00:00,283.661920591,31.8315915455,97.5477579311,0.0,37.1018798503,116.476155989,32.8140283816,22.8882603222,9.90576805939,0.02
 05/19  14:00:00,279.187623403,32.0237423163,92.8814560299,0.0,37.1018798503,116.476155989,38.7611584541,28.8353903947,9.90576805939,0.02
 05/19  15:00:00,270.977246903,32.0047834565,84.6902014587,0.0,37.1018798503,116.476155989,66.849371681,48.3194252923,9.90576805939,8.62417832939
 05/19  16:00:00,270.013007302,31.9738323055,83.7575085307,0.0,37.1018798503,116.476155989,61.6611558801,51.7353878207,9.90576805939,0.02
 05/19  17:00:00,269.508378154,31.9222788809,83.3054518326,0.0,37.1018798503,116.476155989,63.7086507482,53.7828826888,9.90576805939,0.02
 05/19  18:00:00,165.848360443,28.0876547572,64.7457513999,0.0,24.7345865669,47.5788473902,60.5560682227,55.5831841931,4.9528840297,0.02
 05/19  19:00:00,172.27100883,28.5113836297,66.0463329267,0.0,24.7345865669,47.5788473902,67.7513908667,62.778506837,4.9528840297,0.02
 05/19  20:00:00,152.299929027,27.7340210827,58.7128825489,0.0,12.3672932834,38.6892022431,84.5931804154,81.6014499976,2.97173041782,0.02
 05/19  21:00:00,110.737059485,17.5301649873,39.2569217971,0.0,12.3672932834,27.0668015668,66.0122674725,54.435985993,2.97173041782,8.6045510617
 05/19  22:00:00,103.211494049,21.5899335574,46.8780235589,0.0,4.12243109448,15.9888894789,76.3010496996,73.3093192817,2.97173041782,0.02
 05/19  23:00:00,81.4801243608,14.9232930719,31.9767804355,0.0,4.12243109448,15.9888894789,58.6986444984,55.7069140806,2.97173041782,0.02
 05/19  24:00:00,96.6486125392,20.6578120609,41.2472636744,0.0,4.12243109448,15.9888894789,88.4022233678,85.4104929499,2.97173041782,0.02
 05/20  01:00:00,80.5864536817,14.467240293,31.5625178745,0.0,4.12243109448,15.9888894789,55.1567903616,52.1650599437,2.97173041782,0.02
 05/20  02:00:00,94.1799721747,20.2341204715,39.2023150778,0.0,4.12243109448,15.9888894789,90.0720561528,87.080325735,2.97173041782,0.02
 05/20  03:00:00,82.2934512559,15.1351388666,32.5782618109,0.0,4.12243109448,15.9888894789,63.5921344816,60.6004040638,2.97173041782,0.02
 05/20  04:00:00,111.125757453,26.3923310498,49.7635635965,0.0,4.12243109448,16.0517297156,108.974279895,105.982549477,2.97173041782,0.02
 05/20  05:00:00,114.840031442,27.0278684338,52.8423002242,0.0,4.12243109448,16.0517297156,108.265824853,105.274094435,2.97173041782,0.02
 05/20  06:00:00,139.042153912,28.9344805859,65.6787357074,0.0,4.12243109448,39.6058045677,89.1878185058,86.196088088,2.97173041782,0.02
 05/20  07:00:00,182.414913542,28.9574355287,69.8693989906,5.16694177165,12.3672932834,65.3531420225,143.015912229,138.043028199,4.9528840297,0.02
 05/20  08:00:00,184.772980157,28.9485970207,70.7915288027,3.72092240346,12.3672932834,68.2430321324,136.313210254,131.340326224,4.9528840297,0.02
 05/20  09:00:00,213.002036468,29.032518388,72.734642348,0.906098518112,16.4897243779,93.1370602926,119.925873736,111.981259288,7.92461444751,0.02
 05/20  10:00:00,214.7181694,29.0570507602,74.7612108905,0.571024316834,16.4897243779,93.1370602926,109.302307174,101.357692726,7.92461444751,0.02
 05/20  11:00:00,216.06983912,29.0766763154,76.2398652474,0.424402028506,16.4897243779,93.1370602926,102.045025681,94.1004112334,7.92461444751,0.02
 05/20  12:00:00,210.878212269,29.0971868697,80.3382885397,0.265467072655,16.4897243779,83.9857416113,93.4975576464,76.9640707394,7.92461444751,8.60887245947
 05/20  13:00:00,213.347822086,29.1327984744,82.9507972615,0.0869749416126,16.4897243779,83.9857416113,71.7387486732,63.7941342257,7.92461444751,0.02
 05/20  14:00:00,216.306629672,29.1853891685,85.94403522,0.0,16.4897243779,83.9857416113,64.3291823193,56.3845678718,7.92461444751,0.02
 05/20  15:00:00,193.199946538,28.9344805859,80.5451538615,0.0,12.3672932834,70.6512738906,32.4892076329,27.5163236032,4.9528840297,0.02
 05/20  16:00:00,189.014583327,28.9344805859,76.3597837083,0.0,12.3672932834,70.6512738906,42.9071672795,37.9342832498,4.9528840297,0.02
 05/20  17:00:00,175.938537263,28.9344805859,75.8072128163,0.0,12.3672932834,58.1284167478,47.3102719179,42.3373878882,4.9528840297,0.02
 05/20  18:00:00,126.066249959,27.4515600232,60.6053194229,0.0,12.3672932834,24.9413748627,69.510356714,64.5374726844,4.9528840297,0.02
 05/20  19:00:00,134.699885858,28.1930203045,63.7991616873,0.0,12.3672932834,24.9413748627,82.02197365,77.0490896203,4.9528840297,0.02
 05/20  20:00:00,121.204642869,27.4515600232,58.7832196259,0.0,4.12243109448,16.0517297156,97.5602131178,94.5684827,2.97173041782,0.02
 05/20  21:00:00,73.0419909415,12.5706361102,25.9380141307,0.0,4.12243109448,15.9888894789,52.1090567236,49.1173263058,2.97173041782,0.02
 05/20  22:00:00,97.665035636,20.2017592819,42.7430944683,0.0,4.12243109448,15.9888894789,81.8023008362,78.8105704184,2.97173041782,0.02
 05/20  23:00:00,78.3726448429,13.5874959246,30.251808154,0.0,4.12243109448,15.9888894789,54.6804399881,51.6887095703,2.97173041782,0.02
 05/20  24:00:00,88.4306965716,18.4746317348,35.2592380256,0.0,4.12243109448,15.9888894789,79.3462750289,76.354544611,2.97173041782,0.02
 05/21  01:00:00,65.494617347,10.9806240093,22.0885784167,0.0,2.06121554724,15.9888894789,45.8120741423,42.8203437245,2.97173041782,0.02
 05/21  02:00:00,91.1709401689,19.3220149136,39.2133140447,0.0,2.06121554724,15.9888894789,86.9411595336,75.3676809135,2.97173041782,8.6017482023
 05/21  03:00:00,62.7057611347,10.5569324199,19.7234138958,0.0,2.06121554724,15.9888894789,46.007364253,43.0156338352,2.97173041782,0.02
 05/21  04:00:00,91.0748585573,19.2160920162,39.2231555061,0.0,2.06121554724,15.9888894789,81.8942303455,78.9024999276,2.97173041782,0.02
 05/21  05:00:00,65.9881239598,11.2005601013,22.3563104101,0.0,2.06121554724,15.9888894789,49.7151233706,46.7233929528,2.97173041782,0.02
 05/21  06:00:00,82.4137691845,21.9936092081,41.7861285016,0.0,2.06121554724,15.9888894789,97.7860124756,94.7942820578,2.97173041782,0.02
 05/21  07:00:00,76.1373653098,18.6964854988,38.9236241136,0.0,2.06121554724,15.9888894789,77.2087772694,74.2170468516,2.97173041782,0.02
 05/21  08:00:00,118.358219661,23.1234534464,48.7921818407,0.0,4.12243109448,41.7362269337,92.3161845208,87.3433004911,4.9528840297,0.02
 05/21  09:00:00,108.552890613,19.1201770882,43.1069049131,0.0,4.12243109448,41.7362269337,72.113391243,67.1405072133,4.9528840297,0.02
 05/21  10:00:00,122.77135278,23.6883755656,52.6403929139,0.0,4.12243109448,41.7362269337,89.3200309238,84.3471468941,4.9528840297,0.02
 05/21  11:00:00,109.825372634,19.2896537239,44.209910357,0.0,4.12243109448,41.7362269337,67.5031447648,62.5302607351,4.9528840297,0.02
 05/21  12:00:00,121.853901823,23.2646839762,52.1466335922,0.0,4.12243109448,41.7362269337,76.1698677362,71.1969837065,4.9528840297,0.02
 05/21  13:00:00,111.490060626,19.1201770882,46.0440750186,0.0,4.12243109448,41.7362269337,55.9211263816,50.9482423519,4.9528840297,0.02
 05/21  14:00:00,126.922696932,23.5188989298,56.9612137701,0.0,4.12243109448,41.7362269337,61.4671870849,56.4943030552,4.9528840297,0.02
 05/21  15:00:00,115.020037793,19.3743920418,49.3198372449,0.0,4.12243109448,41.7362269337,46.5847453527,41.611861323,4.9528840297,0.02
 05/21  16:00:00,109.010019099,23.6036372477,55.8214899296,0.0,4.12243109448,24.8785346261,65.946038335,60.9731543053,4.9528840297,0.02
 05/21  17:00:00,78.4615070878,17.4454266694,42.5455351951,0.0,2.06121554724,15.9888894789,54.8588539023,51.8671234845,2.97173041782,0.02
 05/21  18:00:00,90.2584116358,21.5899335574,50.0811571228,0.0,2.06121554724,15.9888894789,73.7595363988,70.767805981,2.97173041782,0.02
 05/21  19:00:00,73.5095350235,15.3469846613,35.0403820695,0.0,2.06121554724,15.9888894789,58.3148739609,55.3231435431,2.97173041782,0.02
 05/21  20:00:00,97.1359587703,20.4136050766,44.0633878496,0.0,2.06121554724,15.9888894789,86.4207178376,83.4289874198,2.97173041782,0.02
 05/21  21:00:00,75.9309167732,13.5874959246,29.8712961373,0.0,2.06121554724,15.9888894789,56.0435626921,53.0518322742,2.97173041782,0.02
 05/21  22:00:00,96.0958478949,20.4842203415,42.9526616617,0.0,2.06121554724,15.9888894789,89.2964814247,86.3047510069,2.97173041782,0.02
 05/21  23:00:00,70.8579847242,12.4535366027,25.9556785002,0.0,2.06121554724,15.9888894789,51.8134585227,48.8217281049,2.97173041782,0.02
 05/21  24:00:00,89.6711842931,19.2160920162,37.8194814686,0.0,2.06121554724,15.9888894789,83.1224112263,80.1306808084,2.97173041782,0.02
 05/22  01:00:00,71.9318910471,12.7401127459,24.6584380042,0.0,4.12243109448,15.9888894789,57.3204687812,54.3287383634,2.97173041782,0.02
 05/22  02:00:00,97.4404820434,20.6254508712,42.0948496825,0.0,4.12243109448,15.9888894789,89.7659852164,86.7742547986,2.97173041782,0.02
 05/22  03:00:00,63.791444077,10.5569324199,18.7478815706,0.0,4.12243109448,15.9888894789,48.3687531458,45.377022728,2.97173041782,0.02
 05/22  04:00:00,134.465151295,28.0023590893,54.3584219045,0.0,12.3672932834,24.9413748627,110.213650066,105.240766036,4.9528840297,0.02
 05/22  05:00:00,145.558962702,28.5570474693,57.8971754782,7.00036940764,12.3672932834,24.9413748627,180.043859278,175.070975249,4.9528840297,0.02
 05/22  06:00:00,190.377242737,29.0428695223,62.5487202629,2.63080155437,24.7345865669,70.7195625826,145.536303859,135.6105358,9.90576805939,0.02
 05/22  07:00:00,225.00219186,29.2929769392,64.7640398795,0.748094565004,37.1018798503,92.3937384068,132.537962186,114.0255872,9.90576805939,8.60660692686
 05/22  08:00:00,237.625668273,29.4228976426,65.5942328805,0.368333967484,37.1018798503,104.434947198,117.18662217,107.260854111,9.90576805939,0.02
 05/22  09:00:00,251.826717624,29.6085944217,67.8136751848,0.122625548198,37.1018798503,116.476155989,113.065330362,103.139562302,9.90576805939,0.02
 05/22  10:00:00,257.127628017,29.8780699594,72.9521222655,0.0149851448082,37.1018798503,116.476155989,117.242643215,98.71149636,9.90576805939,8.62537879608
 05/22  11:00:00,261.640505578,30.1921362121,77.1658230073,0.0,37.1018798503,116.476155989,100.33950374,90.413735681,9.90576805939,0.02
 05/22  12:00:00,254.737413785,30.5336061349,81.9629436674,0.0,37.1018798503,104.434947198,88.0258185903,78.100050531,9.90576805939,0.02
 05/22  13:00:00,271.712304911,30.858230956,86.5714491349,0.0,37.1018798503,116.476155989,82.3610910398,63.8287232593,9.90576805939,8.62659972116
 05/22  14:00:00,275.665359512,31.2246201783,90.1583781541,0.0,37.1018798503,116.476155989,64.8938772772,54.9681092179,9.90576805939,0.02
 05/22  15:00:00,278.016766514,31.5759373523,92.158596808,0.0,37.1018798503,116.476155989,58.9993046013,49.073536542,9.90576805939,0.02
 05/22  16:00:00,278.43843457,31.8785593522,92.2781692652,0.0,37.1018798503,116.476155989,68.6990099191,50.1725031711,9.90576805939,8.62073868858
 05/22  17:00:00,277.046661451,32.076486429,90.6895603207,0.0,37.1018798503,116.476155989,65.6613918895,55.7356238301,9.90576805939,0.02
 05/22  18:00:00,171.122899616,28.1737847644,69.9341770082,0.0,24.7345865669,47.5788473902,58.6859971064,53.7131130767,4.9528840297,0.02
 05/22  19:00:00,169.016787949,28.0892416936,63.2142708276,0.0,24.7345865669,47.5788473902,69.9177836829,64.9448996532,4.9528840297,0.02
 05/22  20:00:00,153.204414433,28.406145075,58.945261056,0.0,12.3672932834,38.6892022431,85.0803633905,82.0886329727,2.97173041782,0.02
 05/22  21:00:00,105.866992833,17.3183191926,34.598707179,0.0,12.3672932834,27.0668015668,58.9470345087,55.9553040908,2.97173041782,0.02
 05/22  22:00:00,94.4779482766,21.4487030276,38.2857083647,0.0,4.12243109448,15.9888894789,80.9692290687,77.9774986509,2.97173041782,0.02
 05/22  23:00:00,74.3165541428,14.2977636572,25.462094736,0.0,4.12243109448,15.9888894789,53.9733301667,50.9815997489,2.97173041782,0.02
 05/22  24:00:00,88.185501084,20.2017592819,33.2635600179,0.0,4.12243109448,15.9888894789,84.4718322914,81.4801018736,2.97173041782,0.02
 05/23  01:00:00,70.8224842612,13.37565013,22.9134935574,0.0,4.12243109448,15.9888894789,56.2472043334,53.2554739155,2.97173041782,0.02
 05/23  02:00:00,81.7450236162,19.3543761032,27.6704657534,0.0,4.12243109448,15.9888894789,84.5606936485,81.5689632306,2.97173041782,0.02
 05/23  03:00:00,64.033280285,12.3164211566,17.1835184899,0.0,4.12243109448,15.9888894789,56.123376255,53.1316458372,2.97173041782,0.02
 05/23  04:00:00,123.852629335,28.1082819867,43.6399767968,0.0,12.3672932834,24.9413748627,114.812849584,101.258222853,4.9528840297,8.60174270182
 05/23  05:00:00,129.772355154,28.2165119047,45.052792468,4.39868029704,12.3672932834,24.9413748627,172.035435015,167.062550985,4.9528840297,0.02
 05/23  06:00:00,177.830423358,29.2680936304,49.9745180533,2.43296027966,24.7345865669,70.7195625826,138.510761178,128.584993119,9.90576805939,0.02
 05/23  07:00:00,218.085758953,29.5626346618,57.7181850328,0.607860932641,37.1018798503,92.3937384068,116.926907779,107.00113972,9.90576805939,0.02
 05/23  08:00:00,237.762045394,29.8353217012,65.3492133167,0.337301492294,37.1018798503,104.434947198,108.401984332,98.4762162723,9.90576805939,0.02
 05/23  09:00:00,256.805402772,30.2660305236,72.1019077083,0.155633039346,37.1018798503,116.476155989,103.18555845,93.2597903907,9.90576805939,0.02
 05/23  10:00:00,262.382176792,30.6434413345,77.4441387831,0.0121665730338,37.1018798503,116.476155989,108.004888127,89.4738359985,9.90576805939,8.62528406948
 05/23  11:00:00,266.900418154,30.9983857073,81.619490163,0.0,37.1018798503,116.476155989,93.1328702998,83.2071022404,9.90576805939,0.02
 05/23  12:00:00,259.008195897,31.3555774013,85.4117454563,0.0,37.1018798503,104.434947198,86.5539982237,76.6282301643,9.90576805939,0.02
 05/23  13:00:00,274.499162189,31.7829159121,88.4336510127,0.0,37.1018798503,116.476155989,90.3285177835,71.7962577099,9.90576805939,8.62649201415
 05/23  14:00:00,276.783906598,32.284798029,90.2167424366,0.0,37.1018798503,116.476155989,80.0945090075,70.1687409481,9.90576805939,0.02
 05/23  15:00:00,278.304354167,32.7804318816,91.241681034,0.0,37.1018798503,116.476155989,78.0027636168,68.0769955574,9.90576805939,0.02
 05/23  16:00:00,279.334120615,33.1291393132,91.9233056994,0.0,37.1018798503,116.476155989,85.0826930718,66.5562585155,9.90576805939,8.62066649688
 05/23  17:00:00,279.488249998,33.286074573,91.9215594981,0.0,37.1018798503,116.476155989,77.5012747698,67.5755067104,9.90576805939,0.02
 05/23  18:00:00,170.136926518,28.2640311032,68.8579558516,0.0,24.7345865669,47.5788473902,63.6059661914,58.6330821617,4.9528840297,0.02
 05/23  19:00:00,166.754603726,28.0962924422,60.9450339734,0.0,24.7345865669,47.5788473902,68.6308753551,63.6579913254,4.9528840297,0.02
 05/23  20:00:00,150.752842023,28.5145913653,56.3852403967,0.0,12.3672932834,38.6892022431,82.8813949505,79.8896645327,2.97173041782,0.02
 05/23  21:00:00,106.14809175,17.42424209,34.7738820904,0.0,12.3672932834,27.0668015668,58.2658665489,55.2741361311,2.97173041782,0.02
 05/23  22:00:00,96.5678252339,21.7594101932,40.0648780451,0.0,4.12243109448,15.9888894789,79.401518233,76.4097878152,2.97173041782,0.02
 05/23  23:00:00,78.1293582513,15.4317229792,28.1175842666,0.0,4.12243109448,15.9888894789,55.9677157216,52.9759853038,2.97173041782,0.02
 05/23  24:00:00,87.4595221145,20.2017592819,32.5375809368,0.0,4.12243109448,15.9888894789,83.9365561324,80.9448257146,2.97173041782,0.02
 05/24  01:00:00,68.4156418333,13.1638043353,20.718496812,0.0,4.12243109448,15.9888894789,51.1758875961,48.1841571782,2.97173041782,0.02
 05/24  02:00:00,81.4845495134,19.3543761032,27.4099915586,0.0,4.12243109448,15.9888894789,96.1056144837,84.5321353421,2.97173041782,8.60174872377
 05/24  03:00:00,70.2456740177,13.5874959246,22.1248374881,0.0,4.12243109448,15.9888894789,55.5354044737,52.5436740559,2.97173041782,0.02
 05/24  04:00:00,117.834736257,27.7481441357,37.9822217303,0.0,12.3672932834,24.9413748627,103.700765471,98.7278814417,4.9528840297,0.02
 05/24  05:00:00,128.878237297,28.6543162449,42.6884988524,5.43105189475,12.3672932834,24.9413748627,170.72273728,165.74985325,4.9528840297,0.02
 05/24  06:00:00,173.348205038,29.179797845,45.6389711872,2.3745847726,24.7345865669,70.7195625826,137.506833336,127.581065277,9.90576805939,0.02
 05/24  07:00:00,214.122465968,29.6026260513,53.7429353884,0.579827188444,37.1018798503,92.3937384068,115.686243125,105.760475065,9.90576805939,0.02
 05/24  08:00:00,233.867602698,29.9204828307,61.3799665354,0.326939937218,37.1018798503,104.434947198,107.034320762,97.1085527027,9.90576805939,0.02
 05/24  09:00:00,253.438583781,30.3851050869,68.6355570642,0.136082973095,37.1018798503,116.476155989,101.859977215,91.9342091558,9.90576805939,0.02
 05/24  10:00:00,260.205057408,30.7898823686,75.1310128674,0.00175882583061,37.1018798503,116.476155989,106.888476531,88.3575312682,9.90576805939,8.62517720298
 05/24  11:00:00,265.839288795,31.1563139111,80.4004293165,0.0,37.1018798503,116.476155989,95.7258514581,85.8000833987,9.90576805939,0.02
 05/24  12:00:00,258.191613851,31.5411544191,84.4095793162,0.0,37.1018798503,104.434947198,93.7296530421,83.8038849827,9.90576805939,0.02
 05/24  13:00:00,274.429041403,32.0696292116,88.0768457095,0.0,37.1018798503,116.476155989,96.759051865,78.226892362,9.90576805939,8.62639144357
 05/24  14:00:00,278.940955418,32.702249553,91.9563342808,0.0,37.1018798503,116.476155989,80.9774939754,71.051725916,9.90576805939,0.02
 05/24  15:00:00,280.16718966,33.2485314464,92.6364115565,0.0,37.1018798503,116.476155989,86.9968746644,68.467211064,9.90576805939,8.623895541
 05/24  16:00:00,280.151749194,33.6003129282,92.2697879817,0.0,37.1018798503,116.476155989,78.9995852066,69.0738171472,9.90576805939,0.02
 05/24  17:00:00,280.82100016,33.743769569,92.7966126295,0.0,37.1018798503,116.476155989,77.1137125748,67.1879445154,9.90576805939,0.02
 05/24  18:00:00,173.276197423,28.2711005853,71.9901559493,0.0,24.7345865669,47.5788473902,61.8715761033,56.8986920736,4.9528840297,0.02
 05/24  19:00:00,171.164767565,28.1041087764,65.3473800848,0.0,24.7345865669,47.5788473902,67.9441432874,62.9712592577,4.9528840297,0.02
 05/24  20:00:00,154.277008063,28.5211019904,59.9028943844,0.0,12.3672932834,38.6892022431,82.1626294683,79.1708990505,2.97173041782,0.02
 05/24  21:00:00,106.830707126,17.5301649873,35.3505737652,0.0,12.3672932834,27.0668015668,56.9322062207,53.9404758029,2.97173041782,0.02
 05/24  22:00:00,97.2029190446,21.7594101932,40.699971775,0.0,4.12243109448,15.9888894789,79.1946033973,76.2028729795,2.97173041782,0.02
 05/24  23:00:00,79.7557694341,15.6011996149,29.5745187329,0.0,4.12243109448,15.9888894789,55.9464915987,52.9547611809,2.97173041782,0.02
 05/24  24:00:00,90.0866140594,20.3429898117,35.0234422821,0.0,4.12243109448,15.9888894789,92.4630001336,80.8895223017,2.97173041782,8.60174741406
 05/25  01:00:00,69.9859892292,13.6198571142,21.8094363309,0.0,4.12243109448,15.9888894789,57.9913721386,54.9996417208,2.97173041782,0.02
 05/25  02:00:00,90.8951674132,20.6254508712,35.5495348516,0.0,4.12243109448,15.9888894789,84.0034324259,81.0117020081,2.97173041782,0.02
 05/25  03:00:00,66.2982596116,12.3164211566,19.4484980125,0.0,4.12243109448,15.9888894789,55.2061398591,52.2144094413,2.97173041782,0.02
 05/25  04:00:00,127.71033798,28.1082819867,47.4976857507,0.0,12.3672932834,24.9413748627,104.293488415,99.3206043849,4.9528840297,0.02
 05/25  05:00:00,132.525111684,28.2789099867,49.0282152964,3.11361623104,12.3672932834,24.9413748627,169.467676658,164.494792629,4.9528840297,0.02
 05/25  06:00:00,183.141398234,29.3929574657,56.2460990285,1.34749062999,24.7345865669,70.7195625826,136.226188814,126.300420754,9.90576805939,0.02
 05/25  07:00:00,225.014485763,29.7311369643,64.6818876365,0.404384614675,37.1018798503,92.3937384068,115.701172958,105.775404899,9.90576805939,0.02
 05/25  08:00:00,246.392466823,30.0749277495,73.9760852724,0.101237247676,37.1018798503,104.434947198,105.491877233,95.566109174,9.90576805939,0.02
 05/25  09:00:00,266.579533777,30.6161893904,81.6811314596,0.000369172766066,37.1018798503,116.476155989,86.7368772739,76.8111092145,9.90576805939,0.02
 05/25  10:00:00,274.256226795,31.1363331912,88.8375159856,0.0,37.1018798503,116.476155989,77.5352119108,59.004364738,9.90576805939,8.62507911341
 05/25  11:00:00,279.76300072,31.6205084154,93.8599430456,0.0,37.1018798503,116.476155989,57.1213927026,47.1956246432,9.90576805939,0.02
 05/25  12:00:00,269.935380304,32.126105728,95.5683896053,0.0,37.1018798503,104.434947198,55.0592012728,45.1334332134,9.90576805939,0.02
 05/25  13:00:00,284.727754177,32.5955046083,97.8497088028,0.0,37.1018798503,116.476155989,62.9379934856,44.4058790677,9.90576805939,8.62634635847
 05/25  14:00:00,286.385457601,33.0676764013,99.0354057162,0.0,37.1018798503,116.476155989,48.2203339419,38.2945658825,9.90576805939,0.02
 05/25  15:00:00,288.79197438,33.555928248,100.953806366,0.0,37.1018798503,116.476155989,51.5190279484,32.9894642469,9.90576805939,8.62379564214
 05/25  16:00:00,289.00583914,33.7951209206,100.929083989,0.0,37.1018798503,116.476155989,41.5891932742,31.6634252148,9.90576805939,0.02
 05/25  17:00:00,286.347412076,33.7220411998,98.3447514252,0.0,37.1018798503,116.476155989,44.9650145958,35.0392465364,9.90576805939,0.02
 05/25  18:00:00,172.97073882,28.1825296228,71.7732675001,0.0,24.7345865669,47.5788473902,44.4570337513,39.4841497216,4.9528840297,0.02
 05/25  19:00:00,171.987265501,28.0991925996,66.1747933454,0.0,24.7345865669,47.5788473902,62.0154986162,57.0426145865,4.9528840297,0.02
 05/25  20:00:00,155.96396216,28.5164639588,61.5944856377,0.0,12.3672932834,38.6892022431,81.6920597075,78.7003292897,2.97173041782,0.02
 05/25  21:00:00,109.920253211,17.5301649873,38.4401193574,0.0,12.3672932834,27.0668015668,56.4332502462,53.4415198284,2.97173041782,0.02
 05/25  22:00:00,101.325335569,21.7594101932,44.82238825,0.0,4.12243109448,15.9888894789,78.3950715242,75.4033411064,2.97173041782,0.02
 05/25  23:00:00,82.2219174349,15.6011996149,32.0406667411,0.0,4.12243109448,15.9888894789,64.0170134212,52.4435374314,2.97173041782,8.60174557203
 05/25  24:00:00,98.3400151009,21.5051952396,42.091282887,0.0,4.12243109448,15.9888894789,84.3193434846,81.3276130668,2.97173041782,0.02
 05/26  01:00:00,77.3401177528,14.7538164362,28.0062505391,0.0,4.12243109448,15.9888894789,59.7075319992,56.7158015814,2.97173041782,0.02
 05/26  02:00:00,92.7018183581,20.2017592819,37.779877525,0.0,4.12243109448,15.9888894789,84.2458816305,81.2541512127,2.97173041782,0.02
 05/26  03:00:00,79.3987076238,15.1351388666,29.6835181542,0.0,4.12243109448,15.9888894789,63.8953881058,60.903657688,2.97173041782,0.02
 05/26  04:00:00,130.791697532,27.6634058178,51.0239215896,0.0,12.3672932834,24.9413748627,102.167299761,97.1944157313,4.9528840297,0.02
 05/26  05:00:00,139.611401526,28.8372370763,57.7814860014,3.23747505366,12.3672932834,24.9413748627,168.337334709,163.364450679,4.9528840297,0.02
 05/26  06:00:00,189.23852164,29.227048855,62.8478957561,1.00872601864,24.7345865669,70.7195625826,135.697502628,125.771734568,9.90576805939,0.02
 05/26  07:00:00,227.181532145,29.7158777688,66.9480009346,0.320577648157,37.1018798503,92.3937384068,115.631396991,105.705628932,9.90576805939,0.02
 05/26  08:00:00,245.038769335,29.9591108027,72.782066691,0.0573735888071,37.1018798503,104.434947198,106.4486243,96.5228562406,9.90576805939,0.02
 05/26  09:00:00,261.477713879,30.2157161733,76.9801509318,0.0,37.1018798503,116.476155989,93.1274541156,83.2016860562,9.90576805939,0.02
 05/26  10:00:00,264.547406675,30.4733127582,79.7917389593,0.0,37.1018798503,116.476155989,92.9944242957,74.4636876725,9.90576805939,8.62496856381
 05/26  11:00:00,266.650403004,30.8001506853,81.5677008823,0.0,37.1018798503,116.476155989,77.8193276207,67.8935595614,9.90576805939,0.02
 05/26  12:00:00,255.588055956,31.079764362,82.2674085138,0.0,37.1018798503,104.434947198,83.9401010971,65.411689435,9.90576805939,8.62264360271
 05/26  13:00:00,269.734668615,31.3408268681,84.1113183561,0.0,37.1018798503,116.476155989,71.5812570747,61.6554890153,9.90576805939,0.02
 05/26  14:00:00,266.85890044,31.3451942477,81.2313288235,0.0,37.1018798503,116.476155989,75.475481337,65.5497132776,9.90576805939,0.02
 05/26  15:00:00,263.675903227,31.1688196195,78.2248566868,0.0,37.1018798503,116.476155989,93.0348341682,74.5054765605,9.90576805939,8.62358954829
 05/26  16:00:00,264.550704045,31.1070682781,79.1620077371,0.0,37.1018798503,116.476155989,78.5060605038,68.5802924444,9.90576805939,0.02
 05/26  17:00:00,264.74898894,31.0723605216,79.3960085017,0.0,37.1018798503,116.476155989,73.0237718615,63.0980038021,9.90576805939,0.02
 05/26  18:00:00,164.046537522,28.0023590893,63.029236434,0.0,24.7345865669,47.5788473902,63.8006005492,58.8277165195,4.9528840297,0.02
 05/26  19:00:00,171.580668756,28.5107889966,65.356599888,0.0,24.7345865669,47.5788473902,71.9064514153,66.9335673856,4.9528840297,0.02
 05/26  20:00:00,149.829169124,27.3809447583,56.5952114791,0.0,12.3672932834,38.6892022431,85.9843383142,82.9926078964,2.97173041782,0.02
 05/26  21:00:00,109.36753645,17.2759500337,38.1416173689,0.0,12.3672932834,27.0668015668,68.8068426173,57.2306577963,2.97173041782,8.60445440319
 05/26  22:00:00,98.9694871813,21.0815036502,43.1444464673,0.0,4.12243109448,15.9888894789,80.0768140547,77.0850836368,2.97173041782,0.02
 05/26  23:00:00,81.3508629522,15.0080313898,31.7627806281,0.0,4.12243109448,15.9888894789,56.5224525455,53.5307221276,2.97173041782,0.02
 05/26  24:00:00,95.6656215547,20.4459662662,40.4761184501,0.0,4.12243109448,15.9888894789,90.2562091798,87.2644787619,2.97173041782,0.02
 05/27  01:00:00,77.918481459,14.0435487036,29.3182372491,0.0,4.12243109448,15.9888894789,55.1822358994,52.1905054816,2.97173041782,0.02
 05/27  02:00:00,93.6937563906,20.4459662662,38.5042535472,0.0,4.12243109448,15.9888894789,90.7770023217,87.7852719039,2.97173041782,0.02
 05/27  03:00:00,75.1354329654,14.0435487036,26.5351889137,0.0,4.12243109448,15.9888894789,56.4218700239,53.4301396061,2.97173041782,0.02
 05/27  04:00:00,101.672163024,26.3923310498,40.3099692886,0.0,4.12243109448,16.0517297156,109.811264501,106.819534083,2.97173041782,0.02
 05/27  05:00:00,103.959888167,27.6634058178,43.6757863871,0.0,4.12243109448,16.0517297156,109.817634215,106.825903798,2.97173041782,0.02
 05/27  06:00:00,121.892397863,28.9344805859,48.5289798443,0.0,4.12243109448,39.6058045677,90.7066800101,87.7149495923,2.97173041782,0.02
 05/27  07:00:00,169.286425388,28.9605879312,53.9101555861,7.994544834,12.3672932834,65.3531420225,147.422849763,142.449965733,4.9528840297,0.02
 05/27  08:00:00,174.162723541,28.9515512832,57.3500941253,6.54915463681,12.3672932834,68.2430321324,144.630060149,139.657176119,4.9528840297,0.02
 05/27  09:00:00,199.423561058,28.99257001,56.4808476976,3.62138394174,16.4897243779,93.1370602926,135.064411893,127.119797446,7.92461444751,0.02
 05/27  10:00:00,198.497083162,29.004711555,56.31049653,2.85301289138,16.4897243779,93.1370602926,130.808229429,122.863614981,7.92461444751,0.02
 05/27  11:00:00,199.245384388,29.0155780022,57.8301262268,2.07080656696,16.4897243779,93.1370602926,128.010192532,120.065578084,7.92461444751,0.02
 05/27  12:00:00,195.104618991,29.0408034363,63.7272490764,1.15929605853,16.4897243779,83.9857416113,133.519430665,116.986232362,7.92461444751,8.60858385534
 05/27  13:00:00,199.847347065,29.0731254952,69.0382037149,0.558774986636,16.4897243779,83.9857416113,122.195801156,114.251186709,7.92461444751,0.02
 05/27  14:00:00,201.672491717,29.1105452879,71.2869523965,0.0978036856286,16.4897243779,83.9857416113,119.488896128,111.544281681,7.92461444751,0.02
 05/27  15:00:00,182.766306075,28.9344805859,70.1115302707,0.0,12.3672932834,70.6512738906,57.9151340039,52.9422499742,4.9528840297,0.02
 05/27  16:00:00,182.295963584,28.9344805859,69.6411815247,0.0,12.3672932834,70.6512738906,55.9656417321,50.9927577024,4.9528840297,0.02
 05/27  17:00:00,168.944511942,28.9344805859,68.8131952413,0.0,12.3672932834,58.1284167478,59.1292383424,54.1563543127,4.9528840297,0.02
 05/27  18:00:00,123.695994678,27.8752516125,57.8113733304,0.0,12.3672932834,24.9413748627,82.1567848136,77.1839007839,4.9528840297,0.02
 05/27  19:00:00,127.010232807,28.4048660992,55.89766362,0.0,12.3672932834,24.9413748627,90.1108723216,85.137988292,4.9528840297,0.02
 05/27  20:00:00,110.351660996,27.6634058178,47.7183927368,0.0,4.12243109448,16.0517297156,100.731864267,97.7401338497,2.97173041782,0.02
 05/27  21:00:00,66.8830651217,11.5737922344,20.8226432548,0.0,4.12243109448,15.9888894789,45.2305893127,42.2388588949,2.97173041782,0.02
 05/27  22:00:00,86.3232532298,19.5338607082,32.0925665602,0.0,4.12243109448,15.9888894789,79.114920677,76.1231902592,2.97173041782,0.02
 05/27  23:00:00,62.0907507911,10.9806240093,16.623497087,0.0,4.12243109448,15.9888894789,45.6323667647,42.6406363469,2.97173041782,0.02
 05/27  24:00:00,82.1712376509,19.3220149136,28.1523967076,0.0,4.12243109448,15.9888894789,78.2528513797,75.2611209619,2.97173041782,0.02
 05/28  01:00:00,62.2668986119,13.1961655249,16.5752535147,0.0,2.06121554724,15.9888894789,59.1481087588,56.156378341,2.97173041782,0.02
 05/28  02:00:00,61.5649902933,13.1961655249,15.8733451549,0.0,2.06121554724,15.9888894789,58.8746224335,55.8828920157,2.97173041782,0.02
 05/28  03:00:00,70.4672712809,17.5948873665,20.2601285355,0.0,2.06121554724,15.9888894789,77.6558127602,74.6640823424,2.97173041782,0.02
 05/28  04:00:00,71.7517789915,18.1033172737,21.0362063028,0.0,2.06121554724,15.9888894789,87.3500522619,75.7765852399,2.97173041782,8.60173660412
 05/28  05:00:00,68.1263892078,18.0185789559,19.8447215675,0.0,2.06121554724,15.9888894789,79.8559914445,76.8642610267,2.97173041782,0.02
 05/28  06:00:00,64.3149255435,21.9936092081,23.6872853445,0.0,2.06121554724,15.9888894789,100.389238349,97.3975079313,2.97173041782,0.02
 05/28  07:00:00,59.3583373807,17.5948873665,23.2461948175,0.0,2.06121554724,15.9888894789,79.6256679696,76.6339375517,2.97173041782,0.02
 05/28  08:00:00,112.750627333,23.5188989298,42.7891445456,0.0,4.12243109448,41.7362269337,92.6212017204,87.6483176907,4.9528840297,0.02
 05/28  09:00:00,102.440277872,18.8659621346,37.192057239,0.0,4.12243109448,41.7362269337,71.8266059969,66.8537219672,4.9528840297,0.02
 05/28  10:00:00,119.404471022,23.5188989298,49.0627750292,0.0,4.12243109448,41.7362269337,87.358924357,82.3860403273,4.9528840297,0.02
 05/28  11:00:00,106.026436765,18.9507004525,40.4854313609,0.0,4.12243109448,41.7362269337,69.7802520873,64.8073680576,4.9528840297,0.02
 05/28  12:00:00,120.946582713,23.3706068736,50.7285316581,0.0,4.12243109448,41.7362269337,85.9354648445,80.9625808148,4.9528840297,0.02
 05/28  13:00:00,112.765940555,19.5014995186,46.7517982221,0.0,4.12243109448,41.7362269337,69.5021487496,64.5292647199,4.9528840297,0.02
 05/28  14:00:00,125.377303908,23.4765297709,55.2032036638,0.0,4.12243109448,41.7362269337,85.1684033411,80.1955193115,4.9528840297,0.02
 05/28  15:00:00,115.336373393,19.7133453133,49.1729779123,0.0,4.12243109448,41.7362269337,68.3153256599,63.3424416302,4.9528840297,0.02
 05/28  16:00:00,109.48903833,23.6883755656,55.9380920975,0.0,4.12243109448,24.8785346261,83.5707023079,78.5978182782,4.9528840297,0.02
 05/28  17:00:00,82.740827794,18.7276780476,45.5192500032,0.0,2.06121554724,15.9888894789,66.7784625978,63.78673218,2.97173041782,0.02
 05/28  18:00:00,89.0416460253,21.7170410342,48.7372846691,0.0,2.06121554724,15.9888894789,83.0203234662,80.0285930484,2.97173041782,0.02
 05/28  19:00:00,80.206792686,17.8479336793,39.1899810673,0.0,2.06121554724,15.9888894789,67.4070141204,64.4152837026,2.97173041782,0.02
 05/28  20:00:00,84.172427686,18.583501075,32.9766717061,0.0,2.06121554724,15.9888894789,77.5995552365,74.6078248187,2.97173041782,0.02
 05/28  21:00:00,75.9756104414,15.6011996149,27.8555764847,0.0,2.06121554724,15.9888894789,63.0839909197,60.0922605019,2.97173041782,0.02
 05/28  22:00:00,75.4286040991,16.1208061323,26.7656084625,0.0,2.06121554724,15.9888894789,66.9390687841,63.9473383663,2.97173041782,0.02
 05/28  23:00:00,70.6735850603,14.9232930719,23.2314576067,0.0,2.06121554724,15.9888894789,65.6358603489,62.6441299311,2.97173041782,0.02
 05/28  24:00:00,70.2001929545,14.467240293,23.237473399,0.0,2.06121554724,15.9888894789,60.362057733,57.3703273151,2.97173041782,0.02
 05/29  01:00:00,74.0419727053,17.5948873665,23.8348304083,0.0,2.06121554724,15.9888894789,79.4084822735,76.4167518557,2.97173041782,0.02
 05/29  02:00:00,78.3868168517,18.5270088631,27.2475530264,0.0,2.06121554724,15.9888894789,79.9821625906,76.9904321728,2.97173041782,0.02
 05/29  03:00:00,73.3109199633,17.5948873665,23.1037776,0.0,2.06121554724,15.9888894789,80.078068514,77.0863380961,2.97173041782,0.02
 05/29  04:00:00,63.0645525897,13.1961655249,17.3729077524,0.0,2.06121554724,15.9888894789,60.7210165192,57.7292861014,2.97173041782,0.02
 05/29  05:00:00,66.6084951736,14.3825019751,22.0777489862,0.00193152648218,2.06121554724,15.9888894789,61.654886205,58.6631557872,2.97173041782,0.02
 05/29  06:00:00,69.1373297631,21.9936092081,28.5096897161,0.0,2.06121554724,15.9888894789,100.76802028,97.7762898621,2.97173041782,0.02
 05/29  07:00:00,60.5684591044,17.5948873665,24.4563165758,0.0,2.06121554724,15.9888894789,80.8682518919,77.8765214741,2.97173041782,0.02
 05/29  08:00:00,111.544218211,23.391791453,41.7098428252,0.0,4.12243109448,41.7362269337,94.325694166,89.3528101363,4.9528840297,0.02
 05/29  09:00:00,106.249923422,19.2896537239,40.599574152,0.0,4.12243109448,41.7362269337,81.8976928686,68.3430708437,4.9528840297,8.60173799521
 05/29  10:00:00,123.962416914,23.5824526682,53.8810787784,0.0,4.12243109448,41.7362269337,88.1032270034,83.1303429737,4.9528840297,0.02
 05/29  11:00:00,116.19439861,19.5014995186,50.3670909501,0.0,4.12243109448,41.7362269337,68.6517338149,63.6788497852,4.9528840297,0.02
 05/29  12:00:00,130.700383167,23.5824526682,60.6753467063,0.0,4.12243109448,41.7362269337,75.7357017187,70.762817689,4.9528840297,0.02
 05/29  13:00:00,119.443277297,19.5014995186,53.6159697694,0.0,4.12243109448,41.7362269337,58.7283550698,53.7554710401,4.9528840297,0.02
 05/29  14:00:00,132.122816019,23.5824526682,62.097779673,0.0,4.12243109448,41.7362269337,72.8522988359,67.8794148062,4.9528840297,0.02
 05/29  15:00:00,120.382156985,19.7133453133,54.343003761,0.0,4.12243109448,41.7362269337,59.6849924107,54.712108381,4.9528840297,0.02
 05/29  16:00:00,116.297466509,23.6883755656,63.0241996576,0.0,4.12243109448,24.8785346261,69.6656286609,64.6927446312,4.9528840297,0.02
 05/29  17:00:00,92.4365717687,19.7133453133,54.2059716165,0.0,2.06121554724,15.9888894789,60.9939439171,58.0022134993,2.97173041782,0.02
 05/29  18:00:00,95.391873236,21.8229639316,54.9815890572,0.0,2.06121554724,15.9888894789,74.5825669444,71.5908365266,2.97173041782,0.02
 05/29  19:00:00,86.0572978021,18.6217551503,46.5924763342,0.0,2.06121554724,15.9888894789,67.8105849666,64.8188545487,2.97173041782,0.02
 05/29  20:00:00,97.7765360414,19.9575522976,45.1833738172,0.0,2.06121554724,15.9888894789,77.9531977799,74.961467362,2.97173041782,0.02
 05/29  21:00:00,87.1932806532,17.2477039277,37.3800322397,0.0,2.06121554724,15.9888894789,69.731877503,66.7401470852,2.97173041782,0.02
 05/29  22:00:00,89.3559765961,18.2404327199,38.5177548966,0.00888935219064,2.06121554724,15.9888894789,77.0526762241,74.0609458063,2.97173041782,0.02
 05/29  23:00:00,81.7491942465,16.2267290296,32.9534303521,0.026845524001,2.06121554724,15.9888894789,70.9886171615,67.9968867437,2.97173041782,0.02
 05/29  24:00:00,77.5090251068,16.2590902192,28.6676911348,0.0166992609967,2.06121554724,15.9888894789,71.9825500692,68.9908196513,2.97173041782,0.02
 05/30  01:00:00,78.5445288102,15.5669207534,28.3864940941,0.00522549776149,4.12243109448,15.9888894789,67.7910664267,64.7993360089,2.97173041782,0.02
 05/30  02:00:00,73.3799748785,15.1755903536,23.5951409005,0.0,4.12243109448,15.9888894789,71.1965664483,68.2048360305,2.97173041782,0.02
 05/30  03:00:00,75.6840013186,15.143229164,25.9548836558,0.0,4.12243109448,15.9888894789,68.200152411,65.2084219932,2.97173041782,0.02
 05/30  04:00:00,127.312569953,27.7693287152,47.4388719085,0.0,12.3672932834,24.9413748627,112.424133946,107.451249916,4.9528840297,0.02
 05/30  05:00:00,139.988683903,28.5531458637,52.6641900284,9.01614532301,12.3672932834,24.9413748627,181.680037387,176.707153358,4.9528840297,0.02
 05/30  06:00:00,185.667000025,28.9805253307,57.1286198418,3.40300446524,24.7345865669,70.7195625826,147.432604938,137.506836878,9.90576805939,0.02
 05/30  07:00:00,222.882495567,29.1078681528,62.9075585377,0.669994571717,37.1018798503,92.3937384068,124.743988859,114.818220799,9.90576805939,0.02
 05/30  08:00:00,243.623247456,29.3456065771,71.6760056247,0.36140111656,37.1018798503,104.434947198,123.189767921,104.665323809,9.90576805939,8.61867605272
 05/30  09:00:00,264.513737128,29.7724177475,80.3512829007,0.108289986533,37.1018798503,116.476155989,95.7636033183,85.8378352589,9.90576805939,0.02
 05/30  10:00:00,270.451911298,30.1780110461,85.9915493418,0.0,37.1018798503,116.476155989,81.0950812694,71.16931321,9.90576805939,0.02
 05/30  11:00:00,278.297986884,30.5570271619,93.4583819273,0.0,37.1018798503,116.476155989,73.0821116782,54.5505689097,9.90576805939,8.62577470902
 05/30  12:00:00,271.944898665,30.9747303176,98.7293970046,0.0,37.1018798503,104.434947198,49.354370303,39.4286022436,9.90576805939,0.02
 05/30  13:00:00,287.500975954,31.548079595,101.67034561,0.0,37.1018798503,116.476155989,45.8279468076,35.9021787482,9.90576805939,0.02
 05/30  14:00:00,290.060766704,32.1946720908,103.583720283,0.0,37.1018798503,116.476155989,54.8260556262,36.2957781125,9.90576805939,8.62450945438
 05/30  15:00:00,292.24680861,32.8079086309,105.156774898,0.0,37.1018798503,116.476155989,44.5357419298,34.6099738704,9.90576805939,0.02
 05/30  16:00:00,292.122061441,33.1962203663,104.644181223,0.0,37.1018798503,116.476155989,41.3804662439,31.4546981845,9.90576805939,0.02
 05/30  17:00:00,291.300898385,33.3748446517,103.645405923,0.0,37.1018798503,116.476155989,52.6715507643,34.1521921274,9.90576805939,8.61359057756
 05/30  18:00:00,177.523092447,28.2762371558,76.2319212138,0.0,24.7345865669,47.5788473902,45.1135373727,40.140653343,4.9528840297,0.02
 05/30  19:00:00,174.061803103,28.1100545175,70.5876590883,0.0,24.7345865669,47.5788473902,59.4767887821,54.5039047524,4.9528840297,0.02
 05/30  20:00:00,164.008565981,28.5292084259,69.6263742756,0.0,12.3672932834,38.6892022431,81.0071904909,78.0154600731,2.97173041782,0.02
 05/30  21:00:00,114.240399384,17.5301649873,42.7602829419,0.0,12.3672932834,27.0668015668,55.5570982426,52.5653678248,2.97173041782,0.02
 05/30  22:00:00,112.620074145,23.0910922568,54.7620913872,0.0,4.12243109448,15.9888894789,80.4070137062,77.4152832883,2.97173041782,0.02
 05/30  23:00:00,88.6729714041,16.3679595594,37.7016073379,0.0,4.12243109448,15.9888894789,59.3754152247,56.3836848069,2.97173041782,0.02
 05/30  24:00:00,102.151097905,21.5051952396,45.9023672728,0.0,4.12243109448,15.9888894789,81.9319174726,78.9401870548,2.97173041782,0.02
 05/31  01:00:00,82.2533974595,15.2622463434,32.4111017926,0.0,4.12243109448,15.9888894789,59.8373773381,56.8456469203,2.97173041782,0.02
 05/31  02:00:00,98.6415388896,21.2933494449,42.604654084,0.0,4.12243109448,15.9888894789,86.7984118513,83.8066814334,2.97173041782,0.02
 05/31  03:00:00,76.0596562083,14.0435487036,27.4594132692,0.0,4.12243109448,15.9888894789,55.9587473281,52.9670169103,2.97173041782,0.02
 05/31  04:00:00,134.314108329,28.1082819867,54.1014573361,0.0,12.3672932834,24.9413748627,102.282689603,97.3098055732,4.9528840297,0.02
 05/31  05:00:00,136.737702324,28.2313910681,56.0088457361,2.74226314469,12.3672932834,24.9413748627,170.131828926,165.158944896,4.9528840297,0.02
 05/31  06:00:00,192.087861407,29.2945051983,66.0996121373,0.538893987211,24.7345865669,70.7195625826,136.251661662,126.325893603,9.90576805939,0.02
 05/31  07:00:00,233.795834824,29.7174719269,73.840237482,0.0410552303886,37.1018798503,92.3937384068,109.620498849,99.6947307894,9.90576805939,0.02
 05/31  08:00:00,253.199913633,30.2158009298,80.7438799149,0.0,37.1018798503,104.434947198,93.0071654219,74.4828383541,9.90576805939,8.61855900846
 05/31  09:00:00,272.298485554,30.7124867487,87.3042574042,0.0,37.1018798503,116.476155989,63.8874395408,53.9616714814,9.90576805939,0.02
 05/31  10:00:00,279.590761212,31.1481393695,94.1602817523,0.0,37.1018798503,116.476155989,45.9863807553,36.0606126959,9.90576805939,0.02
 05/31  11:00:00,286.10206562,31.5463497846,100.273139149,0.0,37.1018798503,116.476155989,38.3861674646,19.8547964613,9.90576805939,8.62560294388
 05/31  12:00:00,279.48804376,32.0402579685,105.207021414,0.0,37.1018798503,104.434947198,21.5240785402,11.5983104808,9.90576805939,0.02
 05/31  13:00:00,297.094001361,32.6684252108,110.143037648,0.0,37.1018798503,116.476155989,16.7974540081,6.87168594873,9.90576805939,0.02
 05/31  14:00:00,300.671526837,33.309040992,113.080109472,0.0,37.1018798503,116.476155989,22.5974984677,4.0673154269,9.90576805939,8.62441498145
 05/31  15:00:00,304.624995377,33.8997753237,116.443104402,0.0,37.1018798503,116.476155989,12.1707027233,2.24493466395,9.90576805939,0.02
 05/31  16:00:00,307.416412933,34.3149223258,118.819840823,0.0,37.1018798503,116.476155989,10.991595619,1.06582755962,9.90576805939,0.02
 05/31  17:00:00,305.620033056,34.4239467149,116.915444698,0.0,37.1018798503,116.476155989,11.2531349171,1.32736685767,9.90576805939,0.02
 05/31  18:00:00,181.050166259,28.2848700154,79.7503561455,0.0,24.7345865669,47.5788473902,20.7199525743,7.16031050181,4.9528840297,8.60675804283
 05/31  19:00:00,178.853860643,28.1201819101,75.3695886429,0.0,24.7345865669,47.5788473902,23.7834860612,18.8106020315,4.9528840297,0.02
 05/31  20:00:00,169.242862647,28.5362719426,74.8536090425,0.0,12.3672932834,38.6892022431,39.1941575639,36.202427146,2.97173041782,0.02
 05/31  21:00:00,123.043257766,19.2897797889,49.7568175328,0.0,12.3672932834,27.0668015668,37.1690724848,34.177342067,2.97173041782,0.02
 05/31  22:00:00,116.178214963,23.1263998893,58.2849247113,0.0,4.12243109448,15.9888894789,52.8604070733,49.8686766555,2.97173041782,0.02
 05/31  23:00:00,94.1717159499,17.2477039277,42.2972525113,0.0,4.12243109448,15.9888894789,45.412684832,42.4209544142,2.97173041782,0.02
 05/31  24:00:00,110.250851093,22.5261701377,52.9577905601,0.0,4.12243109448,15.9888894789,67.8486561402,64.8569257224,2.97173041782,0.02
 06/01  01:00:00,93.335866568,17.3606883515,41.3484187469,0.0,4.12243109448,15.9888894789,54.9205862264,51.9288558086,2.97173041782,0.02
 06/01  02:00:00,105.493011944,21.5899335574,49.1595431695,0.0,4.12243109448,15.9888894789,75.2451787262,72.2534483084,2.97173041782,0.02
 06/01  03:00:00,86.4857418801,16.0148832349,35.8674542659,0.0,4.12243109448,15.9888894789,60.8453055881,57.8535751703,2.97173041782,0.02
 06/01  04:00:00,136.989613793,27.4515600232,57.4336849091,0.0,12.3672932834,24.9413748627,96.5803410594,91.6074570297,4.9528840297,0.02
 06/01  05:00:00,145.259572986,28.9456855336,65.2768653328,1.28181989113,12.3672932834,24.9413748627,163.253661791,158.280777762,4.9528840297,0.02
 06/01  06:00:00,197.641120187,29.3426150778,72.1282677299,0.0153874439677,24.7345865669,70.7195625826,130.055560489,120.129792429,9.90576805939,0.02
 06/01  07:00:00,235.981889683,30.0153699867,75.7694521464,0.0,37.1018798503,92.3937384068,107.019381067,97.0936130076,9.90576805939,0.02
 06/01  08:00:00,249.875836096,30.2667234953,77.3688799189,0.0,37.1018798503,104.434947198,106.367666329,87.8433771227,9.90576805939,8.61852114678
 06/01  09:00:00,263.38989455,30.479393361,78.6287620379,0.0,37.1018798503,116.476155989,92.3892167218,82.4634486624,9.90576805939,0.02
 06/01  10:00:00,268.104506866,30.7631625367,83.0590172851,0.0,37.1018798503,116.476155989,80.5116396287,70.5858715694,9.90576805939,0.02
 06/01  11:00:00,276.051201589,31.225954939,90.5426705108,0.0,37.1018798503,116.476155989,68.661486308,50.13022103,9.90576805939,8.62549721859
 06/01  12:00:00,267.03773918,31.6460865496,93.15089358,0.0,37.1018798503,104.434947198,49.659327968,39.7335599086,9.90576805939,0.02
 06/01  13:00:00,281.412824793,32.1029066592,95.0273943158,0.0,37.1018798503,116.476155989,48.2146288202,38.2888607608,9.90576805939,0.02
 06/01  14:00:00,283.586546677,32.4657793071,96.8383870736,0.0,37.1018798503,116.476155989,52.4954423489,33.9653306944,9.90576805939,8.62434359513
 06/01  15:00:00,277.125238725,32.5954561601,90.2476759461,0.0,37.1018798503,116.476155989,58.4813163996,48.5555483402,9.90576805939,0.02
 06/01  16:00:00,275.844852569,32.7408728664,88.8223418563,0.0,37.1018798503,116.476155989,63.694836469,53.7690684096,9.90576805939,0.02
 06/01  17:00:00,276.123576797,32.7405730507,89.1023701134,0.0,37.1018798503,116.476155989,55.938557888,46.0127898286,9.90576805939,0.02
 06/01  18:00:00,169.192503215,28.1743923101,68.0031654809,0.0,24.7345865669,47.5788473902,64.2833258698,50.7254132517,4.9528840297,8.60502858842
 06/01  19:00:00,169.323251547,28.0894398342,65.869718244,0.0,24.7345865669,47.5788473902,65.9966249621,61.0237409324,4.9528840297,0.02
 06/01  20:00:00,160.051336974,28.4061322606,65.7922240332,0.0,12.3672932834,38.6892022431,80.4066825626,77.4149521448,2.97173041782,0.02
 06/01  21:00:00,111.844054282,17.42424209,40.4698633507,0.0,12.3672932834,27.0668015668,56.0952103546,53.1034799368,2.97173041782,0.02
 06/01  22:00:00,106.068715552,22.4131857138,48.8886396249,0.0,4.12243109448,15.9888894789,79.3780870332,76.3863566153,2.97173041782,0.02
 06/01  23:00:00,83.9216146766,15.516461297,33.8251043087,0.0,4.12243109448,15.9888894789,54.4329478951,51.4412174773,2.97173041782,0.02
 06/01  24:00:00,95.6141707805,21.2933494449,39.577286238,0.0,4.12243109448,15.9888894789,85.9179548955,82.9262244776,2.97173041782,0.02
 06/02  01:00:00,75.8022405195,14.8385547541,26.3836367403,0.0,4.12243109448,15.9888894789,59.0330632332,56.0413328154,2.97173041782,0.02
 06/02  02:00:00,93.3947837003,21.0815036502,37.5697449912,0.0,4.12243109448,15.9888894789,90.9736427331,87.9819123152,2.97173041782,0.02
 06/02  03:00:00,76.6395329458,14.467240293,27.6155987222,0.0,4.12243109448,15.9888894789,58.4141398216,55.4224094038,2.97173041782,0.02
 06/02  04:00:00,126.066350544,27.4515600232,46.5104218224,0.0,12.3672932834,24.9413748627,100.297041057,95.3241570276,4.9528840297,0.02
 06/02  05:00:00,136.087396422,28.8532734734,54.4174267965,3.06149408738,12.3672932834,24.9413748627,166.680519558,161.707635528,4.9528840297,0.02
 06/02  06:00:00,186.689408362,29.2360557333,60.4777300465,0.820772812732,24.7345865669,70.7195625826,133.766328524,123.840560464,9.90576805939,0.02
 06/02  07:00:00,226.628365,29.7608717564,66.4799565219,0.190472200694,37.1018798503,92.3937384068,113.438759506,103.512991446,9.90576805939,0.02
 06/02  08:00:00,243.157222294,30.0654096483,70.8515861473,0.0,37.1018798503,104.434947198,105.755683806,95.8299157467,9.90576805939,0.02
 06/02  09:00:00,262.481283396,30.4178759928,77.7816614047,0.0,37.1018798503,116.476155989,103.110291505,84.583694636,9.90576805939,8.62082880911
 06/02  10:00:00,266.867035847,30.8136745948,81.7710494996,0.0,37.1018798503,116.476155989,79.7504683851,69.8247003257,9.90576805939,0.02
 06/02  11:00:00,267.61943188,31.1200584995,82.2168037379,0.0,37.1018798503,116.476155989,87.4888888764,68.9577111521,9.90576805939,8.62540966493
 06/02  12:00:00,253.98094376,31.4260662482,80.3141155253,0.0,37.1018798503,104.434947198,84.7218934628,74.7961254034,9.90576805939,0.02
 06/02  13:00:00,269.716429634,31.8556374481,83.5782855031,0.0,37.1018798503,116.476155989,79.8751319244,69.949363865,9.90576805939,0.02
