Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  14:00:00,276.656605085,32.4014322064,89.9727902442,0.0,37.1018798503,116.476155989,72.7898214924,54.2597981333,9.90576805939,8.62425529966
 06/02  15:00:00,280.802438586,32.8725150665,93.6478219155,0.0,37.1018798503,116.476155989,56.0187838435,46.0930157841,9.90576805939,0.02
 06/02  16:00:00,280.137564615,33.2086091675,92.6473314672,0.0,37.1018798503,116.476155989,54.2886203807,44.3628523213,9.90576805939,0.02
 06/02  17:00:00,279.746783155,33.2344804029,92.2316784841,0.0,37.1018798503,116.476155989,58.1191524916,48.1933844322,9.90576805939,0.02
 06/02  18:00:00,170.960880603,28.1770112055,69.7689253152,0.0,24.7345865669,47.5788473902,53.131356481,48.1584724513,4.9528840297,0.02
 06/02  19:00:00,167.300875728,28.0938946957,63.8428774734,0.0,24.7345865669,47.5788473902,74.9348170117,61.3761578083,4.9528840297,8.60577517371
 06/02  20:00:00,155.647210911,28.5137113813,61.2805175436,0.0,12.3672932834,38.6892022431,81.1347432393,78.1430128215,2.97173041782,0.02
 06/02  21:00:00,109.476006714,17.42424209,38.1018167048,0.0,12.3672932834,27.0668015668,57.159327186,54.1675967682,2.97173041782,0.02
 06/02  22:00:00,101.267832685,21.7594101932,44.764887551,0.0,4.12243109448,15.9888894789,77.9003726599,74.9086422421,2.97173041782,0.02
 06/02  23:00:00,82.4885991417,15.6011996149,32.3073505897,0.0,4.12243109448,15.9888894789,54.7749474403,51.7832170225,2.97173041782,0.02
 06/02  24:00:00,97.8274900891,21.5051952396,41.5787598907,0.0,4.12243109448,15.9888894789,83.2776152865,80.2858848687,2.97173041782,0.02
 06/03  01:00:00,76.0814344446,14.6690781183,26.8323074444,0.0,4.12243109448,15.9888894789,59.0049559906,56.0132255728,2.97173041782,0.02
 06/03  02:00:00,93.4772348559,21.0815036502,37.6521962944,0.0,4.12243109448,15.9888894789,86.3862404629,83.3945100451,2.97173041782,0.02
 06/03  03:00:00,75.4319093774,14.2553944983,26.6198211006,0.0,4.12243109448,15.9888894789,58.5059800095,55.5142495916,2.97173041782,0.02
 06/03  04:00:00,102.309415017,26.3923310498,40.9472227607,0.0,4.12243109448,16.0517297156,107.802555596,104.810825178,2.97173041782,0.02
 06/03  05:00:00,106.505492974,27.6634058178,46.2213925878,0.0,4.12243109448,16.0517297156,107.307373029,104.315642611,2.97173041782,0.02
 06/03  06:00:00,128.658563005,28.9344805859,55.2951463,0.0,4.12243109448,39.6058045677,88.0635986251,85.0718682073,2.97173041782,0.02
 06/03  07:00:00,174.466110354,28.9372408963,61.681158908,5.42657475234,12.3672932834,65.3531420225,144.581117231,139.608233201,4.9528840297,0.02
 06/03  08:00:00,181.968078542,28.9355304514,67.1971234183,4.52351516564,12.3672932834,68.2430321324,142.327526719,137.354642689,4.9528840297,0.02
 06/03  09:00:00,214.002537138,28.9843956343,73.0196425632,1.66974353244,16.4897243779,93.1370602926,127.442408214,119.497793766,7.92461444751,0.02
 06/03  10:00:00,217.238455284,29.0081884954,77.5256231387,0.37578096839,16.4897243779,93.1370602926,116.557119706,100.022305311,7.92461444751,8.6101999474
 06/03  11:00:00,222.025688979,29.0519900669,82.4890271389,0.155840159558,16.4897243779,93.1370602926,92.3174078937,84.3727934462,7.92461444751,0.02
 06/03  12:00:00,215.274429351,29.1141662061,84.9695020851,0.0135383629258,16.4897243779,83.9857416113,87.664787636,79.7201731885,7.92461444751,0.02
 06/03  13:00:00,216.026297964,29.2397006793,85.6093711485,0.0,16.4897243779,83.9857416113,92.5913938399,84.6467793924,7.92461444751,0.02
 06/03  14:00:00,217.204761503,29.433395282,86.5941800441,0.0,16.4897243779,83.9857416113,93.9843590623,86.0397446148,7.92461444751,0.02
 06/03  15:00:00,198.231441552,28.9344805859,85.5766667449,0.0,12.3672932834,70.6512738906,44.1593987089,39.1865146792,4.9528840297,0.02
 06/03  16:00:00,198.273369753,28.9344805859,85.6185877703,0.0,12.3672932834,70.6512738906,44.0781259342,39.1052419045,4.9528840297,0.02
 06/03  17:00:00,184.891026004,28.9344805859,84.7597092327,0.0,12.3672932834,58.1284167478,50.2931511027,45.320267073,4.9528840297,0.02
 06/03  18:00:00,134.230465425,28.1724138642,68.048681817,0.0,12.3672932834,24.9413748627,77.2029985009,72.2301144712,4.9528840297,0.02
 06/03  19:00:00,126.73727293,28.0878362358,58.2909002638,0.0,12.3672932834,24.9413748627,86.3565728363,81.3836888066,4.9528840297,0.02
 06/03  20:00:00,120.194816312,28.2989432019,56.9260106592,0.0,4.12243109448,16.0517297156,97.1753887515,94.1836583337,2.97173041782,0.02
 06/03  21:00:00,76.6297568219,13.7287264544,28.367690436,0.0,4.12243109448,15.9888894789,52.8557084544,49.8639780365,2.97173041782,0.02
 06/03  22:00:00,92.8578654336,20.6254508712,37.5122335162,0.0,4.12243109448,15.9888894789,91.6287613846,80.0552955415,2.97173041782,8.60173542529
 06/03  23:00:00,66.7809171832,11.5737922344,20.7204954504,0.0,4.12243109448,15.9888894789,44.975142682,41.9834122642,2.97173041782,0.02
 06/03  24:00:00,86.491976133,19.4914915493,32.3036588787,0.0,4.12243109448,15.9888894789,77.3938082248,74.402077807,2.97173041782,0.02
 06/04  01:00:00,59.108870676,10.6416707378,16.0417862424,0.0,2.06121554724,15.9888894789,45.8478695017,42.8561390839,2.97173041782,0.02
 06/04  02:00:00,84.6130274484,19.3220149136,32.6554026123,0.0,2.06121554724,15.9888894789,79.3783900714,76.3866596536,2.97173041782,0.02
 06/04  03:00:00,56.1395055957,9.67718805158,14.0602591288,0.0,2.06121554724,15.9888894789,42.6021087545,39.6103783367,2.97173041782,0.02
 06/04  04:00:00,75.7791169032,18.4746317348,24.6688753644,0.0,2.06121554724,15.9888894789,79.1903585965,76.1986281787,2.97173041782,0.02
 06/04  05:00:00,63.4965439432,14.0759098932,19.2509666818,0.0,2.06121554724,15.9888894789,61.4891437146,58.4974132967,2.97173041782,0.02
 06/04  06:00:00,81.1245896928,23.1799456583,39.3106137401,0.0,2.06121554724,15.9888894789,96.0505501432,93.0588197254,2.97173041782,0.02
 06/04  07:00:00,65.5294659856,17.5948873665,29.4173240794,0.0,2.06121554724,15.9888894789,75.904610505,72.9128800872,2.97173041782,0.02
 06/04  08:00:00,121.757176816,23.5188989298,51.7956946487,0.0,4.12243109448,41.7362269337,88.2454204545,83.2725364248,4.9528840297,0.02
 06/04  09:00:00,115.00227261,19.607422416,49.0690426993,0.0,4.12243109448,41.7362269337,66.5432783142,61.5703942845,4.9528840297,0.02
 06/04  10:00:00,128.449119784,23.6883755656,58.3181610161,0.0,4.12243109448,41.7362269337,78.358276921,73.3853928913,4.9528840297,0.02
 06/04  11:00:00,117.538306433,19.7133453133,51.4991536474,0.0,4.12243109448,41.7362269337,61.7841624,56.8112783703,4.9528840297,0.02
 06/04  12:00:00,130.177291392,23.6883755656,60.0463326369,0.0,4.12243109448,41.7362269337,73.6981557272,68.7252716975,4.9528840297,0.02
 06/04  13:00:00,119.346920669,19.7133453133,53.3077678866,0.0,4.12243109448,41.7362269337,57.7150577651,52.7421737354,4.9528840297,0.02
 06/04  14:00:00,131.308170792,23.6883755656,61.1772120307,0.0,4.12243109448,41.7362269337,68.8289192111,63.8560351814,4.9528840297,0.02
 06/04  15:00:00,118.444959978,19.7133453133,52.405807181,0.0,4.12243109448,41.7362269337,55.0710095514,50.0981255217,4.9528840297,0.02
 06/04  16:00:00,114.053029782,23.6892001749,60.7789386953,0.0,4.12243109448,24.8785346261,70.7621030325,65.7892190028,4.9528840297,0.02
 06/04  17:00:00,90.4485942754,19.7133453133,52.2179944484,0.0,2.06121554724,15.9888894789,64.3230229266,61.3312925088,2.97173041782,0.02
 06/04  18:00:00,93.1922765598,21.7170410342,52.8879155573,0.0,2.06121554724,15.9888894789,73.1506213956,70.1588909777,2.97173041782,0.02
 06/04  19:00:00,84.568308065,18.6217551503,45.1034868323,0.0,2.06121554724,15.9888894789,66.4180481787,63.4263177609,2.97173041782,0.02
 06/04  20:00:00,91.7995082396,19.4632454433,39.7006530636,0.0,2.06121554724,15.9888894789,79.6033865802,76.6116561624,2.97173041782,0.02
 06/04  21:00:00,85.9102454568,17.4454266694,35.8992744565,0.0,2.06121554724,15.9888894789,69.060212647,66.0684822291,2.97173041782,0.02
 06/04  22:00:00,86.3481597274,18.0709560841,35.6883041338,0.0,2.06121554724,15.9888894789,73.7506059555,70.7588755376,2.97173041782,0.02
 06/04  23:00:00,77.3326843135,15.8030374403,28.9874576153,0.0,2.06121554724,15.9888894789,68.0529140074,65.0611835895,2.97173041782,0.02
 06/04  24:00:00,78.9305982879,16.6827818086,29.6822720372,0.0,2.06121554724,15.9888894789,71.9089901654,68.9172597476,2.97173041782,0.02
 06/05  01:00:00,80.943945731,16.2267290296,30.1138118941,0.0,4.12243109448,15.9888894789,67.8771406538,64.885410236,2.97173041782,0.02
 06/05  02:00:00,82.7412952124,17.3930495412,30.6981305304,0.0,4.12243109448,15.9888894789,75.5377575397,72.5460271219,2.97173041782,0.02
 06/05  03:00:00,76.5268721148,15.3793458509,26.5441213978,0.0,4.12243109448,15.9888894789,76.9942156752,65.420755261,2.97173041782,8.60172999639
 06/05  04:00:00,129.452891718,27.9176207715,49.430901711,0.0,12.3672932834,24.9413748627,110.123011648,105.150127618,4.9528840297,0.02
 06/05  05:00:00,139.660441752,28.5505241803,54.824016538,6.53069854339,12.3672932834,24.9413748627,178.936353271,173.963469241,4.9528840297,0.02
 06/05  06:00:00,189.610423252,29.0033513491,62.8980681804,1.55415362978,24.7345865669,70.7195625826,143.662373059,133.736605,9.90576805939,0.02
 06/05  07:00:00,230.455429946,29.2439975537,70.6006898244,0.413683941395,37.1018798503,92.3937384068,119.232960684,109.307192625,9.90576805939,0.02
 06/05  08:00:00,250.565403071,29.6812554274,78.5010472191,0.142949231183,37.1018798503,104.434947198,94.1021597393,84.1763916799,9.90576805939,0.02
 06/05  09:00:00,268.914751573,30.1579763502,84.4731852573,0.00182374961338,37.1018798503,116.476155989,76.0758791101,66.1501110507,9.90576805939,0.02
 06/05  10:00:00,273.296160146,30.5493751835,88.4644364122,0.0,37.1018798503,116.476155989,78.0670221166,59.5372274819,9.90576805939,8.62402657536
 06/05  11:00:00,277.423492479,30.8876179842,92.2534207145,0.0,37.1018798503,116.476155989,63.9402246428,54.0144565834,9.90576805939,0.02
 06/05  12:00:00,267.35418171,31.2374656062,93.875922414,0.0,37.1018798503,104.434947198,62.7264862221,52.8007181627,9.90576805939,0.02
 06/05  13:00:00,284.405477919,31.7478914556,98.3750626815,0.0,37.1018798503,116.476155989,63.3604539858,44.8311305892,9.90576805939,8.62355533716
 06/05  14:00:00,288.044072759,32.3208811276,101.440917624,0.0,37.1018798503,116.476155989,47.6322940369,37.7065259775,9.90576805939,0.02
 06/05  15:00:00,289.985402878,32.8763131133,102.826941027,0.0,37.1018798503,116.476155989,49.8509758407,39.9252077813,9.90576805939,0.02
 06/05  16:00:00,289.606219599,33.2539786013,102.070600013,0.0,37.1018798503,116.476155989,55.7827298252,37.2573465017,9.90576805939,8.61961526417
 06/05  17:00:00,281.02701862,33.200224033,93.5462278818,0.0,37.1018798503,116.476155989,56.9039773148,46.9782092554,9.90576805939,0.02
 06/05  18:00:00,169.281778426,28.1840249084,68.0828376197,0.0,24.7345865669,47.5788473902,60.6717576483,55.6988736186,4.9528840297,0.02
 06/05  19:00:00,167.960140432,28.1022512478,64.4938026355,0.0,24.7345865669,47.5788473902,68.7459366953,63.7730526657,4.9528840297,0.02
 06/05  20:00:00,157.66781083,28.5202624539,63.2945624999,0.0,12.3672932834,38.6892022431,82.899745249,79.9080148312,2.97173041782,0.02
 06/05  21:00:00,109.991430573,17.5301649873,38.5113116656,0.0,12.3672932834,27.0668015668,56.6823543732,53.6906239554,2.97173041782,0.02
 06/05  22:00:00,102.124748546,21.844148511,45.5370644078,0.0,4.12243109448,15.9888894789,78.7452423742,75.7535119563,2.97173041782,0.02
 06/05  23:00:00,83.4484563443,15.6859379328,33.1824687756,0.0,4.12243109448,15.9888894789,55.4997278052,52.5079973874,2.97173041782,0.02
 06/05  24:00:00,98.8590336735,21.5899335574,42.5255644463,0.0,4.12243109448,15.9888894789,84.4082078191,81.4164774013,2.97173041782,0.02
 06/06  01:00:00,79.8810747838,15.1351388666,30.1658863108,0.0,4.12243109448,15.9888894789,61.759848137,58.7681177192,2.97173041782,0.02
 06/06  02:00:00,87.5253817031,19.3543761032,33.4508250974,0.0,4.12243109448,15.9888894789,82.4424662325,79.4507358147,2.97173041782,0.02
 06/06  03:00:00,77.2165157917,14.467240293,28.1925809738,0.0,4.12243109448,15.9888894789,58.6425699566,55.6508395388,2.97173041782,0.02
 06/06  04:00:00,130.194326404,27.7481441357,50.3418129695,0.0,12.3672932834,24.9413748627,101.691455551,96.7185715213,4.9528840297,0.02
 06/06  05:00:00,139.049092831,28.6422442934,56.5757852749,4.07586059165,12.3672932834,24.9413748627,169.21058773,164.237703701,4.9528840297,0.02
 06/06  06:00:00,190.467531851,29.1419987082,64.4103011495,0.760381648485,24.7345865669,70.7195625826,143.475883726,124.968388582,9.90576805939,8.60172708531
 06/06  07:00:00,234.016779035,29.6813093123,73.970445409,0.167965105592,37.1018798503,92.3937384068,105.344957633,95.4191895738,9.90576805939,0.02
 06/06  08:00:00,254.485207648,30.2377248231,81.9836227835,0.023724308142,37.1018798503,104.434947198,78.4636507395,68.5378826801,9.90576805939,0.02
 06/06  09:00:00,272.829826291,30.7631783453,87.7849041117,0.0,37.1018798503,116.476155989,62.3684334113,52.4426653519,9.90576805939,0.02
 06/06  10:00:00,276.862084938,31.2489245078,91.3308011183,0.0,37.1018798503,116.476155989,66.6582972117,48.1285828782,9.90576805939,8.62394627413
 06/06  11:00:00,279.179148495,31.6023272099,93.2943736365,0.0,37.1018798503,116.476155989,58.2509322962,48.3251642369,9.90576805939,0.02
 06/06  12:00:00,269.109668711,32.0351875967,94.8337121405,0.0,37.1018798503,104.434947198,56.153963811,46.2281957516,9.90576805939,0.02
 06/06  13:00:00,285.168369536,32.5306319593,98.3551944363,0.0,37.1018798503,116.476155989,60.3499143624,41.8191210785,9.90576805939,8.62502522448
 06/06  14:00:00,289.713967996,33.1109438895,102.320763885,0.0,37.1018798503,116.476155989,46.3709750675,36.4452070081,9.90576805939,0.02
 06/06  15:00:00,289.095181277,33.6238257122,101.189233418,0.0,37.1018798503,116.476155989,46.2347373157,36.3089692563,9.90576805939,0.02
 06/06  16:00:00,286.712763087,33.766210955,98.6648943216,0.0,37.1018798503,116.476155989,59.3053398288,40.7800148678,9.90576805939,8.61955690155
 06/06  17:00:00,285.107389595,33.7939322751,97.0328848123,0.0,37.1018798503,116.476155989,50.9542378789,41.0284698195,9.90576805939,0.02
 06/06  18:00:00,172.492234571,28.1883500325,71.288973584,0.0,24.7345865669,47.5788473902,49.4896210288,44.5167369991,4.9528840297,0.02
 06/06  19:00:00,172.121643679,28.1064193602,68.6511437198,0.0,24.7345865669,47.5788473902,59.7154496679,54.7425656382,4.9528840297,0.02
 06/06  20:00:00,164.054890481,28.5243580166,69.677552959,0.0,12.3672932834,38.6892022431,75.5760497877,72.5843193698,2.97173041782,0.02
 06/06  21:00:00,117.093923329,18.4099093556,44.7107085414,0.0,12.3672932834,27.0668015668,54.9159502792,51.9242198614,2.97173041782,0.02
 06/06  22:00:00,110.829842667,22.949861727,53.1130905342,0.0,4.12243109448,15.9888894789,76.6717598176,73.6800293998,2.97173041782,0.02
 06/06  23:00:00,89.3981632272,16.650420619,38.1443381942,0.0,4.12243109448,15.9888894789,57.3307884964,54.3390580786,2.97173041782,0.02
 06/06  24:00:00,100.407029508,21.4204569217,44.2430372837,0.0,4.12243109448,15.9888894789,81.8469446333,78.8552142154,2.97173041782,0.02
 06/07  01:00:00,79.7323880642,15.0080313898,30.1443074351,0.0,4.12243109448,15.9888894789,56.4984171281,53.5066867103,2.97173041782,0.02
 06/07  02:00:00,98.1118017938,21.2933494449,42.0749170696,0.0,4.12243109448,15.9888894789,86.7662779741,83.7745475562,2.97173041782,0.02
 06/07  03:00:00,80.6150379029,15.1351388666,30.8998497351,0.0,4.12243109448,15.9888894789,61.8220682455,58.8303378277,2.97173041782,0.02
 06/07  04:00:00,133.086275768,27.6634058178,53.3185010198,0.0,12.3672932834,24.9413748627,100.485539866,95.5126558361,4.9528840297,0.02
 06/07  05:00:00,143.165102689,28.8418079291,61.5708259298,2.99726652786,12.3672932834,24.9413748627,166.642317427,161.669433397,4.9528840297,0.02
 06/07  06:00:00,196.286722181,29.2045596752,70.3478519236,0.579460569697,24.7345865669,70.7195625826,126.937321538,117.011553479,9.90576805939,0.02
 06/07  07:00:00,235.387699291,29.7825951987,75.3872217261,0.0208132728253,37.1018798503,92.3937384068,104.694495912,86.1831405011,9.90576805939,8.6055873517
 06/07  08:00:00,254.093376636,30.205177638,81.6480608727,0.0,37.1018798503,104.434947198,73.8020466264,63.876278567,9.90576805939,0.02
 06/07  09:00:00,272.07491833,30.5604461909,87.2327518011,0.0,37.1018798503,116.476155989,54.4573120775,44.5315440181,9.90576805939,0.02
 06/07  10:00:00,277.689961852,31.1251848989,92.2824439829,0.0,37.1018798503,116.476155989,44.9531283025,35.0273602431,9.90576805939,0.02
 06/07  11:00:00,283.621771452,31.6711026366,97.6681883462,0.0,37.1018798503,116.476155989,47.6694954827,29.1388042877,9.90576805939,8.62492313568
 06/07  12:00:00,274.939812746,32.2188268138,100.480242873,0.0,37.1018798503,104.434947198,38.4967075954,28.570939536,9.90576805939,0.02
 06/07  13:00:00,290.072335931,32.8767296323,102.913080547,0.0,37.1018798503,116.476155989,39.2364914499,29.3107233905,9.90576805939,0.02
 06/07  14:00:00,293.910646829,33.4523047921,106.176057152,0.0,37.1018798503,116.476155989,40.3549234509,21.8253750358,9.90576805939,8.62378035568
 06/07  15:00:00,293.380781951,33.8380720927,105.260615725,0.0,37.1018798503,116.476155989,32.467417031,22.5416489716,9.90576805939,0.02
 06/07  16:00:00,289.251655677,33.8103126152,101.15970719,0.0,37.1018798503,116.476155989,36.0636293322,26.1378612728,9.90576805939,0.02
 06/07  17:00:00,279.643922613,33.3710206049,91.9922922193,0.0,37.1018798503,116.476155989,50.6404696882,32.1216476523,9.90576805939,8.61305397644
 06/07  18:00:00,167.131879014,28.1766199204,65.9403484057,0.0,24.7345865669,47.5788473902,48.220445075,43.2475610453,4.9528840297,0.02
 06/07  19:00:00,167.205901381,28.0927248331,63.7491004383,0.0,24.7345865669,47.5788473902,59.3393160135,54.3664319838,4.9528840297,0.02
 06/07  20:00:00,157.968499118,28.5134363012,63.6020894317,0.0,12.3672932834,38.6892022431,80.7259819137,77.7342514959,2.97173041782,0.02
 06/07  21:00:00,110.018827125,17.42424209,38.6446384658,0.0,12.3672932834,27.0668015668,56.6622364845,53.6705060667,2.97173041782,0.02
 06/07  22:00:00,101.844399584,21.6746718753,45.4261928271,0.0,4.12243109448,15.9888894789,77.3278397507,74.3361093329,2.97173041782,0.02
 06/07  23:00:00,84.51813556,15.6011996149,34.3368870562,0.0,4.12243109448,15.9888894789,54.2676186101,51.2758881922,2.97173041782,0.02
 06/07  24:00:00,100.587615449,21.5051952396,44.3388852889,0.0,4.12243109448,15.9888894789,81.8240699522,78.8323395344,2.97173041782,0.02
 06/08  01:00:00,77.7778312944,14.7538164362,28.4439660016,0.0,4.12243109448,15.9888894789,58.8589692885,55.8672388706,2.97173041782,0.02
 06/08  02:00:00,94.9037112993,21.0815036502,39.0786727537,0.0,4.12243109448,15.9888894789,87.4271266963,84.4353962785,2.97173041782,0.02
 06/08  03:00:00,75.4476243358,14.1282870215,26.7626435428,0.0,4.12243109448,15.9888894789,55.5707004017,52.5789699839,2.97173041782,0.02
 06/08  04:00:00,129.773185338,27.7481441357,49.920672658,0.0,12.3672932834,24.9413748627,100.065188064,95.0923040339,4.9528840297,0.02
 06/08  05:00:00,136.707157914,28.714050729,55.1764872114,3.0614180591,12.3672932834,24.9413748627,166.771365794,161.798481765,4.9528840297,0.02
 06/08  06:00:00,185.961351925,29.2432076436,59.6150594271,0.948235230957,24.7345865669,70.7195625826,134.02241466,124.0966466,9.90576805939,0.02
 06/08  07:00:00,223.666797804,29.7302725772,63.4003536677,0.339109053486,37.1018798503,92.3937384068,114.101106213,104.175338153,9.90576805939,0.02
 06/08  08:00:00,240.763134494,29.9274543206,68.4783253577,0.117176636938,37.1018798503,104.434947198,116.307426298,97.7836192757,9.90576805939,8.61803896242
 06/08  09:00:00,257.029684648,30.1316229988,72.6057358117,0.0106256487389,37.1018798503,116.476155989,103.757948814,93.8321807543,9.90576805939,0.02
 06/08  10:00:00,261.636404493,30.4537502455,76.9003529468,0.0,37.1018798503,116.476155989,92.4540815027,82.5283134433,9.90576805939,0.02
 06/08  11:00:00,265.417909214,30.7575457838,80.3778474629,0.0,37.1018798503,116.476155989,88.9148562708,70.3842384615,9.90576805939,8.62484974992
 06/08  12:00:00,256.857480947,31.0839744354,83.5327860426,0.0,37.1018798503,104.434947198,73.911345017,63.9855769576,9.90576805939,0.02
 06/08  13:00:00,271.398182032,31.5059834222,85.6097070462,0.0,37.1018798503,116.476155989,70.5548725493,60.6291044899,9.90576805939,0.02
 06/08  14:00:00,274.213564153,31.9678354779,87.963404453,0.0,37.1018798503,116.476155989,76.0582330009,57.5287612295,9.90576805939,8.62370371208
 06/08  15:00:00,277.24051028,32.4328642871,90.5255774286,0.0,37.1018798503,116.476155989,66.5633484641,56.6375804047,9.90576805939,0.02
 06/08  16:00:00,278.374420508,32.8457380014,91.2470734728,0.0,37.1018798503,116.476155989,68.6198348415,58.6940667821,9.90576805939,0.02
 06/08  17:00:00,276.218227055,32.8632629245,89.0743496005,0.0,37.1018798503,116.476155989,68.5425981578,58.6168300984,9.90576805939,0.02
 06/08  18:00:00,169.091619302,28.1749150518,67.9017723508,0.0,24.7345865669,47.5788473902,69.9804018937,56.4209267816,4.9528840297,8.60659108237
 06/08  19:00:00,165.153085357,28.0907603473,61.6982447963,0.0,24.7345865669,47.5788473902,68.9623612243,63.9894771946,4.9528840297,0.02
 06/08  20:00:00,152.197349989,28.512699626,57.8316801517,0.0,12.3672932834,38.6892022431,82.4402326666,79.4485022488,2.97173041782,0.02
 06/08  21:00:00,105.423733672,17.3183191926,34.1554710055,0.0,12.3672932834,27.0668015668,57.6683332273,54.6766028095,2.97173041782,0.02
 06/08  22:00:00,95.5005750373,21.5334413455,39.2235991502,0.0,4.12243109448,15.9888894789,79.2287755946,76.2370451768,2.97173041782,0.02
 06/08  23:00:00,78.1761924292,15.3469846613,28.2491592234,0.0,4.12243109448,15.9888894789,55.9201846084,52.9284541906,2.97173041782,0.02
 06/08  24:00:00,91.9785963292,21.0815036502,36.1535581067,0.0,4.12243109448,15.9888894789,88.0187734647,85.0270430469,2.97173041782,0.02
 06/09  01:00:00,76.3798411132,15.0927697077,26.7070229014,0.0,4.12243109448,15.9888894789,61.4997619062,58.5080314884,2.97173041782,0.02
 06/09  02:00:00,89.7844710211,20.8696578555,34.1712786267,0.0,4.12243109448,15.9888894789,90.8640827563,87.8723523385,2.97173041782,0.02
 06/09  03:00:00,69.3729129666,13.6198571142,21.1963624411,0.0,4.12243109448,15.9888894789,58.5020922445,55.5103618267,2.97173041782,0.02
 06/09  04:00:00,123.507475597,27.9176207715,43.4854866457,0.0,12.3672932834,24.9413748627,102.098988083,97.1261040537,4.9528840297,0.02
 06/09  05:00:00,130.402744273,28.6947319264,47.6807728453,4.27203795458,12.3672932834,24.9413748627,167.979515862,163.006631832,4.9528840297,0.02
 06/09  06:00:00,177.226583999,29.2444293973,50.3732688254,1.45403652334,24.7345865669,70.7195625826,134.911696845,124.985928786,9.90576805939,0.02
 06/09  07:00:00,217.382998148,29.7137182155,57.0820009743,0.390223152684,37.1018798503,92.3937384068,113.505233364,103.579465305,9.90576805939,0.02
 06/09  08:00:00,235.041622219,29.9930549992,62.604923954,0.203446658077,37.1018798503,104.434947198,114.394933853,95.8711926705,9.90576805939,8.61797312307
 06/09  09:00:00,252.228409294,30.4042010835,67.4957983714,0.0467044989762,37.1018798503,116.476155989,100.830991982,90.9052239224,9.90576805939,0.02
 06/09  10:00:00,256.205575803,30.7823569396,71.1409500137,0.0,37.1018798503,116.476155989,97.1281452954,87.202377236,9.90576805939,0.02
 06/09  11:00:00,260.428180314,31.0960918801,75.0495640514,0.0,37.1018798503,116.476155989,101.234400956,84.6115587274,9.90576805939,6.71707416922
 06/09  12:00:00,250.862604389,31.4131824628,77.2086954185,0.0,37.1018798503,104.434947198,94.8424425465,83.0109282523,9.90576805939,1.92574623478
 06/09  13:00:00,265.827604826,31.7684250667,79.7767233067,0.0,37.1018798503,116.476155989,91.2165552975,81.2907872381,9.90576805939,0.02
 06/09  14:00:00,268.825982693,32.2175760769,82.3260663173,0.0,37.1018798503,116.476155989,97.8233042186,79.2939212153,9.90576805939,8.62361494391
 06/09  15:00:00,269.960855531,32.679599916,82.9991876997,0.0,37.1018798503,116.476155989,87.1136782472,77.1879101878,9.90576805939,0.02
 06/09  16:00:00,269.533382893,32.9773293522,82.274472049,0.0,37.1018798503,116.476155989,85.7139559652,75.7881879058,9.90576805939,0.02
 06/09  17:00:00,267.569279445,33.0877927214,80.2008909338,0.0,37.1018798503,116.476155989,85.3036660403,75.3778979809,9.90576805939,0.02
 06/09  18:00:00,160.512037811,28.1768381446,59.3202682574,0.0,24.7345865669,47.5788473902,64.2896430267,59.316758997,4.9528840297,0.02
 06/09  19:00:00,158.49786929,28.0945451527,55.0392224223,0.0,24.7345865669,47.5788473902,77.2721599168,63.7127927712,4.9528840297,8.60648311595
 06/09  20:00:00,147.652490702,28.5150757631,53.2844348074,0.0,12.3672932834,38.6892022431,82.325033443,79.3333030252,2.97173041782,0.02
 06/09  21:00:00,103.402131649,17.42424209,32.0279460702,0.0,12.3672932834,27.0668015668,58.0963687907,55.1046383729,2.97173041782,0.02
 06/09  22:00:00,92.6287785268,21.5334413455,36.3518027577,0.0,4.12243109448,15.9888894789,79.6843028213,76.6925724034,2.97173041782,0.02
 06/09  23:00:00,77.1155160776,15.4317229792,27.1037446892,0.0,4.12243109448,15.9888894789,56.2429924401,53.2512620222,2.97173041782,0.02
 06/09  24:00:00,88.0676289526,20.8696578555,32.4544366764,0.0,4.12243109448,15.9888894789,88.7013008397,85.7095704219,2.97173041782,0.02
 06/10  01:00:00,70.2479590232,14.0435487036,21.6477171265,0.0,4.12243109448,15.9888894789,55.3637900945,52.3720596767,2.97173041782,0.02
 06/10  02:00:00,84.1875477856,20.4459662662,28.9980471619,0.0,4.12243109448,15.9888894789,91.3812188331,88.3894884153,2.97173041782,0.02
 06/10  03:00:00,70.7534407662,14.0435487036,22.1531988466,0.0,4.12243109448,15.9888894789,56.6070029103,53.6152724924,2.97173041782,0.02
 06/10  04:00:00,98.4101315928,26.3923310498,37.0479399076,0.0,4.12243109448,16.0517297156,109.885371276,106.893640858,2.97173041782,0.02
 06/10  05:00:00,100.731044605,27.6634058178,40.4469447978,0.0,4.12243109448,16.0517297156,109.627620837,106.635890419,2.97173041782,0.02
 06/10  06:00:00,121.812806717,28.9344805859,48.4493905983,0.0,4.12243109448,39.6058045677,89.4966595741,86.5049291563,2.97173041782,0.02
 06/10  07:00:00,172.709332328,28.947735708,59.6046838946,5.73577752162,12.3672932834,65.3531420225,143.255124798,138.282240768,4.9528840297,0.02
 06/10  08:00:00,179.504158136,28.9420265502,65.994768978,3.25546606317,12.3672932834,68.2430321324,138.884042262,133.911158232,4.9528840297,0.02
 06/10  09:00:00,212.410391027,29.0367156921,72.1585631439,0.886376622131,16.4897243779,93.1370602926,127.606908871,119.662294424,7.92461444751,0.02
 06/10  10:00:00,215.291539326,29.0678809062,75.3672671421,0.527550211793,16.4897243779,93.1370602926,123.032236908,115.087622461,7.92461444751,0.02
 06/10  11:00:00,217.376472719,29.0983797051,77.7262055084,0.223049810767,16.4897243779,93.1370602926,127.882007894,111.34752956,7.92461444751,8.60986388635
 06/10  12:00:00,209.334323249,29.1232426103,78.9330089232,0.100859358781,16.4897243779,83.9857416113,114.340919663,106.396305215,7.92461444751,0.02
 06/10  13:00:00,210.466967889,29.2267805357,80.0345322191,0.028445021074,16.4897243779,83.9857416113,110.230228831,102.285614384,7.92461444751,0.02
 06/10  14:00:00,212.507910252,29.4063207297,81.9244203229,0.0,16.4897243779,83.9857416113,104.538492787,96.593878339,7.92461444751,0.02
 06/10  15:00:00,192.983133149,28.9344805859,80.3283759082,0.0,12.3672932834,70.6512738906,52.2941225493,47.3212385196,4.9528840297,0.02
 06/10  16:00:00,190.907665154,28.9344805859,78.2529010416,0.0,12.3672932834,70.6512738906,52.8210424555,47.8481584258,4.9528840297,0.02
 06/10  17:00:00,177.754466307,28.9344805859,77.6231573761,0.0,12.3672932834,58.1284167478,55.7577394904,50.7848554607,4.9528840297,0.02
 06/10  18:00:00,133.559306628,28.1721849685,67.3777527018,0.0,12.3672932834,24.9413748627,77.3901496713,72.4172656416,4.9528840297,0.02
 06/10  19:00:00,130.722251504,28.0877126133,62.2760032473,0.0,12.3672932834,24.9413748627,87.0852491945,82.1123651648,4.9528840297,0.02
 06/10  20:00:00,120.997766253,28.2989432019,57.7289613873,0.0,4.12243109448,16.0517297156,97.8423611388,94.850630721,2.97173041782,0.02
 06/10  21:00:00,77.088665724,13.7287264544,28.826600126,0.0,4.12243109448,15.9888894789,53.1302172551,50.1384868373,2.97173041782,0.02
 06/10  22:00:00,95.1176768325,20.6254508712,39.7720456332,0.0,4.12243109448,15.9888894789,83.3741964983,80.3824660805,2.97173041782,0.02
 06/10  23:00:00,73.5626819171,13.333280971,25.6960617403,0.0,4.12243109448,15.9888894789,54.6628135781,51.6710831603,2.97173041782,0.02
 06/10  24:00:00,89.5996304631,19.4632454433,35.43955977,0.0,4.12243109448,15.9888894789,89.8678993767,78.2944470739,2.97173041782,8.60172188495
 06/11  01:00:00,62.7891209183,10.9806240093,19.3830836363,0.0,2.06121554724,15.9888894789,46.0713630266,43.0796326088,2.97173041782,0.02
 06/11  02:00:00,86.3326811994,19.3220149136,34.3750568064,0.0,2.06121554724,15.9888894789,78.5181527362,75.5264223183,2.97173041782,0.02
 06/11  03:00:00,57.6314473131,9.67718805158,15.5522013082,0.0,2.06121554724,15.9888894789,42.7199013175,39.7281708997,2.97173041782,0.02
 06/11  04:00:00,80.3361836211,18.4746317348,29.2259425621,0.0,2.06121554724,15.9888894789,79.159807992,76.1680775741,2.97173041782,0.02
 06/11  05:00:00,74.92391851,17.5948873665,27.0659436942,0.0,2.06121554724,15.9888894789,76.4607278443,73.4689974265,2.97173041782,0.02
 06/11  06:00:00,72.3642830278,18.7812238167,35.0658051506,0.0,2.06121554724,15.9888894789,77.3206720666,74.3289416488,2.97173041782,0.02
 06/11  07:00:00,83.2326372722,21.9936092081,42.6049983295,0.0,2.06121554724,15.9888894789,94.8791006247,91.8873702069,2.97173041782,0.02
 06/11  08:00:00,112.185141288,19.2049154061,46.6544189073,0.0,4.12243109448,41.7362269337,67.9398190781,62.9669350484,4.9528840297,0.02
 06/11  09:00:00,129.51445619,23.9425905192,59.1292830078,0.0,4.12243109448,41.7362269337,77.6423152525,72.6694312228,4.9528840297,0.02
 06/11  10:00:00,114.535736066,19.2896537239,48.9202754276,0.0,4.12243109448,41.7362269337,60.45835674,55.4854727103,4.9528840297,0.02
 06/11  11:00:00,132.578287458,24.1120671549,62.0236376882,0.0,4.12243109448,41.7362269337,73.1396469642,68.1667629345,4.9528840297,0.02
 06/11  12:00:00,115.643357135,19.2896537239,50.0278965332,0.0,4.12243109448,41.7362269337,57.5096982182,52.5368141885,4.9528840297,0.02
 06/11  13:00:00,133.953984153,24.1120671549,63.3993344084,0.0,4.12243109448,41.7362269337,67.0123816641,62.0394976344,4.9528840297,0.02
 06/11  14:00:00,117.509621031,19.2896537239,51.8941604437,0.0,4.12243109448,41.7362269337,49.0422585416,44.0693745119,4.9528840297,0.02
 06/11  15:00:00,136.158389336,24.1121674758,65.6036392747,0.0,4.12243109448,41.7362269337,59.2395137548,54.2666297251,4.9528840297,0.02
 06/11  16:00:00,100.902117997,19.2921109482,52.1418924878,0.0,4.12243109448,24.8785346261,47.6776430255,42.7047589959,4.9528840297,0.02
 06/11  17:00:00,106.99778712,24.1120671549,64.2516903684,0.0,2.06121554724,15.9888894789,64.8668280459,61.8750976281,2.97173041782,0.02
 06/11  18:00:00,82.432253132,17.5301649873,46.431544545,0.0,2.06121554724,15.9888894789,52.1488732189,49.1571428011,2.97173041782,0.02
 06/11  19:00:00,102.706850082,23.2323227866,58.5146861455,0.0,2.06121554724,15.9888894789,76.2026335552,73.2109031374,2.97173041782,0.02
 06/11  20:00:00,88.5011539212,16.3962056654,39.562759763,0.0,2.06121554724,15.9888894789,57.7572917394,54.7655613216,2.97173041782,0.02
 06/11  21:00:00,109.919746918,22.978107833,54.2359645577,0.0,2.06121554724,15.9888894789,85.1990215549,82.2072911371,2.97173041782,0.02
 06/11  22:00:00,81.1432248591,15.0080313898,33.6163600695,0.0,2.06121554724,15.9888894789,56.3738882017,53.3821577839,2.97173041782,0.02
 06/11  23:00:00,98.482366198,20.6254508712,45.1979510302,0.0,2.06121554724,15.9888894789,86.0583852889,83.0666548711,2.97173041782,0.02
 06/11  24:00:00,77.7730876607,14.3825019751,30.8951073663,0.0,2.06121554724,15.9888894789,58.1727826213,55.1810522035,2.97173041782,0.02
 06/12  01:00:00,94.8497531,20.2017592819,39.9278139809,0.0,4.12243109448,15.9888894789,87.8340934566,84.8423630388,2.97173041782,0.02
 06/12  02:00:00,74.5048412514,13.333280971,26.6382215592,0.0,4.12243109448,15.9888894789,56.0902800282,53.0985496104,2.97173041782,0.02
 06/12  03:00:00,94.3556573441,20.2017592819,39.4337181446,0.0,4.12243109448,15.9888894789,86.9706006203,83.9788702025,2.97173041782,0.02
 06/12  04:00:00,136.514535555,28.0870974072,56.3230694582,0.0,12.3672932834,24.9413748627,108.972017769,103.99913374,4.9528840297,0.02
 06/12  05:00:00,142.998568833,28.1637455147,60.438907343,4.64071390604,12.3672932834,24.9413748627,175.821013662,170.848129632,4.9528840297,0.02
 06/12  06:00:00,197.22539586,29.0035212327,70.9164801562,1.15054472437,24.7345865669,70.7195625826,141.063218182,122.555731956,9.90576805939,8.60171816697
 06/12  07:00:00,234.94739733,29.2307800423,75.2924798267,0.22708748277,37.1018798503,92.3937384068,99.850259419,89.9244913596,9.90576805939,0.02
 06/12  08:00:00,253.700611189,29.5105911555,81.9272823545,0.0226298932581,37.1018798503,104.434947198,75.8558143154,65.930046256,9.90576805939,0.02
 06/12  09:00:00,271.576892292,29.9525274683,87.342652889,0.0,37.1018798503,116.476155989,59.6668011285,49.7410330691,9.90576805939,0.02
 06/12  10:00:00,277.589625284,30.4267881139,92.8805140117,0.0,37.1018798503,116.476155989,58.2858678942,39.7566720553,9.90576805939,8.62342777947
 06/12  11:00:00,280.299543274,30.9000796272,95.1170498848,0.0,37.1018798503,116.476155989,44.1765714672,34.2508034078,9.90576805939,0.02
 06/12  12:00:00,270.977422451,31.3858930273,97.3507984708,0.0,37.1018798503,104.434947198,46.883381907,36.9576138476,9.90576805939,0.02
 06/12  13:00:00,287.58367235,31.9294799109,101.37168337,0.0,37.1018798503,116.476155989,50.2100726901,31.6797514732,9.90576805939,8.62455315747
 06/12  14:00:00,290.967141088,32.5011910576,104.183722151,0.0,37.1018798503,116.476155989,36.6692991945,26.7435311351,9.90576805939,0.02
 06/12  15:00:00,293.290664693,33.0332148675,105.975371322,0.0,37.1018798503,116.476155989,33.7573333624,23.831565303,9.90576805939,0.02
 06/12  16:00:00,292.823460573,33.3397451661,105.202092588,0.0,37.1018798503,116.476155989,31.5059357836,21.5801677242,9.90576805939,0.02
 06/12  17:00:00,291.963750751,33.4999406316,104.183235744,0.0,37.1018798503,116.476155989,37.791579862,19.2728673311,9.90576805939,8.6129444715
 06/12  18:00:00,176.887972607,28.2746906487,75.5983799709,0.0,24.7345865669,47.5788473902,32.2367616644,27.2638776347,4.9528840297,0.02
 06/12  19:00:00,173.709307648,28.1090064328,70.2362310623,0.0,24.7345865669,47.5788473902,45.0507046118,40.0778205821,4.9528840297,0.02
 06/12  20:00:00,163.716850078,28.5272233805,69.3366582664,0.0,12.3672932834,38.6892022431,62.9379923517,59.9462619339,2.97173041782,0.02
 06/12  21:00:00,116.792826441,18.4099093556,44.4096179474,0.0,12.3672932834,27.0668015668,48.1479977425,45.1562673247,2.97173041782,0.02
 06/12  22:00:00,110.87844734,22.949861727,53.1616958406,0.0,4.12243109448,15.9888894789,70.1858717328,67.194141315,2.97173041782,0.02
 06/12  23:00:00,85.7592463273,15.4882151911,35.6909825006,0.0,4.12243109448,15.9888894789,51.434572565,48.4428421471,2.97173041782,0.02
 06/12  24:00:00,103.148632089,21.5051952396,46.8999021815,0.0,4.12243109448,15.9888894789,76.3297449143,73.3380144965,2.97173041782,0.02
 06/13  01:00:00,83.1305321057,15.1775080255,33.3729754728,0.0,4.12243109448,15.9888894789,56.085975014,53.0942445962,2.97173041782,0.02
 06/13  02:00:00,101.649589052,21.2933494449,45.612704961,0.0,4.12243109448,15.9888894789,81.9355915175,78.9438610997,2.97173041782,0.02
 06/13  03:00:00,83.571140345,15.3469846613,33.644107016,0.0,4.12243109448,15.9888894789,60.4026533166,57.4109228988,2.97173041782,0.02
 06/13  04:00:00,136.957612917,27.7481441357,57.1051004849,0.0,12.3672932834,24.9413748627,99.9049494181,94.9320653884,4.9528840297,0.02
 06/13  05:00:00,143.85971974,28.6757701337,62.5687304374,2.86001750186,12.3672932834,24.9413748627,165.291890017,160.319005987,4.9528840297,0.02
 06/13  06:00:00,196.221572921,29.1565537946,70.362207944,0.547961805634,24.7345865669,70.7195625826,126.317749319,116.39198126,9.90576805939,0.02
 06/13  07:00:00,237.456386187,29.6834350365,77.5473125465,0.0285802574228,37.1018798503,92.3937384068,87.7530525118,77.8272844524,9.90576805939,0.02
 06/13  08:00:00,258.958417615,30.0939108684,86.6243682057,0.0,37.1018798503,104.434947198,64.5180675728,45.9963430345,9.90576805939,8.61595647892
 06/13  09:00:00,277.57989563,30.4684127365,92.8298037148,0.0,37.1018798503,116.476155989,39.6253011646,29.6995331052,9.90576805939,0.02
 06/13  10:00:00,282.458855402,31.0174331557,97.1591424823,0.0,37.1018798503,116.476155989,31.4462320168,21.5204639574,9.90576805939,0.02
 06/13  11:00:00,286.293493919,31.5124096837,100.498608828,0.0,37.1018798503,116.476155989,34.5773352081,16.0471581311,9.90576805939,8.62440901756
 06/13  12:00:00,278.137650426,32.0664898355,103.830464648,0.0,37.1018798503,104.434947198,23.7653986154,13.839630556,9.90576805939,0.02
 06/13  13:00:00,296.341309597,32.77329237,109.285551973,0.0,37.1018798503,116.476155989,20.0577665719,10.1319985125,9.90576805939,0.02
 06/13  14:00:00,279.607656482,32.8328661186,92.4925003219,0.0,37.1018798503,116.476155989,48.5612901669,30.0322558271,9.90576805939,8.62326628037
 06/13  15:00:00,266.044636739,32.6417422883,79.1208531348,0.0,37.1018798503,116.476155989,80.6305906535,70.7048225941,9.90576805939,0.02
 06/13  16:00:00,265.894371703,32.4333006206,79.1794850268,0.0,37.1018798503,116.476155989,81.1902709459,71.2645028865,9.90576805939,0.02
 06/13  17:00:00,266.018164362,32.2193860697,79.5181790677,0.0,37.1018798503,116.476155989,77.591945768,67.6661777086,9.90576805939,0.02
 06/13  18:00:00,164.53180995,28.1732100034,63.3436746462,0.0,24.7345865669,47.5788473902,71.8752435555,58.3158703537,4.9528840297,8.60648917214
 06/13  19:00:00,165.460298416,28.0885715627,62.0076533357,0.0,24.7345865669,47.5788473902,70.1086316903,65.1357476606,4.9528840297,0.02
 06/13  20:00:00,156.408143566,28.4054891474,62.149691084,0.0,12.3672932834,38.6892022431,82.9783537525,79.9866233347,2.97173041782,0.02
 06/13  21:00:00,109.439237098,17.3183191926,38.1709783106,0.0,12.3672932834,27.0668015668,57.0238253739,54.0320949561,2.97173041782,0.02
 06/13  22:00:00,101.010833225,21.4487030276,44.8185960461,0.0,4.12243109448,15.9888894789,78.0883586105,75.0966281927,2.97173041782,0.02
 06/13  23:00:00,82.735702324,15.3469846613,32.8086695084,0.0,4.12243109448,15.9888894789,55.2053749915,52.2136445737,2.97173041782,0.02
 06/13  24:00:00,98.6289391107,21.0815036502,42.8039012787,0.0,4.12243109448,15.9888894789,86.77567064,83.7839402221,2.97173041782,0.02
 06/14  01:00:00,82.8131298317,15.3469846613,32.886097054,0.0,4.12243109448,15.9888894789,60.5577275402,57.5659971224,2.97173041782,0.02
 06/14  02:00:00,100.635558058,21.4204569217,44.4715669851,0.0,4.12243109448,15.9888894789,89.6030129241,86.6112825063,2.97173041782,0.02
 06/14  03:00:00,75.3988179532,14.0759098932,26.7428598927,0.0,4.12243109448,15.9888894789,61.8132713173,58.8215408994,2.97173041782,0.02
 06/14  04:00:00,138.564423689,28.1082819867,58.3517739106,0.0,12.3672932834,24.9413748627,100.734953409,95.7620693791,4.9528840297,0.02
 06/14  05:00:00,140.604358193,28.2873520787,60.2898820719,2.27192288447,12.3672932834,24.9413748627,165.966855854,160.993971825,4.9528840297,0.02
 06/14  06:00:00,195.799478774,29.4416669741,69.5069821678,0.69598076888,24.7345865669,70.7195625826,131.490530483,121.564762424,9.90576805939,0.02
 06/14  07:00:00,234.414356397,29.8251938912,74.3436307403,0.0484826305843,37.1018798503,92.3937384068,102.380330095,92.4545620353,9.90576805939,0.02
 06/14  08:00:00,252.022480544,30.2092055821,79.5731011066,0.0,37.1018798503,104.434947198,78.3805078579,68.4547397985,9.90576805939,0.02
 06/14  09:00:00,267.906843317,30.6433193295,82.981839443,0.0,37.1018798503,116.476155989,72.1687270841,53.6430173584,9.90576805939,8.61994166627
 06/14  10:00:00,267.340646993,30.8142718301,82.2441392836,0.0,37.1018798503,116.476155989,63.6717239356,53.7459558762,9.90576805939,0.02
 06/14  11:00:00,267.875207487,31.0352545513,82.5574646001,0.0,37.1018798503,116.476155989,64.4677541253,54.5419860659,9.90576805939,0.02
 06/14  12:00:00,262.327114285,31.3091378564,88.7772655908,0.0,37.1018798503,104.434947198,57.5133543491,38.9862867914,9.90576805939,8.62129949825
 06/14  13:00:00,280.467005244,31.770515973,94.4140708345,0.0,37.1018798503,116.476155989,31.3484266548,21.4226585954,9.90576805939,0.02
 06/14  14:00:00,278.565304252,32.2376356425,92.0453648634,0.0,37.1018798503,116.476155989,32.7584975407,22.8327294813,9.90576805939,0.02
 06/14  15:00:00,274.900396149,32.4838422218,88.1344974939,0.0,37.1018798503,116.476155989,54.087592745,35.5597295908,9.90576805939,8.62209509477
 06/14  16:00:00,275.332756833,32.6784022494,88.3728047547,0.0,37.1018798503,116.476155989,48.5383355079,38.6125674485,9.90576805939,0.02
 06/14  17:00:00,274.784822002,32.7179900344,87.7862576226,0.0,37.1018798503,116.476155989,49.9819331938,40.0561651345,9.90576805939,0.02
 06/14  18:00:00,167.701333696,28.1740779514,66.5123338827,0.0,24.7345865669,47.5788473902,50.3423758667,45.369491837,4.9528840297,0.02
 06/14  19:00:00,168.191709877,28.0896742661,64.7379426907,0.0,24.7345865669,47.5788473902,58.6281525542,53.6552685246,4.9528840297,0.02
 06/14  20:00:00,159.651183113,28.5124787172,65.2857183146,0.0,12.3672932834,38.6892022431,85.5956711763,74.0175248797,2.97173041782,8.60641587877
 06/14  21:00:00,111.391230324,17.42424209,40.0170450566,0.0,12.3672932834,27.0668015668,54.3931297023,51.4013992845,2.97173041782,0.02
 06/14  22:00:00,104.415420612,21.6746718753,47.997214482,0.0,4.12243109448,15.9888894789,73.5662827597,70.5745523419,2.97173041782,0.02
 06/14  23:00:00,85.6007232623,15.6011996149,35.4194754263,0.0,4.12243109448,15.9888894789,52.8229185896,49.8311881718,2.97173041782,0.02
 06/14  24:00:00,101.587996978,21.5051952396,45.3392675245,0.0,4.12243109448,15.9888894789,81.0281779445,78.0364475267,2.97173041782,0.02
 06/15  01:00:00,81.027352465,14.9232930719,31.5240112762,0.0,4.12243109448,15.9888894789,57.9458727918,54.954142374,2.97173041782,0.02
 06/15  02:00:00,99.8055774679,21.0815036502,43.9805396973,0.0,4.12243109448,15.9888894789,85.3968537759,82.405123358,2.97173041782,0.02
 06/15  03:00:00,82.8370901876,15.1775080255,33.0795340545,0.0,4.12243109448,15.9888894789,58.0166602289,55.0249298111,2.97173041782,0.02
 06/15  04:00:00,138.393454383,27.7481441357,58.5409425438,0.0,12.3672932834,24.9413748627,98.4877470567,93.5148630271,4.9528840297,0.02
 06/15  05:00:00,144.12011051,28.7374230755,63.2756818584,2.35180453186,12.3672932834,24.9413748627,157.285427926,152.312543896,4.9528840297,0.02
 06/15  06:00:00,197.639725679,29.2774544522,71.6214220171,0.586000484735,24.7345865669,70.7195625826,119.115000299,109.18923224,9.90576805939,0.02
 06/15  07:00:00,235.230448748,29.8582711118,75.1185868353,0.0565468443114,37.1018798503,92.3937384068,96.6467868687,86.7210188093,9.90576805939,0.02
 06/15  08:00:00,252.632872629,30.1661120116,80.2266188525,0.0,37.1018798503,104.434947198,78.6966556103,68.7708875509,9.90576805939,0.02
 06/15  09:00:00,270.025066706,30.4713962787,85.2719213168,0.0,37.1018798503,116.476155989,66.7775775238,48.2519652491,9.90576805939,8.61984421532
 06/15  10:00:00,273.587857152,30.7637360818,88.5419152533,0.0,37.1018798503,116.476155989,46.8704205158,36.9446524564,9.90576805939,0.02
 06/15  11:00:00,277.086316342,31.1967756805,91.6071022731,0.0,37.1018798503,116.476155989,37.7225043762,27.7967363168,9.90576805939,0.02
 06/15  12:00:00,270.839868821,31.8443186124,96.7547781003,0.0,37.1018798503,104.434947198,37.5555155762,19.0287484608,9.90576805939,8.62099905599
 06/15  13:00:00,287.885506489,32.2834907907,101.319628028,0.0,37.1018798503,116.476155989,22.4172067089,12.4914386495,9.90576805939,0.02
 06/15  14:00:00,293.456748341,32.8349114566,106.339581366,0.0,37.1018798503,116.476155989,17.3855521774,7.45978411796,9.90576805939,0.02
 06/15  15:00:00,295.752590198,33.3112881398,108.159182755,0.0,37.1018798503,116.476155989,23.6291901438,5.10140522235,9.90576805939,8.62201686207
 06/15  16:00:00,294.520575919,33.6190064329,106.620041327,0.0,37.1018798503,116.476155989,14.3864078638,4.46063980442,9.90576805939,0.02
 06/15  17:00:00,292.080508033,33.6983175779,104.101641012,0.0,37.1018798503,116.476155989,14.5904875243,4.66471946494,9.90576805939,0.02
 06/15  18:00:00,173.741846527,28.1819544758,72.5449814707,0.0,24.7345865669,47.5788473902,24.0004262288,19.0275421991,4.9528840297,0.02
 06/15  19:00:00,172.820611386,28.0999584286,69.3565714491,0.0,24.7345865669,47.5788473902,37.1500427125,32.1771586828,4.9528840297,0.02
 06/15  20:00:00,163.891903036,28.5184665996,69.5204555079,0.0,12.3672932834,38.6892022431,49.4890984745,46.4973680567,2.97173041782,0.02
 06/15  21:00:00,119.676320726,19.2896537239,46.3900055296,0.0,12.3672932834,27.0668015668,42.7731385826,39.7814081648,2.97173041782,0.02
 06/15  22:00:00,110.637191289,22.8651234092,53.005177382,0.0,4.12243109448,15.9888894789,62.1058983859,59.114167968,2.97173041782,0.02
 06/15  23:00:00,93.0589322679,17.5301649873,40.9020076294,0.0,4.12243109448,15.9888894789,52.8985529514,49.9068225336,2.97173041782,0.02
 06/15  24:00:00,102.777781343,21.4204569217,46.6137890298,0.0,4.12243109448,15.9888894789,82.1919605068,70.6185204927,2.97173041782,8.60170959623
 06/16  01:00:00,82.7684659068,15.0927697077,33.095646968,0.0,4.12243109448,15.9888894789,52.4498379673,49.4581075495,2.97173041782,0.02
 06/16  02:00:00,102.583566008,21.5051952396,46.3348356304,0.0,4.12243109448,15.9888894789,79.7955335858,76.803803168,2.97173041782,0.02
 06/16  03:00:00,81.7318138793,15.0080313898,32.1437334549,0.0,4.12243109448,15.9888894789,55.5463900979,52.5546596801,2.97173041782,0.02
 06/16  04:00:00,138.288754261,27.9388053509,58.2455803641,0.0,12.3672932834,24.9413748627,97.494249612,92.5213655823,4.9528840297,0.02
 06/16  05:00:00,140.882306606,28.3370473334,61.1178408591,1.67221660724,12.3672932834,24.9413748627,158.399874338,153.426990308,4.9528840297,0.02
 06/16  06:00:00,199.617072416,29.5558803987,73.4821216846,0.424220920014,24.7345865669,70.7195625826,113.775115935,103.849347876,9.90576805939,0.02
 06/16  07:00:00,239.990712891,30.0361617905,79.757503615,0.0,37.1018798503,92.3937384068,81.8253776586,71.8996095992,9.90576805939,0.02
 06/16  08:00:00,260.980777974,30.4914895951,88.2491740774,0.0,37.1018798503,104.434947198,53.5290999284,43.603331869,9.90576805939,0.02
 06/16  09:00:00,282.158008445,31.1083525459,96.767932552,0.0,37.1018798503,116.476155989,31.2905632536,21.3647951942,9.90576805939,0.02
 06/16  10:00:00,286.628311408,31.6039694385,100.742075231,0.0,37.1018798503,116.476155989,34.7864344088,16.2575698608,9.90576805939,8.6230964886
 06/16  11:00:00,289.222210378,32.1039337462,102.835886137,0.0,37.1018798503,116.476155989,22.9521489875,13.0263809281,9.90576805939,0.02
 06/16  12:00:00,279.569681514,32.5942255228,104.734715503,0.0,37.1018798503,104.434947198,20.2740414461,10.3482733867,9.90576805939,0.02
 06/16  13:00:00,295.577756795,33.0607470947,108.234559497,0.0,37.1018798503,116.476155989,26.6076161257,8.07936041405,9.90576805939,8.62248765222
 06/16  14:00:00,298.494508936,33.6157963705,110.596503397,0.0,37.1018798503,116.476155989,15.5904153057,5.66464724633,9.90576805939,0.02
 06/16  15:00:00,297.896200866,34.1158139456,109.498301023,0.0,37.1018798503,116.476155989,15.3683352225,5.4425671631,9.90576805939,0.02
 06/16  16:00:00,295.810325574,34.3858876751,107.142842869,0.0,37.1018798503,116.476155989,23.7295468441,5.20490396427,9.90576805939,8.61887482048
 06/16  17:00:00,292.300525381,34.3678318451,103.65216162,0.0,37.1018798503,116.476155989,17.129170887,7.20340282763,9.90576805939,0.02
