Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  18:00:00,174.846662488,28.2783021082,73.5534607796,0.0,24.7345865669,47.5788473902,26.8184483126,21.8455642829,4.9528840297,0.02
 06/16  19:00:00,173.772680471,28.1131061841,70.295504287,0.0,24.7345865669,47.5788473902,33.9981272423,29.0252432126,4.9528840297,0.02
 06/16  20:00:00,164.378466626,28.5302063027,69.9952911762,0.0,12.3672932834,38.6892022431,50.7779756683,47.7862452505,2.97173041782,0.02
 06/16  21:00:00,119.693773995,19.2896537239,46.4074654233,0.0,12.3672932834,27.0668015668,47.1346904815,44.1429600637,2.97173041782,0.02
 06/16  22:00:00,110.740564899,22.949861727,53.0238133391,0.0,4.12243109448,15.9888894789,67.4398472721,64.4481168543,2.97173041782,0.02
 06/16  23:00:00,91.076342952,17.2477039277,39.2018800387,0.0,4.12243109448,15.9888894789,55.7706263618,52.778895944,2.97173041782,0.02
 06/16  24:00:00,103.568384013,21.5051952396,47.3196540436,0.0,4.12243109448,15.9888894789,73.7630329669,70.7713025491,2.97173041782,0.02
 06/17  01:00:00,83.4123831296,15.1775080255,33.654826431,0.0,4.12243109448,15.9888894789,54.4883126005,51.4965821827,2.97173041782,0.02
 06/17  02:00:00,102.529443169,21.5051952396,46.2807132166,0.0,4.12243109448,15.9888894789,80.0875199183,77.0957895005,2.97173041782,0.02
 06/17  03:00:00,82.7253945013,15.2622463434,32.8830994231,0.0,4.12243109448,15.9888894789,61.1981269881,58.2063965703,2.97173041782,0.02
 06/17  04:00:00,114.403573775,27.0278684338,52.4058443136,0.0,4.12243109448,16.0517297156,105.835591696,102.843861279,2.97173041782,0.02
 06/17  05:00:00,110.058614935,26.8160226391,50.6218978966,0.0,4.12243109448,16.0517297156,105.377397793,102.385667375,2.97173041782,0.02
 06/17  06:00:00,139.157943315,28.9344805859,65.7945267703,0.0,4.12243109448,39.6058045677,86.1337716387,83.1420412209,2.97173041782,0.02
 06/17  07:00:00,182.491007816,28.9459543077,73.051684471,2.07223340545,12.3672932834,65.3531420225,135.215591264,121.661003281,4.9528840297,8.6017039538
 06/17  08:00:00,190.615136237,28.9471688488,79.8093738318,0.546706559569,12.3672932834,68.2430321324,99.0559367717,94.083052742,4.9528840297,0.02
 06/17  09:00:00,225.78424161,29.0899332312,86.2458224942,0.119790720079,16.4897243779,93.1370602926,73.2798461819,65.3352317344,7.92461444751,0.02
 06/17  10:00:00,230.532467083,29.2560729263,90.9380510691,0.00955503936321,16.4897243779,93.1370602926,60.2060130693,52.2613986218,7.92461444751,0.02
 06/17  11:00:00,232.979382697,29.4210933594,93.2294919184,0.0,16.4897243779,93.1370602926,55.2557087101,47.3110942626,7.92461444751,0.02
 06/17  12:00:00,224.316125636,29.5678777217,93.5710330574,0.0,16.4897243779,83.9857416113,58.2019446237,50.2573301762,7.92461444751,0.02
 06/17  13:00:00,226.045152033,29.7627734364,95.1051563303,0.0,16.4897243779,83.9857416113,60.2787554001,52.3341409526,7.92461444751,0.02
 06/17  14:00:00,228.469273298,29.9979245892,97.2941651955,0.0,16.4897243779,83.9857416113,57.6382867603,49.6936723128,7.92461444751,0.02
 06/17  15:00:00,206.061996169,28.9344805859,93.4072273171,0.0,12.3672932834,70.6512738906,32.2736021408,18.7129243031,4.9528840297,8.607793808
 06/17  16:00:00,205.294932124,28.9344805859,92.6401893477,0.0,12.3672932834,70.6512738906,22.3575884968,17.3847044671,4.9528840297,0.02
 06/17  17:00:00,192.516842068,28.9344805859,92.3855482426,0.0,12.3672932834,58.1284167478,23.4668748776,18.4939908479,4.9528840297,0.02
 06/17  18:00:00,141.38151269,28.2597537943,75.1123915491,0.0,12.3672932834,24.9413748627,41.3777171036,36.4048330739,4.9528840297,0.02
 06/17  19:00:00,137.672086897,28.0889977515,69.2245551284,0.0,12.3672932834,24.9413748627,55.6613155757,50.688431546,4.9528840297,0.02
 06/17  20:00:00,132.130861812,28.4057576063,68.7552441825,0.0,4.12243109448,16.0517297156,73.0836413925,70.0919109747,2.97173041782,0.02
 06/17  21:00:00,88.2692934326,15.558830456,38.1304151994,0.0,4.12243109448,15.9888894789,45.1540499175,42.1623194996,2.97173041782,0.02
 06/17  22:00:00,107.026804988,21.7170410342,50.5662301505,0.0,4.12243109448,15.9888894789,67.5191398059,64.5274093881,2.97173041782,0.02
 06/17  23:00:00,87.4361667726,15.6859379328,37.1701810271,0.0,4.12243109448,15.9888894789,50.2100293759,47.218298958,2.97173041782,0.02
 06/17  24:00:00,104.929282464,21.6746718753,48.511076743,0.0,4.12243109448,15.9888894789,78.0443599314,75.0526295136,2.97173041782,0.02
 06/18  01:00:00,74.6902789888,13.1638043353,29.0543526998,0.0,2.06121554724,15.9888894789,50.1565671135,47.1648366957,2.97173041782,0.02
 06/18  02:00:00,93.040553432,19.7780676925,40.6035226016,0.0,2.06121554724,15.9888894789,82.3024166327,79.3106862149,2.97173041782,0.02
 06/18  03:00:00,76.6224677499,13.5874959246,30.5628498103,0.0,2.06121554724,15.9888894789,54.4206361955,51.4289057777,2.97173041782,0.02
 06/18  04:00:00,89.6273191778,19.3543761032,37.6139798699,0.0,2.06121554724,15.9888894789,86.2360439585,83.2443135407,2.97173041782,0.02
 06/18  05:00:00,70.4064112751,12.6230132384,27.6837977604,0.0,2.06121554724,15.9888894789,50.4862314649,47.494501047,2.97173041782,0.02
 06/18  06:00:00,84.6170505697,21.9936092081,43.9894126463,0.0,2.06121554724,15.9888894789,95.6890613405,92.6973309227,2.97173041782,0.02
 06/18  07:00:00,79.2850396095,18.6964854988,42.0713010748,0.0,2.06121554724,15.9888894789,65.9402542219,62.948523804,2.97173041782,0.02
 06/18  08:00:00,125.36954297,23.3494222941,55.5775388714,0.0,4.12243109448,41.7362269337,62.5884565434,57.6155725137,4.9528840297,0.02
 06/18  09:00:00,116.171949397,19.3955766213,50.4505666467,0.0,4.12243109448,41.7362269337,42.4035628182,37.4306787885,4.9528840297,0.02
 06/18  10:00:00,127.892223325,23.1587610789,58.290880346,0.0,4.12243109448,41.7362269337,51.3490003392,46.3761163095,4.9528840297,0.02
 06/18  11:00:00,120.386526591,19.607422416,54.4532979462,0.0,4.12243109448,41.7362269337,38.038313646,33.0654296163,4.9528840297,0.02
 06/18  12:00:00,132.759099805,23.4765297709,62.8399880302,0.0,4.12243109448,41.7362269337,44.3828335206,39.4099494909,4.9528840297,0.02
 06/18  13:00:00,122.387776681,19.7133453133,56.3486250317,0.0,4.12243109448,41.7362269337,36.7830621572,31.8101781275,4.9528840297,0.02
 06/18  14:00:00,135.033769905,23.6883755656,64.9028122247,0.0,4.12243109448,41.7362269337,47.0445979294,42.0717138997,4.9528840297,0.02
 06/18  15:00:00,123.075624771,19.7142612633,57.0355570571,0.0,4.12243109448,41.7362269337,37.6963174153,32.7234333856,4.9528840297,0.02
 06/18  16:00:00,117.653174016,23.6931847947,64.3750992981,0.0,4.12243109448,24.8785346261,53.4584245451,39.903828992,4.9528840297,8.60171152337
 06/18  17:00:00,87.5976045474,18.833600945,50.2701052641,0.0,2.06121554724,15.9888894789,42.8263706979,39.8346402801,2.97173041782,0.02
 06/18  18:00:00,94.5312137466,22.7027082999,53.2178314537,0.0,2.06121554724,15.9888894789,72.8770401437,69.8853097259,2.97173041782,0.02
 06/18  19:00:00,78.7262145641,16.968189311,40.9616706628,0.0,2.06121554724,15.9888894789,56.596391928,53.6046615101,2.97173041782,0.02
 06/18  20:00:00,101.496000936,21.3639647098,47.4497174872,0.0,2.06121554724,15.9888894789,74.9493076709,71.9575772531,2.97173041782,0.02
 06/18  21:00:00,85.7712091668,15.7706762506,37.4817002311,0.0,2.06121554724,15.9888894789,51.9132069453,48.9214765275,2.97173041782,0.02
 06/18  22:00:00,103.760271524,21.7594101932,49.3185426717,0.0,2.06121554724,15.9888894789,77.1694475257,74.1777171079,2.97173041782,0.02
 06/18  23:00:00,77.4034329287,13.5874959246,31.343814674,0.0,2.06121554724,15.9888894789,47.724406595,44.7326761771,2.97173041782,0.02
 06/18  24:00:00,96.8384051078,20.2864975998,43.8929440469,0.0,2.06121554724,15.9888894789,75.0761877493,72.0844573315,2.97173041782,0.02
 06/19  01:00:00,76.100439129,13.0790660174,28.4880353471,0.0,4.12243109448,15.9888894789,50.9895763755,47.9978459576,2.97173041782,0.02
 06/19  02:00:00,95.4171265901,19.7780676925,40.9188799905,0.0,4.12243109448,15.9888894789,79.8046160547,76.8128856369,2.97173041782,0.02
 06/19  03:00:00,78.1329044271,13.4180192889,30.1815473935,0.0,4.12243109448,15.9888894789,50.1225828556,47.1308524377,2.97173041782,0.02
 06/19  04:00:00,140.148946422,27.7481441357,60.2964346615,0.0,12.3672932834,24.9413748627,99.7823254219,94.8094413922,4.9528840297,0.02
 06/19  05:00:00,146.970110319,28.5560162016,63.6276462156,5.03124694181,12.3672932834,24.9413748627,162.110336959,157.13745293,4.9528840297,0.02
 06/19  06:00:00,198.595175455,29.0127815423,72.4900502959,0.937494980226,24.7345865669,70.7195625826,121.746309153,111.820541094,9.90576805939,0.02
 06/19  07:00:00,237.932127713,29.3223056264,78.306090404,0.106689697599,37.1018798503,92.3937384068,87.730461256,77.8046931966,9.90576805939,0.02
 06/19  08:00:00,256.295508239,29.8003586898,84.251654163,0.00336280503173,37.1018798503,104.434947198,67.5853013928,57.6595333334,9.90576805939,0.02
 06/19  09:00:00,274.885773237,30.2600780038,90.3439744905,0.0,37.1018798503,116.476155989,61.081754207,42.5563799884,9.90576805939,8.61960615917
 06/19  10:00:00,279.834489551,30.6865002898,94.8658052598,0.0,37.1018798503,116.476155989,41.0498326073,31.1240645479,9.90576805939,0.02
 06/19  11:00:00,284.729647573,31.0899193669,99.3573062671,0.0,37.1018798503,116.476155989,32.5177687645,22.5920007051,9.90576805939,0.02
 06/19  12:00:00,276.085732653,31.5337137911,102.311271658,0.0,37.1018798503,104.434947198,35.3018164701,16.7752614586,9.90576805939,8.62078695207
 06/19  13:00:00,288.79367172,32.0272436582,102.484064792,0.0,37.1018798503,116.476155989,25.3353152606,15.4095472012,9.90576805939,0.02
 06/19  14:00:00,278.329242929,32.364721486,91.6822841468,0.0,37.1018798503,116.476155989,47.637479902,37.7117118426,9.90576805939,0.02
 06/19  15:00:00,270.511276832,32.4326267792,83.7965541772,0.0,37.1018798503,116.476155989,80.3112741188,61.7837995903,9.90576805939,8.62170646906
 06/19  16:00:00,270.82696723,32.3888167152,84.1566412985,0.0,37.1018798503,116.476155989,68.3881897447,58.4624216854,9.90576805939,0.02
 06/19  17:00:00,274.175303169,32.38501937,87.5097451844,0.0,37.1018798503,116.476155989,57.9810670852,48.0552990258,9.90576805939,0.02
 06/19  18:00:00,169.873681391,28.1758049363,68.6829706593,0.0,24.7345865669,47.5788473902,41.6669075291,36.6940234994,4.9528840297,0.02
 06/19  19:00:00,171.054178276,28.0912383942,67.5988631913,0.0,24.7345865669,47.5788473902,45.3888973814,40.4160133517,4.9528840297,0.02
 06/19  20:00:00,162.356379301,28.5129262537,67.9904769717,0.0,12.3672932834,38.6892022431,58.0086271839,55.016896766,2.97173041782,0.02
 06/19  21:00:00,113.102265404,17.42424209,41.7280748427,0.0,12.3672932834,27.0668015668,42.0209762897,39.0292458718,2.97173041782,0.02
 06/19  22:00:00,109.526867986,22.6391545615,52.1208231987,0.0,4.12243109448,15.9888894789,60.9125385249,57.9208081071,2.97173041782,0.02
 06/19  23:00:00,90.388206244,16.5656823011,39.2191197079,0.0,4.12243109448,15.9888894789,46.8706011741,43.8788707563,2.97173041782,0.02
 06/19  24:00:00,104.94570062,21.6746718753,48.5274936318,0.0,4.12243109448,15.9888894789,77.68637312,66.1129239446,2.97173041782,8.6017187576
 06/20  01:00:00,84.732648363,15.3469846613,34.8056147559,0.0,4.12243109448,15.9888894789,52.266232642,49.2745022242,2.97173041782,0.02
 06/20  02:00:00,101.631948,21.2509802859,45.63743286,0.0,4.12243109448,15.9888894789,75.6590720396,72.6673416218,2.97173041782,0.02
 06/20  03:00:00,81.4579517657,14.8385547541,32.0393482599,0.0,4.12243109448,15.9888894789,56.8634156602,53.8716852423,2.97173041782,0.02
 06/20  04:00:00,139.848349207,27.7693287152,59.9746522275,0.0,12.3672932834,24.9413748627,94.2321530745,89.2592690448,4.9528840297,0.02
 06/20  05:00:00,145.149801543,28.818934184,63.9921946025,2.58347123159,12.3672932834,24.9413748627,154.039852806,149.066968777,4.9528840297,0.02
 06/20  06:00:00,197.996214108,29.1676082987,72.2802560719,0.393500605872,24.7345865669,70.7195625826,116.788966996,106.863198936,9.90576805939,0.02
 06/20  07:00:00,237.118677612,29.7295912889,77.1893015488,0.00274199096184,37.1018798503,92.3937384068,88.5346366293,78.6088685699,9.90576805939,0.02
 06/20  08:00:00,256.436797816,30.1584959356,84.0382036778,0.0,37.1018798503,104.434947198,62.252046428,52.3262783686,9.90576805939,0.02
 06/20  09:00:00,275.818460419,30.7121985252,90.8245573917,0.0,37.1018798503,116.476155989,40.4133898502,30.4876217908,9.90576805939,0.02
 06/20  10:00:00,281.129297657,31.2313167453,95.6157338792,0.0,37.1018798503,116.476155989,39.9627524746,21.4341810277,9.90576805939,8.62280338749
 06/20  11:00:00,285.27813493,31.7522032529,99.2435660085,0.0,37.1018798503,116.476155989,26.724392731,16.7986246716,9.90576805939,0.02
 06/20  12:00:00,276.037661959,32.21732302,101.579621041,0.0,37.1018798503,104.434947198,25.9951711223,16.0694030629,9.90576805939,0.02
 06/20  13:00:00,284.377801873,32.5397161875,97.5556519899,0.0,37.1018798503,116.476155989,33.0821295895,14.5542577375,9.90576805939,8.62210379262
 06/20  14:00:00,281.00775871,32.7988742095,93.9267006896,0.0,37.1018798503,116.476155989,25.8517699877,15.9260019283,9.90576805939,0.02
 06/20  15:00:00,285.830693867,33.1624238051,98.3862101383,0.0,37.1018798503,116.476155989,22.4956858101,12.5699177507,9.90576805939,0.02
 06/20  16:00:00,286.16774126,33.3871710399,98.4989842142,0.0,37.1018798503,116.476155989,28.1936198918,9.66919045581,9.90576805939,8.61866137657
 06/20  17:00:00,283.052095216,33.4152101823,95.3563635576,0.0,37.1018798503,116.476155989,23.5729592648,13.6471912054,9.90576805939,0.02
 06/20  18:00:00,171.01915273,28.182216218,69.8220432179,0.0,24.7345865669,47.5788473902,29.2966625277,24.323778498,4.9528840297,0.02
 06/20  19:00:00,171.799093401,28.1005999889,68.3344299989,0.0,24.7345865669,47.5788473902,34.8516718709,29.8787878412,4.9528840297,0.02
 06/20  20:00:00,163.612777711,28.519409515,69.2404057791,0.0,12.3672932834,38.6892022431,46.8142147808,43.822484363,2.97173041782,0.02
 06/20  21:00:00,117.240907727,18.4099093556,44.8577024476,0.0,12.3672932834,27.0668015668,38.3919888797,35.4002584619,2.97173041782,0.02
 06/20  22:00:00,111.280686502,22.8651234092,53.6486736393,0.0,4.12243109448,15.9888894789,56.2290069737,53.2372765559,2.97173041782,0.02
 06/20  23:00:00,90.960747145,16.650420619,39.7069230644,0.0,4.12243109448,15.9888894789,45.480717477,42.4889870592,2.97173041782,0.02
 06/20  24:00:00,103.191691765,21.3357186038,47.1124388106,0.0,4.12243109448,15.9888894789,67.7682356253,64.7765052075,2.97173041782,0.02
 06/21  01:00:00,82.9808558662,15.0080313898,33.3927761799,0.0,4.12243109448,15.9888894789,48.0903413886,45.0986109708,2.97173041782,0.02
 06/21  02:00:00,102.428223633,21.2933494449,46.391339852,0.0,4.12243109448,15.9888894789,73.9640525941,70.9723221762,2.97173041782,0.02
 06/21  03:00:00,83.5581492538,15.1351388666,33.8429620298,0.0,4.12243109448,15.9888894789,52.5665370493,49.5748066314,2.97173041782,0.02
 06/21  04:00:00,139.111919547,27.5574829205,59.4500686403,0.0,12.3672932834,24.9413748627,89.7454109858,84.7725269561,4.9528840297,0.02
 06/21  05:00:00,146.304911387,29.1489061152,65.4285513036,1.972252611,12.3672932834,24.9413748627,147.356175508,142.383291478,4.9528840297,0.02
 06/21  06:00:00,199.371200529,29.2652875898,73.7098086487,0.241255222938,24.7345865669,70.7195625826,109.72448142,99.7987133608,9.90576805939,0.02
 06/21  07:00:00,239.720105361,29.9546547472,79.5684001728,0.0,37.1018798503,92.3937384068,86.5112608116,67.9994317821,9.90576805939,8.60606097011
 06/21  08:00:00,262.19676246,30.5143950891,89.4422947443,0.0,37.1018798503,104.434947198,47.3573629618,37.4315949025,9.90576805939,0.02
 06/21  09:00:00,282.712503568,31.1325715264,97.2982782269,0.0,37.1018798503,116.476155989,26.8828825424,16.957114483,9.90576805939,0.02
 06/21  10:00:00,287.086016745,31.7101440382,101.093620477,0.0,37.1018798503,116.476155989,23.3120565001,13.3862884407,9.90576805939,0.02
 06/21  11:00:00,290.886869343,32.2495177571,104.354948465,0.0,37.1018798503,116.476155989,28.6842191073,10.1547022659,9.90576805939,8.623748782
 06/21  12:00:00,280.696792671,32.6536365976,105.802491978,0.0,37.1018798503,104.434947198,17.3301284407,7.4043603813,9.90576805939,0.02
 06/21  13:00:00,295.920133736,33.1190811407,108.518621811,0.0,37.1018798503,116.476155989,14.7284551308,4.80268707141,9.90576805939,0.02
 06/21  14:00:00,301.941143403,33.7290128552,113.929901338,0.0,37.1018798503,116.476155989,22.1211045553,3.59266143898,9.90576805939,8.62267505698
 06/21  15:00:00,304.800011504,34.3774244279,116.140582897,0.0,37.1018798503,116.476155989,12.3589104506,2.43314239122,9.90576805939,0.02
 06/21  16:00:00,297.689968252,34.5770019979,108.83141081,0.0,37.1018798503,116.476155989,12.7413397847,2.81557172534,9.90576805939,0.02
 06/21  17:00:00,287.840282386,34.4226201415,99.1370833643,0.0,37.1018798503,116.476155989,20.3731780156,10.4474099562,9.90576805939,0.02
 06/21  18:00:00,171.889912581,28.2762607028,70.5987412542,0.0,24.7345865669,47.5788473902,42.9220483363,29.364462799,4.9528840297,8.6047015076
 06/21  19:00:00,169.80223221,28.1111549606,68.676182657,0.0,24.7345865669,47.5788473902,39.2721025769,34.2992185472,4.9528840297,0.02
 06/21  20:00:00,164.470535521,28.5293044715,70.0882781874,0.0,12.3672932834,38.6892022431,48.7068579986,45.7151275807,2.97173041782,0.02
 06/21  21:00:00,120.625650366,19.2896537239,47.3393522893,0.0,12.3672932834,27.0668015668,39.2670514955,36.2753210777,2.97173041782,0.02
 06/21  22:00:00,113.757727539,23.0204769919,55.970361798,0.0,4.12243109448,15.9888894789,49.9102144562,46.9184840384,2.97173041782,0.02
 06/21  23:00:00,93.1469216345,17.2477039277,41.2724598104,0.0,4.12243109448,15.9888894789,40.9442332603,37.9525028425,2.97173041782,0.02
 06/21  24:00:00,108.50895848,22.3849396079,51.3571300919,0.0,4.12243109448,15.9888894789,57.3960686245,54.4043382067,2.97173041782,0.02
 06/22  01:00:00,92.2658502179,17.1912117158,40.4478806354,0.0,4.12243109448,15.9888894789,47.1378828033,44.1461523855,2.97173041782,0.02
 06/22  02:00:00,104.940813782,21.5051952396,48.6920849293,0.0,4.12243109448,15.9888894789,65.2955165527,62.3037861349,2.97173041782,0.02
 06/22  03:00:00,82.9183899703,14.9232930719,33.4150492687,0.0,4.12243109448,15.9888894789,46.0686890222,43.0769586044,2.97173041782,0.02
 06/22  04:00:00,143.292333711,28.1082819867,63.0796844707,0.0,12.3672932834,24.9413748627,85.656064511,80.6831804813,4.9528840297,0.02
 06/22  05:00:00,143.191741217,28.3661919816,63.7482744826,1.32207413219,12.3672932834,24.9413748627,142.031153673,137.058269644,4.9528840297,0.02
 06/22  06:00:00,204.312938774,29.6346870971,78.3797013538,0.143701996683,24.7345865669,70.7195625826,98.0615037122,88.1357356528,9.90576805939,0.02
 06/22  07:00:00,246.320868103,30.212232497,85.9115955587,0.0,37.1018798503,92.3937384068,66.5088132673,56.5830452079,9.90576805939,0.02
 06/22  08:00:00,264.7795167,30.7727666858,91.7666073052,0.0,37.1018798503,104.434947198,54.9888956961,36.4659282059,9.90576805939,8.6171994308
 06/22  09:00:00,283.40404795,31.3762164419,97.7461869732,0.0,37.1018798503,116.476155989,31.4083984139,21.4826303545,9.90576805939,0.02
 06/22  10:00:00,291.117361074,31.8991844977,104.935985407,0.0,37.1018798503,116.476155989,20.5435808892,10.6178128298,9.90576805939,0.02
 06/22  11:00:00,295.635611744,32.4844185083,108.868753497,0.0,37.1018798503,116.476155989,16.507853405,6.58208534561,9.90576805939,0.02
 06/22  12:00:00,283.490547367,32.8443963091,108.405472853,0.0,37.1018798503,104.434947198,25.4452864543,6.91877487794,9.90576805939,8.62074351696
 06/22  13:00:00,300.35945475,33.4006721011,112.676416002,0.0,37.1018798503,116.476155989,15.6978987707,5.77213071136,9.90576805939,0.02
 06/22  14:00:00,304.151715837,33.9526643787,115.916799163,0.0,37.1018798503,116.476155989,12.5353117262,2.6095436668,9.90576805939,0.02
 06/22  15:00:00,306.675452365,34.4009890504,117.992431228,0.0,37.1018798503,116.476155989,19.518951062,0.991690918958,9.90576805939,8.62149208369
 06/22  16:00:00,306.811465139,34.5616579534,117.968300377,0.0,37.1018798503,116.476155989,11.2220991701,1.29633111071,9.90576805939,0.02
 06/22  17:00:00,292.255969895,34.1614858417,103.813938965,0.0,37.1018798503,116.476155989,15.4838565329,5.55808847353,9.90576805939,0.02
 06/22  18:00:00,170.001969006,28.18463015,68.8024300522,0.0,24.7345865669,47.5788473902,31.7289338564,26.7560498267,4.9528840297,0.02
 06/22  19:00:00,168.197270741,28.1016394948,67.0807181483,0.0,24.7345865669,47.5788473902,40.891600991,35.9187169613,4.9528840297,0.02
 06/22  20:00:00,162.306785517,28.5198589316,67.933947387,0.0,12.3672932834,38.6892022431,53.2529112024,50.2611807845,2.97173041782,0.02
 06/22  21:00:00,119.545393399,19.2896537239,46.2590834146,0.0,12.3672932834,27.0668015668,52.0763308875,40.5004321412,2.97173041782,8.60416832849
 06/22  22:00:00,111.242011008,22.8651234092,53.6099981888,0.0,4.12243109448,15.9888894789,59.9369338522,56.9452034343,2.97173041782,0.02
 06/22  23:00:00,94.0208732599,17.5301649873,41.8639497933,0.0,4.12243109448,15.9888894789,48.0662875729,45.0745571551,2.97173041782,0.02
 06/22  24:00:00,106.688273546,22.30020129,49.6211829667,0.0,4.12243109448,15.9888894789,65.1193942142,62.1276637964,2.97173041782,0.02
 06/23  01:00:00,89.1200524134,16.8522584443,37.6410356609,0.0,4.12243109448,15.9888894789,52.5697943694,49.5780639515,2.97173041782,0.02
 06/23  02:00:00,103.490285386,21.5051952396,47.2415561573,0.0,4.12243109448,15.9888894789,72.1871626351,69.1954322173,2.97173041782,0.02
 06/23  03:00:00,83.3202635511,15.1351388666,33.60507674,0.0,4.12243109448,15.9888894789,54.3041703184,51.3124399006,2.97173041782,0.02
 06/23  04:00:00,139.304587167,27.6634058178,59.5368138381,0.0,12.3672932834,24.9413748627,92.2867788026,87.3138947729,4.9528840297,0.02
 06/23  05:00:00,145.032127745,29.183969007,64.3047556795,1.78820223571,12.3672932834,24.9413748627,154.626638702,149.653754672,4.9528840297,0.02
 06/23  06:00:00,198.842991262,29.3185399468,73.1593982397,0.210204599096,24.7345865669,70.7195625826,114.03250866,104.1067406,9.90576805939,0.02
 06/23  07:00:00,243.477909976,30.2530151393,83.0278580955,0.0,37.1018798503,92.3937384068,73.1270370278,63.2012689684,9.90576805939,0.02
 06/23  08:00:00,263.857162706,30.9112190069,90.7058417631,0.0,37.1018798503,104.434947198,47.4127346188,37.4869665595,9.90576805939,0.02
 06/23  09:00:00,282.034916281,31.4339297621,96.3192713453,0.0,37.1018798503,116.476155989,32.8476275369,22.9218594775,9.90576805939,0.02
 06/23  10:00:00,288.505945427,31.9008501766,102.322916505,0.0,37.1018798503,116.476155989,32.2341602499,13.7058113102,9.90576805939,8.62258088031
 06/23  11:00:00,292.800027815,32.3425487925,106.175106036,0.0,37.1018798503,116.476155989,18.3365482074,8.41078014806,9.90576805939,0.02
 06/23  12:00:00,283.03645553,32.8017611939,107.993966488,0.0,37.1018798503,104.434947198,18.59265626,8.66688820057,9.90576805939,0.02
 06/23  13:00:00,296.685205832,33.299292749,109.103543288,0.0,37.1018798503,116.476155989,27.2634959701,8.73401013247,9.90576805939,8.62371777827
 06/23  14:00:00,302.322206477,33.8977652827,114.142252708,0.0,37.1018798503,116.476155989,16.6321511928,6.70638313344,9.90576805939,0.02
 06/23  15:00:00,305.040116669,34.4549468407,116.303101359,0.0,37.1018798503,116.476155989,13.8290762706,3.90330821117,9.90576805939,0.02
 06/23  16:00:00,304.601255131,34.8297981886,115.48992294,0.0,37.1018798503,116.476155989,21.6332964367,3.1090750254,9.90576805939,8.61845335193
 06/23  17:00:00,304.149899958,35.0175159803,114.851869523,0.0,37.1018798503,116.476155989,12.4080194717,2.48225141227,9.90576805939,0.02
 06/23  18:00:00,181.395879567,28.2957570515,80.0852284609,0.0,24.7345865669,47.5788473902,15.6040870048,10.6312029751,4.9528840297,0.02
 06/23  19:00:00,176.376122823,28.1373429043,75.2238818747,0.0,24.7345865669,47.5788473902,26.9934143793,22.0205303497,4.9528840297,0.02
 06/23  20:00:00,168.635867437,28.5587457237,74.2241577764,0.0,12.3672932834,38.6892022431,43.501458759,40.5097283412,2.97173041782,0.02
 06/23  21:00:00,121.635537172,19.2935027446,48.3453824666,0.0,12.3672932834,27.0668015668,40.0897351023,37.0980046845,2.97173041782,0.02
 06/23  22:00:00,114.700405862,23.2324045885,56.7011117292,0.0,4.12243109448,15.9888894789,55.9288782776,52.9371478598,2.97173041782,0.02
 06/23  23:00:00,94.1239783698,17.3889344575,42.1082852156,0.0,4.12243109448,15.9888894789,46.5044900839,43.5127596661,2.97173041782,0.02
 06/23  24:00:00,109.389478667,22.5261701377,52.0964189434,0.0,4.12243109448,15.9888894789,65.081510595,62.0897801772,2.97173041782,0.02
 06/24  01:00:00,90.3230048412,16.5656823011,39.1539190048,0.0,4.12243109448,15.9888894789,49.7166441701,46.7249137522,2.97173041782,0.02
 06/24  02:00:00,103.941555948,21.5899335574,47.6080879601,0.0,4.12243109448,15.9888894789,74.8129229278,71.82119251,2.97173041782,0.02
 06/24  03:00:00,82.978518874,15.1351388666,33.2633315548,0.0,4.12243109448,15.9888894789,56.8168701778,53.82513976,2.97173041782,0.02
 06/24  04:00:00,118.72655016,27.0278684338,56.728820981,0.0,4.12243109448,16.0517297156,100.090488597,97.0987581793,2.97173041782,0.02
 06/24  05:00:00,115.338193496,26.8160226391,55.9014767693,0.0,4.12243109448,16.0517297156,108.610103707,97.0366634199,2.97173041782,8.60170986925
 06/24  06:00:00,147.523610371,28.9344805859,74.1601942645,0.0,4.12243109448,39.6058045677,77.2690902376,74.2773598198,2.97173041782,0.02
 06/24  07:00:00,185.686322041,28.9572284156,77.5777353233,0.730223223512,12.3672932834,65.3531420225,116.497260486,111.524376457,4.9528840297,0.02
 06/24  08:00:00,191.473463179,28.9811699737,80.8609449568,0.319470352927,12.3672932834,68.2430321324,103.038028586,98.0651445565,4.9528840297,0.02
 06/24  09:00:00,225.556502248,29.1576066763,85.9841165814,0.0860933663668,16.4897243779,93.1370602926,76.6643850782,68.7197706306,7.92461444751,0.02
 06/24  10:00:00,232.177622196,29.3307568631,92.5154474974,0.00263909338288,16.4897243779,93.1370602926,54.5245976262,46.5799831787,7.92461444751,0.02
 06/24  11:00:00,238.083858716,29.5322006058,98.2228698926,0.0,16.4897243779,93.1370602926,40.6581795982,32.7135651507,7.92461444751,0.02
 06/24  12:00:00,231.510893597,29.7373061729,100.596379974,0.0,16.4897243779,83.9857416113,35.4763773657,27.5317629182,7.92461444751,0.02
 06/24  13:00:00,231.854819072,29.929339539,100.748264736,0.0,16.4897243779,83.9857416113,36.1577040141,28.2130895666,7.92461444751,0.02
 06/24  14:00:00,233.791665846,30.1760927108,102.438396842,0.0,16.4897243779,83.9857416113,35.9927990587,28.0481846112,7.92461444751,0.02
 06/24  15:00:00,210.121972384,28.9344805859,97.4672257491,0.0,12.3672932834,70.6512738906,21.1941882761,7.63364746104,4.9528840297,8.60765678539
 06/24  16:00:00,204.557225005,28.9344805859,91.9024997882,0.0,12.3672932834,70.6512738906,16.7087955618,11.7359115321,4.9528840297,0.02
 06/24  17:00:00,179.655364569,28.9344805859,79.5240757905,0.0,12.3672932834,58.1284167478,33.8232007397,28.85031671,4.9528840297,0.02
 06/24  18:00:00,131.399645658,28.2578041633,65.1324746108,0.0,12.3672932834,24.9413748627,69.3803864883,64.4075024586,4.9528840297,0.02
 06/24  19:00:00,129.537085946,28.0882241385,63.4394949137,0.0,12.3672932834,24.9413748627,78.5638445395,73.5909605098,4.9528840297,0.02
 06/24  20:00:00,128.208763978,28.405069396,64.8338350098,0.0,4.12243109448,16.0517297156,85.0662411229,82.0745107051,2.97173041782,0.02
 06/24  21:00:00,85.9718177399,15.4882151911,35.9035552173,0.0,4.12243109448,15.9888894789,49.3447959619,46.3530655441,2.97173041782,0.02
 06/24  22:00:00,103.606676606,21.5051952396,47.3579480034,0.0,4.12243109448,15.9888894789,73.1851449475,70.1934145297,2.97173041782,0.02
 06/24  23:00:00,82.0550056769,14.467240293,33.0310731515,0.0,4.12243109448,15.9888894789,50.9600664225,47.9683360047,2.97173041782,0.02
 06/24  24:00:00,99.3489613372,20.4136050766,44.2151779902,0.0,4.12243109448,15.9888894789,75.8163164335,72.8245860157,2.97173041782,0.02
 06/25  01:00:00,74.443296502,13.1638043353,28.8073706332,0.0,2.06121554724,15.9888894789,48.6745284531,45.6827980352,2.97173041782,0.02
 06/25  02:00:00,98.6387868461,20.6254508712,45.3543732532,0.0,2.06121554724,15.9888894789,76.8850712985,73.8933408806,2.97173041782,0.02
 06/25  03:00:00,69.1709776239,12.3164211566,24.3824348647,0.0,2.06121554724,15.9888894789,50.6188119273,47.6270815095,2.97173041782,0.02
 06/25  04:00:00,96.5452935653,20.3429898117,43.5433409577,0.0,2.06121554724,15.9888894789,81.4871876673,78.4954572495,2.97173041782,0.02
 06/25  05:00:00,66.7136047807,12.3164211566,24.274228609,0.0,2.06121554724,15.9888894789,53.0587637941,50.0670333763,2.97173041782,0.02
 06/25  06:00:00,92.6141790333,23.2646839762,50.7154667441,0.0,2.06121554724,15.9888894789,90.0935514548,87.101821037,2.97173041782,0.02
 06/25  07:00:00,76.5058994406,18.2727939095,39.7158528945,0.0,2.06121554724,15.9888894789,67.4951039494,64.5033735316,2.97173041782,0.02
 06/25  08:00:00,124.775816426,23.6883755656,54.6448594526,0.0,4.12243109448,41.7362269337,72.2965062028,67.3236221731,4.9528840297,0.02
 06/25  09:00:00,109.342665895,18.8659621346,44.1508980251,0.0,4.12243109448,41.7362269337,53.9273474121,48.9544633825,4.9528840297,0.02
 06/25  10:00:00,127.432589171,23.5824526682,57.4075549942,0.0,4.12243109448,41.7362269337,58.3087073739,53.3358233442,4.9528840297,0.02
 06/25  11:00:00,114.464700548,19.0778079293,49.061086778,0.0,4.12243109448,41.7362269337,36.264801971,31.2919179413,4.9528840297,0.02
 06/25  12:00:00,134.132608526,23.9002213602,63.7898055484,0.0,4.12243109448,41.7362269337,34.3829480594,29.4100640297,4.9528840297,0.02
 06/25  13:00:00,118.176886336,19.2896537239,52.5614266593,0.0,4.12243109448,41.7362269337,23.8984129245,18.9255288948,4.9528840297,0.02
 06/25  14:00:00,137.387415131,24.1120671549,66.8327662435,0.0,4.12243109448,41.7362269337,29.0777381142,24.1048540845,4.9528840297,0.02
 06/25  15:00:00,119.18001125,19.2900318579,53.564173352,0.0,4.12243109448,41.7362269337,31.7905795585,18.2359898614,4.9528840297,8.60170566743
 06/25  16:00:00,120.545504999,24.1162424346,66.8443731742,0.0,4.12243109448,24.8785346261,24.5025608486,19.5296768189,4.9528840297,0.02
 06/25  17:00:00,90.2268044913,19.2896537239,52.4198978549,0.0,2.06121554724,15.9888894789,23.0688858282,20.0771554103,2.97173041782,0.02
 06/25  18:00:00,104.549170289,23.2323227866,62.7061740666,0.0,2.06121554724,15.9888894789,32.8316125882,29.8398821704,2.97173041782,0.02
 06/25  19:00:00,81.7442303584,17.5301649873,45.7435228481,0.0,2.06121554724,15.9888894789,27.8406863948,24.848955977,2.97173041782,0.02
 06/25  20:00:00,111.940951362,22.9145540946,56.3207239178,0.0,2.06121554724,15.9888894789,43.4883835968,40.496653179,2.97173041782,0.02
 06/25  21:00:00,86.419870463,15.558830456,38.342207845,0.0,2.06121554724,15.9888894789,33.3461883005,30.3544578826,2.97173041782,0.02
 06/25  22:00:00,104.989099985,21.6464257693,50.6603560695,0.0,2.06121554724,15.9888894789,54.2604880029,51.2687575851,2.97173041782,0.02
 06/25  23:00:00,85.5698217802,15.6011996149,37.4497900504,0.0,2.06121554724,15.9888894789,41.3362914268,38.3445610089,2.97173041782,0.02
 06/25  24:00:00,101.241509476,20.794927507,47.7876190025,0.0,2.06121554724,15.9888894789,60.7683021892,57.7765717714,2.97173041782,0.02
 06/26  01:00:00,85.629778493,15.3469846613,35.7027462584,0.0,4.12243109448,15.9888894789,47.8837012855,44.8919708677,2.97173041782,0.02
 06/26  02:00:00,103.566366008,21.3357186038,47.4871138252,0.0,4.12243109448,15.9888894789,67.7791677079,64.78743729,2.97173041782,0.02
 06/26  03:00:00,79.8275856545,13.9588103857,31.3120828449,0.0,4.12243109448,15.9888894789,47.5313173234,44.5395869056,2.97173041782,0.02
 06/26  04:00:00,141.500416194,27.7693287152,61.6267203121,0.0,12.3672932834,24.9413748627,82.6677598296,77.6948757999,4.9528840297,0.02
 06/26  05:00:00,148.965871623,28.6340187715,66.2081036127,4.36854873053,12.3672932834,24.9413748627,139.247527857,134.274643828,4.9528840297,0.02
 06/26  06:00:00,203.511084639,29.0231768889,77.4474672518,0.885592307784,24.7345865669,70.7195625826,101.270945681,91.3451776216,9.90576805939,0.02
 06/26  07:00:00,245.106906475,29.3941574233,85.4666058416,0.0491081556078,37.1018798503,92.3937384068,67.3336611391,57.4078930797,9.90576805939,0.02
 06/26  08:00:00,263.584193937,29.7385071857,91.6055747324,0.0,37.1018798503,104.434947198,46.3004947676,36.3747267082,9.90576805939,0.02
 06/26  09:00:00,281.308513502,30.2412827825,96.7855531332,0.0,37.1018798503,116.476155989,42.786446944,24.2615004202,9.90576805939,8.61917846441
 06/26  10:00:00,288.57465687,30.8169227842,103.475583607,0.0,37.1018798503,116.476155989,24.6382959752,14.7125279158,9.90576805939,0.02
 06/26  11:00:00,292.845946221,31.2940259351,107.269530504,0.0,37.1018798503,116.476155989,18.1532022359,8.22743417646,9.90576805939,0.02
 06/26  12:00:00,284.573216211,31.8122365266,110.52026995,0.0,37.1018798503,104.434947198,24.8087010348,6.28266263863,9.90576805939,8.62027033679
 06/26  13:00:00,301.998012006,32.4430242119,115.272662332,0.0,37.1018798503,116.476155989,14.1410460851,4.21527802574,9.90576805939,0.02
 06/26  14:00:00,302.090866536,32.9405243264,114.868139645,0.0,37.1018798503,116.476155989,12.2798722981,2.35410423869,9.90576805939,0.02
 06/26  15:00:00,303.859254892,33.4423333609,116.134858799,0.0,37.1018798503,116.476155989,19.3689714333,0.841964737863,9.90576805939,8.62123863607
 06/26  16:00:00,302.191433458,33.6581775423,114.251776261,0.0,37.1018798503,116.476155989,10.3743239109,0.448555851531,9.90576805939,0.02
 06/26  17:00:00,300.372518358,33.789308796,112.302691021,0.0,37.1018798503,116.476155989,11.0304713109,1.10470325151,9.90576805939,0.02
 06/26  18:00:00,179.384775751,28.2811755718,78.1120584667,0.0,24.7345865669,47.5788473902,9.99667898208,5.02379495239,4.9528840297,0.02
 06/26  19:00:00,174.619571963,28.1163619913,73.4883089597,0.0,24.7345865669,47.5788473902,19.7923089165,14.8194248868,4.9528840297,0.02
 06/26  20:00:00,166.600662653,28.5357843235,72.2119113384,0.0,12.3672932834,38.6892022431,34.3414443309,31.3497139131,2.97173041782,0.02
 06/26  21:00:00,121.570410672,19.2898175019,48.2839394874,0.0,12.3672932834,27.0668015668,32.6107949993,29.6190645815,2.97173041782,0.02
 06/26  22:00:00,114.958181992,23.1263998893,57.0648923856,0.0,4.12243109448,15.9888894789,46.7326910986,43.7409606808,2.97173041782,0.02
 06/26  23:00:00,93.6984136655,17.2477039277,41.8239508677,0.0,4.12243109448,15.9888894789,40.6638337293,37.6721033115,2.97173041782,0.02
 06/26  24:00:00,110.068206106,22.5261701377,52.7751462095,0.0,4.12243109448,15.9888894789,55.9173787855,52.9256483677,2.97173041782,0.02
 06/27  01:00:00,92.8546684477,17.3606883515,40.867221287,0.0,4.12243109448,15.9888894789,54.6327184629,43.0592764205,2.97173041782,8.60171162467
 06/27  02:00:00,107.409283314,22.4696779258,50.1727158173,0.0,4.12243109448,15.9888894789,68.7669253754,65.7751949576,2.97173041782,0.02
 06/27  03:00:00,87.0463438644,16.0148832349,36.4280571643,0.0,4.12243109448,15.9888894789,51.7319858975,48.7402554797,2.97173041782,0.02
 06/27  04:00:00,139.36312508,27.4515600232,59.8071972272,0.0,12.3672932834,24.9413748627,78.827900237,73.8550162073,4.9528840297,0.02
 06/27  05:00:00,146.642897108,28.8461924367,66.2005628162,1.84094076801,12.3672932834,24.9413748627,133.005825117,128.032941087,4.9528840297,0.02
 06/27  06:00:00,203.060661413,29.2404775703,77.5439271319,0.121408020169,24.7345865669,70.7195625826,92.4401986446,82.5144305853,9.90576805939,0.02
 06/27  07:00:00,246.606267789,29.9764662406,86.4327666483,0.0,37.1018798503,92.3937384068,60.2655573265,50.3397892671,9.90576805939,0.02
 06/27  08:00:00,265.972679143,30.473514409,93.2590958489,0.0,37.1018798503,104.434947198,41.4684446983,31.542676639,9.90576805939,0.02
 06/27  09:00:00,284.276415948,31.1481271598,98.8466192042,0.0,37.1018798503,116.476155989,30.7087735439,20.7830054845,9.90576805939,0.02
 06/27  10:00:00,292.355646459,31.7518289398,106.321593618,0.0,37.1018798503,116.476155989,28.5153844257,9.98729529538,9.90576805939,8.62232107092
 06/27  11:00:00,297.257254307,32.2816965375,110.693235351,0.0,37.1018798503,116.476155989,15.0147411309,5.08897307151,9.90576805939,0.02
 06/27  12:00:00,287.79120216,32.7738111531,112.776714324,0.0,37.1018798503,104.434947198,13.8608916086,3.93512354919,9.90576805939,0.02
 06/27  13:00:00,303.681481066,33.3787481165,116.020318833,0.0,37.1018798503,116.476155989,21.0255858343,2.49818962039,9.90576805939,8.62162815448
 06/27  14:00:00,307.461162431,34.0072025765,119.171818175,0.0,37.1018798503,116.476155989,11.2124704045,1.28670234514,9.90576805939,0.02
 06/27  15:00:00,303.361933131,34.4305226224,114.649397328,0.0,37.1018798503,116.476155989,11.5401754324,1.61440737298,9.90576805939,0.02
 06/27  16:00:00,301.164750797,34.6640413055,112.219144398,0.0,37.1018798503,116.476155989,21.1741747634,2.65015804972,9.90576805939,8.6182486543
 06/27  17:00:00,303.070077499,34.7615732369,114.027986055,0.0,37.1018798503,116.476155989,12.9642943087,3.03852624933,9.90576805939,0.02
 06/27  18:00:00,179.372891944,28.2890984696,78.0689102191,0.0,24.7345865669,47.5788473902,18.7854030156,13.8125189859,4.9528840297,0.02
 06/27  19:00:00,173.594244091,28.1253976327,72.4539609781,0.0,24.7345865669,47.5788473902,32.9364757635,27.9635917338,4.9528840297,0.02
 06/27  20:00:00,166.136198877,28.5440955846,71.7391526859,0.0,12.3672932834,38.6892022431,48.5508679123,45.5591374945,2.97173041782,0.02
 06/27  21:00:00,121.1800548,19.2902155677,47.8931948539,0.0,12.3672932834,27.0668015668,42.8139111454,39.8221807276,2.97173041782,0.02
 06/27  22:00:00,114.629974603,23.1263998893,56.7366859331,0.0,4.12243109448,15.9888894789,59.7635723542,56.7718419364,2.97173041782,0.02
 06/27  23:00:00,92.8836446276,17.2477039277,41.0091827673,0.0,4.12243109448,15.9888894789,50.8276941139,47.8359636961,2.97173041782,0.02
 06/27  24:00:00,108.60588237,22.5261701377,51.3128234121,0.0,4.12243109448,15.9888894789,74.0222669541,71.0305365363,2.97173041782,0.02
 06/28  01:00:00,91.8285416869,17.3606883515,39.8410954175,0.0,4.12243109448,15.9888894789,57.694668908,54.7029384902,2.97173041782,0.02
 06/28  02:00:00,104.162237501,21.5899335574,47.8287702756,0.0,4.12243109448,15.9888894789,78.384605481,75.3928750631,2.97173041782,0.02
 06/28  03:00:00,85.5911984783,16.0148832349,34.9729124105,0.0,4.12243109448,15.9888894789,62.383575557,59.3918451392,2.97173041782,0.02
 06/28  04:00:00,134.426558938,27.4515600232,54.8706315979,0.0,12.3672932834,24.9413748627,96.7112851505,91.7384011208,4.9528840297,0.02
 06/28  05:00:00,142.727733309,28.9016869212,62.231676274,1.83916942768,12.3672932834,24.9413748627,164.337704288,159.364820259,4.9528840297,0.02
 06/28  06:00:00,195.823101792,29.2883837742,70.1689369607,0.210932661718,24.7345865669,70.7195625826,128.455511957,118.529743898,9.90576805939,0.02
 06/28  07:00:00,237.744830274,29.9813477193,77.5664409435,0.0,37.1018798503,92.3937384068,92.7927987719,82.8670307125,9.90576805939,0.02
 06/28  08:00:00,259.679183544,30.4690191031,86.9700881211,0.0,37.1018798503,104.434947198,69.5323005222,51.0096301711,9.90576805939,8.61690229173
 06/28  09:00:00,280.430207544,31.0639678257,95.0846289698,0.0,37.1018798503,116.476155989,36.0488353227,26.1230672633,9.90576805939,0.02
 06/28  10:00:00,286.055772534,31.5522695497,100.221306414,0.0,37.1018798503,116.476155989,26.061577505,16.1358094457,9.90576805939,0.02
 06/28  11:00:00,290.689508568,32.1158552786,104.291248601,0.0,37.1018798503,116.476155989,30.1804280766,11.6514046441,9.90576805939,8.62325537317
 06/28  12:00:00,282.996697187,32.6389355149,108.117143412,0.0,37.1018798503,104.434947198,19.9375874117,10.0118193523,9.90576805939,0.02
 06/28  13:00:00,298.984912547,33.2354152985,111.467129061,0.0,37.1018798503,116.476155989,17.635029166,7.70926110665,9.90576805939,0.02
 06/28  14:00:00,301.736399177,33.8600814534,113.594082271,0.0,37.1018798503,116.476155989,25.8499339492,7.32221702501,9.90576805939,8.62194886476
 06/28  15:00:00,302.03619758,34.335590804,113.41864798,0.0,37.1018798503,116.476155989,17.9764619116,8.05069385217,9.90576805939,0.02
 06/28  16:00:00,302.468450228,34.6473447806,113.539600948,0.0,37.1018798503,116.476155989,17.1883446718,7.26257661236,9.90576805939,0.02
 06/28  17:00:00,301.070161121,34.699833573,112.089782763,0.0,37.1018798503,116.476155989,16.5481046925,6.62233663311,9.90576805939,0.02
 06/28  18:00:00,178.714801395,28.2801064305,77.4197862303,0.0,24.7345865669,47.5788473902,26.9202939898,21.9474099601,4.9528840297,0.02
 06/28  19:00:00,173.462972702,28.1148529093,72.3332089521,0.0,24.7345865669,47.5788473902,44.0216098153,30.4624902253,4.9528840297,8.60623556022
 06/28  20:00:00,165.595349378,28.5310500396,71.2113450283,0.0,12.3672932834,38.6892022431,48.755317679,45.7635872612,2.97173041782,0.02
 06/28  21:00:00,120.600903347,19.2896537239,47.3146094081,0.0,12.3672932834,27.0668015668,43.2516820628,40.259951645,2.97173041782,0.02
 06/28  22:00:00,112.878897541,23.0204769919,55.0915323247,0.0,4.12243109448,15.9888894789,59.7104785708,56.718748153,2.97173041782,0.02
 06/28  23:00:00,92.3213130106,17.2477039277,40.4468517269,0.0,4.12243109448,15.9888894789,50.9195127123,47.9277822945,2.97173041782,0.02
 06/28  24:00:00,108.139106241,22.5261701377,50.8460478786,0.0,4.12243109448,15.9888894789,71.5945413259,68.6028109081,2.97173041782,0.02
 06/29  01:00:00,89.1051530601,16.4809439832,38.0208069173,0.0,4.12243109448,15.9888894789,53.0302360941,50.0385056763,2.97173041782,0.02
 06/29  02:00:00,103.735656352,21.5899335574,47.4021897581,0.0,4.12243109448,15.9888894789,77.4755970568,74.483866639,2.97173041782,0.02
 06/29  03:00:00,84.1663556093,15.3469846613,34.2393239083,0.0,4.12243109448,15.9888894789,55.994111277,53.0023808592,2.97173041782,0.02
 06/29  04:00:00,136.037689645,27.4515600232,56.4817629703,0.0,12.3672932834,24.9413748627,96.0832429905,91.1103589608,4.9528840297,0.02
 06/29  05:00:00,143.312775299,28.9352457035,63.1369983167,1.48533127283,12.3672932834,24.9413748627,163.621586152,158.648702122,4.9528840297,0.02
 06/29  06:00:00,197.816915162,29.3502495201,72.1777798305,0.134038110642,24.7345865669,70.7195625826,121.085251439,111.15948338,9.90576805939,0.02
 06/29  07:00:00,241.589775463,30.1224923833,81.2702550086,0.0,37.1018798503,92.3937384068,81.2722172826,71.3464492232,9.90576805939,0.02
 06/29  08:00:00,261.809320964,30.5697597902,88.9994662844,0.0,37.1018798503,104.434947198,56.6395964387,46.7138283793,9.90576805939,0.02
 06/29  09:00:00,282.989240561,31.1398069559,97.5677564309,0.0,37.1018798503,116.476155989,46.0756867126,27.5509015025,9.90576805939,8.61901715063
 06/29  10:00:00,289.204637348,31.8448904634,103.077614119,0.0,37.1018798503,116.476155989,30.3545101333,20.4287420739,9.90576805939,0.02
 06/29  11:00:00,291.369591977,32.4539829393,104.633242523,0.0,37.1018798503,116.476155989,33.127289753,23.2015216936,9.90576805939,0.02
 06/29  12:00:00,281.147464936,32.9626322267,105.944125852,0.0,37.1018798503,104.434947198,43.9245010719,25.398619755,9.90576805939,8.62011325748
 06/29  13:00:00,296.481970709,33.4972608839,108.702399904,0.0,37.1018798503,116.476155989,32.7471031642,22.8213351048,9.90576805939,0.02
 06/29  14:00:00,299.477945383,34.0309579449,111.16480854,0.0,37.1018798503,116.476155989,24.7742072108,14.8484391515,9.90576805939,0.02
 06/29  15:00:00,300.270641955,34.5285831432,111.460002824,0.0,37.1018798503,116.476155989,34.1080963677,15.5812698705,9.90576805939,8.62105843772
 06/29  16:00:00,302.347348539,34.9159541607,113.149919665,0.0,37.1018798503,116.476155989,25.3885987464,15.462830687,9.90576805939,0.02
 06/29  17:00:00,303.195446859,35.1191290296,113.795811896,0.0,37.1018798503,116.476155989,20.6122206097,10.6864525503,9.90576805939,0.02
 06/29  18:00:00,180.648924742,28.2969927043,79.3370409719,0.0,24.7345865669,47.5788473902,31.7036800173,26.7307959876,4.9528840297,0.02
 06/29  19:00:00,173.739018663,28.1354392821,72.5886842358,0.0,24.7345865669,47.5788473902,41.5521114032,36.5792273735,4.9528840297,0.02
 06/29  20:00:00,165.299299636,28.5544712793,70.8918672916,0.0,12.3672932834,38.6892022431,56.876442473,53.8847120551,2.97173041782,0.02
 06/29  21:00:00,120.97874152,19.2924318357,47.689659317,0.0,12.3672932834,27.0668015668,48.3516976819,45.3599672641,2.97173041782,0.02
 06/29  22:00:00,112.759831931,23.0912091225,54.9017334246,0.0,4.12243109448,15.9888894789,68.4377235897,65.4459931719,2.97173041782,0.02
 06/29  23:00:00,92.2659794416,17.3889344575,40.2502864467,0.0,4.12243109448,15.9888894789,58.6084466909,55.6167162731,2.97173041782,0.02
 06/29  24:00:00,103.746967334,21.6464257693,47.3570072826,0.0,4.12243109448,15.9888894789,78.9024142525,75.9106838346,2.97173041782,0.02
 06/30  01:00:00,84.0635054029,15.6011996149,33.8822575493,0.0,4.12243109448,15.9888894789,54.8781374291,51.8864070112,2.97173041782,0.02
 06/30  02:00:00,99.9504553505,21.5051952396,43.701725833,0.0,4.12243109448,15.9888894789,92.0209712706,80.4475354167,2.97173041782,8.60170543607
 06/30  03:00:00,77.5873516915,14.6690781183,28.3382253545,0.0,4.12243109448,15.9888894789,59.0659082762,56.0741778584,2.97173041782,0.02
 06/30  04:00:00,137.286470537,28.1930203045,56.9890825178,0.0,12.3672932834,24.9413748627,98.6410661535,93.6681821238,4.9528840297,0.02
 06/30  05:00:00,140.09679278,28.5637767175,59.9400840563,1.83773104476,12.3672932834,24.9413748627,165.378501502,160.405617472,4.9528840297,0.02
 06/30  06:00:00,196.337382166,29.3477855096,70.7244236635,0.110324439412,24.7345865669,70.7195625826,128.40641787,118.480649811,9.90576805939,0.02
 06/30  07:00:00,241.369421424,30.2878855588,80.8845044726,0.0,37.1018798503,92.3937384068,87.4682526585,77.5424845991,9.90576805939,0.02
 06/30  08:00:00,262.686815312,30.9709971017,89.4757671734,0.0,37.1018798503,104.434947198,60.7771631723,50.8513951129,9.90576805939,0.02
 06/30  09:00:00,282.004084976,31.5273966459,96.1950411602,0.0,37.1018798503,116.476155989,46.5286458052,36.6028777458,9.90576805939,0.02
 06/30  10:00:00,288.119524755,31.9730886786,101.864208581,0.0,37.1018798503,116.476155989,47.309339372,28.7814928314,9.90576805939,8.62207848121
 06/30  11:00:00,293.296915327,32.5176531881,106.496958067,0.0,37.1018798503,116.476155989,32.4815756507,22.5558075913,9.90576805939,0.02
 06/30  12:00:00,283.812321558,32.9758920498,108.595778213,0.0,37.1018798503,104.434947198,30.4428035477,20.5170354883,9.90576805939,0.02
 06/30  13:00:00,298.595828536,33.5022207212,110.811195734,0.0,37.1018798503,116.476155989,35.9211482055,17.392258404,9.90576805939,8.62312174209
 06/30  14:00:00,301.122875862,34.0721728377,112.76857218,0.0,37.1018798503,116.476155989,24.1764049427,14.2506368833,9.90576805939,0.02
 06/30  15:00:00,302.401790948,34.5701441124,113.549661377,0.0,37.1018798503,116.476155989,23.0756753555,13.1499072961,9.90576805939,0.02
 06/30  16:00:00,303.554817255,35.0272630837,114.246012953,0.0,37.1018798503,116.476155989,22.5596014192,12.6338333598,9.90576805939,0.02
 06/30  17:00:00,302.498894922,35.1912149309,113.027139004,0.0,37.1018798503,116.476155989,33.7008331617,15.1827961374,9.90576805939,8.61226896493
 06/30  18:00:00,182.421969355,28.2982925569,81.1087955947,0.0,24.7345865669,47.5788473902,32.9688513739,27.9959673442,4.9528840297,0.02
 06/30  19:00:00,175.520309079,28.1379444423,74.3674842127,0.0,24.7345865669,47.5788473902,39.1732236863,34.2003396566,4.9528840297,0.02
 06/30  20:00:00,166.150107666,28.5560531736,71.7411101532,0.0,12.3672932834,38.6892022431,55.4410010251,52.4492706073,2.97173041782,0.02
 06/30  21:00:00,120.47460834,19.2928181056,47.185149583,0.0,12.3672932834,27.0668015668,48.8944943951,45.9027639773,2.97173041782,0.02
 06/30  22:00:00,113.167292579,23.1265389547,55.273865223,0.0,4.12243109448,15.9888894789,67.6940170405,64.7022866227,2.97173041782,0.02
