Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  23:00:00,93.5045754986,17.3889344575,41.4888834883,0.0,4.12243109448,15.9888894789,52.033447618,49.0417172001,2.97173041782,0.02
 06/30  24:00:00,109.0729923,22.5261701377,51.7799337229,0.0,4.12243109448,15.9888894789,68.4909508021,65.4992203843,2.97173041782,0.02
 07/01  01:00:00,88.2776694367,15.6859379328,38.011684253,0.0,4.12243109448,15.9888894789,42.1980163296,39.2062859118,2.97173041782,0.02
 07/01  02:00:00,106.458189649,21.6746718753,50.0399844854,0.0,4.12243109448,15.9888894789,52.9917178335,49.9999874156,2.97173041782,0.02
 07/01  03:00:00,86.2154276925,15.3469846613,36.2883957228,0.0,4.12243109448,15.9888894789,38.2749750426,35.2832446248,2.97173041782,0.02
 07/01  04:00:00,121.918582924,27.2397142285,59.7090090966,0.0,4.12243109448,16.0517297156,71.8884338284,68.8967034106,2.97173041782,0.02
 07/01  05:00:00,119.625945504,26.8160226391,57.8400632298,0.0,4.12243109448,16.0517297156,77.5682079171,74.5764774993,2.97173041782,0.02
 07/01  06:00:00,153.962859317,28.9344805859,80.5994442051,0.0,4.12243109448,39.6058045677,52.8736346107,49.8819041929,2.97173041782,0.02
 07/01  07:00:00,192.003411968,28.9638923391,84.2202789694,0.398106449108,12.3672932834,65.3531420225,88.058049926,83.0851658963,4.9528840297,0.02
 07/01  08:00:00,198.836713794,28.9754980509,88.3565252837,0.192811749471,12.3672932834,68.2430321324,72.5495764895,67.5766924598,4.9528840297,0.02
 07/01  09:00:00,233.966892412,29.2409531534,94.3950980386,0.00213205747555,16.4897243779,93.1370602926,58.7316907985,42.1982529993,7.92461444751,8.6088233516
 07/01  10:00:00,238.994769498,29.4946778117,99.1713263248,0.0,16.4897243779,93.1370602926,40.6830137439,32.7383992964,7.92461444751,0.02
 07/01  11:00:00,241.375714147,29.6898955826,101.35706091,0.0,16.4897243779,93.1370602926,37.3454422879,29.4008278404,7.92461444751,0.02
 07/01  12:00:00,234.496108077,29.875803652,103.44312446,0.0,16.4897243779,83.9857416113,34.9518148407,27.0072003932,7.92461444751,0.02
 07/01  13:00:00,237.238100122,30.0798637674,105.981049961,0.0,16.4897243779,83.9857416113,31.8967779904,23.9521635429,7.92461444751,0.02
 07/01  14:00:00,240.026218212,30.3167619607,108.532307647,0.0,16.4897243779,83.9857416113,28.0354177155,20.090803268,7.92461444751,0.02
 07/01  15:00:00,211.035853523,28.9344805859,98.3811163964,0.0,12.3672932834,70.6512738906,10.7427451817,5.76986115204,4.9528840297,0.02
 07/01  16:00:00,207.180232465,28.9344805859,94.5254884471,0.0,12.3672932834,70.6512738906,13.4039771762,8.43109314653,4.9528840297,0.02
 07/01  17:00:00,192.995268696,28.9344805859,92.8639685338,0.0,12.3672932834,58.1284167478,14.8850473296,9.91216329986,4.9528840297,0.02
 07/01  18:00:00,142.630656942,28.2646289505,76.356659915,0.0,12.3672932834,24.9413748627,36.1005431568,22.5459500922,4.9528840297,8.60170903496
 07/01  19:00:00,138.783232786,28.0957194661,72.6781453227,0.0,12.3672932834,24.9413748627,34.4807891369,29.5079051072,4.9528840297,0.02
 07/01  20:00:00,136.785074466,28.5151925744,73.3000213418,0.0,4.12243109448,16.0517297156,45.3179157358,42.326185318,2.97173041782,0.02
 07/01  21:00:00,96.885411463,17.42424209,44.8344108918,0.0,4.12243109448,15.9888894789,35.6475558951,32.6558254773,2.97173041782,0.02
 07/01  22:00:00,110.666359575,21.9288868289,53.9939386321,0.0,4.12243109448,15.9888894789,50.9470904801,47.9553600623,2.97173041782,0.02
 07/01  23:00:00,90.0018378222,15.7706762506,39.6511135473,0.0,4.12243109448,15.9888894789,40.3805982848,37.3888678669,2.97173041782,0.02
 07/01  24:00:00,105.893202886,21.5051952396,49.6444736817,0.0,4.12243109448,15.9888894789,62.9738679712,59.9821375533,2.97173041782,0.02
 07/02  01:00:00,79.1542754922,14.1282870215,32.530511326,0.0,2.06121554724,15.9888894789,44.1702697443,41.1785393265,2.97173041782,0.02
 07/02  02:00:00,99.8778284595,20.6254508712,46.5934144863,0.0,2.06121554724,15.9888894789,69.6013387491,66.6096083313,2.97173041782,0.02
 07/02  03:00:00,74.9355912412,13.0790660174,29.3844033227,0.0,2.06121554724,15.9888894789,45.9539209056,42.9621904877,2.97173041782,0.02
 07/02  04:00:00,94.1749488442,19.7780676925,41.7379181344,0.0,2.06121554724,15.9888894789,70.9887182048,67.9969877869,2.97173041782,0.02
 07/02  05:00:00,77.1881203225,13.5874959246,31.1285025677,0.0,2.06121554724,15.9888894789,48.2540453614,45.2623149436,2.97173041782,0.02
 07/02  06:00:00,85.0929201133,21.9936092081,44.4652825127,0.0,2.06121554724,15.9888894789,85.6148038467,82.6230734289,2.97173041782,0.02
 07/02  07:00:00,79.5866213472,18.611747181,42.4576215157,0.0,2.06121554724,15.9888894789,60.5860970127,57.5943665949,2.97173041782,0.02
 07/02  08:00:00,126.261032599,23.3494222941,56.4690289454,0.0,4.12243109448,41.7362269337,55.4093913951,50.4365073654,4.9528840297,0.02
 07/02  09:00:00,118.309837929,19.5014995186,52.4825327817,0.0,4.12243109448,41.7362269337,33.0691363905,28.0962523608,4.9528840297,0.02
 07/02  10:00:00,133.940269218,23.5824526682,63.915235203,0.0,4.12243109448,41.7362269337,30.8072892752,25.8344052455,4.9528840297,0.02
 07/02  11:00:00,124.741780782,19.7136408599,58.7023342972,0.0,4.12243109448,41.7362269337,20.1174745123,15.1445904826,4.9528840297,0.02
 07/02  12:00:00,137.259565757,23.6892971493,67.1276872562,0.0,4.12243109448,41.7362269337,22.5469927396,17.5741087099,4.9528840297,0.02
 07/02  13:00:00,124.709271144,19.7139963048,58.6694692,0.0,4.12243109448,41.7362269337,20.4706199297,15.4977359,4.9528840297,0.02
 07/02  14:00:00,138.774125461,23.6970756673,68.6344684199,0.0,4.12243109448,41.7362269337,23.3620415725,18.3891575428,4.9528840297,0.02
 07/02  15:00:00,126.284951178,19.7219181053,60.2372274038,0.0,4.12243109448,41.7362269337,19.0969827884,14.1240987587,4.9528840297,0.02
 07/02  16:00:00,120.608987893,23.7121492674,67.3119495217,0.0,4.12243109448,24.8785346261,26.5204560109,21.5475719812,4.9528840297,0.02
 07/02  17:00:00,95.5813505687,19.7197047259,57.3443931318,0.0,2.06121554724,15.9888894789,26.3083034808,23.316573063,2.97173041782,0.02
 07/02  18:00:00,103.327395393,23.6926190244,61.000747909,0.0,2.06121554724,15.9888894789,43.8834287556,40.8916983378,2.97173041782,0.02
 07/02  19:00:00,81.7457980823,17.9539292837,45.3213263193,0.0,2.06121554724,15.9888894789,45.4630594499,42.4713290321,2.97173041782,0.02
 07/02  20:00:00,104.224301123,21.7876562991,49.7543265895,0.0,2.06121554724,15.9888894789,67.6188559008,64.627125483,2.97173041782,0.02
 07/02  21:00:00,86.1315051082,15.9119067804,37.7007660682,0.0,2.06121554724,15.9888894789,48.8767361746,45.8850057568,2.97173041782,0.02
 07/02  22:00:00,98.1795642373,20.6254508712,44.8951502017,0.0,2.06121554724,15.9888894789,71.4694900991,68.4777596812,2.97173041782,0.02
 07/02  23:00:00,75.7129950383,13.5027576068,29.7381153812,0.0,2.06121554724,15.9888894789,50.2957771639,47.3040467461,2.97173041782,0.02
 07/02  24:00:00,97.2754075338,20.6254508712,43.9909934376,0.0,2.06121554724,15.9888894789,88.7823528666,77.2089174875,2.97173041782,8.60170496132
 07/03  01:00:00,76.4710515799,13.2485426531,28.6891714415,0.0,4.12243109448,15.9888894789,49.673737656,46.6820072382,2.97173041782,0.02
 07/03  02:00:00,97.5594741135,20.2864975998,42.5527979524,0.0,4.12243109448,15.9888894789,80.4172247874,77.4254943695,2.97173041782,0.02
 07/03  03:00:00,72.1803827476,12.4858977923,25.1611476188,0.0,4.12243109448,15.9888894789,51.6123632757,48.6206328579,2.97173041782,0.02
 07/03  04:00:00,142.163417118,28.1930203045,61.8660296552,0.0,12.3672932834,24.9413748627,97.7164404056,92.7435563759,4.9528840297,0.02
 07/03  05:00:00,145.48133176,28.2012368696,61.4044023545,3.77132543171,12.3672932834,24.9413748627,155.717963214,150.745079185,4.9528840297,0.02
 07/03  06:00:00,198.19246604,29.0193731434,72.2050556004,0.813189234542,24.7345865669,70.7195625826,117.53441123,107.60864317,9.90576805939,0.02
 07/03  07:00:00,236.551207723,29.3497091743,76.9811359446,0.0233362138513,37.1018798503,92.3937384068,87.9794655837,78.0536975243,9.90576805939,0.02
 07/03  08:00:00,256.347579651,29.8561430457,84.251386825,0.0,37.1018798503,104.434947198,65.1887423703,55.2629743109,9.90576805939,0.02
 07/03  09:00:00,275.553253809,30.3452543922,90.9263495742,0.0,37.1018798503,116.476155989,47.9225336646,37.9967656052,9.90576805939,0.02
 07/03  10:00:00,283.651428253,30.82052621,98.5487091261,0.0,37.1018798503,116.476155989,38.1925992606,19.6648721737,9.90576805939,8.62195902753
 07/03  11:00:00,290.788755525,31.3130588967,105.19340189,0.0,37.1018798503,116.476155989,18.3686786341,8.44291057469,9.90576805939,0.02
 07/03  12:00:00,282.162395644,31.8364029836,108.085339859,0.0,37.1018798503,104.434947198,15.3066933203,5.38092526095,9.90576805939,0.02
 07/03  13:00:00,296.792508034,32.3917463594,110.118374739,0.0,37.1018798503,116.476155989,22.3289850909,3.80020485439,9.90576805939,8.62301217713
 07/03  14:00:00,299.82382093,32.9801793192,112.561527646,0.0,37.1018798503,116.476155989,11.961722405,2.03595434564,9.90576805939,0.02
 07/03  15:00:00,292.260462235,33.3758198243,104.602656976,0.0,37.1018798503,116.476155989,16.7950813846,6.86931332517,9.90576805939,0.02
 07/03  16:00:00,282.474586366,33.3918829382,94.8011619659,0.0,37.1018798503,116.476155989,36.311790704,26.3860226446,9.90576805939,0.02
 07/03  17:00:00,278.980512766,33.2320807784,91.4679209238,0.0,37.1018798503,116.476155989,53.6691168877,35.1511565621,9.90576805939,8.61219226617
 07/03  18:00:00,168.953766013,28.1848345596,67.7540545906,0.0,24.7345865669,47.5788473902,42.5414625427,37.5685785131,4.9528840297,0.02
 07/03  19:00:00,167.093837619,28.1021378797,65.9768211683,0.0,24.7345865669,47.5788473902,49.0912114847,44.118327455,4.9528840297,0.02
 07/03  20:00:00,160.752080826,28.5204959527,66.3786414192,0.0,12.3672932834,38.6892022431,62.0215963338,59.029865916,2.97173041782,0.02
 07/03  21:00:00,114.33414823,18.4099093556,41.9509536743,0.0,12.3672932834,27.0668015668,52.0601563032,49.0684258854,2.97173041782,0.02
 07/03  22:00:00,106.847704176,22.7238928794,49.3569229212,0.0,4.12243109448,15.9888894789,77.5042193148,74.5124888969,2.97173041782,0.02
 07/03  23:00:00,84.1852275594,15.6859379328,33.9192423884,0.0,4.12243109448,15.9888894789,53.9171559533,50.9254255355,2.97173041782,0.02
 07/03  24:00:00,98.2611482353,21.5899335574,41.9276814077,0.0,4.12243109448,15.9888894789,83.4696356613,80.4779052435,2.97173041782,0.02
 07/04  01:00:00,75.6702058894,14.8385547541,28.3128194522,0.0,2.06121554724,15.9888894789,61.6363074379,58.6445770201,2.97173041782,0.02
 07/04  02:00:00,87.7982279396,19.7780676925,35.3611976698,0.0,2.06121554724,15.9888894789,85.7652172815,82.7734868637,2.97173041782,0.02
 07/04  03:00:00,76.9963578693,15.1351388666,29.3423872609,0.0,2.06121554724,15.9888894789,63.6208197455,60.6290893277,2.97173041782,0.02
 07/04  04:00:00,85.405495731,19.3543761032,33.3921569863,0.0,2.06121554724,15.9888894789,84.1935360605,81.2018056427,2.97173041782,0.02
 07/04  05:00:00,65.7765648963,12.3164211566,20.9880222168,0.0,2.06121554724,15.9888894789,55.8082766994,52.8165462816,2.97173041782,0.02
 07/04  06:00:00,87.4873270185,23.2646839762,45.5886148924,0.0,2.06121554724,15.9888894789,96.9255897972,93.9338593794,2.97173041782,0.02
 07/04  07:00:00,71.609255006,17.5948873665,35.4971151701,0.0,2.06121554724,15.9888894789,69.5715340287,66.5798036109,2.97173041782,0.02
 07/04  08:00:00,126.078690483,23.6036372477,56.0324719988,0.0,4.12243109448,41.7362269337,62.8139436476,57.841059618,4.9528840297,0.02
 07/04  09:00:00,115.734295537,19.3955766213,50.0129133545,0.0,4.12243109448,41.7362269337,40.8373490438,35.8644650141,4.9528840297,0.02
 07/04  10:00:00,130.762834545,23.3706068736,60.9496463408,0.0,4.12243109448,41.7362269337,38.9324896239,33.9596055942,4.9528840297,0.02
 07/04  11:00:00,123.293422527,19.607422416,57.360194452,0.0,4.12243109448,41.7362269337,22.3187595392,17.3458755095,4.9528840297,0.02
 07/04  12:00:00,133.847367898,23.4765297709,63.9282567466,0.0,4.12243109448,41.7362269337,32.2807953967,18.7262108947,4.9528840297,8.60170047227
 07/04  13:00:00,116.963262319,19.607422416,51.0300343204,0.0,4.12243109448,41.7362269337,33.3542493012,28.3813652715,4.9528840297,0.02
 07/04  14:00:00,127.294578492,23.6883755656,57.163621689,0.0,4.12243109448,41.7362269337,55.7039130361,50.7310290064,4.9528840297,0.02
 07/04  15:00:00,118.539127053,19.7133453133,52.499976284,0.0,4.12243109448,41.7362269337,36.1790331229,31.2061490932,4.9528840297,0.02
 07/04  16:00:00,113.584663602,23.6885107059,60.3112640782,0.0,4.12243109448,24.8785346261,41.0306872436,36.0578032139,4.9528840297,0.02
 07/04  17:00:00,85.4507027298,18.7276780476,48.2291274693,0.0,2.06121554724,15.9888894789,42.767432797,39.7757023792,2.97173041782,0.02
 07/04  18:00:00,93.3042766373,22.4908625052,52.2027412348,0.0,2.06121554724,15.9888894789,69.0235316918,66.0318012739,2.97173041782,0.02
 07/04  19:00:00,78.2486635301,17.6713955171,42.1067260131,0.0,2.06121554724,15.9888894789,58.3699884167,55.3782579989,2.97173041782,0.02
 07/04  20:00:00,102.4831292,21.5051952396,48.2956162633,0.0,2.06121554724,15.9888894789,76.542126959,73.5503965411,2.97173041782,0.02
 07/04  21:00:00,85.458467321,16.1419907117,36.774289798,0.0,2.06121554724,15.9888894789,58.4958606215,55.5041302036,2.97173041782,0.02
 07/04  22:00:00,101.04015914,21.2933494449,47.0644920318,0.0,2.06121554724,15.9888894789,79.320775212,76.3290447941,2.97173041782,0.02
 07/04  23:00:00,83.1054510812,15.3469846613,35.2396347755,0.0,2.06121554724,15.9888894789,55.4312296973,52.4394992795,2.97173041782,0.02
 07/04  24:00:00,101.125044012,21.2933494449,47.1493769161,0.0,2.06121554724,15.9888894789,80.2945693486,77.3028389308,2.97173041782,0.02
 07/05  01:00:00,83.9608581598,15.0927697077,34.2880413159,0.0,4.12243109448,15.9888894789,55.3917808214,52.4000504036,2.97173041782,0.02
 07/05  02:00:00,105.199001318,21.5051952396,48.9502729263,0.0,4.12243109448,15.9888894789,76.0654034533,73.0736730354,2.97173041782,0.02
 07/05  03:00:00,84.616866347,15.1351388666,34.9016803298,0.0,4.12243109448,15.9888894789,54.0196450609,51.0279146431,2.97173041782,0.02
 07/05  04:00:00,142.510057121,27.7693287152,62.6363616479,0.0,12.3672932834,24.9413748627,94.2194821569,89.2465981272,4.9528840297,0.02
 07/05  05:00:00,151.1768497,28.6205258818,66.9673631984,3.48459384554,12.3672932834,24.9413748627,150.353709755,145.380825725,4.9528840297,0.02
 07/05  06:00:00,202.074726782,29.0462881733,76.073257611,0.800333199179,24.7345865669,70.7195625826,113.711739038,103.785970979,9.90576805939,0.02
 07/05  07:00:00,240.315456504,29.4974300109,80.5931240574,0.0278731557393,37.1018798503,92.3937384068,85.658487902,75.7327198426,9.90576805939,0.02
 07/05  08:00:00,262.129695812,29.9034261053,89.9861729634,0.0,37.1018798503,104.434947198,56.619213121,46.6934450616,9.90576805939,0.02
 07/05  09:00:00,285.72863603,30.3287067023,101.118323594,0.0,37.1018798503,116.476155989,37.6147166911,19.0902064597,9.90576805939,8.61874217197
 07/05  10:00:00,295.063499343,30.8577805064,109.923595671,0.0,37.1018798503,116.476155989,17.0401109858,7.11434292636,9.90576805939,0.02
 07/05  11:00:00,300.520351555,31.3517581192,114.886228426,0.0,37.1018798503,116.476155989,12.7069688367,2.78120077735,9.90576805939,0.02
 07/05  12:00:00,292.968801107,31.7774187803,118.950733331,0.0,37.1018798503,104.434947198,20.0780300711,1.55241136268,9.90576805939,8.61985064899
 07/05  13:00:00,311.436927071,32.5082792806,124.646357602,0.0,37.1018798503,116.476155989,10.0194121602,0.0936441007705,9.90576805939,0.02
 07/05  14:00:00,313.837401207,33.1312899023,126.423936924,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  15:00:00,296.684929686,33.2317454677,109.171172374,0.0,37.1018798503,116.476155989,21.7971818824,3.27067701129,9.90576805939,8.62073681175
 07/05  16:00:00,285.851980648,33.160746352,98.4097871894,0.0,37.1018798503,116.476155989,26.4648858061,16.5391177467,9.90576805939,0.02
 07/05  17:00:00,283.792819474,32.888589072,96.6237289972,0.0,37.1018798503,116.476155989,28.9603700394,19.03460198,9.90576805939,0.02
 07/05  18:00:00,168.172814766,28.1760377719,66.9818876674,0.0,24.7345865669,47.5788473902,45.0357279618,40.0628439321,4.9528840297,0.02
 07/05  19:00:00,163.948854335,28.090485483,62.8434754152,0.0,24.7345865669,47.5788473902,67.1704180089,62.1975339792,4.9528840297,0.02
 07/05  20:00:00,159.08828138,28.5124166276,64.7229053861,0.0,12.3672932834,38.6892022431,80.8450100952,77.8532796774,2.97173041782,0.02
 07/05  21:00:00,117.351653552,19.1837308266,44.1712733017,0.0,12.3672932834,27.0668015668,59.7997473788,56.808016961,2.97173041782,0.02
 07/05  22:00:00,107.607425665,22.5544162436,50.2861201313,0.0,4.12243109448,15.9888894789,75.7352714031,72.7435409853,2.97173041782,0.02
 07/05  23:00:00,91.6128657107,17.3606883515,39.6254189161,0.0,4.12243109448,15.9888894789,58.1539320383,55.1622016205,2.97173041782,0.02
 07/05  24:00:00,106.467931532,22.4696779258,49.2313643144,0.0,4.12243109448,15.9888894789,90.1313805324,78.5579441582,2.97173041782,8.60170595644
 07/06  01:00:00,87.7214029646,16.8946276033,36.2000170927,0.0,4.12243109448,15.9888894789,64.7934550699,61.8017246521,2.97173041782,0.02
 07/06  02:00:00,98.8739342879,21.0815036502,43.0488967459,0.0,4.12243109448,15.9888894789,80.8795949426,77.8878645248,2.97173041782,0.02
 07/06  03:00:00,78.1639597318,14.4996014826,29.0843104562,0.0,4.12243109448,15.9888894789,59.3763328629,56.384602445,2.97173041782,0.02
 07/06  04:00:00,139.299563285,28.1082819867,59.0869139894,0.0,12.3672932834,24.9413748627,99.7346497156,94.7617656859,4.9528840297,0.02
 07/06  05:00:00,143.862449356,28.2673490907,61.3098439635,2.18088906277,12.3672932834,24.9413748627,166.13429744,161.16141341,4.9528840297,0.02
 07/06  06:00:00,197.627374873,29.3887313354,71.5948267117,0.488968645039,24.7345865669,70.7195625826,129.639191524,119.713423464,9.90576805939,0.02
 07/06  07:00:00,235.220434347,29.7662525877,75.2452202693,0.011934690641,37.1018798503,92.3937384068,102.692513299,92.7667452399,9.90576805939,0.02
 07/06  08:00:00,251.846138918,30.0992404721,79.5068551051,0.0,37.1018798503,104.434947198,85.7076930463,75.7819249869,9.90576805939,0.02
 07/06  09:00:00,270.542777569,30.6231195654,85.6380177438,0.0,37.1018798503,116.476155989,69.1597917942,59.2340237348,9.90576805939,0.02
 07/06  10:00:00,276.441532977,31.1285238695,91.0308284446,0.0,37.1018798503,116.476155989,62.5767521698,44.0491826941,9.90576805939,8.62180141636
 07/06  11:00:00,279.069536361,31.549995187,93.2372594572,0.0,37.1018798503,116.476155989,47.1293029919,37.2035349325,9.90576805939,0.02
 07/06  12:00:00,270.40310859,32.0207095401,96.1417578803,0.0,37.1018798503,104.434947198,43.4135768494,33.48780879,9.90576805939,0.02
 07/06  13:00:00,287.173338706,32.5771484781,100.313814301,0.0,37.1018798503,116.476155989,42.8333055553,24.3047542332,9.90576805939,8.62278326269
 07/06  14:00:00,290.94228176,32.9497185595,103.710461738,0.0,37.1018798503,116.476155989,30.7244803087,20.7987122493,9.90576805939,0.02
 07/06  15:00:00,288.207684296,33.0099672769,100.915744867,0.0,37.1018798503,116.476155989,34.5060421965,24.5802741371,9.90576805939,0.02
 07/06  16:00:00,280.950756385,32.9720105344,93.6972162023,0.0,37.1018798503,116.476155989,48.0320961439,38.1063280845,9.90576805939,0.02
 07/06  17:00:00,276.844103656,32.7530773738,89.8105162856,0.0,37.1018798503,116.476155989,65.2190725532,46.7011881933,9.90576805939,8.6121163005
 07/06  18:00:00,169.207056809,28.1741854718,68.0179972505,0.0,24.7345865669,47.5788473902,53.4057089428,48.4328249131,4.9528840297,0.02
 07/06  19:00:00,166.351578298,28.089072983,65.2476299468,0.0,24.7345865669,47.5788473902,65.0564429413,60.0835589116,4.9528840297,0.02
 07/06  20:00:00,157.456460637,28.4060287527,63.1974918205,0.0,12.3672932834,38.6892022431,80.9866183199,77.9948879021,2.97173041782,0.02
 07/06  21:00:00,109.746841756,17.3183191926,38.4785944352,0.0,12.3672932834,27.0668015668,56.4724934742,53.4807630564,2.97173041782,0.02
 07/06  22:00:00,105.283062686,22.5544162436,47.9617582609,0.0,4.12243109448,15.9888894789,79.4363204779,76.4445900601,2.97173041782,0.02
 07/06  23:00:00,82.8242741343,15.516461297,32.7277657931,0.0,4.12243109448,15.9888894789,54.3826208708,51.390890453,2.97173041782,0.02
 07/06  24:00:00,96.3299404674,21.2933494449,40.2930579467,0.0,4.12243109448,15.9888894789,86.2346053022,83.2428748844,2.97173041782,0.02
 07/07  01:00:00,75.7561051687,14.6690781183,26.5069800103,0.0,4.12243109448,15.9888894789,59.3282954436,56.3365650258,2.97173041782,0.02
 07/07  02:00:00,93.2010179911,21.0815036502,37.3759812627,0.0,4.12243109448,15.9888894789,86.4293271991,83.4375967813,2.97173041782,0.02
 07/07  03:00:00,77.6089837522,15.1351388666,27.8937977874,0.0,4.12243109448,15.9888894789,63.4074058415,60.4156754237,2.97173041782,0.02
 07/07  04:00:00,126.155398382,27.4515600232,46.5994716335,0.0,12.3672932834,24.9413748627,101.170386475,96.1975024451,4.9528840297,0.02
 07/07  05:00:00,138.414935821,28.8170224119,54.083533477,3.41001317009,12.3672932834,24.9413748627,166.930811338,161.957927308,4.9528840297,0.02
 07/07  06:00:00,185.899449754,29.2166862482,59.6994404315,0.828475271119,24.7345865669,70.7195625826,133.77242859,123.84666053,9.90576805939,0.02
 07/07  07:00:00,227.895704398,29.7345712668,67.8152873865,0.148814284286,37.1018798503,92.3937384068,112.011624383,102.085856323,9.90576805939,0.02
 07/07  08:00:00,248.939956662,30.2380832525,76.4482248783,0.0135834757975,37.1018798503,104.434947198,106.827791506,88.3054930452,9.90576805939,8.6165304012
 07/07  09:00:00,267.973141006,30.745869862,82.945697804,0.0,37.1018798503,116.476155989,80.839419586,70.9136515266,9.90576805939,0.02
 07/07  10:00:00,274.554790164,31.1026137002,89.1700292686,0.0,37.1018798503,116.476155989,64.4968004409,54.5710323815,9.90576805939,0.02
 07/07  11:00:00,281.947374708,31.5250014294,96.1399927536,0.0,37.1018798503,116.476155989,54.9480693692,36.419581793,9.90576805939,8.62271951676
 07/07  12:00:00,276.096523131,31.9456640259,101.910275914,0.0,37.1018798503,104.434947198,32.1724369727,22.2466689133,9.90576805939,0.02
 07/07  13:00:00,291.18016445,32.4834999743,104.414352388,0.0,37.1018798503,116.476155989,25.7431125045,15.8173444452,9.90576805939,0.02
 07/07  14:00:00,294.466105325,33.0830703652,107.100835025,0.0,37.1018798503,116.476155989,24.2168711721,14.2911031127,9.90576805939,0.02
 07/07  15:00:00,297.692229286,33.4861099242,109.924178689,0.0,37.1018798503,116.476155989,27.6159792983,9.08955196927,9.90576805939,8.62065926967
 07/07  16:00:00,298.340124252,33.7313004106,110.327365096,0.0,37.1018798503,116.476155989,17.023681614,7.0979135546,9.90576805939,0.02
 07/07  17:00:00,296.316984644,33.8522501586,108.184220635,0.0,37.1018798503,116.476155989,19.5682517815,9.6424837221,9.90576805939,0.02
 07/07  18:00:00,179.86886812,28.2701805227,78.5837926323,0.0,24.7345865669,47.5788473902,26.2133089983,21.2404249686,4.9528840297,0.02
 07/07  19:00:00,173.394006523,28.1040323851,72.2750749943,0.0,24.7345865669,47.5788473902,35.0763765781,30.1034925484,4.9528840297,0.02
 07/07  20:00:00,165.516387779,28.5196602711,71.1437631367,0.0,12.3672932834,38.6892022431,60.7572797175,49.1794152788,2.97173041782,8.60613402091
 07/07  21:00:00,120.657387456,19.2896537239,47.3710903388,0.0,12.3672932834,27.0668015668,43.3360365158,40.344306098,2.97173041782,0.02
 07/07  22:00:00,111.107437713,22.8651234092,53.4754260531,0.0,4.12243109448,15.9888894789,62.2398824114,59.2481519936,2.97173041782,0.02
 07/07  23:00:00,93.6527132656,17.5301649873,41.4957909375,0.0,4.12243109448,15.9888894789,50.9117842939,47.920053876,2.97173041782,0.02
 07/07  24:00:00,104.567633125,21.4204569217,48.4036431775,0.0,4.12243109448,15.9888894789,65.9908408565,62.9991104387,2.97173041782,0.02
 07/08  01:00:00,84.2638820791,15.0927697077,34.591065435,0.0,4.12243109448,15.9888894789,45.6154502375,42.6237198196,2.97173041782,0.02
 07/08  02:00:00,105.318436274,22.1730938132,48.3784543935,0.0,4.12243109448,15.9888894789,74.9626205742,71.9708901564,2.97173041782,0.02
 07/08  03:00:00,82.5799534207,15.0080313898,32.9918751378,0.0,4.12243109448,15.9888894789,51.4656829933,48.4739525755,2.97173041782,0.02
 07/08  04:00:00,121.032145848,27.4515600232,58.610726687,0.0,4.12243109448,16.0517297156,101.286579251,98.2948488335,2.97173041782,0.02
 07/08  05:00:00,116.239218795,27.0278684338,54.2414912322,0.0,4.12243109448,16.0517297156,104.155545401,101.163814983,2.97173041782,0.02
 07/08  06:00:00,142.891024626,28.9344805859,69.5276100623,0.0,4.12243109448,39.6058045677,84.552034012,81.5603035942,2.97173041782,0.02
 07/08  07:00:00,183.571035884,28.9412085879,73.52143212,2.68726155355,12.3672932834,65.3531420225,121.954446703,116.981562674,4.9528840297,0.02
 07/08  08:00:00,188.483247652,28.9396728943,76.2113251206,2.02038867435,12.3672932834,68.2430321324,107.966289248,102.993405218,4.9528840297,0.02
 07/08  09:00:00,220.806507923,29.0057083017,81.1766609295,0.29545916974,16.4897243779,93.1370602926,81.4309952793,73.4863808318,7.92461444751,0.02
 07/08  10:00:00,225.475098307,29.0841407415,86.0257063877,0.036472887381,16.4897243779,93.1370602926,63.1810587278,55.2364442803,7.92461444751,0.02
 07/08  11:00:00,228.367529736,29.2089136053,88.8298269471,0.0,16.4897243779,93.1370602926,59.0269337778,51.0823193303,7.92461444751,0.02
 07/08  12:00:00,219.4655677,29.4234473039,88.8649194655,0.0,16.4897243779,83.9857416113,63.9995373176,47.467272437,7.92461444751,8.60765043309
 07/08  13:00:00,213.617742432,29.5455468198,82.8950226766,0.0,16.4897243779,83.9857416113,65.1171036097,57.1724891622,7.92461444751,0.02
 07/08  14:00:00,216.378691425,29.6719289566,85.5296395215,0.0,16.4897243779,83.9857416113,69.0344040633,61.0897896158,7.92461444751,0.02
 07/08  15:00:00,200.724243719,28.9344805859,88.0695361756,0.0,12.3672932834,70.6512738906,22.7442128789,17.7713288492,4.9528840297,0.02
 07/08  16:00:00,204.012412573,28.9344805859,91.3576995802,0.0,12.3672932834,70.6512738906,16.4858236944,11.5129396647,4.9528840297,0.02
 07/08  17:00:00,185.366277801,28.9344805859,85.2349913624,0.0,12.3672932834,58.1284167478,23.2244203833,18.2515363536,4.9528840297,0.02
 07/08  18:00:00,132.019598334,28.1720584512,65.8381731816,0.0,12.3672932834,24.9413748627,63.5463329534,58.5734489237,4.9528840297,0.02
 07/08  19:00:00,129.317262271,28.0872906629,63.2206048892,0.0,12.3672932834,24.9413748627,82.3000479502,77.3271639205,4.9528840297,0.02
 07/08  20:00:00,127.072176178,28.2989432019,63.8033735721,0.0,4.12243109448,16.0517297156,92.9705606948,89.978830277,2.97173041782,0.02
 07/08  21:00:00,84.3988615538,14.8909318823,34.9512376451,0.0,4.12243109448,15.9888894789,52.0516200491,49.0598896313,2.97173041782,0.02
 07/08  22:00:00,100.020192072,20.5407125534,44.7593014539,0.0,4.12243109448,15.9888894789,76.3218739446,73.3301435268,2.97173041782,0.02
 07/08  23:00:00,77.1502903714,13.333280971,29.2836724601,0.0,4.12243109448,15.9888894789,49.1319664062,46.1402359884,2.97173041782,0.02
 07/08  24:00:00,101.255607563,21.2933494449,45.218724845,0.0,4.12243109448,15.9888894789,86.2260384688,83.234308051,2.97173041782,0.02
 07/09  01:00:00,73.3488964734,13.1638043353,27.7129707219,0.0,2.06121554724,15.9888894789,54.4248626814,51.4331322636,2.97173041782,0.02
 07/09  02:00:00,87.9916514071,18.8983233242,36.4577206172,0.0,2.06121554724,15.9888894789,80.6453314098,77.653600992,2.97173041782,0.02
 07/09  03:00:00,62.1566931249,10.5569324199,19.1743494974,0.0,2.06121554724,15.9888894789,45.161085059,42.1693546411,2.97173041782,0.02
 07/09  04:00:00,94.0738930936,19.7457065029,41.6925790401,0.0,2.06121554724,15.9888894789,78.5452798695,75.5535494517,2.97173041782,0.02
 07/09  05:00:00,62.9738369668,10.5569324199,19.9914932498,0.0,2.06121554724,15.9888894789,45.6798810571,42.6881506392,2.97173041782,0.02
 07/09  06:00:00,83.5873182535,21.9936092081,42.9596808366,0.0,2.06121554724,15.9888894789,101.686782532,90.1133560662,2.97173041782,8.60169604766
 07/09  07:00:00,79.6247527547,18.8659621346,42.2415381953,0.0,2.06121554724,15.9888894789,72.2406669794,69.2489365616,2.97173041782,0.02
 07/09  08:00:00,122.236015267,23.1375764994,52.655857694,0.0,4.12243109448,41.7362269337,75.0660579947,70.093173965,4.9528840297,0.02
 07/09  09:00:00,113.997131655,19.2896537239,48.381672645,0.0,4.12243109448,41.7362269337,47.1547865794,42.1819025497,4.9528840297,0.02
 07/09  10:00:00,129.291438214,23.5188989298,59.3299583334,0.0,4.12243109448,41.7362269337,49.3849514752,44.4120674455,4.9528840297,0.02
 07/09  11:00:00,119.887179613,19.6286069954,53.9327674392,0.0,4.12243109448,41.7362269337,37.4283376572,32.4554536275,4.9528840297,0.02
 07/09  12:00:00,132.987135335,23.6036372477,62.9409172298,0.0,4.12243109448,41.7362269337,41.9141639561,36.9412799264,4.9528840297,0.02
 07/09  13:00:00,122.58331938,19.7133453133,56.5441689672,0.0,4.12243109448,41.7362269337,30.8783835063,25.9054994766,4.9528840297,0.02
 07/09  14:00:00,135.601086674,23.6883755656,65.4701303169,0.0,4.12243109448,41.7362269337,32.7479486167,27.775064587,4.9528840297,0.02
 07/09  15:00:00,123.364767028,19.7145194205,57.3244425617,0.0,4.12243109448,41.7362269337,26.9617556241,21.9888715944,4.9528840297,0.02
 07/09  16:00:00,117.272915157,23.6900573525,63.997969362,0.0,4.12243109448,24.8785346261,38.9074322538,33.9345482241,4.9528840297,0.02
 07/09  17:00:00,92.978871129,19.7141810378,54.747438078,0.0,2.06121554724,15.9888894789,38.2608962589,35.2691658411,2.97173041782,0.02
 07/09  18:00:00,100.03115341,22.8086311972,58.6118496301,0.0,2.06121554724,15.9888894789,54.3674999239,51.375769506,2.97173041782,0.02
 07/09  19:00:00,82.8444191851,17.8691182588,46.5047592123,0.0,2.06121554724,15.9888894789,48.1288873908,45.137156973,2.97173041782,0.02
 07/09  20:00:00,109.61305854,22.6391545615,54.2682313969,0.0,2.06121554724,15.9888894789,70.6678085965,67.6760781787,2.97173041782,0.02
 07/09  21:00:00,87.0785505499,15.6859379328,38.8737811844,0.0,2.06121554724,15.9888894789,50.7865616269,47.794831209,2.97173041782,0.02
 07/09  22:00:00,106.555973788,21.9288868289,51.9447695062,0.0,2.06121554724,15.9888894789,78.9550623071,75.9633318893,2.97173041782,0.02
 07/09  23:00:00,83.0078873103,15.1351388666,35.3539169872,0.0,2.06121554724,15.9888894789,56.8396713748,53.847940957,2.97173041782,0.02
 07/09  24:00:00,103.961307653,21.5051952396,49.7737949292,0.0,2.06121554724,15.9888894789,81.5117966765,78.5200662587,2.97173041782,0.02
 07/10  01:00:00,85.2193020758,15.1351388666,35.5041162121,0.0,4.12243109448,15.9888894789,55.4685560846,52.4768256667,2.97173041782,0.02
 07/10  02:00:00,104.25057042,21.1662419681,48.3407954198,0.0,4.12243109448,15.9888894789,77.3900224439,74.398292026,2.97173041782,0.02
 07/10  03:00:00,84.2664727368,14.9232930719,34.7631326162,0.0,4.12243109448,15.9888894789,49.9870991911,46.9953687733,2.97173041782,0.02
 07/10  04:00:00,146.063989172,28.0870974072,65.8725250916,0.0,12.3672932834,24.9413748627,86.1337774561,81.1608934264,4.9528840297,0.02
 07/10  05:00:00,149.730848988,28.1981317468,66.299322345,3.12902818974,12.3672932834,24.9413748627,137.945437635,132.972553605,4.9528840297,0.02
 07/10  06:00:00,206.892779987,29.0308994894,81.1101565987,0.59687615355,24.7345865669,70.7195625826,93.5206688549,83.5949007955,9.90576805939,0.02
 07/10  07:00:00,245.64282217,29.5480544898,85.8977375129,0.0,37.1018798503,92.3937384068,65.9508264995,56.0250584402,9.90576805939,0.02
 07/10  08:00:00,261.63642116,30.0941290224,89.3022384765,0.0,37.1018798503,104.434947198,63.0551001937,44.5328997273,9.90576805939,8.61643240696
 07/10  09:00:00,278.11113796,30.561660821,93.2679123317,0.0,37.1018798503,116.476155989,45.3447852553,35.4190171959,9.90576805939,0.02
 07/10  10:00:00,282.810351489,30.9873168402,97.540896908,0.0,37.1018798503,116.476155989,35.6568719999,25.7311039405,9.90576805939,0.02
 07/10  11:00:00,283.022447792,31.3094871564,97.4305918465,0.0,37.1018798503,116.476155989,38.4146851758,19.8863401828,9.90576805939,8.62257693359
 07/10  12:00:00,269.116047097,31.6574128626,95.2180612348,0.0,37.1018798503,104.434947198,29.9763390108,20.0505709514,9.90576805939,0.02
 07/10  13:00:00,281.861009609,32.0666650717,95.512043622,0.0,37.1018798503,116.476155989,28.6635360952,18.7377680358,9.90576805939,0.02
 07/10  14:00:00,283.230834941,32.3593583034,96.5892876636,0.0,37.1018798503,116.476155989,25.3649439142,15.4391758548,9.90576805939,0.02
 07/10  15:00:00,283.597533668,32.6829621446,96.6326400603,0.0,37.1018798503,116.476155989,33.4714606338,14.9451685223,9.90576805939,8.62052405208
 07/10  16:00:00,284.194540915,32.9633987056,96.9496928893,0.0,37.1018798503,116.476155989,25.4511767477,15.5254086883,9.90576805939,0.02
 07/10  17:00:00,282.679967008,33.0650110896,95.3344483695,0.0,37.1018798503,116.476155989,28.2012593816,18.2754913222,9.90576805939,0.02
 07/10  18:00:00,172.566576235,28.2680735423,71.2836105302,0.0,24.7345865669,47.5788473902,32.8073162819,27.8344322522,4.9528840297,0.02
 07/10  19:00:00,170.779384739,28.1034072514,69.6610811691,0.0,24.7345865669,47.5788473902,34.4538086207,29.480924591,4.9528840297,0.02
 07/10  20:00:00,164.71101967,28.5227255723,70.3353320416,0.0,12.3672932834,38.6892022431,53.5029472209,41.9267313641,2.97173041782,8.60448543901
 07/10  21:00:00,120.477081011,19.2896537239,47.190784042,0.0,12.3672932834,27.0668015668,38.9718533733,35.9801229555,2.97173041782,0.02
 07/10  22:00:00,112.271780451,22.949861727,54.5550305275,0.0,4.12243109448,15.9888894789,55.5669769601,52.5752465422,2.97173041782,0.02
 07/10  23:00:00,92.4153409605,17.2477039277,40.5408797518,0.0,4.12243109448,15.9888894789,47.3739542695,44.3822238517,2.97173041782,0.02
 07/10  24:00:00,104.666059465,21.5051952396,48.4173312647,0.0,4.12243109448,15.9888894789,64.9268735912,61.9351431734,2.97173041782,0.02
 07/11  01:00:00,84.4261336568,15.1775080255,34.6685787603,0.0,4.12243109448,15.9888894789,49.8926641342,46.9009337164,2.97173041782,0.02
 07/11  02:00:00,104.0975591,21.5051952396,47.8488310075,0.0,4.12243109448,15.9888894789,73.6190524034,70.6273219856,2.97173041782,0.02
 07/11  03:00:00,84.6295445589,15.3469846613,34.702513079,0.0,4.12243109448,15.9888894789,58.191052583,55.1993221652,2.97173041782,0.02
 07/11  04:00:00,139.130391513,27.7481441357,59.2778809827,0.0,12.3672932834,24.9413748627,98.3046848537,93.331800824,4.9528840297,0.02
 07/11  05:00:00,147.492596508,28.6834485353,64.0750494656,2.6297321245,12.3672932834,24.9413748627,159.974935202,155.002051173,4.9528840297,0.02
 07/11  06:00:00,197.413959855,29.1680655782,71.8599030771,0.231143821599,24.7345865669,70.7195625826,121.969034528,112.043266469,9.90576805939,0.02
 07/11  07:00:00,239.196638757,29.8374104488,79.1622093045,0.0,37.1018798503,92.3937384068,85.6785857684,75.752817709,9.90576805939,0.02
 07/11  08:00:00,257.918748402,30.3914816173,85.2872215525,0.0,37.1018798503,104.434947198,59.6754826456,49.7497145862,9.90576805939,0.02
 07/11  09:00:00,273.882863245,30.8732940002,88.7279191252,0.0,37.1018798503,116.476155989,48.0206460872,38.0948780279,9.90576805939,0.02
 07/11  10:00:00,276.636993954,31.2636699891,91.0912185058,0.0,37.1018798503,116.476155989,49.8703538292,31.344746906,9.90576805939,8.61983886385
 07/11  11:00:00,283.783934109,31.6806637162,97.8209841944,0.0,37.1018798503,116.476155989,29.3406533257,19.4148852663,9.90576805939,0.02
 07/11  12:00:00,281.570438343,32.2522286222,107.077559692,0.0,37.1018798503,104.434947198,16.9094328462,6.98366478678,9.90576805939,0.02
 07/11  13:00:00,297.797432385,32.8747449922,110.640376552,0.0,37.1018798503,116.476155989,22.0967022142,3.56833351282,9.90576805939,8.62260064201
 07/11  14:00:00,298.58570205,33.4872198951,110.816383622,0.0,37.1018798503,116.476155989,12.9358140693,3.01004600995,9.90576805939,0.02
 07/11  15:00:00,297.727039093,33.9659774712,109.479082496,0.0,37.1018798503,116.476155989,12.9372310543,3.01146299494,9.90576805939,0.02
 07/11  16:00:00,295.05743275,34.2428384174,106.533086506,0.0,37.1018798503,116.476155989,22.7917334767,4.26830629,9.90576805939,8.61765912733
 07/11  17:00:00,291.974569201,34.2689504083,103.42514733,0.0,37.1018798503,116.476155989,15.369120918,5.44335285861,9.90576805939,0.02
 07/11  18:00:00,174.8281549,28.2816999395,73.5315830984,0.0,24.7345865669,47.5788473902,25.9482736369,20.9753896072,4.9528840297,0.02
 07/11  19:00:00,171.339523463,28.1172510496,70.2073971854,0.0,24.7345865669,47.5788473902,38.1744625811,33.2015785514,4.9528840297,0.02
 07/11  20:00:00,164.452759772,28.5338027441,70.0660162679,0.0,12.3672932834,38.6892022431,52.7491367411,49.7574063233,2.97173041782,0.02
 07/11  21:00:00,120.132923434,19.2896537239,46.8466307402,0.0,12.3672932834,27.0668015668,46.0860487582,43.0943183404,2.97173041782,0.02
 07/11  22:00:00,112.977209705,23.0910922568,55.1192292072,0.0,4.12243109448,15.9888894789,63.2714949361,60.2797645183,2.97173041782,0.02
 07/11  23:00:00,92.5555879697,17.2477039277,40.6811266492,0.0,4.12243109448,15.9888894789,50.1516316516,47.1599012338,2.97173041782,0.02
 07/11  24:00:00,108.094189204,22.3849396079,50.9423613149,0.0,4.12243109448,15.9888894789,66.8512748367,63.8595444189,2.97173041782,0.02
 07/12  01:00:00,88.9613668121,16.2267290296,38.1312355292,0.0,4.12243109448,15.9888894789,48.9774951932,45.9857647754,2.97173041782,0.02
 07/12  02:00:00,104.073230912,21.2933494449,48.0363483195,0.0,4.12243109448,15.9888894789,67.2708438253,64.2791134074,2.97173041782,0.02
 07/12  03:00:00,86.7322474637,15.8877757581,36.2410693928,0.0,4.12243109448,15.9888894789,49.8054923755,46.8137619577,2.97173041782,0.02
 07/12  04:00:00,145.492088467,28.1930203045,65.1947013657,0.0,12.3672932834,24.9413748627,79.3079052093,74.3350211796,4.9528840297,0.02
 07/12  05:00:00,147.232801929,28.5693324479,65.0567213055,1.50238134255,12.3672932834,24.9413748627,136.199972441,131.227088411,4.9528840297,0.02
 07/12  06:00:00,202.425813345,29.3157121588,76.9338367318,0.0214165791128,24.7345865669,70.7195625826,100.751697943,90.825929884,9.90576805939,0.02
 07/12  07:00:00,241.534122065,30.0924986239,81.2445916088,0.0,37.1018798503,92.3937384068,85.4281322485,66.9165793366,9.90576805939,8.60578485258
 07/12  08:00:00,257.301287216,30.6324751202,84.4288041831,0.0,37.1018798503,104.434947198,64.7121582021,54.7863901427,9.90576805939,0.02
 07/12  09:00:00,273.008380559,31.1436048115,87.5832040805,0.0,37.1018798503,116.476155989,54.3557517216,44.4299836622,9.90576805939,0.02
 07/12  10:00:00,279.853263129,31.6271578597,93.9439535999,0.0,37.1018798503,116.476155989,38.4114445082,28.4856764488,9.90576805939,0.02
 07/12  11:00:00,278.307437776,32.027363563,91.997740303,0.0,37.1018798503,116.476155989,47.0663020578,28.5380520552,9.90576805939,8.6224819432
 07/12  12:00:00,266.957617776,32.3896836557,92.327364334,0.0,37.1018798503,104.434947198,42.2398872407,32.3141191813,9.90576805939,0.02
 07/12  13:00:00,282.704251946,32.7856712286,95.6362663081,0.0,37.1018798503,116.476155989,26.5902060168,16.6644379574,9.90576805939,0.02
 07/12  14:00:00,276.735926401,33.0804856124,89.3732617991,0.0,37.1018798503,116.476155989,51.4535998636,32.9263698991,9.90576805939,8.62146190504
 07/12  15:00:00,272.583365911,33.3360809383,84.965379735,0.0,37.1018798503,116.476155989,60.6346911107,50.7089230513,9.90576805939,0.02
 07/12  16:00:00,271.752516141,33.4329869729,84.0380707551,0.0,37.1018798503,116.476155989,64.2698883256,54.3441202662,9.90576805939,0.02
 07/12  17:00:00,270.790193896,33.3196050907,83.1900746625,0.0,37.1018798503,116.476155989,66.3735915015,56.4478234421,9.90576805939,0.02
 07/12  18:00:00,165.049903648,28.1773202597,63.8576882965,0.0,24.7345865669,47.5788473902,58.1685988658,53.1957148361,4.9528840297,0.02
 07/12  19:00:00,163.991473695,28.0940784642,62.8824961285,0.0,24.7345865669,47.5788473902,73.4197529453,59.8607847573,4.9528840297,8.60608415831
 07/12  20:00:00,159.105283027,28.5141716671,64.7381653433,0.0,12.3672932834,38.6892022431,78.8984827538,75.906752336,2.97173041782,0.02
 07/12  21:00:00,111.468809828,17.42424209,40.0946441062,0.0,12.3672932834,27.0668015668,53.251857086,50.2601266682,2.97173041782,0.02
 07/12  22:00:00,104.115443096,21.6746718753,47.6972388079,0.0,4.12243109448,15.9888894789,73.5391804327,70.5474500149,2.97173041782,0.02
 07/12  23:00:00,84.8983961444,15.516461297,34.8018884537,0.0,4.12243109448,15.9888894789,53.2641734292,50.2724430114,2.97173041782,0.02
 07/12  24:00:00,101.225818647,21.2933494449,45.1889368009,0.0,4.12243109448,15.9888894789,82.2837069015,79.2919764837,2.97173041782,0.02
 07/13  01:00:00,80.5294475798,14.7538164362,31.1955847925,0.0,4.12243109448,15.9888894789,56.1240798384,53.1323494206,2.97173041782,0.02
 07/13  02:00:00,100.448891012,21.0815036502,44.6238549944,0.0,4.12243109448,15.9888894789,78.9516322454,75.9599018276,2.97173041782,0.02
 07/13  03:00:00,84.7774291544,15.3469846613,34.8503981274,0.0,4.12243109448,15.9888894789,54.0642307056,51.0725002877,2.97173041782,0.02
 07/13  04:00:00,138.515512706,27.4515600232,58.9595867103,0.0,12.3672932834,24.9413748627,88.7735949027,83.800710873,4.9528840297,0.02
 07/13  05:00:00,148.961993301,28.8772926548,65.3734858444,2.60684881247,12.3672932834,24.9413748627,141.844004307,136.871120277,4.9528840297,0.02
 07/13  06:00:00,202.051629109,29.2498249929,76.2149015045,0.432055598534,24.7345865669,70.7195625826,98.820075198,88.8943071386,9.90576805939,0.02
 07/13  07:00:00,242.415217637,29.9027496605,82.3123545702,0.00309752567407,37.1018798503,92.3937384068,67.6600897328,57.7343216735,9.90576805939,0.02
 07/13  08:00:00,262.444910653,30.4616187268,89.7432415331,0.0,37.1018798503,104.434947198,43.9515062971,34.0257382377,9.90576805939,0.02
 07/13  09:00:00,282.147571778,31.0405345026,96.8253936488,0.0,37.1018798503,116.476155989,34.1370682918,15.6128880766,9.90576805939,8.6184121558
 07/13  10:00:00,285.873147918,31.5104196746,100.080651281,0.0,37.1018798503,116.476155989,18.8935312841,8.96776322472,9.90576805939,0.02
 07/13  11:00:00,289.287914935,32.0002642261,103.005353344,0.0,37.1018798503,116.476155989,16.0438650406,6.11809698125,9.90576805939,0.02
 07/13  12:00:00,269.507417312,32.2649214543,95.0018351852,0.0,37.1018798503,104.434947198,24.9122572204,14.9864891611,9.90576805939,0.02
 07/13  13:00:00,278.315884166,32.5878584202,91.4457580666,0.0,37.1018798503,116.476155989,49.1438576371,30.6155284857,9.90576805939,8.62256109196
 07/13  14:00:00,275.837831252,32.847602333,88.7081214304,0.0,37.1018798503,116.476155989,45.0847707375,35.1590026781,9.90576805939,0.02
 07/13  15:00:00,273.938072711,33.0474423682,86.6086409488,0.0,37.1018798503,116.476155989,53.1400900826,43.2143220232,9.90576805939,0.02
 07/13  16:00:00,275.054198354,33.1849360217,87.58778947,0.0,37.1018798503,116.476155989,57.5787804081,39.0554237958,9.90576805939,8.61758855299
 07/13  17:00:00,275.008460513,33.1745708526,87.5534208024,0.0,37.1018798503,116.476155989,48.7663847129,38.8406166535,9.90576805939,0.02
 07/13  18:00:00,166.683410942,28.1765649816,65.4919725013,0.0,24.7345865669,47.5788473902,49.6752381925,44.7023541628,4.9528840297,0.02
 07/13  19:00:00,167.688628925,28.0929564532,64.2316285716,0.0,24.7345865669,47.5788473902,58.7652769324,53.7923929027,4.9528840297,0.02
 07/13  20:00:00,160.608142389,28.5140599624,66.2411394842,0.0,12.3672932834,38.6892022431,68.2814496386,65.2897192208,2.97173041782,0.02
 07/13  21:00:00,112.333138707,17.42424209,40.9589666833,0.0,12.3672932834,27.0668015668,48.2834153753,45.2916849575,2.97173041782,0.02
 07/13  22:00:00,108.29790647,22.6391545615,50.8918635417,0.0,4.12243109448,15.9888894789,70.2494985456,67.2577681278,2.97173041782,0.02
 07/13  23:00:00,86.436652275,15.6011996149,36.2554054295,0.0,4.12243109448,15.9888894789,49.2318338179,46.2401034,2.97173041782,0.02
 07/13  24:00:00,103.308612051,21.5051952396,47.0598835484,0.0,4.12243109448,15.9888894789,74.9547967767,71.9630663589,2.97173041782,0.02
 07/14  01:00:00,80.9690760615,14.7538164362,31.6352123861,0.0,4.12243109448,15.9888894789,53.0890895971,50.0973591792,2.97173041782,0.02
 07/14  02:00:00,100.97650829,21.0815036502,45.1514713614,0.0,4.12243109448,15.9888894789,76.2829831966,73.2912527788,2.97173041782,0.02
 07/14  03:00:00,83.0131511691,15.1351388666,33.2979650033,0.0,4.12243109448,15.9888894789,56.5199225407,53.5281921228,2.97173041782,0.02
 07/14  04:00:00,137.018429623,27.5221752881,57.3918874076,0.0,12.3672932834,24.9413748627,98.6940461672,93.7211621375,4.9528840297,0.02
 07/14  05:00:00,148.271430339,29.0778675683,64.7448823372,2.34431346919,12.3672932834,24.9413748627,152.298866619,147.32598259,4.9528840297,0.02
 07/14  06:00:00,199.421381443,29.2732628758,73.6186329583,0.374637607458,24.7345865669,70.7195625826,118.127122224,99.6196647052,9.90576805939,8.60168945988
 07/14  07:00:00,241.17807776,29.9832466191,80.9757017705,0.0221097062936,37.1018798503,92.3937384068,75.5192655388,65.5934974794,9.90576805939,0.02
 07/14  08:00:00,262.114924867,30.6005745115,89.2743542961,0.0,37.1018798503,104.434947198,44.8246217996,34.8988537402,9.90576805939,0.02
 07/14  09:00:00,280.749789483,31.1277915448,95.3404190762,0.0,37.1018798503,116.476155989,27.7051380063,17.7793699469,9.90576805939,0.02
 07/14  10:00:00,284.311084432,31.5368490819,98.4920737546,0.0,37.1018798503,116.476155989,21.2964952065,11.3707271471,9.90576805939,0.02
 07/14  11:00:00,277.71317511,31.7919885127,91.6388893563,0.0,37.1018798503,116.476155989,40.1881428931,21.6599551706,9.90576805939,8.62241966308
 07/14  12:00:00,259.860799118,32.0052963839,85.6149283297,0.0,37.1018798503,104.434947198,53.8241131096,43.8983450502,9.90576805939,0.02
 07/14  13:00:00,270.1619324,32.2563209315,83.6232875239,0.0,37.1018798503,116.476155989,62.5707687661,52.6450007067,9.90576805939,0.02
 07/14  14:00:00,270.119404995,32.5596976574,83.2775573993,0.0,37.1018798503,116.476155989,73.5377120418,55.0105635592,9.90576805939,8.62138042322
 07/14  15:00:00,270.93219217,32.7660558366,83.8842326937,0.0,37.1018798503,116.476155989,61.4753796024,51.549611543,9.90576805939,0.02
 07/14  16:00:00,272.052735111,32.9215474806,84.8497226848,0.0,37.1018798503,116.476155989,58.5315722155,48.6058041561,9.90576805939,0.02
 07/14  17:00:00,273.684670036,32.9702266903,86.433924734,0.0,37.1018798503,116.476155989,53.1448494681,43.2190814087,9.90576805939,0.02
 07/14  18:00:00,167.739714086,28.2604577925,66.4643591891,0.0,24.7345865669,47.5788473902,46.8094880561,41.8366040264,4.9528840297,0.02
 07/14  19:00:00,168.039139881,28.091548378,64.5835359514,0.0,24.7345865669,47.5788473902,61.9611693362,48.4022609415,4.9528840297,8.60602436504
 07/14  20:00:00,160.634044648,28.5136349801,66.2674755393,0.0,12.3672932834,38.6892022431,64.4478951795,61.4561647617,2.97173041782,0.02
 07/14  21:00:00,112.713106724,17.42424209,41.3389434959,0.0,12.3672932834,27.0668015668,46.2253181723,43.2335877545,2.97173041782,0.02
 07/14  22:00:00,108.855587157,22.6391545615,51.4495451985,0.0,4.12243109448,15.9888894789,67.7361147844,64.7443843666,2.97173041782,0.02
 07/14  23:00:00,86.8236080836,15.6011996149,36.6423622218,0.0,4.12243109448,15.9888894789,48.2994777644,45.3077473466,2.97173041782,0.02
 07/14  24:00:00,103.903205975,21.5051952396,47.6544784692,0.0,4.12243109448,15.9888894789,75.7123211814,72.7205907636,2.97173041782,0.02
 07/15  01:00:00,80.9062522405,14.7538164362,31.572389573,0.0,4.12243109448,15.9888894789,56.0599303151,53.0681998973,2.97173041782,0.02
 07/15  02:00:00,101.068119748,21.0815036502,45.2430838398,0.0,4.12243109448,15.9888894789,82.4457244958,79.453994078,2.97173041782,0.02
 07/15  03:00:00,83.578735386,15.0927697077,33.9059194108,0.0,4.12243109448,15.9888894789,55.0623000535,52.0705696357,2.97173041782,0.02
 07/15  04:00:00,118.661855356,26.8160226391,56.8759741688,0.0,4.12243109448,16.0517297156,100.116798475,97.1250680572,2.97173041782,0.02
