Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  05:00:00,121.639402778,27.2397142285,59.4298299749,0.0,4.12243109448,16.0517297156,99.3749018622,96.3831714444,2.97173041782,0.02
 07/15  06:00:00,147.643078568,28.9344805859,74.2796645265,0.0,4.12243109448,39.6058045677,80.1846028265,77.1928724086,2.97173041782,0.02
 07/15  07:00:00,185.894254363,28.945378028,76.1574353571,2.37030784644,12.3672932834,65.3531420225,120.020337706,115.047453676,4.9528840297,0.02
 07/15  08:00:00,190.078074529,28.944066108,79.0114348527,0.810717807552,12.3672932834,68.2430321324,104.017021027,99.0441369971,4.9528840297,0.02
 07/15  09:00:00,223.431359336,29.0541799101,83.930977246,0.117522838425,16.4897243779,93.1370602926,80.95166669,73.0070522424,7.92461444751,0.02
 07/15  10:00:00,228.709294316,29.2089935049,89.1655774647,0.00594263867939,16.4897243779,93.1370602926,64.1643096061,56.2196951585,7.92461444751,0.02
 07/15  11:00:00,234.462598289,29.3703891138,94.7634348713,0.0,16.4897243779,93.1370602926,61.0395911957,44.5058781982,7.92461444751,8.60909855001
 07/15  12:00:00,227.600550513,29.5707663444,96.8526221976,0.0,16.4897243779,83.9857416113,49.8777985638,41.9331841163,7.92461444751,0.02
 07/15  13:00:00,229.648438013,29.805578508,98.6656998269,0.0,16.4897243779,83.9857416113,50.9129126925,42.968298245,7.92461444751,0.02
 07/15  14:00:00,231.258192132,30.0711647968,100.009906971,0.0,16.4897243779,83.9857416113,50.1224360776,42.1778216301,7.92461444751,0.02
 07/15  15:00:00,206.724649108,28.9344805859,94.0699412203,0.0,12.3672932834,70.6512738906,24.9062327334,19.9333487037,4.9528840297,0.02
 07/15  16:00:00,205.45965909,28.9344805859,92.8049448323,0.0,12.3672932834,70.6512738906,26.361283884,21.3883998544,4.9528840297,0.02
 07/15  17:00:00,184.000179861,28.9344805859,83.8688927603,0.0,12.3672932834,58.1284167478,37.2695388065,32.2966547768,4.9528840297,0.02
 07/15  18:00:00,135.054948097,28.2598168484,68.7857644786,0.0,12.3672932834,24.9413748627,74.5158014813,69.5429174516,4.9528840297,0.02
 07/15  19:00:00,133.908406523,28.0890837563,65.460789312,0.0,12.3672932834,24.9413748627,84.4608771461,79.4879931164,4.9528840297,0.02
 07/15  20:00:00,128.58490298,28.511856877,65.1031866296,0.0,4.12243109448,16.0517297156,94.9858209402,91.9940905224,2.97173041782,0.02
 07/15  21:00:00,85.9314689617,15.558830456,35.7925912654,0.0,4.12243109448,15.9888894789,56.5949169665,53.6031865487,2.97173041782,0.02
 07/15  22:00:00,103.773816446,21.6464257693,47.3838573979,0.0,4.12243109448,15.9888894789,84.8765594651,81.8848290473,2.97173041782,0.02
 07/15  23:00:00,79.6770845276,13.8417108782,31.3020366386,0.0,4.12243109448,15.9888894789,50.8108133289,47.819082911,2.97173041782,0.02
 07/15  24:00:00,98.1945839111,20.4842203415,42.9901853699,0.0,4.12243109448,15.9888894789,84.8901623796,81.8984319618,2.97173041782,0.02
 07/16  01:00:00,70.6690049605,12.7401127459,25.4567707156,0.0,2.06121554724,15.9888894789,56.2486086777,53.2568782599,2.97173041782,0.02
 07/16  02:00:00,94.8197468645,20.3429898117,41.8177943864,0.0,2.06121554724,15.9888894789,96.5005073383,84.9270789742,2.97173041782,8.60169794624
 07/16  03:00:00,69.7623044135,12.655374428,24.6348085558,0.0,2.06121554724,15.9888894789,56.7640718731,53.7723414553,2.97173041782,0.02
 07/16  04:00:00,92.6845104659,20.2017592819,39.8237886813,0.0,2.06121554724,15.9888894789,89.2551341525,86.2634037347,2.97173041782,0.02
 07/16  05:00:00,61.8024797441,10.5569324199,18.8201363378,0.0,2.06121554724,15.9888894789,46.8018081275,43.8100777096,2.97173041782,0.02
 07/16  06:00:00,89.0462803312,23.2646839762,47.1475685559,0.0,2.06121554724,15.9888894789,93.6440432761,90.6523128582,2.97173041782,0.02
 07/16  07:00:00,71.6136289056,17.5948873665,35.5014895179,0.0,2.06121554724,15.9888894789,74.1566550039,71.164924586,2.97173041782,0.02
 07/16  08:00:00,125.921688592,23.6036372477,55.8754706473,0.0,4.12243109448,41.7362269337,76.6385632557,71.665679226,4.9528840297,0.02
 07/16  09:00:00,117.481631568,19.607422416,51.5484042192,0.0,4.12243109448,41.7362269337,48.2463931577,43.273509128,4.9528840297,0.02
 07/16  10:00:00,132.242416698,23.6883755656,62.1114605117,0.0,4.12243109448,41.7362269337,47.3089464923,42.3360624626,4.9528840297,0.02
 07/16  11:00:00,122.305376209,19.7133453133,56.2662260253,0.0,4.12243109448,41.7362269337,33.0269305923,28.0540465626,4.9528840297,0.02
 07/16  12:00:00,135.916599528,23.6883755656,65.7856433931,0.0,4.12243109448,41.7362269337,33.593932265,28.6210482353,4.9528840297,0.02
 07/16  13:00:00,124.511031938,19.7135343825,58.4716927253,0.0,4.12243109448,41.7362269337,21.6724088345,16.6995248048,4.9528840297,0.02
 07/16  14:00:00,134.212066603,23.6894371839,64.0800488781,0.0,4.12243109448,41.7362269337,26.8005068687,21.827622839,4.9528840297,0.02
 07/16  15:00:00,120.164466515,19.7173055518,54.1213561507,0.0,4.12243109448,41.7362269337,25.6391421112,20.6662580815,4.9528840297,0.02
 07/16  16:00:00,112.704979277,23.6976285575,59.4224624953,0.0,4.12243109448,24.8785346261,37.0352652166,32.0623811869,4.9528840297,0.02
 07/16  17:00:00,84.3213802878,18.833600945,46.9938826769,0.0,2.06121554724,15.9888894789,43.3283500326,40.3366196148,2.97173041782,0.02
 07/16  18:00:00,93.6567246997,22.7027082999,52.3433440054,0.0,2.06121554724,15.9888894789,64.2975414118,61.305810994,2.97173041782,0.02
 07/16  19:00:00,79.1969293519,16.968189311,41.4323869798,0.0,2.06121554724,15.9888894789,47.7488654122,44.7571349944,2.97173041782,0.02
 07/16  20:00:00,102.19274752,21.4345799747,48.0758502705,0.0,2.06121554724,15.9888894789,68.8493985626,65.8576681447,2.97173041782,0.02
 07/16  21:00:00,85.9302685064,15.7706762506,37.6407609731,0.0,2.06121554724,15.9888894789,49.7644533794,46.7727229616,2.97173041782,0.02
 07/16  22:00:00,103.700594438,21.7594101932,49.2588669305,0.0,2.06121554724,15.9888894789,75.371036201,72.3793057832,2.97173041782,0.02
 07/16  23:00:00,79.7377770812,14.467240293,32.7750606036,0.0,2.06121554724,15.9888894789,51.8773701902,48.8856397724,2.97173041782,0.02
 07/16  24:00:00,95.8274416773,20.2017592819,42.9667201723,0.0,2.06121554724,15.9888894789,77.1644696663,74.1727392485,2.97173041782,0.02
 07/17  01:00:00,76.2932889179,13.6198571142,28.1167400467,0.0,4.12243109448,15.9888894789,55.9818459707,52.9901155529,2.97173041782,0.02
 07/17  02:00:00,98.817789056,20.4136050766,43.6840061783,0.0,4.12243109448,15.9888894789,85.0950278577,82.1032974398,2.97173041782,0.02
 07/17  03:00:00,72.7169732427,12.655374428,25.528262132,0.0,4.12243109448,15.9888894789,55.5039779646,52.5122475468,2.97173041782,0.02
 07/17  04:00:00,138.683002851,28.0870974072,58.4915388396,0.0,12.3672932834,24.9413748627,108.186280962,103.213396933,4.9528840297,0.02
 07/17  05:00:00,144.909376916,28.130220698,60.2819032782,4.39288629403,12.3672932834,24.9413748627,175.662885422,170.690001392,4.9528840297,0.02
 07/17  06:00:00,195.839714516,29.0582426512,69.47140754,1.15521663223,24.7345865669,70.7195625826,138.25156195,128.32579389,9.90576805939,0.02
 07/17  07:00:00,233.640321722,29.2208475444,74.0457746301,0.176675082627,37.1018798503,92.3937384068,113.240118483,94.7286163195,9.90576805939,8.60573410392
 07/17  08:00:00,252.358192965,29.584769875,80.4991216417,0.0343103885381,37.1018798503,104.434947198,78.0674271718,68.1416591124,9.90576805939,0.02
 07/17  09:00:00,270.971959278,30.0594069205,86.6309883475,0.0,37.1018798503,116.476155989,58.3797217713,48.453953712,9.90576805939,0.02
 07/17  10:00:00,276.841281199,30.512769226,92.0463689967,0.0,37.1018798503,116.476155989,43.5438093699,33.6180413105,9.90576805939,0.02
 07/17  11:00:00,281.731185203,30.9519885006,96.4968869163,0.0,37.1018798503,116.476155989,41.6068889392,23.0787581675,9.90576805939,8.62236271233
 07/17  12:00:00,270.705374597,31.4156564153,97.0491588797,0.0,37.1018798503,104.434947198,31.1167885207,21.1910204613,9.90576805939,0.02
 07/17  13:00:00,280.90005927,31.9164540111,94.7013017059,0.0,37.1018798503,116.476155989,38.9280344585,29.0022663991,9.90576805939,0.02
 07/17  14:00:00,278.885332188,32.3774074619,92.2257638641,0.0,37.1018798503,116.476155989,56.3613142927,37.8360364698,9.90576805939,8.61950976344
 07/17  15:00:00,281.760419353,32.7839082768,94.6946196685,0.0,37.1018798503,116.476155989,47.3039973601,37.3782293007,9.90576805939,0.02
 07/17  16:00:00,287.832134412,33.1612286897,100.389456912,0.0,37.1018798503,116.476155989,38.1375331343,28.2117650749,9.90576805939,0.02
 07/17  17:00:00,288.76282121,33.27402126,101.20829217,0.0,37.1018798503,116.476155989,33.6859392991,23.7601712397,9.90576805939,0.02
 07/17  18:00:00,174.08116251,28.1838301214,72.8824401059,0.0,24.7345865669,47.5788473902,38.3312578904,33.3583738607,4.9528840297,0.02
 07/17  19:00:00,172.539750064,28.1013331701,69.0743545368,0.0,24.7345865669,47.5788473902,56.9013156137,43.3424829948,4.9528840297,8.60594858914
 07/17  20:00:00,163.154150503,28.5194176745,68.7817919402,0.0,12.3672932834,38.6892022431,62.0370674115,59.0453369937,2.97173041782,0.02
 07/17  21:00:00,116.468478866,18.4099093556,44.0852929025,0.0,12.3672932834,27.0668015668,47.7731344394,44.7814040216,2.97173041782,0.02
 07/17  22:00:00,110.351639637,22.8651234092,52.7196288736,0.0,4.12243109448,15.9888894789,67.5793601295,64.5876297117,2.97173041782,0.02
 07/17  23:00:00,87.8850857674,15.7706762506,37.534363324,0.0,4.12243109448,15.9888894789,48.1859307893,45.1942003715,2.97173041782,0.02
 07/17  24:00:00,102.969532363,21.3357186038,46.8902815573,0.0,4.12243109448,15.9888894789,70.3640163748,67.372285957,2.97173041782,0.02
 07/18  01:00:00,84.8761092197,15.3469846613,34.9490783964,0.0,4.12243109448,15.9888894789,50.0937436978,47.1020132799,2.97173041782,0.02
 07/18  02:00:00,103.155671765,21.4204569217,46.9916826637,0.0,4.12243109448,15.9888894789,78.5101096129,75.5183791951,2.97173041782,0.02
 07/18  03:00:00,78.0569893003,14.245386529,29.2315565916,0.0,4.12243109448,15.9888894789,56.6937611364,53.7020307186,2.97173041782,0.02
 07/18  04:00:00,142.974840085,28.1930203045,62.6774539925,0.0,12.3672932834,24.9413748627,94.5488136047,89.575929575,4.9528840297,0.02
 07/18  05:00:00,145.147928392,28.3862556885,62.4511822052,2.2061246922,12.3672932834,24.9413748627,153.622332593,148.649448563,4.9528840297,0.02
 07/18  06:00:00,197.751337532,29.1664040572,72.1749145702,0.255172073975,24.7345865669,70.7195625826,118.767698648,108.841930589,9.90576805939,0.02
 07/18  07:00:00,236.162291393,29.7512419638,76.214036502,0.0,37.1018798503,92.3937384068,94.9073166977,84.9815486383,9.90576805939,0.02
 07/18  08:00:00,253.586428642,30.1556937222,81.1906939529,0.0,37.1018798503,104.434947198,77.5076097169,67.5818416575,9.90576805939,0.02
 07/18  09:00:00,271.338286814,30.5819013546,86.4747539675,0.0,37.1018798503,116.476155989,71.4857185947,52.9616657377,9.90576805939,8.61828479769
 07/18  10:00:00,276.444957619,31.024646257,91.1382483937,0.0,37.1018798503,116.476155989,52.7699987069,42.8442306475,9.90576805939,0.02
 07/18  11:00:00,280.323523948,31.4022447947,94.6389962682,0.0,37.1018798503,116.476155989,46.1355357638,36.2097677044,9.90576805939,0.02
 07/18  12:00:00,271.085833596,31.817169829,97.0280160394,0.0,37.1018798503,104.434947198,41.7462210953,31.8204530359,9.90576805939,0.02
 07/18  13:00:00,285.077321697,32.2832485408,98.5118179584,0.0,37.1018798503,116.476155989,44.6952002785,26.1686072289,9.90576805939,8.62082499018
 07/18  14:00:00,288.75664037,32.8907784927,101.583769562,0.0,37.1018798503,116.476155989,29.0847969105,19.1590288511,9.90576805939,0.02
 07/18  15:00:00,292.701670799,33.3530439527,105.066652373,0.0,37.1018798503,116.476155989,23.8585267243,13.9327586649,9.90576805939,0.02
 07/18  16:00:00,290.420508955,33.5103836617,102.628658297,0.0,37.1018798503,116.476155989,37.3546348927,18.8321009921,9.90576805939,8.61676584116
 07/18  17:00:00,287.267517188,33.5486380258,99.4384182208,0.0,37.1018798503,116.476155989,36.4760030021,26.5502349427,9.90576805939,0.02
 07/18  18:00:00,174.570148368,28.2666960671,73.2885826163,0.0,24.7345865669,47.5788473902,41.8221958146,36.8493117849,4.9528840297,0.02
 07/18  19:00:00,173.192529475,28.1005689573,69.727920461,0.0,24.7345865669,47.5788473902,52.6094786411,47.6365946114,4.9528840297,0.02
 07/18  20:00:00,164.115819636,28.5180736661,69.7448069173,0.0,12.3672932834,38.6892022431,68.2061228626,65.2143924448,2.97173041782,0.02
 07/18  21:00:00,117.021665134,18.4099093556,44.6384728777,0.0,12.3672932834,27.0668015668,52.4104434952,49.4187130774,2.97173041782,0.02
 07/18  22:00:00,110.669501142,22.8651234092,53.0374895846,0.0,4.12243109448,15.9888894789,74.1200759728,71.128345555,2.97173041782,0.02
 07/18  23:00:00,90.517528144,16.650420619,39.2637053686,0.0,4.12243109448,15.9888894789,55.4693583724,52.4776279546,2.97173041782,0.02
 07/18  24:00:00,103.194891703,21.3357186038,47.1156400543,0.0,4.12243109448,15.9888894789,77.0955876733,74.1038572555,2.97173041782,0.02
 07/19  01:00:00,82.5212563151,15.0080313898,32.9331778964,0.0,4.12243109448,15.9888894789,54.3798817784,51.3881513606,2.97173041782,0.02
 07/19  02:00:00,101.989882355,21.2933494449,45.9529998425,0.0,4.12243109448,15.9888894789,83.3751505052,80.3834200874,2.97173041782,0.02
 07/19  03:00:00,84.0133701804,15.3469846613,34.0863384306,0.0,4.12243109448,15.9888894789,58.0447751252,55.0530447073,2.97173041782,0.02
 07/19  04:00:00,138.069918604,27.6634058178,58.3021460698,0.0,12.3672932834,24.9413748627,98.0624658665,93.0895818368,4.9528840297,0.02
 07/19  05:00:00,147.61636373,28.8720919711,64.2180501468,2.42185485834,12.3672932834,24.9413748627,159.448713465,154.475829435,4.9528840297,0.02
 07/19  06:00:00,197.104406129,29.2231195952,71.4028710449,0.323567692336,24.7345865669,70.7195625826,125.145273738,115.219505679,9.90576805939,0.02
 07/19  07:00:00,238.02727107,29.883966289,77.9462860755,0.0,37.1018798503,92.3937384068,101.595874353,83.0843857239,9.90576805939,8.60572056932
 07/19  08:00:00,258.767037832,30.4010830834,86.1259692438,0.0,37.1018798503,104.434947198,63.5013861788,53.5756181194,9.90576805939,0.02
 07/19  09:00:00,279.472685816,30.9586863014,94.2324350735,0.0,37.1018798503,116.476155989,38.3968236741,28.4710556147,9.90576805939,0.02
 07/19  10:00:00,287.384554106,31.5344296693,101.567980542,0.0,37.1018798503,116.476155989,25.5023301198,15.5765620604,9.90576805939,0.02
 07/19  11:00:00,291.770581492,32.0455970149,105.442690461,0.0,37.1018798503,116.476155989,29.9432588145,11.4170169549,9.90576805939,8.62047380014
 07/19  12:00:00,280.576639793,32.5107382069,105.825343189,0.0,37.1018798503,104.434947198,21.1852620311,11.2594939717,9.90576805939,0.02
 07/19  13:00:00,294.760491565,33.0117503834,107.466437277,0.0,37.1018798503,116.476155989,21.8495977759,11.9238297165,9.90576805939,0.02
 07/19  14:00:00,297.428846165,33.5341131229,109.612584421,0.0,37.1018798503,116.476155989,28.8419635109,10.3152193472,9.90576805939,8.62097610431
 07/19  15:00:00,299.116290659,34.0221778188,110.812224888,0.0,37.1018798503,116.476155989,17.7454518912,7.81968383181,9.90576805939,0.02
 07/19  16:00:00,300.100219561,34.3510915219,111.467679477,0.0,37.1018798503,116.476155989,16.4269201598,6.50115210037,9.90576805939,0.02
 07/19  17:00:00,300.534581857,34.4312806318,111.822793561,0.0,37.1018798503,116.476155989,15.6069428533,5.68117479393,9.90576805939,0.02
 07/19  18:00:00,179.650061541,28.2778790021,78.3572903046,0.0,24.7345865669,47.5788473902,24.558109332,19.5852253023,4.9528840297,0.02
 07/19  19:00:00,177.052669397,28.1113847356,73.5772250397,0.0,24.7345865669,47.5788473902,36.7961652893,23.2382234524,4.9528840297,8.60505780722
 07/19  20:00:00,168.155662796,28.5270187815,73.7757081508,0.0,12.3672932834,38.6892022431,30.6900460884,27.6983156706,2.97173041782,0.02
 07/19  21:00:00,123.22902138,19.2896537239,49.942737219,0.0,12.3672932834,27.0668015668,27.6022976299,24.6105672121,2.97173041782,0.02
 07/19  22:00:00,115.181596799,23.0204769919,57.3942325528,0.0,4.12243109448,15.9888894789,41.2473633349,38.2556329171,2.97173041782,0.02
 07/19  23:00:00,93.3074181792,17.2477039277,41.432957865,0.0,4.12243109448,15.9888894789,38.9247609972,35.9330305793,2.97173041782,0.02
 07/19  24:00:00,108.384308211,22.3849396079,51.2324813479,0.0,4.12243109448,15.9888894789,56.6616196463,53.6698892285,2.97173041782,0.02
 07/20  01:00:00,89.300728112,16.3114673475,38.3858595412,0.0,4.12243109448,15.9888894789,45.0815596158,42.0898291979,2.97173041782,0.02
 07/20  02:00:00,103.301490187,21.2933494449,47.264608642,0.0,4.12243109448,15.9888894789,66.8698539607,63.8781235429,2.97173041782,0.02
 07/20  03:00:00,85.7236248928,15.8877757581,35.232447886,0.0,4.12243109448,15.9888894789,50.1678462263,47.1761158085,2.97173041782,0.02
 07/20  04:00:00,143.064505557,28.1930203045,62.7671195364,0.0,12.3672932834,24.9413748627,82.4457552595,77.4728712298,4.9528840297,0.02
 07/20  05:00:00,144.98553398,28.5795923027,62.8100521685,1.49152377101,12.3672932834,24.9413748627,142.399260937,137.426376908,4.9528840297,0.02
 07/20  06:00:00,198.883080575,29.3284753688,73.3266973107,0.0730611302898,24.7345865669,70.7195625826,110.036793809,100.11102575,9.90576805939,0.02
 07/20  07:00:00,240.180385249,30.1860570817,79.7973159971,0.0,37.1018798503,92.3937384068,81.9496821817,72.0239141223,9.90576805939,0.02
 07/20  08:00:00,257.683179585,30.7714694921,84.671669836,0.0,37.1018798503,104.434947198,64.6842634361,54.7584953767,9.90576805939,0.02
 07/20  09:00:00,274.32567758,31.2270261259,88.8170289635,0.0,37.1018798503,116.476155989,59.62452974,41.1005293757,9.90576805939,8.61823230486
 07/20  10:00:00,278.785815124,31.6400199023,92.8637369755,0.0,37.1018798503,116.476155989,36.0679954121,26.1422273527,9.90576805939,0.02
 07/20  11:00:00,282.348496239,32.1487499337,95.9174643794,0.0,37.1018798503,116.476155989,25.7896298296,15.8638617702,9.90576805939,0.02
 07/20  12:00:00,271.272053161,32.521614464,96.5097929906,0.0,37.1018798503,104.434947198,29.660072533,11.1350614638,9.90576805939,8.61924300983
 07/20  13:00:00,285.236674223,32.9002797311,98.054150423,0.0,37.1018798503,116.476155989,17.9024356924,7.97666763304,9.90576805939,0.02
 07/20  14:00:00,288.831634641,33.3134324496,101.236111314,0.0,37.1018798503,116.476155989,15.0092659352,5.08349787578,9.90576805939,0.02
 07/20  15:00:00,291.736275534,33.7177342561,103.736568067,0.0,37.1018798503,116.476155989,12.8380227234,2.91225466402,9.90576805939,0.02
 07/20  16:00:00,293.075738743,33.9903985873,104.803882947,0.0,37.1018798503,116.476155989,20.7334651145,2.21028857971,9.90576805939,8.6174084754
 07/20  17:00:00,293.979282161,34.0722711241,105.626551819,0.0,37.1018798503,116.476155989,11.5923215027,1.66655344335,9.90576805939,0.02
 07/20  18:00:00,173.368404735,28.2720283224,72.0815072076,0.0,24.7345865669,47.5788473902,16.6327297332,11.6598457035,4.9528840297,0.02
 07/20  19:00:00,171.289653982,28.106392342,67.8192220252,0.0,24.7345865669,47.5788473902,36.0248296358,31.0519456061,4.9528840297,0.02
 07/20  20:00:00,162.576009417,28.5246623146,68.1984084775,0.0,12.3672932834,38.6892022431,51.6254898627,48.6337594449,2.97173041782,0.02
 07/20  21:00:00,119.202815157,19.2896537239,45.9165236229,0.0,12.3672932834,27.0668015668,45.5158919195,42.5241615017,2.97173041782,0.02
 07/20  22:00:00,111.172808409,22.949861727,53.4560585569,0.0,4.12243109448,15.9888894789,62.9561914575,59.9644610397,2.97173041782,0.02
 07/20  23:00:00,91.832057863,17.2477039277,39.9575966578,0.0,4.12243109448,15.9888894789,50.5113333796,47.5196029618,2.97173041782,0.02
 07/20  24:00:00,106.962329236,22.3849396079,49.8105014626,0.0,4.12243109448,15.9888894789,69.2406536412,66.2489232234,2.97173041782,0.02
 07/21  01:00:00,88.056618623,16.2267290296,37.2264874401,0.0,4.12243109448,15.9888894789,51.6888262313,48.6970958135,2.97173041782,0.02
 07/21  02:00:00,104.19871458,21.5051952396,47.949986293,0.0,4.12243109448,15.9888894789,70.585833754,67.5941033362,2.97173041782,0.02
 07/21  03:00:00,82.385435767,14.9232930719,32.8820956265,0.0,4.12243109448,15.9888894789,49.0349604231,46.0432300053,2.97173041782,0.02
 07/21  04:00:00,143.995765745,28.1930203045,63.6983787436,0.0,12.3672932834,24.9413748627,84.6214346829,79.6485506532,4.9528840297,0.02
 07/21  05:00:00,145.315889876,28.3755332575,63.5432191996,1.29277068522,12.3672932834,24.9413748627,139.616950999,134.644066969,4.9528840297,0.02
 07/21  06:00:00,204.124420503,29.62073311,75.8086586201,0.191014331868,24.7345865669,70.7195625826,112.357475544,93.8517870042,9.90576805939,8.59992048012
 07/21  07:00:00,243.128382606,30.162784104,82.7685825673,0.0,37.1018798503,92.3937384068,70.8769252905,60.9511572311,9.90576805939,0.02
 07/21  08:00:00,264.404618142,30.7705519804,91.3940835573,0.0,37.1018798503,104.434947198,40.8340343839,30.9082663245,9.90576805939,0.02
 07/21  09:00:00,285.327832789,31.3606485227,99.6856213696,0.0,37.1018798503,116.476155989,23.3041754954,13.378407436,9.90576805939,0.02
 07/21  10:00:00,290.968113489,31.8720639631,104.813907403,0.0,37.1018798503,116.476155989,15.5286220399,5.60285398054,9.90576805939,0.02
 07/21  11:00:00,294.79356588,32.3631107532,108.148170304,0.0,37.1018798503,116.476155989,22.7558597785,4.22791329257,9.90576805939,8.62217842653
 07/21  12:00:00,285.639648487,32.8594766428,110.539615789,0.0,37.1018798503,104.434947198,14.1583484861,4.23258042667,9.90576805939,0.02
 07/21  13:00:00,299.187470973,33.4230899601,111.482079494,0.0,37.1018798503,116.476155989,15.6139971275,5.68822906809,9.90576805939,0.02
 07/21  14:00:00,303.102504197,33.9776135312,114.842749344,0.0,37.1018798503,116.476155989,22.1829621313,3.65602984421,9.90576805939,8.62116422771
 07/21  15:00:00,306.338861529,34.5206010544,117.536375918,0.0,37.1018798503,116.476155989,11.3752034955,1.44943543613,9.90576805939,0.02
 07/21  16:00:00,307.155362112,34.8724782128,118.001437561,0.0,37.1018798503,116.476155989,11.1561097137,1.23034165435,9.90576805939,0.02
 07/21  17:00:00,305.56236863,34.9050919847,116.376770447,0.0,37.1018798503,116.476155989,11.0755724282,1.14980436882,9.90576805939,0.02
 07/21  18:00:00,181.344582746,28.2870617256,80.0426294372,0.0,24.7345865669,47.5788473902,10.1930266019,5.22014257216,4.9528840297,0.02
 07/21  19:00:00,178.827408476,28.122665348,75.3406853463,0.0,24.7345865669,47.5788473902,24.834173643,11.2752813944,4.9528840297,8.60600821897
 07/21  20:00:00,167.866162474,28.5378188859,73.4754096746,0.0,12.3672932834,38.6892022431,29.9693092592,26.9775788414,2.97173041782,0.02
 07/21  21:00:00,121.123216332,19.2897058014,47.8368807999,0.0,12.3672932834,27.0668015668,32.3198974471,29.3281670293,2.97173041782,0.02
 07/21  22:00:00,113.51492203,23.0910922568,55.6569425815,0.0,4.12243109448,15.9888894789,49.206387674,46.2146572562,2.97173041782,0.02
 07/21  23:00:00,92.9330359335,17.2477039277,41.0585756806,0.0,4.12243109448,15.9888894789,42.5183585542,39.5266281364,2.97173041782,0.02
 07/21  24:00:00,107.719655922,22.3849396079,50.5678291188,0.0,4.12243109448,15.9888894789,58.9337227594,55.9419923416,2.97173041782,0.02
 07/22  01:00:00,91.6021608707,17.1912117158,39.7841928429,0.0,4.12243109448,15.9888894789,48.4921707361,45.5004403183,2.97173041782,0.02
 07/22  02:00:00,105.939314316,22.1730938132,48.9993333125,0.0,4.12243109448,15.9888894789,65.4560518118,62.464321394,2.97173041782,0.02
 07/22  03:00:00,85.1510026687,15.8030374403,34.7445640336,0.0,4.12243109448,15.9888894789,48.0488483347,45.0571179169,2.97173041782,0.02
 07/22  04:00:00,121.717178616,27.5786675,59.1686527885,0.0,4.12243109448,16.0517297156,90.0685712564,87.0768408385,2.97173041782,0.02
 07/22  05:00:00,119.846771941,27.4515600232,57.4253535687,0.0,4.12243109448,16.0517297156,100.887091941,97.8953615236,2.97173041782,0.02
 07/22  06:00:00,144.872062817,28.9344805859,69.1594823377,0.0,4.12243109448,39.6058045677,83.8625209961,80.8707905783,2.97173041782,0.02
 07/22  07:00:00,182.90421172,28.9466855988,74.2726206115,1.26377261081,12.3672932834,65.3531420225,118.112277464,113.139393434,4.9528840297,0.02
 07/22  08:00:00,191.515107226,28.977364865,80.8067981015,0.419093698422,12.3672932834,68.2430321324,87.4296430153,82.4567589856,4.9528840297,0.02
 07/22  09:00:00,227.877338774,29.1623852478,88.2401585372,0.146123808658,16.4897243779,93.1370602926,56.2414839625,48.296869515,7.92461444751,0.02
 07/22  10:00:00,231.867492835,29.3071882173,92.2041450154,0.0273880279821,16.4897243779,93.1370602926,48.0753914164,40.1307769689,7.92461444751,0.02
 07/22  11:00:00,236.218989209,29.424938601,96.4652738962,0.0,16.4897243779,93.1370602926,51.7740996597,35.240568671,7.92461444751,8.60891654118
 07/22  12:00:00,229.440360257,29.586286396,98.6769121022,0.0,16.4897243779,83.9857416113,39.8960706357,31.9514561882,7.92461444751,0.02
 07/22  13:00:00,231.970905029,29.8218986462,100.971852061,0.0,16.4897243779,83.9857416113,40.0332231225,32.088608675,7.92461444751,0.02
 07/22  14:00:00,235.231287317,30.0945101268,103.959663415,0.0,16.4897243779,83.9857416113,33.0732972783,25.1286828308,7.92461444751,0.02
 07/22  15:00:00,213.073905184,28.9344805859,100.419204374,0.0,12.3672932834,70.6512738906,9.82322983359,4.8503458039,4.9528840297,0.02
 07/22  16:00:00,211.016369259,28.9344805859,98.3616622837,0.0,12.3672932834,70.6512738906,9.25593788768,4.28305385798,4.9528840297,0.02
 07/22  17:00:00,197.776834207,28.9344805859,97.6455503115,0.0,12.3672932834,58.1284167478,11.3957284966,6.42284446686,4.9528840297,0.02
 07/22  18:00:00,146.021022953,28.3529632446,79.6586932607,0.0,12.3672932834,24.9413748627,19.5017942564,14.5289102267,4.9528840297,0.02
 07/22  19:00:00,141.139319506,28.0993672274,72.6814191461,0.0,12.3672932834,24.9413748627,30.4634695205,25.4905854908,4.9528840297,0.02
 07/22  20:00:00,134.474343561,28.5183826704,70.9861017397,0.0,4.12243109448,16.0517297156,43.8044064561,40.8126760383,2.97173041782,0.02
 07/22  21:00:00,90.3905717217,15.7706762506,40.039848553,0.0,4.12243109448,15.9888894789,30.387251612,27.3955211942,2.97173041782,0.02
 07/22  22:00:00,108.930718911,21.9641944614,52.2229914936,0.0,4.12243109448,15.9888894789,52.2971346989,49.3054042811,2.97173041782,0.02
 07/22  23:00:00,88.4790427307,15.7706762506,38.1283195035,0.0,4.12243109448,15.9888894789,40.5035953769,37.5118649591,2.97173041782,0.02
 07/22  24:00:00,104.319247559,21.4204569217,48.1552576165,0.0,4.12243109448,15.9888894789,59.0772428752,56.0855124574,2.97173041782,0.02
 07/23  01:00:00,75.7845826084,13.2485426531,30.0639187678,0.0,2.06121554724,15.9888894789,38.8218762112,35.8301457934,2.97173041782,0.02
 07/23  02:00:00,98.9582974948,20.6254508712,45.6738842422,0.0,2.06121554724,15.9888894789,68.8281207624,65.8363903446,2.97173041782,0.02
 07/23  03:00:00,72.4309411477,12.7401127459,27.2187071402,0.0,2.06121554724,15.9888894789,53.5424569966,41.9690364568,2.97173041782,8.60169012197
 07/23  04:00:00,96.1923190254,20.2017592819,43.3315973845,0.0,2.06121554724,15.9888894789,71.4075762082,68.4158457904,2.97173041782,0.02
 07/23  05:00:00,69.2007604591,12.3164211566,24.41221818,0.0,2.06121554724,15.9888894789,48.224153183,45.2324227652,2.97173041782,0.02
 07/23  06:00:00,93.1331601401,22.9822229166,49.1677429185,0.0,2.06121554724,15.9888894789,84.4684243453,81.4766939275,2.97173041782,0.02
 07/23  07:00:00,78.111818174,18.3575322274,41.237034094,0.0,2.06121554724,15.9888894789,56.7662370638,53.774506646,2.97173041782,0.02
 07/23  08:00:00,128.214001155,23.6883755656,58.0830450686,0.0,4.12243109448,41.7362269337,49.4558120725,44.4829280428,4.9528840297,0.02
 07/23  09:00:00,115.664192817,19.2049154061,50.1334726604,0.0,4.12243109448,41.7362269337,29.3213072472,24.3484232175,4.9528840297,0.02
 07/23  10:00:00,137.36334966,24.1133635514,66.8074056773,0.0,4.12243109448,41.7362269337,25.6046709262,20.6317868965,4.9528840297,0.02
 07/23  11:00:00,121.704598251,19.2936106479,56.0851829289,0.0,4.12243109448,41.7362269337,16.4021777039,11.4292936742,4.9528840297,0.02
 07/23  12:00:00,142.840354741,24.1140247961,72.2837495771,0.0,4.12243109448,41.7362269337,18.3394504244,13.3665663947,4.9528840297,0.02
 07/23  13:00:00,125.033039885,19.2956579355,59.4115773257,0.0,4.12243109448,41.7362269337,15.1934091716,10.2205251419,4.9528840297,0.02
 07/23  14:00:00,144.955391412,24.1185892567,74.3942218267,0.0,4.12243109448,41.7362269337,19.2271103058,14.2542262761,4.9528840297,0.02
 07/23  15:00:00,125.439593534,19.3115425039,59.8022464353,0.0,4.12243109448,41.7362269337,16.9543607376,11.9814767079,4.9528840297,0.02
 07/23  16:00:00,127.060397838,24.1277349367,73.3477748995,0.0,4.12243109448,24.8785346261,21.8054881361,16.8326041064,4.9528840297,0.02
 07/23  17:00:00,95.8850034555,19.310539208,58.057212664,0.0,2.06121554724,15.9888894789,21.2699574187,18.2782270009,2.97173041782,0.02
 07/23  18:00:00,114.357477049,24.1211488081,71.6023009337,0.0,2.06121554724,15.9888894789,27.2990474553,24.3073170374,2.97173041782,0.02
 07/23  19:00:00,91.8603002845,18.4184803298,52.5987568402,0.0,2.06121554724,15.9888894789,24.5741243617,21.5823939439,2.97173041782,0.02
 07/23  20:00:00,118.166704753,23.2328984522,62.2281341206,0.0,2.06121554724,15.9888894789,38.1936319793,35.2019015615,2.97173041782,0.02
 07/23  21:00:00,96.3522753821,17.5304543029,46.2562797508,0.0,2.06121554724,15.9888894789,30.7258737964,27.7341433785,2.97173041782,0.02
 07/23  22:00:00,114.580921635,23.0628461509,58.8124032716,0.0,2.06121554724,15.9888894789,38.4926922839,35.5009618661,2.97173041782,0.02
 07/23  23:00:00,84.1771139464,15.0927697077,36.5655131599,0.0,2.06121554724,15.9888894789,27.4961960034,24.5044655856,2.97173041782,0.02
 07/23  24:00:00,105.958515752,21.7170410342,51.5591576036,0.0,2.06121554724,15.9888894789,45.3183375796,42.3266071618,2.97173041782,0.02
 07/24  01:00:00,87.8566006639,15.558830456,37.7177235511,0.0,4.12243109448,15.9888894789,34.9446624765,31.9529320586,2.97173041782,0.02
 07/24  02:00:00,104.073121182,21.2509802859,48.0786081984,0.0,4.12243109448,15.9888894789,52.8199710489,49.8282406311,2.97173041782,0.02
 07/24  03:00:00,84.789753842,15.1351388666,35.0745682545,0.0,4.12243109448,15.9888894789,39.8168157449,36.8250853271,2.97173041782,0.02
 07/24  04:00:00,141.998119128,27.7693287152,62.1244240622,0.0,12.3672932834,24.9413748627,70.2312684284,65.2583843987,4.9528840297,0.02
 07/24  05:00:00,150.203403086,28.6721471876,65.8955453151,3.53134419377,12.3672932834,24.9413748627,129.549473597,124.576589567,4.9528840297,0.02
 07/24  06:00:00,205.048612987,29.0620624044,76.8220861563,0.660450325352,24.7345865669,70.7195625826,95.7938720059,85.8681039465,9.90576805939,0.02
 07/24  07:00:00,243.579564778,29.4765676423,83.9059718026,0.0,37.1018798503,92.3937384068,67.5002881692,48.9888113298,9.90576805939,8.60570877995
 07/24  08:00:00,265.316937704,30.0293981182,93.047550276,0.0,37.1018798503,104.434947198,32.2742774366,22.3485093772,9.90576805939,0.02
 07/24  09:00:00,284.756822036,30.5650680411,99.9102094545,0.0,37.1018798503,116.476155989,22.1128580741,12.1870900147,9.90576805939,0.02
 07/24  10:00:00,287.958924766,31.0585120013,102.618294484,0.0,37.1018798503,116.476155989,20.5399524982,10.6141844388,9.90576805939,0.02
 07/24  11:00:00,293.321933265,31.6096852099,107.429933808,0.0,37.1018798503,116.476155989,27.4376798131,8.90974087886,9.90576805939,8.62217087484
 07/24  12:00:00,284.385162002,32.1550571806,109.989564457,0.0,37.1018798503,104.434947198,16.8852156565,6.95944759706,9.90576805939,0.02
 07/24  13:00:00,299.853002152,32.710694864,112.860031156,0.0,37.1018798503,116.476155989,15.3979560522,5.47218799279,9.90576805939,0.02
 07/24  14:00:00,304.374102551,33.3062505943,116.785693695,0.0,37.1018798503,116.476155989,21.136866355,2.60999384731,9.90576805939,8.62110444828
 07/24  15:00:00,307.704297091,33.9269102512,119.495505076,0.0,37.1018798503,116.476155989,11.7830747112,1.85730665184,9.90576805939,0.02
 07/24  16:00:00,307.372186251,34.3656911337,118.725068191,0.0,37.1018798503,116.476155989,11.5591731485,1.63340508915,9.90576805939,0.02
 07/24  17:00:00,307.607570267,34.5399719069,118.787105371,0.0,37.1018798503,116.476155989,11.5240683789,1.59830031947,9.90576805939,0.02
 07/24  18:00:00,182.927868405,28.2953372973,81.6176454085,0.0,24.7345865669,47.5788473902,11.3424522322,6.36956820249,4.9528840297,0.02
 07/24  19:00:00,179.370697169,28.1328648293,75.8737758645,0.0,24.7345865669,47.5788473902,22.0114362651,17.0385522354,4.9528840297,0.02
 07/24  20:00:00,169.542529773,28.5549311576,75.1346466782,0.0,12.3672932834,38.6892022431,43.362011761,31.7849486587,2.97173041782,8.60533268446
 07/24  21:00:00,126.133017369,20.172421756,51.9406058078,0.0,12.3672932834,27.0668015668,33.1486825097,30.1569520919,2.97173041782,0.02
 07/24  22:00:00,105.695408091,19.7134644885,51.3084767071,0.0,4.12243109448,15.9888894789,31.891286307,28.8995558892,2.97173041782,0.02
 07/24  23:00:00,108.302966013,21.7170410342,51.8423926807,0.0,4.12243109448,15.9888894789,37.9690997591,34.9773693413,2.97173041782,0.02
 07/24  24:00:00,96.0741917562,18.127448296,43.2966317646,0.0,4.12243109448,15.9888894789,34.59131208,31.5995816621,2.97173041782,0.02
 07/25  01:00:00,107.755720962,21.844148511,51.1680402166,0.0,4.12243109448,15.9888894789,46.8885617602,43.8968313424,2.97173041782,0.02
 07/25  02:00:00,94.9524371747,18.127448296,42.1748772358,0.0,4.12243109448,15.9888894789,44.0656421071,41.0739116893,2.97173041782,0.02
 07/25  03:00:00,101.952414514,20.6254508712,46.6067865758,0.0,4.12243109448,15.9888894789,56.1083843995,53.1166539817,2.97173041782,0.02
 07/25  04:00:00,139.115954758,27.4515600232,59.5600289441,0.0,12.3672932834,24.9413748627,71.4409503274,66.4680662977,4.9528840297,0.02
 07/25  05:00:00,147.702189185,28.8512649706,64.8967450564,1.84981336698,12.3672932834,24.9413748627,135.563641429,130.5907574,4.9528840297,0.02
 07/25  06:00:00,202.087801225,29.2107397222,74.2583481467,0.114699890492,24.7345865669,70.7195625826,101.687106645,91.761338586,9.90576805939,0.02
 07/25  07:00:00,243.050240012,29.9453850801,82.9078444548,0.0,37.1018798503,92.3937384068,61.735445823,51.8096777636,9.90576805939,0.02
 07/25  08:00:00,264.315208889,30.5345239422,91.5406623469,0.0,37.1018798503,104.434947198,30.4809021555,20.5551340961,9.90576805939,0.02
 07/25  09:00:00,283.075061137,31.0687262675,97.7247093717,0.0,37.1018798503,116.476155989,27.2751338805,8.75126634152,9.90576805939,8.61809947962
 07/25  10:00:00,289.98432747,31.3561506949,104.346112901,0.0,37.1018798503,116.476155989,14.5082179093,4.58244984991,9.90576805939,0.02
 07/25  11:00:00,295.850987386,31.4477516436,110.120982864,0.0,37.1018798503,116.476155989,11.9967948483,2.07102678893,9.90576805939,0.02
 07/25  12:00:00,286.430550573,31.6671409479,112.522789215,0.0,37.1018798503,104.434947198,10.5647059754,0.638937916042,9.90576805939,0.02
 07/25  13:00:00,300.064010723,32.1884094562,113.593325077,0.0,37.1018798503,116.476155989,19.0414467118,0.51352564281,9.90576805939,8.62215300959
 07/25  14:00:00,304.661483889,32.9035114967,117.475908819,0.0,37.1018798503,116.476155989,10.1137991224,0.188031062976,9.90576805939,0.02
 07/25  15:00:00,311.36294784,33.719422834,123.361580232,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  16:00:00,315.520988428,34.4165748237,126.822926913,0.0,37.1018798503,116.476155989,18.5230868678,0.0,9.90576805939,8.61731880839
 07/25  17:00:00,314.900058477,34.7553137666,125.864289501,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  18:00:00,179.48412687,28.3704130704,78.1689159217,0.0,24.7345865669,47.5788473902,10.7359854651,5.76310143543,4.9528840297,0.02
 07/25  19:00:00,171.295092048,28.119606857,67.8114521119,0.0,24.7345865669,47.5788473902,42.5978875358,37.6250035061,4.9528840297,0.02
 07/25  20:00:00,162.085023617,28.53388465,67.6982071742,0.0,12.3672932834,38.6892022431,65.1960512219,62.2043208041,2.97173041782,0.02
 07/25  21:00:00,119.658097638,19.2897447546,46.3717189422,0.0,12.3672932834,27.0668015668,49.5087711207,46.5170407028,2.97173041782,0.02
 07/25  22:00:00,111.551269748,22.949861727,53.8345202849,0.0,4.12243109448,15.9888894789,60.4709504517,57.4792200339,2.97173041782,0.02
 07/25  23:00:00,91.955516607,17.2477039277,40.0810557913,0.0,4.12243109448,15.9888894789,49.455534417,46.4638039991,2.97173041782,0.02
 07/25  24:00:00,107.193203884,22.3849396079,50.0413765006,0.0,4.12243109448,15.9888894789,66.7292242443,63.7374938265,2.97173041782,0.02
 07/26  01:00:00,90.431675559,17.0217350801,38.7831835626,0.0,4.12243109448,15.9888894789,52.4276728947,49.4359424769,2.97173041782,0.02
 07/26  02:00:00,105.941477436,22.1730938132,49.0014958127,0.0,4.12243109448,15.9888894789,70.5912320849,67.5995016671,2.97173041782,0.02
 07/26  03:00:00,85.031441602,15.8030374403,34.6250023313,0.0,4.12243109448,15.9888894789,51.3778773974,48.3861469796,2.97173041782,0.02
 07/26  04:00:00,143.157697261,28.1082819867,62.9450489612,0.0,12.3672932834,24.9413748627,87.3958902184,82.4230061887,4.9528840297,0.02
 07/26  05:00:00,144.791990697,28.3425395949,62.7824729453,1.56261180738,12.3672932834,24.9413748627,149.021931013,144.049046983,4.9528840297,0.02
 07/26  06:00:00,201.494202224,29.5032454848,73.2476460268,0.239296653841,24.7345865669,70.7195625826,112.914779806,102.989011746,9.90576805939,0.02
 07/26  07:00:00,239.23184482,29.9407375132,79.0940828189,0.0,37.1018798503,92.3937384068,81.87726029,71.9514922306,9.90576805939,0.02
 07/26  08:00:00,257.854984895,30.4373595627,85.1776302641,0.0,37.1018798503,104.434947198,70.9073735196,52.3855765046,9.90576805939,8.61602895564
 07/26  09:00:00,276.986039476,31.0067564922,91.697743716,0.0,37.1018798503,116.476155989,44.8759394321,34.9501713727,9.90576805939,0.02
 07/26  10:00:00,283.357603221,31.5451761274,97.5303159252,0.0,37.1018798503,116.476155989,29.4351172405,19.5093491811,9.90576805939,0.02
 07/26  11:00:00,290.755438322,32.1541854093,104.31893482,0.0,37.1018798503,116.476155989,27.4853345872,8.9575024032,9.90576805939,8.6220641246
 07/26  12:00:00,285.502711492,32.8079792057,110.454195751,0.0,37.1018798503,104.434947198,14.0993036965,4.17353563714,9.90576805939,0.02
 07/26  13:00:00,298.915628848,33.391974528,111.241385884,0.0,37.1018798503,116.476155989,13.1107387217,3.18497066229,9.90576805939,0.02
 07/26  14:00:00,283.557700566,33.6274247239,95.6481203726,0.0,37.1018798503,116.476155989,36.9686636892,18.4418250171,9.90576805939,8.62107061273
 07/26  15:00:00,273.354035222,33.4341532168,85.6379970846,0.0,37.1018798503,116.476155989,60.5580036617,50.6322356023,9.90576805939,0.02
 07/26  16:00:00,274.442742416,33.4111207936,86.750200682,0.0,37.1018798503,116.476155989,54.9950554957,45.0692874363,9.90576805939,0.02
 07/26  17:00:00,274.434016389,33.2469317034,86.906595805,0.0,37.1018798503,116.476155989,49.1402591233,39.2144910639,9.90576805939,0.02
 07/26  18:00:00,166.777660553,28.1760749162,65.5867017662,0.0,24.7345865669,47.5788473902,47.3580591822,42.3851751525,4.9528840297,0.02
 07/26  19:00:00,168.144122179,28.0916782709,64.6883892783,0.0,24.7345865669,47.5788473902,51.2064586768,46.2335746471,4.9528840297,0.02
 07/26  20:00:00,161.068727109,28.5134933694,66.7022804987,0.0,12.3672932834,38.6892022431,69.1820502937,57.6050185262,2.97173041782,8.60530134964
 07/26  21:00:00,116.12671997,18.3039864583,43.8494512241,0.0,12.3672932834,27.0668015668,43.0209420457,40.0292116278,2.97173041782,0.02
 07/26  22:00:00,109.731331724,22.6391545615,52.3252895148,0.0,4.12243109448,15.9888894789,58.0770225029,55.0852920851,2.97173041782,0.02
 07/26  23:00:00,92.6755266424,17.3606883515,40.6880815548,0.0,4.12243109448,15.9888894789,48.4847236092,45.4929931914,2.97173041782,0.02
 07/26  24:00:00,103.952091109,21.5051952396,47.7033634499,0.0,4.12243109448,15.9888894789,68.3079805722,65.3162501544,2.97173041782,0.02
 07/27  01:00:00,81.500462247,14.8385547541,32.0818611318,0.0,4.12243109448,15.9888894789,52.4033642929,49.4116338751,2.97173041782,0.02
 07/27  02:00:00,100.953181968,21.0815036502,45.1281459724,0.0,4.12243109448,15.9888894789,81.6216862853,78.6299558675,2.97173041782,0.02
 07/27  03:00:00,83.8821499923,15.1351388666,34.1669648106,0.0,4.12243109448,15.9888894789,54.4595377567,51.4678073388,2.97173041782,0.02
 07/27  04:00:00,139.882605699,27.5221752881,60.256064517,0.0,12.3672932834,24.9413748627,86.9099390911,81.9370550614,4.9528840297,0.02
 07/27  05:00:00,150.133657679,29.1440368813,67.0084140041,1.87684090894,12.3672932834,24.9413748627,140.085549951,135.112665921,4.9528840297,0.02
 07/27  06:00:00,204.744910554,29.2777451006,76.6420992444,0.321052659159,24.7345865669,70.7195625826,101.468646523,91.5428784638,9.90576805939,0.02
 07/27  07:00:00,241.45080936,29.9075271599,81.3454399335,0.000831437648086,37.1018798503,92.3937384068,75.1040960436,65.1783279842,9.90576805939,0.02
 07/27  08:00:00,257.111787467,30.3036096502,84.5681595459,0.0,37.1018798503,104.434947198,59.0269375824,49.101169523,9.90576805939,0.02
 07/27  09:00:00,274.128576857,30.7997963467,89.047161525,0.0,37.1018798503,116.476155989,42.2627853312,32.3370172718,9.90576805939,0.02
 07/27  10:00:00,277.590740741,31.3021725513,92.0064955124,0.0,37.1018798503,116.476155989,42.3547470979,23.8278710763,9.90576805939,8.62110796221
 07/27  11:00:00,282.298994044,31.8169135865,96.1998355162,0.0,37.1018798503,116.476155989,26.3848544149,16.4590863556,9.90576805939,0.02
 07/27  12:00:00,278.602186355,32.4268374128,103.934735949,0.0,37.1018798503,104.434947198,16.2892516665,6.36348360715,9.90576805939,0.02
 07/27  13:00:00,298.839340238,33.0985793021,111.458476171,0.0,37.1018798503,116.476155989,20.4932866348,1.96540442497,9.90576805939,8.62211415048
 07/27  14:00:00,304.803530382,33.7799765778,116.741497306,0.0,37.1018798503,116.476155989,10.2782318345,0.352463775074,9.90576805939,0.02
 07/27  15:00:00,309.684114933,34.4607948437,120.941383244,0.0,37.1018798503,116.476155989,10.0326412735,0.106873214148,9.90576805939,0.02
 07/27  16:00:00,310.172960916,34.7839081295,121.107562447,0.0,37.1018798503,116.476155989,18.5230424854,0.0,9.90576805939,8.61727442601
 07/27  17:00:00,306.762057086,34.6557513203,117.825847811,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  18:00:00,180.037732213,28.2764564561,78.7697689276,0.0,24.7345865669,47.5788473902,12.8287819149,7.85589788518,4.9528840297,0.02
 07/27  19:00:00,177.064444583,28.1106135515,73.5897996532,0.0,24.7345865669,47.5788473902,30.6207984188,25.6479143891,4.9528840297,0.02
 07/27  20:00:00,168.225246833,28.526650317,73.8456665817,0.0,12.3672932834,38.6892022431,43.1379380599,40.146207642,2.97173041782,0.02
 07/27  21:00:00,125.623867213,20.1693980923,51.4344811021,0.0,12.3672932834,27.0668015668,38.3420251706,35.3502947528,2.97173041782,0.02
 07/27  22:00:00,103.873348167,19.5014995186,49.6983815971,0.0,4.12243109448,15.9888894789,40.5675703584,37.5758399405,2.97173041782,0.02
 07/27  23:00:00,108.425661869,21.6464257693,52.0357035974,0.0,4.12243109448,15.9888894789,49.6377471431,46.6460167253,2.97173041782,0.02
 07/27  24:00:00,96.1545245418,17.9862177663,43.5181948298,0.0,4.12243109448,15.9888894789,41.3782975973,38.3865671794,2.97173041782,0.02
 07/28  01:00:00,108.484691912,21.7170410342,52.0241183441,0.0,4.12243109448,15.9888894789,53.1318189653,50.1400885475,2.97173041782,0.02
 07/28  02:00:00,95.4041732628,17.9862177663,42.7678435128,0.0,4.12243109448,15.9888894789,45.678096841,42.6863664232,2.97173041782,0.02
 07/28  03:00:00,105.002223652,21.2933494449,48.9653416156,0.0,4.12243109448,15.9888894789,56.6107852979,53.61905488,2.97173041782,0.02
 07/28  04:00:00,147.220386448,28.2989432019,66.8170770371,0.0,12.3672932834,24.9413748627,64.149817799,59.1769337693,4.9528840297,0.02
 07/28  05:00:00,148.19051208,28.6625798897,66.2301000897,1.1934658562,12.3672932834,24.9413748627,119.215849116,114.242965086,4.9528840297,0.02
 07/28  06:00:00,209.194290392,29.4137028085,81.2326918899,0.0438817402013,24.7345865669,70.7195625826,80.8962786369,70.9705105775,9.90576805939,0.02
 07/28  07:00:00,249.564726923,30.4487589778,88.9189452766,0.0,37.1018798503,92.3937384068,48.0631181189,38.1373500595,9.90576805939,0.02
 07/28  08:00:00,269.363111864,31.1267187725,95.9963867612,0.0,37.1018798503,104.434947198,37.1142277387,18.592431031,9.90576805939,8.61602864828
 07/28  09:00:00,286.686983161,31.6511548995,100.754294628,0.0,37.1018798503,116.476155989,19.2421266483,9.31635858888,9.90576805939,0.02
 07/28  10:00:00,291.281659043,32.0928296325,104.906726604,0.0,37.1018798503,116.476155989,14.7885361394,4.86276807999,9.90576805939,0.02
 07/28  11:00:00,299.201815486,32.6148706348,112.304620989,0.0,37.1018798503,116.476155989,19.7644291219,1.2382990979,9.90576805939,8.62036196464
 07/28  12:00:00,292.834433138,33.1423347335,117.451564138,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/28  13:00:00,304.607620283,33.6583933445,116.66696739,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  14:00:00,296.768329832,34.0078096023,108.478371873,0.0,37.1018798503,116.476155989,10.2561744176,0.330406358238,9.90576805939,0.02
 07/28  15:00:00,291.31248626,34.2976699677,102.73292085,0.0,37.1018798503,116.476155989,21.5541801599,3.02838283674,9.90576805939,8.62002926376
 07/28  16:00:00,290.972262878,34.5165664567,102.174282048,0.0,37.1018798503,116.476155989,13.7228102291,3.79704216973,9.90576805939,0.02
 07/28  17:00:00,290.225649334,34.441627486,101.503537636,0.0,37.1018798503,116.476155989,13.7380881716,3.8123201122,9.90576805939,0.02
 07/28  18:00:00,174.086759251,28.279980995,72.7918964705,0.0,24.7345865669,47.5788473902,14.4623659717,9.48948194201,4.9528840297,0.02
 07/28  19:00:00,174.381332748,28.1153932338,70.9018869896,0.0,24.7345865669,47.5788473902,21.7959984887,16.823114459,4.9528840297,0.02
 07/28  20:00:00,166.264067586,28.5315076491,71.8796081912,0.0,12.3672932834,38.6892022431,34.7594363706,31.7677059528,2.97173041782,0.02
 07/28  21:00:00,121.456756815,19.2896537239,48.1704612602,0.0,12.3672932834,27.0668015668,38.3242925942,26.7501624219,2.97173041782,8.60239975448
 07/28  22:00:00,113.523889162,22.949861727,55.8071394648,0.0,4.12243109448,15.9888894789,41.1495217505,38.1577913327,2.97173041782,0.02
 07/28  23:00:00,93.7715864408,17.2477039277,41.8971254777,0.0,4.12243109448,15.9888894789,33.7967239256,30.8049935078,2.97173041782,0.02
 07/28  24:00:00,109.057011191,22.3849396079,51.9051837421,0.0,4.12243109448,15.9888894789,46.6799599678,43.68822955,2.97173041782,0.02
 07/29  01:00:00,92.8620549375,17.1912117158,41.0440863115,0.0,4.12243109448,15.9888894789,38.280893547,35.2891631292,2.97173041782,0.02
 07/29  02:00:00,108.533041474,22.3849396079,51.3812141351,0.0,4.12243109448,15.9888894789,51.9564897153,48.9647592975,2.97173041782,0.02
 07/29  03:00:00,85.8567456993,15.8030374403,35.4503065769,0.0,4.12243109448,15.9888894789,39.4024444182,36.4107140003,2.97173041782,0.02
 07/29  04:00:00,122.907171746,27.5786675,60.358645482,0.0,4.12243109448,16.0517297156,75.5375629788,72.545832561,2.97173041782,0.02
 07/29  05:00:00,122.245637612,27.4515600232,59.8242188516,0.0,4.12243109448,16.0517297156,80.6557245504,77.6639941326,2.97173041782,0.02
 07/29  06:00:00,152.270303229,28.9344805859,76.5577224072,0.0,4.12243109448,39.6058045677,56.2713160067,53.2795855888,2.97173041782,0.02
 07/29  07:00:00,188.787474734,28.9463598215,80.3323330677,1.08764864603,12.3672932834,65.3531420225,87.0305135912,82.0576295615,4.9528840297,0.02
 07/29  08:00:00,196.872909441,28.9751058189,86.2422676623,0.343685811706,12.3672932834,68.2430321324,64.8719802384,59.8990962087,4.9528840297,0.02
 07/29  09:00:00,232.689994795,29.1627079913,93.0985955043,0.100030576617,16.4897243779,93.1370602926,40.7673033105,32.822688863,7.92461444751,0.02
 07/29  10:00:00,237.138888213,29.3214199625,97.482093352,0.00661827369021,16.4897243779,93.1370602926,30.9893038344,23.0446893869,7.92461444751,0.02
