Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  16:00:00,189.587266479,28.9344805859,76.9325405139,0.0,12.3672932834,70.6512738906,58.0944386192,44.5344045283,4.9528840297,8.60715006117
 08/12  17:00:00,175.179467722,28.9344805859,75.0481866,0.0,12.3672932834,58.1284167478,57.0836719612,52.1107879315,4.9528840297,0.02
 08/12  18:00:00,128.21604972,27.6634058178,62.5432780601,0.0,12.3672932834,24.9413748627,81.5820541291,76.6091700994,4.9528840297,0.02
 08/12  19:00:00,129.266613231,27.8752516125,58.683662473,0.0,12.3672932834,24.9413748627,90.1416941809,85.1688101512,4.9528840297,0.02
 08/12  20:00:00,109.142038466,26.8160226391,47.3561573753,0.0,4.12243109448,16.0517297156,99.7906198774,96.7988894596,2.97173041782,0.02
 08/12  21:00:00,69.4336079072,11.7432688701,23.2037134389,0.0,4.12243109448,15.9888894789,44.2258494498,41.234119032,2.97173041782,0.02
 08/12  22:00:00,82.3702037464,18.4746317348,29.1987501273,0.0,4.12243109448,15.9888894789,75.8055713229,72.813840905,2.97173041782,0.02
 08/12  23:00:00,64.2849506922,11.150100645,18.6482244706,0.0,4.12243109448,15.9888894789,44.5378093133,41.5460788955,2.97173041782,0.02
 08/12  24:00:00,81.7990589614,18.8983233242,28.2039137649,0.0,4.12243109448,15.9888894789,77.0773767039,74.0856462861,2.97173041782,0.02
 08/13  01:00:00,57.0721529518,10.5569324199,14.0898104896,0.0,2.06121554724,15.9888894789,45.5702891896,42.5785587718,2.97173041782,0.02
 08/13  02:00:00,75.2273370267,18.4746317348,24.1170989452,0.0,2.06121554724,15.9888894789,78.8848932622,75.8931628444,2.97173041782,0.02
 08/13  03:00:00,56.3031482565,10.5569324199,13.3208057803,0.0,2.06121554724,15.9888894789,46.4498497654,43.4581193476,2.97173041782,0.02
 08/13  04:00:00,73.9019201131,18.4746317348,22.7916820098,0.0,2.06121554724,15.9888894789,80.1083421629,77.1166117451,2.97173041782,0.02
 08/13  05:00:00,59.7375326603,11.4043155986,15.9078069761,0.0,2.06121554724,15.9888894789,47.0739436135,44.0822131957,2.97173041782,0.02
 08/13  06:00:00,72.6936597194,22.4173007975,26.9439986064,0.0,2.06121554724,15.9888894789,97.2695644581,94.2778340403,2.97173041782,0.02
 08/13  07:00:00,57.2635866047,17.5948873665,21.1514479547,0.0,2.06121554724,15.9888894789,78.3410204836,75.3492900658,2.97173041782,0.02
 08/13  08:00:00,106.338004923,23.5188989298,36.2418781868,0.000130156711115,4.12243109448,41.7362269337,91.5507166674,86.5778326377,4.9528840297,0.02
 08/13  09:00:00,99.660387307,19.2049154061,33.6650797049,0.0,4.12243109448,41.7362269337,71.1191905312,66.1463065015,4.9528840297,0.02
 08/13  10:00:00,111.590558148,23.5188989298,41.2853249583,0.0,4.12243109448,41.7362269337,87.3347985684,82.3619145387,4.9528840297,0.02
 08/13  11:00:00,99.6980997429,18.6541163399,34.1005687749,0.0,4.12243109448,41.7362269337,69.8577436627,64.884859633,4.9528840297,0.02
 08/13  12:00:00,112.785067894,23.0528381815,43.0204083556,0.0,4.12243109448,41.7362269337,85.7704260093,80.7975419796,4.9528840297,0.02
 08/13  13:00:00,106.998174192,19.3743920418,40.7195556078,0.0,4.12243109448,41.7362269337,68.9832655282,64.0103814985,4.9528840297,0.02
 08/13  14:00:00,118.623342293,23.434160612,48.507434903,0.0,4.12243109448,41.7362269337,84.8976763518,79.9247923221,4.9528840297,0.02
 08/13  15:00:00,109.599480337,19.3743920418,43.4917949068,0.0,4.12243109448,41.7362269337,67.8041507899,62.8312667602,4.9528840297,0.02
 08/13  16:00:00,103.894152355,23.6036372477,50.5246002931,0.0,4.12243109448,24.8785346261,83.4627231092,78.4898390795,4.9528840297,0.02
 08/13  17:00:00,74.277962356,17.5301649873,38.2772559933,0.0,2.06121554724,15.9888894789,63.6013433741,60.6096129562,2.97173041782,0.02
 08/13  18:00:00,85.1278701112,22.4696779258,44.0475198933,0.0,2.06121554724,15.9888894789,88.8672115749,85.875481157,2.97173041782,0.02
 08/13  19:00:00,69.7695041253,15.4317229792,28.8664499565,0.0,2.06121554724,15.9888894789,61.2388924101,58.2471619923,2.97173041782,0.02
 08/13  20:00:00,88.1535388374,20.766681401,34.7278953339,0.0,2.06121554724,15.9888894789,94.947124145,83.3746893791,2.97173041782,8.60070434804
 08/13  21:00:00,66.77277347,12.8429493305,21.4752195966,0.0,2.06121554724,15.9888894789,53.8226290296,50.8308986117,2.97173041782,0.02
 08/13  22:00:00,78.3881544442,18.8983233242,26.854224276,0.0,2.06121554724,15.9888894789,82.4647438827,79.4730134649,2.97173041782,0.02
 08/13  23:00:00,62.6205935061,11.7432688701,18.4519141509,0.0,2.06121554724,15.9888894789,48.1966853173,45.2049548995,2.97173041782,0.02
 08/13  24:00:00,74.7493135121,18.4746317348,23.6390750447,0.0,2.06121554724,15.9888894789,82.9728561127,79.9811256949,2.97173041782,0.02
 08/14  01:00:00,64.4857327548,11.828007188,18.1710996135,0.0,4.12243109448,15.9888894789,48.3966428386,45.4049124208,2.97173041782,0.02
 08/14  02:00:00,75.6038487983,18.4746317348,22.4323948487,0.0,4.12243109448,15.9888894789,82.9440411353,79.9523107175,2.97173041782,0.02
 08/14  03:00:00,63.1445837437,11.7432688701,16.9146889896,0.0,4.12243109448,15.9888894789,48.6389751525,45.6472447347,2.97173041782,0.02
 08/14  04:00:00,115.67471024,27.8328824536,35.737461757,0.0,12.3672932834,24.9413748627,110.47706008,105.50417605,4.9528840297,0.02
 08/14  05:00:00,135.085346139,28.5414000111,41.1806890956,13.2588910227,12.3672932834,24.9413748627,180.246411159,175.27352713,4.9528840297,0.02
 08/14  06:00:00,177.843891283,28.9993456064,40.741402468,7.2499628765,24.7345865669,70.7195625826,145.856785198,135.931017139,9.90576805939,0.02
 08/14  07:00:00,206.502950975,29.1393914111,44.8208474554,2.3457003707,37.1018798503,92.3937384068,124.26447462,114.338706561,9.90576805939,0.02
 08/14  08:00:00,223.143479083,29.246749442,50.302525175,1.35418848542,37.1018798503,104.434947198,115.607278454,105.681510394,9.90576805939,0.02
 08/14  09:00:00,242.316238996,29.3990388922,57.6066144786,1.02897081315,37.1018798503,116.476155989,109.644080767,99.7183127074,9.90576805939,0.02
 08/14  10:00:00,249.079141187,29.6899887622,64.616467995,0.49059370427,37.1018798503,116.476155989,113.674427849,95.147522426,9.90576805939,8.62113736312
 08/14  11:00:00,253.133433726,29.9821077528,68.7560757426,0.113009300626,37.1018798503,116.476155989,101.271607795,91.3458397354,9.90576805939,0.02
 08/14  12:00:00,243.110040178,30.2815782221,70.5668727981,0.0209803943189,37.1018798503,104.434947198,98.4926772873,88.5669092279,9.90576805939,0.02
 08/14  13:00:00,257.23157033,30.6430587184,72.3062109871,0.0,37.1018798503,116.476155989,104.503707657,85.975792637,9.90576805939,8.6221469608
 08/14  14:00:00,262.146095233,31.0527027511,76.811338225,0.0,37.1018798503,116.476155989,93.2811630795,83.3553950201,9.90576805939,0.02
 08/14  15:00:00,267.759923196,31.4700922599,82.0078981622,0.0,37.1018798503,116.476155989,90.8466475832,80.9208795238,9.90576805939,0.02
 08/14  16:00:00,270.34615994,31.8452383244,84.2194275475,0.0,37.1018798503,116.476155989,97.5632618737,79.0401743901,9.90576805939,8.61731942422
 08/14  17:00:00,266.660011685,31.9860550375,80.3934886916,0.0,37.1018798503,116.476155989,88.1641881661,78.2384201067,9.90576805939,0.02
 08/14  18:00:00,161.427851106,28.173278513,60.2397105228,0.0,24.7345865669,47.5788473902,65.2725568989,60.2996728693,4.9528840297,0.02
 08/14  19:00:00,163.360976668,28.0887371813,55.2098752804,0.0,24.7345865669,47.5788473902,70.1910501639,65.2181661342,4.9528840297,0.02
 08/14  20:00:00,145.512923258,28.4056211716,51.2543729045,0.0,12.3672932834,38.6892022431,84.429499941,81.4377695232,2.97173041782,0.02
 08/14  21:00:00,101.86461906,17.3183191926,30.5963777508,0.0,12.3672932834,27.0668015668,58.6500281727,55.6582977549,2.97173041782,0.02
 08/14  22:00:00,89.9870373827,21.3992723422,33.8442326045,0.0,4.12243109448,15.9888894789,78.4278180213,75.4360876035,2.97173041782,0.02
 08/14  23:00:00,74.0399437652,15.1775080255,24.2823892966,0.0,4.12243109448,15.9888894789,57.5663883708,54.574657953,2.97173041782,0.02
 08/14  24:00:00,83.1883981372,20.4459662662,27.9988993964,0.0,4.12243109448,15.9888894789,91.6460242813,88.6542938634,2.97173041782,0.02
 08/15  01:00:00,68.8478333679,14.0435487036,20.2475933009,0.0,4.12243109448,15.9888894789,55.8899624411,52.8982320233,2.97173041782,0.02
 08/15  02:00:00,81.6324930726,20.4459662662,26.4429942606,0.0,4.12243109448,15.9888894789,91.0656849615,88.0739545437,2.97173041782,0.02
 08/15  03:00:00,68.0414161889,14.0435487036,19.4411760641,0.0,4.12243109448,15.9888894789,57.0036584182,54.0119280004,2.97173041782,0.02
 08/15  04:00:00,116.840729546,27.8328824536,36.9034808994,0.0,12.3672932834,24.9413748627,103.572419287,98.5995352574,4.9528840297,0.02
 08/15  05:00:00,129.348121855,28.6066428249,41.2278030303,7.40930977091,12.3672932834,24.9413748627,170.944050623,165.971166594,4.9528840297,0.02
 08/15  06:00:00,173.843548167,29.0899979062,40.2486702088,3.65169944865,24.7345865669,70.7195625826,137.406374451,127.480606392,9.90576805939,0.02
 08/15  07:00:00,206.774627303,29.4291704384,45.9538231659,1.19461133189,37.1018798503,92.3937384068,116.334146876,106.408378816,9.90576805939,0.02
 08/15  08:00:00,224.880057693,29.581146825,52.3793321608,0.679555512142,37.1018798503,104.434947198,116.678518557,98.1566649209,9.90576805939,8.61608557669
 08/15  09:00:00,246.820403467,29.8571855819,62.2795970335,0.402086061988,37.1018798503,116.476155989,102.52458221,92.5988141507,9.90576805939,0.02
 08/15  10:00:00,256.335585669,30.2721783092,71.6534599638,0.127845489146,37.1018798503,116.476155989,97.9667663364,88.040998277,9.90576805939,0.02
 08/15  11:00:00,261.670802409,30.7088780608,76.6609844076,0.0186059726153,37.1018798503,116.476155989,103.033770881,84.5058864292,9.90576805939,8.62211639255
 08/15  12:00:00,254.464139636,31.116517024,81.107081314,0.0,37.1018798503,104.434947198,91.9045839795,81.9788159201,9.90576805939,0.02
 08/15  13:00:00,272.356106481,31.606116961,86.4677301599,0.0,37.1018798503,116.476155989,87.5930323708,77.6672643114,9.90576805939,0.02
 08/15  14:00:00,275.171307665,32.0966995174,88.7924601703,0.0,37.1018798503,116.476155989,83.0701826473,73.1444145879,9.90576805939,0.02
 08/15  15:00:00,276.710888051,32.5645280424,89.8644484671,0.0,37.1018798503,116.476155989,90.321210019,71.7953550613,9.90576805939,8.62008689834
 08/15  16:00:00,277.618371373,32.8853564415,90.4515998908,0.0,37.1018798503,116.476155989,79.8420669461,69.9162988867,9.90576805939,0.02
 08/15  17:00:00,277.487060237,32.9691765701,90.2373993255,0.0,37.1018798503,116.476155989,82.4556501854,72.529882126,9.90576805939,0.02
 08/15  18:00:00,167.025732349,28.2607455599,65.7501049548,0.0,24.7345865669,47.5788473902,63.5469904427,58.574106413,4.9528840297,0.02
 08/15  19:00:00,165.178185557,28.0904248818,57.0253747699,0.0,24.7345865669,47.5788473902,68.1126220759,63.1397380462,4.9528840297,0.02
 08/15  20:00:00,146.161278615,28.4063910102,51.9019358138,0.0,12.3672932834,38.6892022431,81.9267767235,78.9350463056,2.97173041782,0.02
 08/15  21:00:00,102.323762855,17.3183191926,31.0555097204,0.0,12.3672932834,27.0668015668,66.2237293993,54.6480245722,2.97173041782,8.60397440934
 08/15  22:00:00,90.947454015,21.5051952396,34.6987255951,0.0,4.12243109448,15.9888894789,77.037752948,74.0460225302,2.97173041782,0.02
 08/15  23:00:00,75.6783954443,15.3469846613,25.7513637014,0.0,4.12243109448,15.9888894789,60.4984341906,57.5067037728,2.97173041782,0.02
 08/15  24:00:00,87.2948676032,20.8696578555,31.6816767339,0.0,4.12243109448,15.9888894789,90.3044689814,87.3127385635,2.97173041782,0.02
 08/16  01:00:00,70.5389877337,14.4996014826,21.4593392964,0.0,4.12243109448,15.9888894789,60.1315199704,57.1397895526,2.97173041782,0.02
 08/16  02:00:00,84.5005991295,20.4459662662,29.3110999592,0.0,4.12243109448,15.9888894789,92.438934915,89.4472044972,2.97173041782,0.02
 08/16  03:00:00,69.632062958,14.0435487036,21.0318225586,0.0,4.12243109448,15.9888894789,56.266560524,53.2748301062,2.97173041782,0.02
 08/16  04:00:00,120.560926973,27.9176207715,40.538939813,0.0,12.3672932834,24.9413748627,102.113592241,97.1407082111,4.9528840297,0.02
 08/16  05:00:00,130.983182417,28.6481302504,44.9837083008,5.2469775163,12.3672932834,24.9413748627,168.041488941,163.068604911,4.9528840297,0.02
 08/16  06:00:00,178.732915136,29.1870970693,46.1384741945,2.55416321952,24.7345865669,70.7195625826,135.395033039,125.46926498,9.90576805939,0.02
 08/16  07:00:00,212.991557279,29.5877158645,52.3950835952,0.811742619539,37.1018798503,92.3937384068,114.465186421,104.539418362,9.90576805939,0.02
 08/16  08:00:00,232.027250422,29.7940971962,59.6223777262,0.370757559879,37.1018798503,104.434947198,105.901498249,95.9757301896,9.90576805939,0.02
 08/16  09:00:00,251.961842287,30.1510364613,67.3427119316,0.186479498189,37.1018798503,116.476155989,100.371218917,90.4454508578,9.90576805939,0.02
 08/16  10:00:00,263.377022675,30.6435841836,78.4180295382,0.0333074607694,37.1018798503,116.476155989,104.590758086,86.0638139143,9.90576805939,8.62117611237
 08/16  11:00:00,271.228452713,31.1329067133,85.8133048366,0.0,37.1018798503,116.476155989,88.9475101083,79.0217420489,9.90576805939,0.02
 08/16  12:00:00,262.679823882,31.5953650025,88.8438503513,0.0,37.1018798503,104.434947198,84.8397280946,74.9139600352,9.90576805939,0.02
 08/16  13:00:00,276.896557894,32.1078592442,90.506388894,0.0,37.1018798503,116.476155989,93.2539965117,74.7260392188,9.90576805939,8.62218923349
 08/16  14:00:00,278.525559157,32.6245794669,91.618924104,0.0,37.1018798503,116.476155989,82.8035636688,72.8777956094,9.90576805939,0.02
 08/16  15:00:00,280.014783188,33.1144034368,92.6184468513,0.0,37.1018798503,116.476155989,80.9782650655,71.0524970061,9.90576805939,0.02
 08/16  16:00:00,281.091686486,33.4815026764,93.3286884443,0.0,37.1018798503,116.476155989,88.3071841723,69.7840970181,9.90576805939,8.61731909484
 08/16  17:00:00,281.655477266,33.5796184241,93.7953837349,0.0,37.1018798503,116.476155989,77.9742608186,68.0484927592,9.90576805939,0.02
 08/16  18:00:00,171.53931529,28.2645410975,70.2599114689,0.0,24.7345865669,47.5788473902,62.4401745628,57.4672905331,4.9528840297,0.02
 08/16  19:00:00,168.057133899,28.0942508269,59.9005185424,0.0,24.7345865669,47.5788473902,67.4462649856,62.4733809559,4.9528840297,0.02
 08/16  20:00:00,150.80165154,28.513953929,56.4347682364,0.0,12.3672932834,38.6892022431,80.9097846953,77.9180542775,2.97173041782,0.02
 08/16  21:00:00,105.500035887,17.42424209,34.1258715993,0.0,12.3672932834,27.0668015668,57.140200418,54.1484700001,2.97173041782,0.02
 08/16  22:00:00,93.9055859391,21.5334413455,37.62861215,0.0,4.12243109448,15.9888894789,78.4507460756,75.4590156578,2.97173041782,0.02
 08/16  23:00:00,76.0461243745,15.3469846613,26.1190932627,0.0,4.12243109448,15.9888894789,55.5175611391,52.5258307213,2.97173041782,0.02
 08/16  24:00:00,88.4273290793,21.0815036502,32.602292947,0.0,4.12243109448,15.9888894789,90.0629956668,87.071265249,2.97173041782,0.02
 08/17  01:00:00,73.0214363648,15.0080313898,23.4333584563,0.0,4.12243109448,15.9888894789,58.4810449015,55.4893144837,2.97173041782,0.02
 08/17  02:00:00,82.280151939,20.2341204715,27.3024989109,0.0,4.12243109448,15.9888894789,91.8474740289,88.855743611,2.97173041782,0.02
 08/17  03:00:00,72.4197930223,14.467240293,23.3958612974,0.0,4.12243109448,15.9888894789,59.1262267998,56.134496382,2.97173041782,0.02
 08/17  04:00:00,118.012438006,27.6634058178,38.2446659846,0.0,12.3672932834,24.9413748627,101.82431665,96.8514326201,4.9528840297,0.02
 08/17  05:00:00,128.057370027,28.7371957884,42.3074048531,4.90840314603,12.3672932834,24.9413748627,168.096742801,163.123858771,4.9528840297,0.02
 08/17  06:00:00,176.915542591,29.1701582463,44.4170424982,2.47516123194,24.7345865669,70.7195625826,135.369941841,125.444173781,9.90576805939,0.02
 08/17  07:00:00,213.502967802,29.5892228528,53.0371258499,0.679596564245,37.1018798503,92.3937384068,113.935550115,104.009782056,9.90576805939,0.02
 08/17  08:00:00,235.856891554,29.8369423856,63.4406184645,0.339299868572,37.1018798503,104.434947198,113.78997701,95.2681100457,9.90576805939,8.61609890516
 08/17  09:00:00,256.371608785,30.2449776244,71.7057234885,0.139370982485,37.1018798503,116.476155989,99.5164752129,89.5907071535,9.90576805939,0.02
 08/17  10:00:00,265.186500503,30.7465208131,80.1330708789,0.0248058178757,37.1018798503,116.476155989,95.197788652,85.2720205926,9.90576805939,0.02
 08/17  11:00:00,271.245361704,31.2465765423,85.7164470262,0.0,37.1018798503,116.476155989,99.2211298844,80.6932094995,9.90576805939,8.62215232551
 08/17  12:00:00,263.360559268,31.7364334012,89.3835793348,0.0,37.1018798503,104.434947198,84.2520339343,74.3262658749,9.90576805939,0.02
 08/17  13:00:00,278.255964218,32.2719212938,91.7017819574,0.0,37.1018798503,116.476155989,78.4690425528,68.5432744934,9.90576805939,0.02
 08/17  14:00:00,279.683396249,32.8044488064,92.5967979952,0.0,37.1018798503,116.476155989,78.4554092359,68.5296411765,9.90576805939,0.02
 08/17  15:00:00,284.894584316,33.3547589517,97.2579066685,0.0,37.1018798503,116.476155989,78.637807999,60.1122707404,9.90576805939,8.61976919928
 08/17  16:00:00,285.321838431,33.7097875454,97.3306341999,0.0,37.1018798503,116.476155989,65.493745267,55.5679772076,9.90576805939,0.02
 08/17  17:00:00,283.086706755,33.7641479867,95.0420734566,0.0,37.1018798503,116.476155989,71.0536132769,61.1278452176,9.90576805939,0.02
 08/17  18:00:00,173.817547759,28.267142271,72.5355232245,0.0,24.7345865669,47.5788473902,61.5866178099,56.6137337802,4.9528840297,0.02
 08/17  19:00:00,172.412515098,28.0977922055,64.2523365565,0.0,24.7345865669,47.5788473902,66.895871629,61.9229875993,4.9528840297,0.02
 08/17  20:00:00,153.673470762,28.5150918404,59.3054266978,0.0,12.3672932834,38.6892022431,80.3712264275,77.3794960097,2.97173041782,0.02
 08/17  21:00:00,105.975851962,17.42424209,34.6016752209,0.0,12.3672932834,27.0668015668,65.7248860887,54.1491843151,2.97173041782,8.6039713558
 08/17  22:00:00,94.5295481244,21.6746718753,38.1113429189,0.0,4.12243109448,15.9888894789,78.0701606777,75.0784302599,2.97173041782,0.02
 08/17  23:00:00,76.1506838215,15.3469846613,26.2236519358,0.0,4.12243109448,15.9888894789,55.1098750493,52.1181446314,2.97173041782,0.02
 08/17  24:00:00,88.0989708788,21.0815036502,32.2739340788,0.0,4.12243109448,15.9888894789,90.0824522793,87.0907218615,2.97173041782,0.02
 08/18  01:00:00,73.4603484574,15.1351388666,23.7451625025,0.0,4.12243109448,15.9888894789,61.5825884726,58.5908580547,2.97173041782,0.02
 08/18  02:00:00,82.3527208837,20.2341204715,27.3750673804,0.0,4.12243109448,15.9888894789,89.7712204826,86.7794900648,2.97173041782,0.02
 08/18  03:00:00,71.5927479608,14.9232930719,22.0894079264,0.0,4.12243109448,15.9888894789,64.0519661436,61.0602357258,2.97173041782,0.02
 08/18  04:00:00,117.281498715,27.7693287152,37.4078034947,0.0,12.3672932834,24.9413748627,102.167039802,97.1941557727,4.9528840297,0.02
 08/18  05:00:00,128.587260354,28.7481067387,42.863946812,4.87084034174,12.3672932834,24.9413748627,168.207925577,163.235041547,4.9528840297,0.02
 08/18  06:00:00,176.409222808,29.169709462,43.8090772282,2.5772553567,24.7345865669,70.7195625826,135.540892538,125.615124479,9.90576805939,0.02
 08/18  07:00:00,213.701844945,29.584289371,53.2100346192,0.710504399272,37.1018798503,92.3937384068,114.211474991,104.285706931,9.90576805939,0.02
 08/18  08:00:00,239.956778618,29.8268496384,67.5388403427,0.351068390929,37.1018798503,104.434947198,105.463608679,95.5378406195,9.90576805939,0.02
 08/18  09:00:00,262.244814733,30.2436373729,77.568079309,0.151481595876,37.1018798503,116.476155989,97.9194755477,87.9937074883,9.90576805939,0.02
 08/18  10:00:00,267.886621147,30.7554541333,82.8255043257,0.0235551085137,37.1018798503,116.476155989,97.5013158815,78.9754989514,9.90576805939,8.62004887067
 08/18  11:00:00,272.125373191,31.26911573,86.5740132692,0.0,37.1018798503,116.476155989,85.0889718818,75.1632038224,9.90576805939,0.02
 08/18  12:00:00,266.158035959,31.8395153539,92.0779095154,0.0,37.1018798503,104.434947198,75.7484283068,65.8226602474,9.90576805939,0.02
 08/18  13:00:00,282.864738022,32.4482070765,96.1342161696,0.0,37.1018798503,116.476155989,73.3689312171,54.8409865093,9.90576805939,8.62217664835
 08/18  14:00:00,286.671942081,33.1004856511,99.2893973724,0.0,37.1018798503,116.476155989,59.6918048645,49.7660368051,9.90576805939,0.02
 08/18  15:00:00,289.748309707,33.6941935104,101.772180239,0.0,37.1018798503,116.476155989,54.4601744415,44.5344063821,9.90576805939,0.02
 08/18  16:00:00,290.915737802,34.0886282523,102.545611404,0.0,37.1018798503,116.476155989,57.8028720309,43.0322101715,9.90576805939,4.86489379998
 08/18  17:00:00,290.351886173,34.1771005711,101.894308023,0.0,37.1018798503,116.476155989,55.2713445437,41.5973080588,9.90576805939,3.76826842545
 08/18  18:00:00,176.853061897,28.2730414814,75.5651568299,0.0,24.7345865669,47.5788473902,48.0201421663,43.0472581366,4.9528840297,0.02
 08/18  19:00:00,177.022567764,28.1044642311,68.8557381617,0.0,24.7345865669,47.5788473902,59.0379566559,54.0650726262,4.9528840297,0.02
 08/18  20:00:00,158.90145977,28.5199519723,64.5285775861,0.0,12.3672932834,38.6892022431,79.0298175449,76.0380871271,2.97173041782,0.02
 08/18  21:00:00,110.036205541,17.5301649873,38.556117889,0.0,12.3672932834,27.0668015668,55.2595765631,52.2678461453,2.97173041782,0.02
 08/18  22:00:00,100.391707021,21.7594101932,43.8887643377,0.0,4.12243109448,15.9888894789,77.1212720338,74.129541616,2.97173041782,0.02
 08/18  23:00:00,82.2179311915,15.6011996149,32.0366850794,0.0,4.12243109448,15.9888894789,54.498895525,51.5071651072,2.97173041782,0.02
 08/18  24:00:00,95.6778680173,21.2933494449,39.6409860436,0.0,4.12243109448,15.9888894789,86.0985035415,83.1067731237,2.97173041782,0.02
 08/19  01:00:00,74.1183737515,14.4996014826,25.0387256999,0.0,4.12243109448,15.9888894789,59.1908386138,56.1991081959,2.97173041782,0.02
 08/19  02:00:00,95.9174977417,21.5051952396,39.6687698952,0.0,4.12243109448,15.9888894789,84.284856253,81.2931258352,2.97173041782,0.02
 08/19  03:00:00,72.0581119243,14.0759098932,23.4021554044,0.0,4.12243109448,15.9888894789,62.7408735843,59.7491431665,2.97173041782,0.02
 08/19  04:00:00,111.771319919,27.6634058178,49.1380551837,0.0,4.12243109448,16.0517297156,107.386920468,104.395190051,2.97173041782,0.02
 08/19  05:00:00,104.356301743,26.3923310498,42.9941117395,0.0,4.12243109448,16.0517297156,106.948714274,103.956983856,2.97173041782,0.02
 08/19  06:00:00,134.696130361,28.9344805859,56.6343825981,0.0,4.12243109448,39.6058045677,88.1625721824,85.1708417646,2.97173041782,0.02
 08/19  07:00:00,176.094599751,28.9471827315,63.7647391433,4.96154434807,12.3672932834,65.3531420225,143.521369956,138.548485927,4.9528840297,0.02
 08/19  08:00:00,184.953819157,28.9406284207,72.135423874,2.56590178844,12.3672932834,68.2430321324,131.21962844,126.24674441,4.9528840297,0.02
 08/19  09:00:00,220.313792345,29.0103672459,80.5272964273,0.447452190984,16.4897243779,93.1370602926,99.7185169927,83.1853911814,7.92461444751,8.60851136379
 08/19  10:00:00,224.764741826,29.1090024305,85.1458503411,0.181154452336,16.4897243779,93.1370602926,71.6428666194,63.6982521719,7.92461444751,0.02
 08/19  11:00:00,227.41041057,29.2278928341,87.8364049679,0.0173784720959,16.4897243779,93.1370602926,67.6414867549,59.6968723073,7.92461444751,0.02
 08/19  12:00:00,223.139445716,29.3820275275,92.5802559335,0.0,16.4897243779,83.9857416113,56.7697706207,48.8251561732,7.92461444751,0.02
 08/19  13:00:00,227.958991963,29.6432101001,97.1386130995,0.0,16.4897243779,83.9857416113,50.3921244195,42.447509972,7.92461444751,0.02
 08/19  14:00:00,231.659204959,29.8920267673,100.590046576,0.0,16.4897243779,83.9857416113,45.8773669646,37.9327525171,7.92461444751,0.02
 08/19  15:00:00,209.20344853,28.9344805859,96.5487285335,0.0,12.3672932834,70.6512738906,19.4818684529,14.5089844232,4.9528840297,0.02
 08/19  16:00:00,208.180403879,28.9344805859,95.5256771435,0.0,12.3672932834,70.6512738906,18.1072118266,13.1343277969,4.9528840297,0.02
 08/19  17:00:00,193.93675503,28.9344805859,93.805462431,0.0,12.3672932834,58.1284167478,18.7929779135,13.8200938838,4.9528840297,0.02
 08/19  18:00:00,142.385935761,28.2587489882,76.1178194935,0.0,12.3672932834,24.9413748627,40.7597806112,27.2051983259,4.9528840297,8.60169825565
 08/19  19:00:00,144.134870258,28.0880404928,70.9899626005,0.0,12.3672932834,24.9413748627,41.9402772372,36.9673932075,4.9528840297,0.02
 08/19  20:00:00,133.673289001,28.4049253312,70.2985039463,0.0,4.12243109448,16.0517297156,55.7697235402,52.7779931224,2.97173041782,0.02
 08/19  21:00:00,89.4612739042,15.558830456,39.3223960778,0.0,4.12243109448,15.9888894789,36.4904463542,33.4987159364,2.97173041782,0.02
 08/19  22:00:00,108.548545051,21.6111181369,52.193893618,0.0,4.12243109448,15.9888894789,51.9778524545,48.9861220367,2.97173041782,0.02
 08/19  23:00:00,89.5503072027,15.6859379328,39.2843220597,0.0,4.12243109448,15.9888894789,38.0025847118,35.010854294,2.97173041782,0.02
 08/19  24:00:00,106.943155765,21.6746718753,50.5249507358,0.0,4.12243109448,15.9888894789,60.3605827395,57.3688523217,2.97173041782,0.02
 08/20  01:00:00,82.8761807308,15.1351388666,35.2222102979,0.0,2.06121554724,15.9888894789,46.4353211088,43.4435906909,2.97173041782,0.02
 08/20  02:00:00,97.1923259233,20.0605287521,44.4728347894,0.0,2.06121554724,15.9888894789,61.9596956153,58.9679651975,2.97173041782,0.02
 08/20  03:00:00,75.9571823296,13.6198571142,29.8418488876,0.0,2.06121554724,15.9888894789,44.3715498335,41.3798194157,2.97173041782,0.02
 08/20  04:00:00,99.3679842347,20.4136050766,46.2954168564,0.0,2.06121554724,15.9888894789,65.1224831225,62.1307527046,2.97173041782,0.02
 08/20  05:00:00,82.9299496938,15.1351388666,35.2759794219,0.0,2.06121554724,15.9888894789,48.6622221829,45.6704917651,2.97173041782,0.02
 08/20  06:00:00,91.3671695044,21.9936092081,46.0411992825,0.0,2.06121554724,15.9888894789,70.9578576796,67.9661272617,2.97173041782,0.02
 08/20  07:00:00,80.119148959,18.611747181,42.9901498379,0.0,2.06121554724,15.9888894789,53.1107674746,50.1190370568,2.97173041782,0.02
 08/20  08:00:00,127.097176186,23.5188989298,57.1356966051,0.0,4.12243109448,41.7362269337,52.1430903795,47.1702063498,4.9528840297,0.02
 08/20  09:00:00,116.04722303,19.3955766213,50.3258414876,0.0,4.12243109448,41.7362269337,35.5404012989,30.5675172692,4.9528840297,0.02
 08/20  10:00:00,129.261200155,23.1587610789,59.6598584365,0.0,4.12243109448,41.7362269337,34.7723619307,29.799477901,4.9528840297,0.02
 08/20  11:00:00,121.846259235,19.607422416,55.9130318994,0.0,4.12243109448,41.7362269337,24.8739782886,19.9010942589,4.9528840297,0.02
 08/20  12:00:00,135.822634158,23.5824526682,65.7976008428,0.0,4.12243109448,41.7362269337,29.4411073608,24.4682233311,4.9528840297,0.02
 08/20  13:00:00,124.398001773,19.7150428146,58.3571540241,0.0,4.12243109448,41.7362269337,22.4123436542,17.4394596246,4.9528840297,0.02
 08/20  14:00:00,127.160289938,23.5825143363,57.1351949311,0.0,4.12243109448,41.7362269337,52.3227034162,47.3498193865,4.9528840297,0.02
 08/20  15:00:00,112.057709048,19.607422416,46.1244816665,0.0,4.12243109448,41.7362269337,66.3714122481,61.3985282185,4.9528840297,0.02
 08/20  16:00:00,105.834959167,23.4765297709,52.7735409957,0.0,4.12243109448,24.8785346261,78.5191456086,73.5462615789,4.9528840297,0.02
 08/20  17:00:00,70.9584849629,15.6859379328,36.8487155988,0.0,2.06121554724,15.9888894789,50.2330082087,47.2412777908,2.97173041782,0.02
 08/20  18:00:00,88.9190525433,21.6746718753,48.6570631988,0.0,2.06121554724,15.9888894789,74.9729112198,71.981180802,2.97173041782,0.02
 08/20  19:00:00,75.3557174806,15.3469846613,34.5374013303,0.0,2.06121554724,15.9888894789,54.296332013,51.3046015952,2.97173041782,0.02
 08/20  20:00:00,97.2813855772,20.8696578555,43.7294101888,0.0,2.06121554724,15.9888894789,82.2779060514,79.2861756336,2.97173041782,0.02
 08/20  21:00:00,74.2355262805,13.6198571142,28.1201927524,0.0,2.06121554724,15.9888894789,56.6502509265,53.6585205087,2.97173041782,0.02
 08/20  22:00:00,97.0968077913,20.4136050766,44.0242402516,0.0,2.06121554724,15.9888894789,82.2055196996,79.2137892817,2.97173041782,0.02
 08/20  23:00:00,73.9715421688,13.0790660174,28.4203548022,0.0,2.06121554724,15.9888894789,59.4531238815,47.8796980395,2.97173041782,8.60169542412
 08/20  24:00:00,93.1925217969,19.7780676925,40.7554916272,0.0,2.06121554724,15.9888894789,80.7586312416,77.7669008237,2.97173041782,0.02
 08/21  01:00:00,75.8012123117,13.1638043353,28.104071161,0.0,4.12243109448,15.9888894789,54.6984903282,51.7067599104,2.97173041782,0.02
 08/21  02:00:00,93.4510966337,19.7780676925,38.9528510454,0.0,4.12243109448,15.9888894789,87.0493443778,84.05761396,2.97173041782,0.02
 08/21  03:00:00,75.2742136862,13.1638043353,27.5770726762,0.0,4.12243109448,15.9888894789,56.0574916187,53.0657612009,2.97173041782,0.02
 08/21  04:00:00,138.223532838,28.0870974072,58.0320689318,0.0,12.3672932834,24.9413748627,107.936991965,102.964107936,4.9528840297,0.02
 08/21  05:00:00,144.813801874,28.1514204551,60.3922457779,4.16576919184,12.3672932834,24.9413748627,174.955446802,169.982562773,4.9528840297,0.02
 08/21  06:00:00,201.56178878,29.0154280288,70.1966872333,1.49649277505,24.7345865669,70.7195625826,134.892865401,124.967097341,9.90576805939,0.02
 08/21  07:00:00,234.684589072,29.2338737198,74.8041461285,0.449553654274,37.1018798503,92.3937384068,100.972089857,91.046321798,9.90576805939,0.02
 08/21  08:00:00,250.763976323,29.4080335067,78.9742389705,0.141690367527,37.1018798503,104.434947198,80.0273299305,70.1015618712,9.90576805939,0.02
 08/21  09:00:00,268.545678685,29.660939812,84.5930828616,0.0100483979543,37.1018798503,116.476155989,59.2317598055,49.3059917461,9.90576805939,0.02
 08/21  10:00:00,273.859415304,29.9837634013,89.5935058747,0.0,37.1018798503,116.476155989,50.0045617028,31.4774901419,9.90576805939,8.62130350148
 08/21  11:00:00,277.597761531,30.2842777726,93.0312444036,0.0,37.1018798503,116.476155989,33.055988355,23.1302202956,9.90576805939,0.02
 08/21  12:00:00,258.802540606,30.4044582741,86.1574799158,0.0,37.1018798503,104.434947198,46.2133639171,36.2875958577,9.90576805939,0.02
 08/21  13:00:00,264.930405292,30.3369399551,80.3111219807,0.0,37.1018798503,116.476155989,77.2199825063,58.6919495292,9.90576805939,8.62226491769
 08/21  14:00:00,265.53367621,30.3519198009,80.8996934911,0.0,37.1018798503,116.476155989,65.6563293878,55.7305613284,9.90576805939,0.02
 08/21  15:00:00,265.55343668,30.3871821503,80.8843266529,0.0,37.1018798503,116.476155989,63.5167197124,53.590951653,9.90576805939,0.02
 08/21  16:00:00,267.820151333,30.4707835399,83.0678769137,0.0,37.1018798503,116.476155989,61.5447905208,51.6190224614,9.90576805939,0.02
 08/21  17:00:00,271.758549545,30.6842030679,86.7938371002,0.0,37.1018798503,116.476155989,60.0396147318,41.5219639731,9.90576805939,8.61188269928
 08/21  18:00:00,168.691013706,28.0023590893,67.6737878214,0.0,24.7345865669,47.5788473902,44.272548331,39.2996643013,4.9528840297,0.02
 08/21  19:00:00,176.504743467,28.5107889966,67.9315889039,0.0,24.7345865669,47.5788473902,55.2518471726,50.2789631429,4.9528840297,0.02
 08/21  20:00:00,153.057424002,27.3809447583,59.8235500408,0.0,12.3672932834,38.6892022431,71.2967592149,68.3050287971,2.97173041782,0.02
 08/21  21:00:00,113.027673741,17.4454266694,41.6323252052,0.0,12.3672932834,27.0668015668,49.6657466246,46.6740162068,2.97173041782,0.02
 08/21  22:00:00,101.337775809,21.0815036502,45.5127397545,0.0,4.12243109448,15.9888894789,67.7012043403,64.7094739225,2.97173041782,0.02
 08/21  23:00:00,84.843526169,15.3469846613,34.9164950969,0.0,4.12243109448,15.9888894789,52.0206114257,49.0288810079,2.97173041782,0.02
 08/21  24:00:00,103.134085398,21.4204569217,46.9700960353,0.0,4.12243109448,15.9888894789,76.604266117,73.6125356992,2.97173041782,0.02
 08/22  01:00:00,76.7430383766,14.0759098932,28.0870819972,0.0,4.12243109448,15.9888894789,55.6938889017,52.7021584839,2.97173041782,0.02
 08/22  02:00:00,103.516403547,21.5051952396,47.2676757838,0.0,4.12243109448,15.9888894789,83.5793802508,80.5876498329,2.97173041782,0.02
 08/22  03:00:00,76.2714924831,14.0759098932,27.6155360477,0.0,4.12243109448,15.9888894789,58.9028309719,55.9111005541,2.97173041782,0.02
 08/22  04:00:00,139.173057211,28.0023590893,59.0663319537,0.0,12.3672932834,24.9413748627,100.241986143,95.2691021135,4.9528840297,0.02
 08/22  05:00:00,147.150050132,28.6590227407,62.9143120358,3.47234915168,12.3672932834,24.9413748627,166.321450381,161.348566351,4.9528840297,0.02
 08/22  06:00:00,204.471935175,29.2087541567,70.9565369101,1.10429686346,24.7345865669,70.7195625826,126.811218211,116.885450152,9.90576805939,0.02
 08/22  07:00:00,235.370106435,29.63519906,75.1651963459,0.372689198277,37.1018798503,92.3937384068,95.6909546426,85.7651865832,9.90576805939,0.02
 08/22  08:00:00,249.933197269,29.804104791,77.7197913319,0.169238787938,37.1018798503,104.434947198,90.1079336725,71.5877025723,9.90576805939,8.61446304075
 08/22  09:00:00,264.140967244,29.9921022178,79.8025454696,0.0647750761957,37.1018798503,116.476155989,71.2789795487,61.3532114893,9.90576805939,0.02
 08/22  10:00:00,269.647491068,30.2888013682,85.0649536629,0.0116352643626,37.1018798503,116.476155989,55.6082950586,45.6825269992,9.90576805939,0.02
 08/22  11:00:00,279.523054044,30.763853658,94.4768580877,0.0,37.1018798503,116.476155989,32.291823546,22.3660554866,9.90576805939,0.02
 08/22  12:00:00,273.312556756,31.2724784355,99.7994993034,0.0,37.1018798503,104.434947198,28.5430920461,10.0177699934,9.90576805939,8.61955399336
 08/22  13:00:00,291.10344441,31.8388847407,104.982299057,0.0,37.1018798503,116.476155989,15.8596455134,5.93387745399,9.90576805939,0.02
 08/22  14:00:00,283.367375599,32.2124215556,96.8728058399,0.0,37.1018798503,116.476155989,22.292746174,12.3669781147,9.90576805939,0.02
 08/22  15:00:00,273.416858644,31.9884730913,87.1464323676,0.0,37.1018798503,116.476155989,57.2746350553,38.7485998696,9.90576805939,8.62026712628
 08/22  16:00:00,276.959448581,31.8840027552,90.7940269398,0.0,37.1018798503,116.476155989,42.759658883,32.8338908236,9.90576805939,0.02
 08/22  17:00:00,280.474143781,31.8416536849,94.352004717,0.0,37.1018798503,116.476155989,28.3174779375,18.3917098781,9.90576805939,0.02
 08/22  18:00:00,170.883854129,28.0873346654,69.7816371947,0.0,24.7345865669,47.5788473902,30.5876554616,25.6147714319,4.9528840297,0.02
 08/22  19:00:00,179.076806756,28.5109823427,70.5034380747,0.0,24.7345865669,47.5788473902,39.7033381848,34.7304541551,4.9528840297,0.02
 08/22  20:00:00,156.924274741,27.6634058178,63.4079167019,0.0,12.3672932834,38.6892022431,54.9928501802,52.0011197623,2.97173041782,0.02
 08/22  21:00:00,115.248378121,17.6360878846,43.662355091,0.0,12.3672932834,27.0668015668,41.4508040457,38.4590736279,2.97173041782,0.02
 08/22  22:00:00,106.769677699,22.2154629721,49.7873258366,0.0,4.12243109448,15.9888894789,63.8536681022,60.8619376844,2.97173041782,0.02
 08/22  23:00:00,88.3411253606,16.2267290296,37.5109934964,0.0,4.12243109448,15.9888894789,56.7294959714,45.156065974,2.97173041782,8.60169957962
 08/22  24:00:00,106.180547651,22.30020129,49.1134576273,0.0,4.12243109448,15.9888894789,74.2559861472,71.2642557294,2.97173041782,0.02
 08/23  01:00:00,80.6614793584,15.1251308973,30.9329458048,0.0,4.12243109448,15.9888894789,56.2790002189,53.2872698011,2.97173041782,0.02
 08/23  02:00:00,100.868647651,21.0815036502,45.0436105682,0.0,4.12243109448,15.9888894789,76.7236555102,73.7319250924,2.97173041782,0.02
 08/23  03:00:00,83.4757596787,15.1351388666,33.7605734702,0.0,4.12243109448,15.9888894789,55.4937900952,52.5020596774,2.97173041782,0.02
 08/23  04:00:00,138.698510933,27.5221752881,59.0719687807,0.0,12.3672932834,24.9413748627,92.6484365402,87.6755525105,4.9528840297,0.02
 08/23  05:00:00,148.453159978,29.0485056309,65.0832343417,2.2170532032,12.3672932834,24.9413748627,153.595337456,148.622453426,4.9528840297,0.02
 08/23  06:00:00,206.073504343,29.2860312035,72.8631583829,0.721967005334,24.7345865669,70.7195625826,114.869752493,104.943984433,9.90576805939,0.02
 08/23  07:00:00,236.405226044,29.7895726487,76.246141279,0.172491962275,37.1018798503,92.3937384068,89.5297200541,79.6039519947,9.90576805939,0.02
 08/23  08:00:00,250.765129165,30.0252055431,78.448057812,0.0518423750429,37.1018798503,104.434947198,79.4018101864,69.476042127,9.90576805939,0.02
 08/23  09:00:00,271.144194862,30.4533138535,86.409098064,0.000165216353381,37.1018798503,116.476155989,57.0424751404,47.1167070811,9.90576805939,0.02
 08/23  10:00:00,281.361229133,30.9796433231,96.0994474558,0.0,37.1018798503,116.476155989,38.4129338693,19.885798282,9.90576805939,8.62136752793
 08/23  11:00:00,286.475127698,31.5736614332,100.619217074,0.0,37.1018798503,116.476155989,19.3137845641,9.38801650469,9.90576805939,0.02
 08/23  12:00:00,277.432938532,32.1574853691,103.034839558,0.0,37.1018798503,104.434947198,17.759555455,7.83378739558,9.90576805939,0.02
 08/23  13:00:00,296.118373756,32.7932124825,109.042821278,0.0,37.1018798503,116.476155989,23.9904071751,5.46229797131,9.90576805939,8.62234114445
 08/23  14:00:00,301.223843671,33.477942435,113.463833545,0.0,37.1018798503,116.476155989,12.354992221,2.42922416161,9.90576805939,0.02
 08/23  15:00:00,297.508354037,33.9041270012,109.322287142,0.0,37.1018798503,116.476155989,12.3157885194,2.39002045998,9.90576805939,0.02
 08/23  16:00:00,289.109164626,33.9115190773,100.916144009,0.0,37.1018798503,116.476155989,17.037693434,7.11192537463,9.90576805939,0.02
 08/23  17:00:00,281.027721195,33.5663082736,93.180915377,0.0,37.1018798503,116.476155989,44.5129707197,25.9953437393,9.90576805939,8.61185892104
 08/23  18:00:00,168.547248712,28.1768064761,67.3555756914,0.0,24.7345865669,47.5788473902,46.3697538731,41.3968698434,4.9528840297,0.02
 08/23  19:00:00,176.381155284,28.0921458608,65.8774754758,0.0,24.7345865669,47.5788473902,52.9062446628,47.9333606331,4.9528840297,0.02
 08/23  20:00:00,162.324356243,28.5128467965,67.9585777372,0.0,12.3672932834,38.6892022431,59.9581949115,56.9664644937,2.97173041782,0.02
 08/23  21:00:00,118.609943225,19.1837308266,45.4295786907,0.0,12.3672932834,27.0668015668,46.4080339218,43.416303504,2.97173041782,0.02
 08/23  22:00:00,108.659915043,22.5544162436,51.3386110908,0.0,4.12243109448,15.9888894789,64.456545252,61.4648148342,2.97173041782,0.02
 08/23  23:00:00,92.601535744,17.3606883515,40.6140905331,0.0,4.12243109448,15.9888894789,50.4577026487,47.4659722308,2.97173041782,0.02
 08/23  24:00:00,107.231509014,22.3849396079,50.0796816594,0.0,4.12243109448,15.9888894789,69.575759596,66.5840291782,2.97173041782,0.02
 08/24  01:00:00,85.0932370844,15.8030374403,34.6867978492,0.0,4.12243109448,15.9888894789,52.4504713581,49.4587409403,2.97173041782,0.02
 08/24  02:00:00,100.79430274,21.0815036502,44.9692664016,0.0,4.12243109448,15.9888894789,76.0356107815,73.0438803636,2.97173041782,0.02
 08/24  03:00:00,86.4217826577,16.0572523939,35.7611284117,0.0,4.12243109448,15.9888894789,54.7092233795,51.7174929617,2.97173041782,0.02
 08/24  04:00:00,140.228093229,27.7481441357,60.375582759,0.0,12.3672932834,24.9413748627,91.4691176603,86.4962336306,4.9528840297,0.02
 08/24  05:00:00,147.376572312,28.7511593584,64.4540440484,2.06700253533,12.3672932834,24.9413748627,153.271847957,148.298963927,4.9528840297,0.02
 08/24  06:00:00,205.412026359,29.2949920508,72.3470283555,0.567658541126,24.7345865669,70.7195625826,117.728843804,107.803075744,9.90576805939,0.02
 08/24  07:00:00,236.177817055,29.881862662,76.0379276645,0.061001987149,37.1018798503,92.3937384068,92.9776305951,83.0518625357,9.90576805939,0.02
 08/24  08:00:00,251.982428565,30.2029451916,79.5394297043,0.0,37.1018798503,104.434947198,83.4635536604,64.941533087,9.90576805939,8.61625251401
 08/24  09:00:00,271.385037007,30.5622027543,86.5412852674,0.0,37.1018798503,116.476155989,51.0056608486,41.0798927892,9.90576805939,0.02
 08/24  10:00:00,279.401358993,30.9940489634,94.1251956237,0.0,37.1018798503,116.476155989,29.3126648817,19.3868968223,9.90576805939,0.02
 08/24  11:00:00,285.326040162,31.5840511645,99.4596339486,0.0,37.1018798503,116.476155989,29.6498705298,11.1217290836,9.90576805939,8.62237338679
 08/24  12:00:00,278.425175524,32.22405162,103.96055779,0.0,37.1018798503,104.434947198,16.6682373982,6.74246933881,9.90576805939,0.02
 08/24  13:00:00,297.291126235,32.940605226,110.068246092,0.0,37.1018798503,116.476155989,13.9174825517,3.99171449227,9.90576805939,0.02
 08/24  14:00:00,300.792367689,33.6277970662,112.882407649,0.0,37.1018798503,116.476155989,13.0745639504,3.14879589096,9.90576805939,0.02
 08/24  15:00:00,302.758980388,34.2128112415,114.264230553,0.0,37.1018798503,116.476155989,21.1715705826,2.64547412575,9.90576805939,8.62032839745
 08/24  16:00:00,302.367637899,34.5297575702,113.556451431,0.0,37.1018798503,116.476155989,11.7972494247,1.87148136527,9.90576805939,0.02
 08/24  17:00:00,288.619288874,34.1754735281,100.163322064,0.0,37.1018798503,116.476155989,19.6209654478,9.69519738838,9.90576805939,0.02
 08/24  18:00:00,168.737973525,28.182187283,67.5409004663,0.0,24.7345865669,47.5788473902,39.7634038593,34.7905198296,4.9528840297,0.02
 08/24  19:00:00,176.580636898,28.0977298057,66.0713505408,0.0,24.7345865669,47.5788473902,46.3317526254,41.3588685957,4.9528840297,0.02
 08/24  20:00:00,162.499236259,28.5154926719,68.1307877835,0.0,12.3672932834,38.6892022431,54.8316177574,51.8398873396,2.97173041782,0.02
 08/24  21:00:00,119.279805609,19.1837308266,46.0994277245,0.0,12.3672932834,27.0668015668,51.1576789957,39.5830134261,2.97173041782,8.60293515185
 08/24  22:00:00,110.391693814,22.6391545615,52.9856505361,0.0,4.12243109448,15.9888894789,54.9524322186,51.9607018008,2.97173041782,0.02
 08/24  23:00:00,94.1272487517,17.4454266694,42.0550643304,0.0,4.12243109448,15.9888894789,43.2085239616,40.2167935438,2.97173041782,0.02
 08/24  24:00:00,108.78926632,22.5544162436,51.4679615455,0.0,4.12243109448,15.9888894789,63.7264811123,60.7347506945,2.97173041782,0.02
 08/25  01:00:00,88.2109092129,16.2267290296,37.3807777044,0.0,4.12243109448,15.9888894789,50.3101747188,47.318444301,2.97173041782,0.02
 08/25  02:00:00,100.607411915,20.8696578555,44.9942207833,0.0,4.12243109448,15.9888894789,68.782761181,65.7910307632,2.97173041782,0.02
 08/25  03:00:00,80.0886667676,14.4996014826,31.0090180801,0.0,4.12243109448,15.9888894789,49.3751898226,46.3834594048,2.97173041782,0.02
 08/25  04:00:00,143.818660141,28.1082819867,63.6060114082,0.0,12.3672932834,24.9413748627,82.5496874458,77.5768034162,4.9528840297,0.02
 08/25  05:00:00,144.842453703,28.353197863,62.9104848588,1.47440428012,12.3672932834,24.9413748627,141.562743528,136.589859499,4.9528840297,0.02
 08/25  06:00:00,206.992145857,29.5404165124,73.8227959385,0.426585740103,24.7345865669,70.7195625826,109.212669025,99.2869009653,9.90576805939,0.02
 08/25  07:00:00,240.207811124,30.0058047386,80.0049859317,0.0,37.1018798503,92.3937384068,78.7745008361,68.8487327767,9.90576805939,0.02
 08/25  08:00:00,262.200854018,30.5067681673,89.4540527757,0.0,37.1018798503,104.434947198,44.8714123627,34.9456443033,9.90576805939,0.02
 08/25  09:00:00,281.367716163,31.0754342873,96.0106505725,0.0,37.1018798503,116.476155989,25.0675185722,15.1417505128,9.90576805939,0.02
 08/25  10:00:00,285.555924572,31.6475413001,99.6262605383,0.0,37.1018798503,116.476155989,29.9090596156,11.3818525087,9.90576805939,8.62143904758
 08/25  11:00:00,292.006458895,32.3289109567,105.395284197,0.0,37.1018798503,116.476155989,16.696151768,6.77038370862,9.90576805939,0.02
 08/25  12:00:00,286.27395418,33.0341073778,110.999218068,0.0,37.1018798503,104.434947198,14.3554958557,4.42972779633,9.90576805939,0.02
 08/25  13:00:00,301.978727832,33.7141877002,113.982212631,0.0,37.1018798503,116.476155989,21.2447628095,2.71798895347,9.90576805939,8.62100579662
 08/25  14:00:00,306.148868954,34.3842794354,117.482511259,0.0,37.1018798503,116.476155989,11.2328874175,1.30711935809,9.90576805939,0.02
 08/25  15:00:00,309.215921346,34.8981010954,120.035864182,0.0,37.1018798503,116.476155989,10.2654678583,0.339699798858,9.90576805939,0.02
 08/25  16:00:00,307.70505496,35.1132762988,118.310265367,0.0,37.1018798503,116.476155989,19.0597397914,0.536436503941,9.90576805939,8.61753522811
 08/25  17:00:00,300.351745677,34.894647517,111.176620547,0.0,37.1018798503,116.476155989,11.5882210391,1.66245297971,9.90576805939,0.02
 08/25  18:00:00,176.773341059,28.2761609952,75.4823123011,0.0,24.7345865669,47.5788473902,14.7183405411,9.74545651142,4.9528840297,0.02
 08/25  19:00:00,182.530857882,28.1097741003,72.0095469614,0.0,24.7345865669,47.5788473902,27.3462499467,22.373365917,4.9528840297,0.02
 08/25  20:00:00,165.451650192,28.5257975355,71.0729173926,0.0,12.3672932834,38.6892022431,47.1574814177,44.1657509999,2.97173041782,0.02
 08/25  21:00:00,120.957421176,19.2896537239,47.6711316294,0.0,12.3672932834,27.0668015668,40.7873629174,37.7956324995,2.97173041782,0.02
 08/25  22:00:00,112.365922611,22.8651234092,54.7339112788,0.0,4.12243109448,15.9888894789,51.8649949653,48.8732645474,2.97173041782,0.02
 08/25  23:00:00,92.8936925271,17.2477039277,41.0192315243,0.0,4.12243109448,15.9888894789,44.67158914,41.6798587222,2.97173041782,0.02
 08/25  24:00:00,108.309542599,22.3849396079,51.157715029,0.0,4.12243109448,15.9888894789,60.9005475016,57.9088170838,2.97173041782,0.02
 08/26  01:00:00,90.3051361544,16.9369967622,38.7413822328,0.0,4.12243109448,15.9888894789,48.5683036333,45.5765732155,2.97173041782,0.02
 08/26  02:00:00,107.178970006,22.3849396079,50.0271423447,0.0,4.12243109448,15.9888894789,69.3519053366,66.3601749188,2.97173041782,0.02
 08/26  03:00:00,90.4536035723,17.0217350801,38.8051112744,0.0,4.12243109448,15.9888894789,54.9521226213,51.9603922035,2.97173041782,0.02
 08/26  04:00:00,120.304289948,27.2397142285,58.0947164996,0.0,4.12243109448,16.0517297156,90.3254795646,87.3337491468,2.97173041782,0.02
 08/26  05:00:00,116.969254719,26.8160226391,55.1833728235,0.0,4.12243109448,16.0517297156,95.6421934704,92.6504630525,2.97173041782,0.02
 08/26  06:00:00,153.387818684,28.9344805859,72.9769039511,0.0,4.12243109448,39.6058045677,74.705003737,71.7132733192,2.97173041782,0.02
 08/26  07:00:00,185.199719488,28.9448135593,76.0974872966,1.73628480024,12.3672932834,65.3531420225,110.512193822,105.539309792,4.9528840297,0.02
 08/26  08:00:00,191.471823598,28.9436583611,80.7270653062,0.489228717918,12.3672932834,68.2430321324,89.2257710048,84.2528869751,4.9528840297,0.02
 08/26  09:00:00,226.799464225,29.056713217,87.2835081216,0.130568988861,16.4897243779,93.1370602926,67.3886212873,50.8571094983,7.92461444751,8.60689734153
 08/26  10:00:00,231.077905901,29.2376488377,91.5041748085,0.00734243210331,16.4897243779,93.1370602926,44.2850969053,36.3404824578,7.92461444751,0.02
 08/26  11:00:00,236.032043902,29.4473438811,96.2559572466,0.0,16.4897243779,93.1370602926,38.5361934567,30.5915790092,7.92461444751,0.02
 08/26  12:00:00,230.606602496,29.6859784499,99.743454392,0.0,16.4897243779,83.9857416113,31.7404209576,23.7958065101,7.92461444751,0.02
 08/26  13:00:00,231.694111126,29.8968741909,100.62006057,0.0,16.4897243779,83.9857416113,29.5674164234,21.6228019759,7.92461444751,0.02
 08/26  14:00:00,234.408956074,30.1122765201,103.119540544,0.0,16.4897243779,83.9857416113,26.6997727307,18.7551582832,7.92461444751,0.02
 08/26  15:00:00,211.306304227,28.9344805859,98.6515767513,0.0,12.3672932834,70.6512738906,7.72913795393,2.75625392424,4.9528840297,0.02
 08/26  16:00:00,209.01344305,28.9344805859,96.3587087566,0.0,12.3672932834,70.6512738906,9.10052118153,4.12763715183,4.9528840297,0.02
 08/26  17:00:00,195.596958133,28.9344805859,95.4656636656,0.0,12.3672932834,58.1284167478,20.0423923798,6.48550348675,4.9528840297,8.60400486332
 08/26  18:00:00,142.62045921,28.2590544951,76.3520376991,0.0,12.3672932834,24.9413748627,21.7392073904,16.7663233607,4.9528840297,0.02
