Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  19:00:00,147.528110341,28.0882724094,72.0338043323,0.0,12.3672932834,24.9413748627,33.3172150682,28.3443310385,4.9528840297,0.02
 08/26  20:00:00,135.370447101,28.4048660992,71.9957214793,0.0,4.12243109448,16.0517297156,43.0916791526,40.0999487348,2.97173041782,0.02
 08/26  21:00:00,95.5805983396,17.3183191926,43.6355216594,0.0,4.12243109448,15.9888894789,33.7687389092,30.7770084914,2.97173041782,0.02
 08/26  22:00:00,108.619327406,21.6111181369,52.2646761167,0.0,4.12243109448,15.9888894789,47.1736353176,44.1819048998,2.97173041782,0.02
 08/26  23:00:00,88.5855779395,15.6011996149,38.4043312329,0.0,4.12243109448,15.9888894789,37.8559821198,34.864251702,2.97173041782,0.02
 08/26  24:00:00,106.080603979,21.5899335574,49.7471373617,0.0,4.12243109448,15.9888894789,61.2450474305,58.2533170126,2.97173041782,0.02
 08/27  01:00:00,82.9071083916,15.1351388666,35.2531380187,0.0,2.06121554724,15.9888894789,46.2484590743,43.2567286565,2.97173041782,0.02
 08/27  02:00:00,98.1452685216,20.6578120609,44.8051389733,0.0,2.06121554724,15.9888894789,64.2298558372,61.2381254194,2.97173041782,0.02
 08/27  03:00:00,75.5286142489,13.1638043353,29.892688749,0.0,2.06121554724,15.9888894789,39.9206815929,36.928951175,2.97173041782,0.02
 08/27  04:00:00,99.7863020922,20.6254508712,46.5018889191,0.0,2.06121554724,15.9888894789,67.6725552577,64.6808248399,2.97173041782,0.02
 08/27  05:00:00,70.0416018586,12.3164211566,25.2530595676,0.0,2.06121554724,15.9888894789,45.2222521819,42.2305217641,2.97173041782,0.02
 08/27  06:00:00,98.763420761,22.9257307047,50.1561623412,0.0,2.06121554724,15.9888894789,81.4197683571,78.4280379392,2.97173041782,0.02
 08/27  07:00:00,73.2412253901,17.6796256844,37.0443477152,0.0,2.06121554724,15.9888894789,60.7537180346,57.7619876168,2.97173041782,0.02
 08/27  08:00:00,127.131872793,23.6883755656,57.0009165115,0.0,4.12243109448,41.7362269337,58.9893408495,54.0164568198,4.9528840297,0.02
 08/27  09:00:00,113.556316906,19.0778079293,48.1527039758,0.0,4.12243109448,41.7362269337,36.6862062604,31.7133222307,4.9528840297,0.02
 08/27  10:00:00,134.941207946,24.112680404,64.3859468098,0.0,4.12243109448,41.7362269337,38.6441156539,33.6712316242,4.9528840297,0.02
 08/27  11:00:00,118.748435994,19.2906560118,53.1319749578,0.0,4.12243109448,41.7362269337,28.8733555906,23.9004715609,4.9528840297,0.02
 08/27  12:00:00,138.407801148,24.1155089115,67.8497114721,0.0,4.12243109448,41.7362269337,30.4323169728,25.4594329431,4.9528840297,0.02
 08/27  13:00:00,120.663938158,19.2946442263,55.0434888684,0.0,4.12243109448,41.7362269337,24.4771842565,19.5043002268,4.9528840297,0.02
 08/27  14:00:00,135.947489811,24.1283295041,65.3765794967,0.0,4.12243109448,41.7362269337,40.0631281336,35.0902441039,4.9528840297,0.02
 08/27  15:00:00,115.780596842,19.2989178787,50.1558738474,0.0,4.12243109448,41.7362269337,39.3495509513,34.3766669216,4.9528840297,0.02
 08/27  16:00:00,117.990700522,24.1312060516,64.2746059099,0.0,4.12243109448,24.8785346261,43.2786906796,38.3058066499,4.9528840297,0.02
 08/27  17:00:00,89.8212002688,19.2934535481,52.0104945429,0.0,2.06121554724,15.9888894789,33.7096872025,30.7179567847,2.97173041782,0.02
 08/27  18:00:00,106.546471692,24.1138528293,63.7985909271,0.0,2.06121554724,15.9888894789,42.3307468315,39.3390164136,2.97173041782,0.02
 08/27  19:00:00,90.6694118179,17.5301649873,45.2720381998,0.0,2.06121554724,15.9888894789,36.365871655,33.3741412372,2.97173041782,0.02
 08/27  20:00:00,111.716626241,22.9145540946,56.0963992746,0.0,2.06121554724,15.9888894789,61.1473672109,58.155636793,2.97173041782,0.02
 08/27  21:00:00,87.1820798091,15.7706762506,38.8925717982,0.0,2.06121554724,15.9888894789,47.2721612303,44.2804308125,2.97173041782,0.02
 08/27  22:00:00,103.939444512,21.5051952396,49.7519314589,0.0,2.06121554724,15.9888894789,76.3855070185,64.8121096554,2.97173041782,8.6016669453
 08/27  23:00:00,83.313745451,15.1775080255,35.6174056637,0.0,2.06121554724,15.9888894789,48.8383548536,45.8466244358,2.97173041782,0.02
 08/27  24:00:00,103.037750746,21.5051952396,48.850237812,0.0,2.06121554724,15.9888894789,73.6908354806,70.6991050628,2.97173041782,0.02
 08/28  01:00:00,84.7376272839,15.1775080255,34.9800720555,0.0,4.12243109448,15.9888894789,51.7974022251,48.8056718073,2.97173041782,0.02
 08/28  02:00:00,104.693282478,21.4204569217,48.5292924039,0.0,4.12243109448,15.9888894789,77.0569273935,74.0651969757,2.97173041782,0.02
 08/28  03:00:00,82.2106779233,14.7538164362,32.8768143985,0.0,4.12243109448,15.9888894789,53.5860985271,50.5943681093,2.97173041782,0.02
 08/28  04:00:00,144.050274217,28.0870974072,63.8588101729,0.0,12.3672932834,24.9413748627,91.0385326549,86.0656486252,4.9528840297,0.02
 08/28  05:00:00,147.411284761,28.2272249654,64.2799058641,2.79978733327,12.3672932834,24.9413748627,148.514630399,143.541746369,4.9528840297,0.02
 08/28  06:00:00,208.190000837,29.0167387676,75.3331506057,0.637763894527,24.7345865669,70.7195625826,113.475420427,103.549652367,9.90576805939,0.02
 08/28  07:00:00,238.946594323,29.3822399622,79.3673348933,0.0,37.1018798503,92.3937384068,86.4646777992,76.5389097398,9.90576805939,0.02
 08/28  08:00:00,256.696767575,29.7994228097,84.6573118597,0.0,37.1018798503,104.434947198,65.6648304077,55.7390623483,9.90576805939,0.02
 08/28  09:00:00,275.520695484,30.3365756825,90.9024878521,0.0,37.1018798503,116.476155989,46.6252457705,36.6994777111,9.90576805939,0.02
 08/28  10:00:00,282.000348017,30.8984429752,96.8197570573,0.0,37.1018798503,116.476155989,42.1393573296,23.6137941683,9.90576805939,8.61979510189
 08/28  11:00:00,288.542517249,31.4236572444,102.836592743,0.0,37.1018798503,116.476155989,24.9077507856,14.9819827262,9.90576805939,0.02
 08/28  12:00:00,283.573962832,32.0607826849,109.272549655,0.0,37.1018798503,104.434947198,17.4635305608,7.53776250137,9.90576805939,0.02
 08/28  13:00:00,299.191521257,32.6119592421,112.297213203,0.0,37.1018798503,116.476155989,24.1993167707,5.67095960821,9.90576805939,8.62258910307
 08/28  14:00:00,280.302287063,32.2440129815,93.7761898248,0.0,37.1018798503,116.476155989,39.9253632119,29.9995951526,9.90576805939,0.02
 08/28  15:00:00,268.380482465,31.6493264152,82.449197101,0.0,37.1018798503,116.476155989,70.0926264419,60.1668583825,9.90576805939,0.02
 08/28  16:00:00,274.34970659,31.3610365489,88.7071517507,0.0,37.1018798503,116.476155989,50.4657726782,40.5400046188,9.90576805939,0.02
 08/28  17:00:00,278.74738314,31.3320965566,93.1347934855,0.0,37.1018798503,116.476155989,42.0671129959,23.5493391905,9.90576805939,8.61200574605
 08/28  18:00:00,170.846680553,28.0870974072,69.7447133882,0.0,24.7345865669,47.5788473902,31.947737405,26.9748533753,4.9528840297,0.02
 08/28  19:00:00,180.41928336,28.5107889966,69.4969561874,0.0,24.7345865669,47.5788473902,44.6290211457,39.656137116,4.9528840297,0.02
 08/28  20:00:00,154.335738322,27.6280981854,60.8547037665,0.0,12.3672932834,38.6892022431,74.7906296978,71.79889928,2.97173041782,0.02
 08/28  21:00:00,111.295501956,17.5301649873,39.815410868,0.0,12.3672932834,27.0668015668,56.0345526246,53.0428222068,2.97173041782,0.02
 08/28  22:00:00,104.5091037,22.2437090781,47.4985066432,0.0,4.12243109448,15.9888894789,79.1704189804,76.1786885626,2.97173041782,0.02
 08/28  23:00:00,84.1265406265,15.7182991224,33.804839518,0.0,4.12243109448,15.9888894789,57.6936275356,54.7018971178,2.97173041782,0.02
 08/28  24:00:00,100.063264487,21.0815036502,44.2382279634,0.0,4.12243109448,15.9888894789,84.3151723386,81.3234419208,2.97173041782,0.02
 08/29  01:00:00,84.5621434098,16.0148832349,33.9438580998,0.0,4.12243109448,15.9888894789,62.4868151716,59.4950847537,2.97173041782,0.02
 08/29  02:00:00,95.4551359358,20.4459662662,40.2656367008,0.0,4.12243109448,15.9888894789,87.7639539494,84.7722235316,2.97173041782,0.02
 08/29  03:00:00,80.4429061473,14.9232930719,30.9395660866,0.0,4.12243109448,15.9888894789,58.1888775027,55.1971470848,2.97173041782,0.02
 08/29  04:00:00,137.83823063,27.9176207715,57.8162432424,0.0,12.3672932834,24.9413748627,99.4276732268,94.4547891971,4.9528840297,0.02
 08/29  05:00:00,146.306473669,28.6672540512,62.8740536748,2.66079929043,12.3672932834,24.9413748627,165.796072788,160.823188759,4.9528840297,0.02
 08/29  06:00:00,202.500308054,29.202156581,69.5118682213,0.583935558108,24.7345865669,70.7195625826,131.44254818,121.516780121,9.90576805939,0.02
 08/29  07:00:00,232.387510704,29.6559509469,72.4399570972,0.0945730636607,37.1018798503,92.3937384068,106.854619452,96.928851393,9.90576805939,0.02
 08/29  08:00:00,247.121850801,29.8950797002,74.9863121379,0.000406755119841,37.1018798503,104.434947198,102.059617342,83.5374226115,9.90576805939,8.61642667077
 08/29  09:00:00,262.674157066,30.1213693997,78.2712230785,0.0,37.1018798503,116.476155989,80.8601629927,70.9343949333,9.90576805939,0.02
 08/29  10:00:00,266.599396135,30.4819158973,81.8353425594,0.0,37.1018798503,116.476155989,67.2903480346,57.3645799752,9.90576805939,0.02
 08/29  11:00:00,271.950946182,30.9782499019,86.6903282198,0.0,37.1018798503,116.476155989,64.07314811,45.5448075199,9.90576805939,8.62257253068
 08/29  12:00:00,269.292382314,31.6123084356,95.4395013928,0.0,37.1018798503,104.434947198,35.0640970116,25.1383289522,9.90576805939,0.02
 08/29  13:00:00,286.89683334,32.2830644461,100.331468091,0.0,37.1018798503,116.476155989,23.1460997375,13.2203316781,9.90576805939,0.02
 08/29  14:00:00,290.845793701,32.9406236674,103.62298117,0.0,37.1018798503,116.476155989,20.3158528364,10.390084777,9.90576805939,0.02
 08/29  15:00:00,295.658227716,33.5403576409,107.835939657,0.0,37.1018798503,116.476155989,24.398903874,5.87261476631,9.90576805939,8.62052104827
 08/29  16:00:00,297.503447959,33.9098734033,109.312125378,0.0,37.1018798503,116.476155989,14.969371785,5.04360372558,9.90576805939,0.02
 08/29  17:00:00,295.85867415,33.9510773719,107.627089309,0.0,37.1018798503,116.476155989,15.1361132163,5.21034515693,9.90576805939,0.02
 08/29  18:00:00,176.255639668,28.2689672617,74.9717802795,0.0,24.7345865669,47.5788473902,22.1151175822,17.1422335525,4.9528840297,0.02
 08/29  19:00:00,180.861555912,28.1012730207,70.3487199416,0.0,24.7345865669,47.5788473902,30.5917132793,25.6188292496,4.9528840297,0.02
 08/29  20:00:00,164.719861971,28.5183335467,70.3485664708,0.0,12.3672932834,38.6892022431,53.7926130586,42.2147849904,2.97173041782,8.60609765042
 08/29  21:00:00,120.26598736,19.2896537239,46.9796906389,0.0,12.3672932834,27.0668015668,42.5629878143,39.5712573964,2.97173041782,0.02
 08/29  22:00:00,110.18617913,22.7238928794,52.6953980722,0.0,4.12243109448,15.9888894789,61.7734291745,58.7816987567,2.97173041782,0.02
 08/29  23:00:00,92.5817554411,17.4454266694,40.5095715083,0.0,4.12243109448,15.9888894789,51.0255156382,48.0337852204,2.97173041782,0.02
 08/29  24:00:00,104.575548377,21.6746718753,48.1573435577,0.0,4.12243109448,15.9888894789,69.8694016266,66.8776712088,2.97173041782,0.02
 08/30  01:00:00,84.6786518805,15.3469846613,34.7516202758,0.0,4.12243109448,15.9888894789,51.2139036632,48.2221732454,2.97173041782,0.02
 08/30  02:00:00,99.6606240646,20.8696578555,44.0474332836,0.0,4.12243109448,15.9888894789,72.8872311642,69.8955007464,2.97173041782,0.02
 08/30  03:00:00,79.36484431,14.4996014826,30.2851959352,0.0,4.12243109448,15.9888894789,52.1527516981,49.1610212802,2.97173041782,0.02
 08/30  04:00:00,141.856646563,28.0023590893,61.7499210043,0.0,12.3672932834,24.9413748627,91.9229530572,86.9500690276,4.9528840297,0.02
 08/30  05:00:00,148.254724695,28.748291579,65.2331329117,2.16893374657,12.3672932834,24.9413748627,147.361665931,142.388781902,4.9528840297,0.02
 08/30  06:00:00,208.11765816,29.2673463005,75.1598174738,0.488146932053,24.7345865669,70.7195625826,104.363297069,94.4375290099,9.90576805939,0.02
 08/30  07:00:00,239.784196993,29.8635237006,79.6897553445,0.0338976017367,37.1018798503,92.3937384068,80.5774317792,70.6516637198,9.90576805939,0.02
 08/30  08:00:00,257.833577187,30.2683014985,85.3252255129,0.0,37.1018798503,104.434947198,60.5541337099,50.6283656505,9.90576805939,0.02
 08/30  09:00:00,275.884878436,30.8032681945,90.7999542694,0.0,37.1018798503,116.476155989,41.2781741158,31.3524060564,9.90576805939,0.02
 08/30  10:00:00,282.348030336,31.4267402962,96.6391796108,0.0,37.1018798503,116.476155989,38.1301298634,19.6027190598,9.90576805939,8.62164274421
 08/30  11:00:00,286.629719816,31.9902598049,100.357166108,0.0,37.1018798503,116.476155989,22.3140859066,12.3883178472,9.90576805939,0.02
 08/30  12:00:00,271.540425194,32.0693430976,97.2304251328,0.0,37.1018798503,104.434947198,24.540815875,14.6150478156,9.90576805939,0.02
 08/30  13:00:00,279.82231764,32.0696892276,93.4703137433,0.0,37.1018798503,116.476155989,39.5967617833,21.0683124524,9.90576805939,8.62268127153
 08/30  14:00:00,283.910783552,32.0024875821,97.6261895947,0.0,37.1018798503,116.476155989,25.095409221,15.1696411616,9.90576805939,0.02
 08/30  15:00:00,284.753903539,31.7786894359,98.6932270891,0.0,37.1018798503,116.476155989,20.0957260694,10.16995801,9.90576805939,0.02
 08/30  16:00:00,279.710388296,31.4522374154,93.9766415156,0.0,37.1018798503,116.476155989,38.0783028787,19.5549342016,9.90576805939,8.61760061778
 08/30  17:00:00,274.071885938,31.2996184848,88.4917927396,0.0,37.1018798503,116.476155989,45.2659111249,35.3401430655,9.90576805939,0.02
 08/30  18:00:00,167.718089692,28.0870974072,66.6161185361,0.0,24.7345865669,47.5788473902,48.9745458467,44.001661817,4.9528840297,0.02
 08/30  19:00:00,179.029219386,28.5107889966,68.1068865178,0.0,24.7345865669,47.5788473902,55.3899018252,50.4170177955,4.9528840297,0.02
 08/30  20:00:00,153.351983172,27.3456371258,60.1534032633,0.0,12.3672932834,38.6892022431,67.3671180449,64.3753876271,2.97173041782,0.02
 08/30  21:00:00,113.121405442,17.4454266694,41.7260489548,0.0,12.3672932834,27.0668015668,48.4266069213,45.4348765035,2.97173041782,0.02
 08/30  22:00:00,103.995665399,21.9612480185,47.2675290256,0.0,4.12243109448,15.9888894789,70.5482531329,67.5565227151,2.97173041782,0.02
 08/30  23:00:00,84.2509992576,15.2622463434,34.4087056961,0.0,4.12243109448,15.9888894789,53.9488657792,50.9571353614,2.97173041782,0.02
 08/30  24:00:00,105.202205989,22.2154629721,48.2198546214,0.0,4.12243109448,15.9888894789,83.3085747118,80.316844294,2.97173041782,0.02
 08/31  01:00:00,76.1768760926,14.0759098932,27.5209188879,0.0,4.12243109448,15.9888894789,58.4370323682,55.4453019504,2.97173041782,0.02
 08/31  02:00:00,100.628350986,21.2933494449,44.5914681908,0.0,4.12243109448,15.9888894789,86.4507895042,83.4590590864,2.97173041782,0.02
 08/31  03:00:00,75.6855690379,14.0759098932,27.0296117735,0.0,4.12243109448,15.9888894789,61.9424061127,58.9506756948,2.97173041782,0.02
 08/31  04:00:00,137.890691393,28.0023590893,57.7839653041,0.0,12.3672932834,24.9413748627,100.097156397,95.1242723673,4.9528840297,0.02
 08/31  05:00:00,144.228052014,28.7362321941,60.6978254627,2.68962732097,12.3672932834,24.9413748627,165.375285981,160.402401951,4.9528840297,0.02
 08/31  06:00:00,199.041626644,29.3056416346,65.5720192505,0.961617680062,24.7345865669,70.7195625826,132.973457333,123.047689274,9.90576805939,0.02
 08/31  07:00:00,230.953606,29.7894302776,70.6800999459,0.287041939681,37.1018798503,92.3937384068,120.772509202,102.260940358,9.90576805939,8.60580078538
 08/31  08:00:00,247.962484527,30.0471135817,75.5892522384,0.0861035364618,37.1018798503,104.434947198,95.9326996654,86.006931606,9.90576805939,0.02
 08/31  09:00:00,265.69614916,30.5051531169,80.862306395,0.0471044082406,37.1018798503,116.476155989,80.8044985183,70.8787304589,9.90576805939,0.02
 08/31  10:00:00,272.821639462,30.9705345662,87.5626980896,0.00623831051158,37.1018798503,116.476155989,64.1473654748,54.2215974154,9.90576805939,0.02
 08/31  11:00:00,278.256844314,31.4293235568,92.5451807564,0.0,37.1018798503,116.476155989,59.945038903,41.4165935208,9.90576805939,8.62267732274
 08/31  12:00:00,269.728610181,31.9164409155,95.5715846727,0.0,37.1018798503,104.434947198,45.4122351114,35.486467052,9.90576805939,0.02
 08/31  13:00:00,284.188693412,32.3770028916,97.5293569457,0.0,37.1018798503,116.476155989,37.3876240247,27.4618559653,9.90576805939,0.02
 08/31  14:00:00,290.110635294,32.9161996272,102.912251338,0.0,37.1018798503,116.476155989,34.0789510201,15.5515489412,9.90576805939,8.62163401946
 08/31  15:00:00,293.984663814,33.3840957902,106.318649403,0.0,37.1018798503,116.476155989,16.6516158247,6.72584776527,9.90576805939,0.02
 08/31  16:00:00,293.909558603,33.6374142949,105.990670168,0.0,37.1018798503,116.476155989,15.8983115044,5.97254344499,9.90576805939,0.02
 08/31  17:00:00,291.487612136,33.5282024262,103.67888504,0.0,37.1018798503,116.476155989,17.3979509029,7.47218284349,9.90576805939,0.02
 08/31  18:00:00,174.413611526,28.2624660611,73.1362456824,0.0,24.7345865669,47.5788473902,30.94031624,25.9674322103,4.9528840297,0.02
 08/31  19:00:00,181.440543916,28.0919968179,68.5878140528,0.0,24.7345865669,47.5788473902,51.1571982859,37.5982104284,4.9528840297,8.6061038279
 08/31  20:00:00,163.020818483,28.5124916904,68.6553842612,0.0,12.3672932834,38.6892022431,53.4562479475,50.4645175297,2.97173041782,0.02
 08/31  21:00:00,119.240526018,19.1837308266,46.0601607398,0.0,12.3672932834,27.0668015668,42.7659485732,39.7742181554,2.97173041782,0.02
 08/31  22:00:00,109.596080286,22.5544162436,52.2747763792,0.0,4.12243109448,15.9888894789,54.8633927641,51.8716623463,2.97173041782,0.02
 08/31  23:00:00,93.017760313,17.3606883515,41.0303151643,0.0,4.12243109448,15.9888894789,44.0938186972,41.1020882793,2.97173041782,0.02
 08/31  24:00:00,104.517144674,21.5051952396,48.2684169109,0.0,4.12243109448,15.9888894789,62.2702475248,59.2785171069,2.97173041782,0.02
 09/01  01:00:00,81.4998881379,14.7538164362,32.1660251331,0.0,4.12243109448,15.9888894789,47.9153626482,44.9236322303,2.97173041782,0.02
 09/01  02:00:00,100.895946481,21.0815036502,45.07091024,0.0,4.12243109448,15.9888894789,75.7299300231,72.7381996053,2.97173041782,0.02
 09/01  03:00:00,82.950983016,15.1351388666,33.2357975532,0.0,4.12243109448,15.9888894789,57.7787992182,54.7870688003,2.97173041782,0.02
 09/01  04:00:00,135.946584306,27.5221752881,56.320042809,0.0,12.3672932834,24.9413748627,98.0123951125,93.0395110828,4.9528840297,0.02
 09/01  05:00:00,146.916757957,29.0937283736,63.7045007678,2.01416258423,12.3672932834,24.9413748627,163.602193657,158.629309628,4.9528840297,0.02
 09/01  06:00:00,201.729856015,29.2839078342,68.6792412412,0.56435967906,24.7345865669,70.7195625826,131.480347645,121.554579585,9.90576805939,0.02
 09/01  07:00:00,233.908367617,29.8229502925,73.884034589,0.00436201360015,37.1018798503,92.3937384068,101.306714965,91.3809469054,9.90576805939,0.02
 09/01  08:00:00,255.35455825,30.2454362038,82.8690517466,0.0,37.1018798503,104.434947198,69.6815177129,59.7557496535,9.90576805939,0.02
 09/01  09:00:00,279.223413801,30.8462626994,94.0955022832,0.0,37.1018798503,116.476155989,47.2041864776,28.6797794643,9.90576805939,8.61863895392
 09/01  10:00:00,289.90429084,31.5171301367,104.105062751,0.0,37.1018798503,116.476155989,18.2252912273,8.29952316788,9.90576805939,0.02
 09/01  11:00:00,299.097391876,32.2427684522,112.572295016,0.0,37.1018798503,116.476155989,12.6588459728,2.73307791341,9.90576805939,0.02
 09/01  12:00:00,296.968460579,33.0422489355,121.685531246,0.0,37.1018798503,104.434947198,18.7014570005,0.177746877776,9.90576805939,8.61794206335
 09/01  13:00:00,316.422728049,33.900928796,128.239524956,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  14:00:00,321.816250347,34.7320779696,132.802033429,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  15:00:00,324.25222371,35.107941365,134.862261754,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  16:00:00,325.166863857,35.44373339,135.441669434,0.0,37.1018798503,116.476155989,18.5235673155,0.0,9.90576805939,8.61779925614
 09/01  17:00:00,322.443389028,35.4874831445,132.675421825,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  18:00:00,180.405596857,28.2807825439,79.1099332426,0.0,24.7345865669,47.5788473902,14.9589898947,9.98610586495,4.9528840297,0.02
 09/01  19:00:00,181.627718496,28.1090151567,68.7579849771,0.0,24.7345865669,47.5788473902,41.1041210667,36.131237037,4.9528840297,0.02
 09/01  20:00:00,163.224349873,28.5235071819,68.8478918376,0.0,12.3672932834,38.6892022431,52.942393917,49.9506634991,2.97173041782,0.02
 09/01  21:00:00,122.648947399,20.1693980923,48.4595495072,0.0,12.3672932834,27.0668015668,47.5408122146,44.5490817968,2.97173041782,0.02
 09/01  22:00:00,100.263425641,19.3461459359,46.2438114705,0.0,4.12243109448,15.9888894789,50.9291944365,47.9374640187,2.97173041782,0.02
 09/01  23:00:00,106.420139633,21.9288868289,49.7477191184,0.0,4.12243109448,15.9888894789,68.3807502893,65.3890198715,2.97173041782,0.02
 09/01  24:00:00,91.731325207,17.8167411305,39.2644709455,0.0,4.12243109448,15.9888894789,61.2148279954,58.2230975776,2.97173041782,0.02
 09/02  01:00:00,102.584864659,21.5051952396,46.3361356362,0.0,4.12243109448,15.9888894789,75.9569774154,72.9652469976,2.97173041782,0.02
 09/02  02:00:00,90.4735615927,17.7743719716,38.0490763862,0.0,4.12243109448,15.9888894789,65.1692748856,62.1775444677,2.97173041782,0.02
 09/02  03:00:00,91.8808707322,19.3543761032,37.8063159291,0.0,4.12243109448,15.9888894789,77.4862952564,74.4945648386,2.97173041782,0.02
 09/02  04:00:00,120.334861684,27.6634058178,57.7015957558,0.0,4.12243109448,16.0517297156,110.904883289,99.331451852,2.97173041782,8.6017010188
 09/02  05:00:00,112.349369827,26.3923310498,50.9871787473,0.0,4.12243109448,16.0517297156,103.340492792,100.348762374,2.97173041782,0.02
 09/02  06:00:00,148.701304985,28.9344805859,68.2903896045,0.0,4.12243109448,39.6058045677,84.6915963137,81.6998658959,2.97173041782,0.02
 09/02  07:00:00,180.735297897,28.9496447899,71.2801747103,2.08434403775,12.3672932834,65.3531420225,128.381154548,123.408270518,4.9528840297,0.02
 09/02  08:00:00,185.650376322,28.9438762597,74.7378053872,0.65683035179,12.3672932834,68.2430321324,111.143103411,106.170219381,4.9528840297,0.02
 09/02  09:00:00,222.701850373,29.1076845578,83.0431052404,0.222393080714,16.4897243779,93.1370602926,80.6228894163,72.6782749688,7.92461444751,0.02
 09/02  10:00:00,232.794547971,29.3168627531,93.1173284271,0.0315974637364,16.4897243779,93.1370602926,51.6004096311,43.6557951836,7.92461444751,0.02
 09/02  11:00:00,242.937399293,29.5659601209,103.042670593,0.0,16.4897243779,93.1370602926,35.0337017774,27.0890873299,7.92461444751,0.02
 09/02  12:00:00,243.336561943,29.9004411125,112.258929259,0.0,16.4897243779,83.9857416113,23.6347206758,15.6901062283,7.92461444751,0.02
 09/02  13:00:00,245.502899855,30.1470556801,114.178645419,0.0,16.4897243779,83.9857416113,19.9306230541,11.9860086066,7.92461444751,0.02
 09/02  14:00:00,244.982226692,30.4150476745,113.390018249,0.0,16.4897243779,83.9857416113,19.4828028009,11.5381883534,7.92461444751,0.02
 09/02  15:00:00,216.486828517,28.9344805859,104.06565024,0.0,12.3672932834,70.6512738906,14.4948496191,0.934510364317,4.9528840297,8.60745522506
 09/02  16:00:00,214.524936183,28.9344805859,101.870227231,0.0,12.3672932834,70.6512738906,5.8351876103,0.8623035806,4.9528840297,0.02
 09/02  17:00:00,198.879459984,28.9344805859,98.7481782419,0.0,12.3672932834,58.1284167478,7.78124579628,2.80836176659,4.9528840297,0.02
 09/02  18:00:00,143.799740274,28.3466779794,77.4436961156,0.0,12.3672932834,24.9413748627,21.0445322239,16.0716481942,4.9528840297,0.02
 09/02  19:00:00,148.126903735,28.0907221281,70.2809820839,0.0,12.3672932834,24.9413748627,35.3716254815,30.3987414518,4.9528840297,0.02
 09/02  20:00:00,133.169390764,28.4052379744,69.7942939228,0.0,4.12243109448,16.0517297156,51.2304000219,48.2386696041,2.97173041782,0.02
 09/02  21:00:00,94.0454533851,17.3183191926,42.1003772775,0.0,4.12243109448,15.9888894789,43.5125685161,40.5208380983,2.97173041782,0.02
 09/02  22:00:00,105.988633982,21.6464257693,49.5986755552,0.0,4.12243109448,15.9888894789,66.1115272169,63.1197967991,2.97173041782,0.02
 09/02  23:00:00,87.045757966,15.6011996149,36.8645116804,0.0,4.12243109448,15.9888894789,47.2708714842,44.2791410664,2.97173041782,0.02
 09/02  24:00:00,104.431301405,21.5051952396,48.1825734568,0.0,4.12243109448,15.9888894789,70.578123799,67.5863933811,2.97173041782,0.02
 09/03  01:00:00,77.5385406432,14.4996014826,30.5201079294,0.0,2.06121554724,15.9888894789,51.9854167853,48.9936863675,2.97173041782,0.02
 09/03  02:00:00,97.4122632207,20.4136050766,44.339696014,0.0,2.06121554724,15.9888894789,75.8061960937,72.8144656759,2.97173041782,0.02
 09/03  03:00:00,72.0703020114,12.7401127459,26.858068255,0.0,2.06121554724,15.9888894789,50.5752162941,47.5834858763,2.97173041782,0.02
 09/03  04:00:00,95.3919276008,20.2017592819,42.5312061156,0.0,2.06121554724,15.9888894789,82.6357385187,79.6440081009,2.97173041782,0.02
 09/03  05:00:00,68.6938216217,12.3164211566,23.9052793764,0.0,2.06121554724,15.9888894789,54.446866039,51.4551356212,2.97173041782,0.02
 09/03  06:00:00,90.7832967198,21.9936092081,43.1081597922,0.0,2.06121554724,15.9888894789,95.9154733254,92.9237429076,2.97173041782,0.02
 09/03  07:00:00,79.1040789667,18.8659621346,41.7208647897,0.0,2.06121554724,15.9888894789,72.2925592941,69.3008288763,2.97173041782,0.02
 09/03  08:00:00,123.146488222,23.3706068736,53.3333005347,0.0,4.12243109448,41.7362269337,72.0977172198,67.1248331901,4.9528840297,0.02
 09/03  09:00:00,116.614071664,19.607422416,50.6808441078,0.0,4.12243109448,41.7362269337,43.6377483495,38.6648643198,4.9528840297,0.02
 09/03  10:00:00,132.775873042,23.6896923735,62.6435997551,0.0,4.12243109448,41.7362269337,37.3633066272,32.3904225975,4.9528840297,0.02
 09/03  11:00:00,123.960431109,19.7145946277,57.9200312368,0.0,4.12243109448,41.7362269337,21.6747368203,16.7018527906,4.9528840297,0.02
 09/03  12:00:00,138.754981078,23.694660676,68.6177393813,0.0,4.12243109448,41.7362269337,23.1560064099,18.1831223802,4.9528840297,0.02
 09/03  13:00:00,129.457604316,19.7221023024,63.4096966581,0.0,4.12243109448,41.7362269337,17.4592789362,12.4863949065,4.9528840297,0.02
 09/03  14:00:00,143.657794185,23.7160088269,73.4992042235,0.0,4.12243109448,41.7362269337,22.4807543737,17.507870344,4.9528840297,0.02
 09/03  15:00:00,129.056362566,19.7300141707,63.0005429409,0.0,4.12243109448,41.7362269337,29.8555878307,16.3010041103,4.9528840297,8.60169969064
 09/03  16:00:00,126.678549227,23.7247585871,73.3689018261,0.0,4.12243109448,24.8785346261,25.9122488449,20.9393648152,4.9528840297,0.02
 09/03  17:00:00,99.8764587016,19.7247296129,61.6344767541,0.0,2.06121554724,15.9888894789,23.9861121759,20.9943817581,2.97173041782,0.02
 09/03  18:00:00,109.122756922,23.7001324239,66.7885964963,0.0,2.06121554724,15.9888894789,33.6639930415,30.6722626237,2.97173041782,0.02
 09/03  19:00:00,101.530673282,18.8341699794,52.4567728804,0.0,2.06121554724,15.9888894789,30.5239215169,27.532191099,2.97173041782,0.02
 09/03  20:00:00,112.826561433,22.7027082999,57.418180363,0.0,2.06121554724,15.9888894789,48.1309730309,45.1392426131,2.97173041782,0.02
 09/03  21:00:00,97.4497686713,17.742010782,47.1422160186,0.0,2.06121554724,15.9888894789,36.2737316579,33.2820012401,2.97173041782,0.02
 09/03  22:00:00,109.844812772,22.3849396079,54.7542004548,0.0,2.06121554724,15.9888894789,48.1009302816,45.1091998638,2.97173041782,0.02
 09/03  23:00:00,88.8334130805,16.1419907117,40.1492356912,0.0,2.06121554724,15.9888894789,37.7257118233,34.7339814055,2.97173041782,0.02
 09/03  24:00:00,106.521842353,21.5051952396,52.3343295858,0.0,2.06121554724,15.9888894789,48.717942737,45.7262123192,2.97173041782,0.02
 09/04  01:00:00,88.8287514462,16.2267290296,40.0598357132,0.0,2.06121554724,15.9888894789,39.3652848457,36.3735544279,2.97173041782,0.02
 09/04  02:00:00,104.245228189,21.4204569217,50.1424537039,0.0,2.06121554724,15.9888894789,54.9060911968,51.9143607789,2.97173041782,0.02
 09/04  03:00:00,79.1501842205,14.4996014826,32.1317511858,0.0,2.06121554724,15.9888894789,44.2550504922,41.2633200744,2.97173041782,0.02
 09/04  04:00:00,99.9862781777,21.0815036502,46.2224569615,0.0,2.06121554724,15.9888894789,73.9622909243,70.9705605064,2.97173041782,0.02
 09/04  05:00:00,74.9351811455,13.8478835037,28.580143651,0.0,2.06121554724,15.9888894789,54.8075720222,51.8158416044,2.97173041782,0.02
 09/04  06:00:00,97.0531740757,22.8409923869,48.5306538151,0.0,2.06121554724,15.9888894789,87.5026966753,84.5109662575,2.97173041782,0.02
 09/04  07:00:00,75.7951728851,18.0185789559,39.259341762,0.0,2.06121554724,15.9888894789,61.8980124536,58.9062820358,2.97173041782,0.02
 09/04  08:00:00,130.168542833,23.7731138834,59.9528480396,0.0,4.12243109448,41.7362269337,48.38920277,43.4163187403,4.9528840297,0.02
 09/04  09:00:00,119.447231223,19.2055052941,53.9159207188,0.0,4.12243109448,41.7362269337,25.2540448065,20.2811607768,4.9528840297,0.02
 09/04  10:00:00,143.699213685,24.1139966496,73.1426360781,0.0,4.12243109448,41.7362269337,24.3113806955,19.3384966658,4.9528840297,0.02
 09/04  11:00:00,126.92303982,19.3016728368,61.2955617192,0.0,4.12243109448,41.7362269337,19.4216170907,14.448733061,4.9528840297,0.02
 09/04  12:00:00,148.664737906,24.124623327,78.0861797045,0.0113538563799,4.12243109448,41.7362269337,27.7151101171,22.7422260875,4.9528840297,0.02
 09/04  13:00:00,130.017873246,19.3307238992,64.3292442126,0.0320998036833,4.12243109448,41.7362269337,24.6175337043,19.6446496746,4.9528840297,0.02
 09/04  14:00:00,151.607350918,24.1531698036,80.9310070134,0.0805930122532,4.12243109448,41.7362269337,29.8677806572,24.8948966275,4.9528840297,0.02
 09/04  15:00:00,130.203675577,19.3692879115,64.4307173003,0.0778649590245,4.12243109448,41.7362269337,26.0060732778,21.0331892481,4.9528840297,0.02
 09/04  16:00:00,134.473840688,24.1781090049,80.5723614879,0.138481332373,4.12243109448,24.8785346261,32.2157117438,27.2428277141,4.9528840297,0.02
 09/04  17:00:00,101.316734556,19.346022321,63.2979473813,0.155512363193,2.06121554724,15.9888894789,28.9238889041,25.9321584863,2.97173041782,0.02
 09/04  18:00:00,117.056773355,24.1329864243,74.0445584513,0.24520022051,2.06121554724,15.9888894789,41.1859182106,38.1941877928,2.97173041782,0.02
 09/04  19:00:00,102.602642251,19.3059728907,52.8363236784,0.19725976324,2.06121554724,15.9888894789,41.9145567467,38.9228263289,2.97173041782,0.02
 09/04  20:00:00,115.56474825,23.2342156486,59.3319390629,0.292920325,2.06121554724,15.9888894789,68.5399436924,65.5482132746,2.97173041782,0.02
 09/04  21:00:00,93.602770592,17.4454266694,43.3824921062,0.209309462216,2.06121554724,15.9888894789,64.7445683807,53.1711353097,2.97173041782,8.60170265322
 09/04  22:00:00,111.141020146,22.978107833,55.1820808369,0.275158330441,2.06121554724,15.9888894789,79.0246253979,76.0328949801,2.97173041782,0.02
 09/04  23:00:00,84.3150557209,15.3469846613,36.2520872105,0.1971519261,2.06121554724,15.9888894789,54.4700448038,51.478314386,2.97173041782,0.02
 09/04  24:00:00,103.908770543,21.5051952396,49.5185296865,0.202727742716,2.06121554724,15.9888894789,83.8262798777,80.8345494599,2.97173041782,0.02
 09/05  01:00:00,83.8517499421,15.1351388666,34.0225604936,0.114003169322,4.12243109448,15.9888894789,59.4577546902,56.4660242723,2.97173041782,0.02
 09/05  02:00:00,102.162983213,21.2509802859,46.0624880606,0.105981488179,4.12243109448,15.9888894789,86.368069599,83.3763391812,2.97173041782,0.02
 09/05  03:00:00,77.0042427262,14.0759098932,28.3482855024,0.0,4.12243109448,15.9888894789,60.6163784949,57.6246480771,2.97173041782,0.02
 09/05  04:00:00,143.059897647,28.1082819867,62.7842304711,0.0630182957406,12.3672932834,24.9413748627,105.217013444,100.244129414,4.9528840297,0.02
 09/05  05:00:00,146.810499455,28.1990381763,62.9687297665,3.53836464335,12.3672932834,24.9413748627,165.357239673,160.384355643,4.9528840297,0.02
 09/05  06:00:00,206.319841947,29.1428088099,72.7946625816,1.18002270327,24.7345865669,70.7195625826,128.724534417,118.798766357,9.90576805939,0.02
 09/05  07:00:00,235.2832849,29.4009802167,75.4296440063,0.255634914253,37.1018798503,92.3937384068,106.621160469,96.6953924097,9.90576805939,0.02
 09/05  08:00:00,254.217448337,29.8227818183,82.0563801508,0.0982243216985,37.1018798503,104.434947198,87.7920211375,77.8662530781,9.90576805939,0.02
 09/05  09:00:00,275.269779827,30.3561247532,90.6231159556,0.00887111210288,37.1018798503,116.476155989,61.8684497645,51.9426817051,9.90576805939,0.02
 09/05  10:00:00,284.301868897,30.9677791812,99.0519389963,0.0,37.1018798503,116.476155989,48.338429004,29.8107064509,9.90576805939,8.62195449378
 09/05  11:00:00,293.56326815,31.6223184854,107.658638053,0.0,37.1018798503,116.476155989,24.2603401883,14.334572129,9.90576805939,0.02
 09/05  12:00:00,287.85877337,32.2939197387,113.324181368,0.0,37.1018798503,104.434947198,18.5861236572,8.66035559781,9.90576805939,0.02
 09/05  13:00:00,303.339548558,32.9508224211,116.106376534,0.0,37.1018798503,116.476155989,25.2356465623,6.70687518106,9.90576805939,8.62300332187
 09/05  14:00:00,307.132114932,33.6054249078,119.244564036,0.0,37.1018798503,116.476155989,15.3759478966,5.45017983725,9.90576805939,0.02
 09/05  15:00:00,305.062705094,33.8591590104,116.921540642,0.0,37.1018798503,116.476155989,13.8892191813,3.96345112186,9.90576805939,0.02
 09/05  16:00:00,308.471670911,33.8057692864,120.384369491,0.0,37.1018798503,116.476155989,21.1343107896,2.61058133299,9.90576805939,8.61796139718
 09/05  17:00:00,300.073599489,33.2589299097,112.534182317,0.0,37.1018798503,116.476155989,14.6539934352,4.72822537585,9.90576805939,0.02
 09/05  18:00:00,176.070694907,28.2639449969,74.7918711281,0.0,24.7345865669,47.5788473902,26.7684087929,21.7955247632,4.9528840297,0.02
 09/05  19:00:00,182.008725941,28.0934510654,69.1545593449,0.0,24.7345865669,47.5788473902,42.8097985772,37.8369145475,4.9528840297,0.02
 09/05  20:00:00,164.11792712,28.5135678673,69.7514114707,0.0,12.3672932834,38.6892022431,56.3187218544,53.3269914366,2.97173041782,0.02
 09/05  21:00:00,120.891063306,19.1837308266,47.7106895859,0.0,12.3672932834,27.0668015668,42.0428293572,39.0510989393,2.97173041782,0.02
 09/05  22:00:00,111.90576893,22.5544162436,54.5844640522,0.0,4.12243109448,15.9888894789,58.2245308476,55.2328004298,2.97173041782,0.02
 09/05  23:00:00,95.6369118531,17.4454266694,43.5647273974,0.0,4.12243109448,15.9888894789,49.919469444,46.9277390261,2.97173041782,0.02
 09/05  24:00:00,110.661502695,22.5544162436,53.3401977765,0.0,4.12243109448,15.9888894789,70.6244481214,67.6327177035,2.97173041782,0.02
 09/06  01:00:00,91.7498238187,17.1064733979,40.0165925322,0.0,4.12243109448,15.9888894789,55.4476065697,52.4558761519,2.97173041782,0.02
 09/06  02:00:00,105.934211902,22.0459863364,49.121336782,0.0,4.12243109448,15.9888894789,72.2405582284,69.2488278106,2.97173041782,0.02
 09/06  03:00:00,88.3736958674,16.5980434907,37.1488944282,0.0,4.12243109448,15.9888894789,57.0417885394,54.0500581216,2.97173041782,0.02
 09/06  04:00:00,141.75625966,27.7693287152,61.8825636573,0.0,12.3672932834,24.9413748627,87.5009937993,82.5281097696,4.9528840297,0.02
 09/06  05:00:00,148.87021137,28.8926674335,65.8793685014,1.99380811064,12.3672932834,24.9413748627,148.008919884,143.036035854,4.9528840297,0.02
 09/06  06:00:00,206.417771084,29.1822379433,73.8584733534,0.174711419041,24.7345865669,70.7195625826,112.480628919,102.55486086,9.90576805939,0.02
 09/06  07:00:00,238.554368252,29.8516800208,78.505648768,0.0,37.1018798503,92.3937384068,97.3653102825,78.8536566533,9.90576805939,8.60588556984
 09/06  08:00:00,252.140752766,30.0823743439,79.8183444786,0.0,37.1018798503,104.434947198,77.3482410811,67.4224730218,9.90576805939,0.02
 09/06  09:00:00,264.618642715,30.2424272879,80.0946100226,0.0,37.1018798503,116.476155989,75.5977196227,65.6719515633,9.90576805939,0.02
 09/06  10:00:00,265.106222215,30.3768681768,80.4471610356,0.0,37.1018798503,116.476155989,78.2123313882,68.2865633288,9.90576805939,0.02
 09/06  11:00:00,265.604394607,30.512211001,80.8098218623,0.0,37.1018798503,116.476155989,85.0984604158,66.5697055889,9.90576805939,8.6229867675
 09/06  12:00:00,255.539469592,30.721752998,82.5771085768,0.0,37.1018798503,104.434947198,73.3726944797,63.4469264203,9.90576805939,0.02
 09/06  13:00:00,270.08611722,30.9568006666,84.8469544446,0.0,37.1018798503,116.476155989,69.5766882821,59.6509202227,9.90576805939,0.02
 09/06  14:00:00,271.400541628,31.1708791055,85.9474616092,0.0,37.1018798503,116.476155989,75.900561524,57.3728543622,9.90576805939,8.62193910248
 09/06  15:00:00,271.825687205,31.2987230281,86.2450209157,0.0,37.1018798503,116.476155989,66.2038922971,56.2781242378,9.90576805939,0.02
 09/06  16:00:00,270.135396853,31.3373374201,84.5165613831,0.0,37.1018798503,116.476155989,70.4269522101,60.5011841507,9.90576805939,0.02
 09/06  17:00:00,268.859539037,31.3560981414,83.2229002862,0.0,37.1018798503,116.476155989,76.0412142946,66.1154462352,9.90576805939,0.02
 09/06  18:00:00,166.619639221,28.0870974072,65.5176349308,0.0,24.7345865669,47.5788473902,63.7461524484,58.7732684187,4.9528840297,0.02
 09/06  19:00:00,177.268091254,28.5107889966,63.9965700819,0.0,24.7345865669,47.5788473902,78.8117347745,65.2544141533,4.9528840297,8.60443659153
 09/06  20:00:00,146.751247919,27.4868676556,53.4114362196,0.0,12.3672932834,38.6892022431,82.5632133618,79.5714829439,2.97173041782,0.02
 09/06  21:00:00,107.396075927,17.5301649873,35.9159842519,0.0,12.3672932834,27.0668015668,56.6556296999,53.6638992821,2.97173041782,0.02
 09/06  22:00:00,96.3349744389,21.3639647098,40.2274769195,0.0,4.12243109448,15.9888894789,78.6828825374,75.6911521196,2.97173041782,0.02
 09/06  23:00:00,74.6120736863,14.4996014826,25.5324253993,0.0,4.12243109448,15.9888894789,58.5868133371,55.5950829192,2.97173041782,0.02
 09/06  24:00:00,94.3174674496,21.2933494449,38.2805851803,0.0,4.12243109448,15.9888894789,86.646569454,83.6548390361,2.97173041782,0.02
 09/07  01:00:00,76.1987033083,14.8385547541,26.7801016708,0.0,4.12243109448,15.9888894789,62.1983263187,59.2065959009,2.97173041782,0.02
 09/07  02:00:00,90.5440495403,20.6578120609,35.1427045685,0.0,4.12243109448,15.9888894789,89.9515685943,86.9598381765,2.97173041782,0.02
 09/07  03:00:00,75.170967997,14.4996014826,26.0913195939,0.0,4.12243109448,15.9888894789,63.4838568933,60.4921264755,2.97173041782,0.02
 09/07  04:00:00,133.385017873,28.0870974072,53.193553928,0.0,12.3672932834,24.9413748627,100.829417468,95.8565334385,4.9528840297,0.02
 09/07  05:00:00,138.707908098,28.2555303278,55.547747094,2.80026411153,12.3672932834,24.9413748627,166.591290449,161.618406419,4.9528840297,0.02
 09/07  06:00:00,199.287095351,29.4022722544,63.2701632143,1.06314561768,24.7345865669,70.7195625826,133.592932995,123.667164936,9.90576805939,0.02
 09/07  07:00:00,225.826653699,29.7010853505,65.4988594021,0.429682027442,37.1018798503,92.3937384068,113.668595852,103.742827792,9.90576805939,0.02
 09/07  08:00:00,238.665814846,29.8550176342,66.3291164372,0.241586768892,37.1018798503,104.434947198,107.42813007,97.5023620106,9.90576805939,0.02
 09/07  09:00:00,254.411175205,30.049760179,70.0057836803,0.0739772473256,37.1018798503,116.476155989,112.014250317,93.4895754651,9.90576805939,8.61890679279
 09/07  10:00:00,259.180879598,30.2322449355,74.6567335652,0.00977396774756,37.1018798503,116.476155989,96.7582704904,86.832502431,9.90576805939,0.02
 09/07  11:00:00,260.876906664,30.3710652571,76.2234763387,0.0,37.1018798503,116.476155989,88.9380430728,79.0122750134,9.90576805939,0.02
 09/07  12:00:00,248.082099852,30.4676645589,75.3737455718,0.0,37.1018798503,104.434947198,98.1181166908,79.5923725049,9.90576805939,8.61997612653
 09/07  13:00:00,260.199391561,30.5544134557,75.362678539,0.0,37.1018798503,116.476155989,87.5986569002,77.6728888408,9.90576805939,0.02
 09/07  14:00:00,262.60828175,30.636719588,77.6893857854,0.0,37.1018798503,116.476155989,77.0766566288,67.1508885694,9.90576805939,0.02
 09/07  15:00:00,266.764308179,30.7819014759,81.7003627615,0.0,37.1018798503,116.476155989,72.6275353214,54.1008171632,9.90576805939,8.62095009882
 09/07  16:00:00,268.808392018,30.8774393401,83.6494910816,0.0,37.1018798503,116.476155989,57.3268298834,47.401061824,9.90576805939,0.02
 09/07  17:00:00,267.661374584,30.8822144163,82.4986563816,0.0,37.1018798503,116.476155989,58.4911906479,48.5654225885,9.90576805939,0.02
 09/07  18:00:00,165.375787303,28.0023590893,64.3585379934,0.0,24.7345865669,47.5788473902,52.3122164846,47.3393324549,4.9528840297,0.02
 09/07  19:00:00,180.020186717,28.5107889966,66.7486700676,0.0,24.7345865669,47.5788473902,59.1929003954,54.2200163657,4.9528840297,0.02
 09/07  20:00:00,153.055931306,27.3809447583,59.8220263027,0.0,12.3672932834,38.6892022431,70.433781214,67.4420507962,2.97173041782,0.02
 09/07  21:00:00,112.481760655,17.3606883515,41.1711326813,0.0,12.3672932834,27.0668015668,49.0895358054,46.0978053876,2.97173041782,0.02
 09/07  22:00:00,101.408360614,21.0815036502,45.5833227692,0.0,4.12243109448,15.9888894789,66.6265424288,63.634812011,2.97173041782,0.02
 09/07  23:00:00,84.4063690988,15.2622463434,34.5640745524,0.0,4.12243109448,15.9888894789,51.2065962882,48.2148658704,2.97173041782,0.02
 09/07  24:00:00,103.020753932,21.4204569217,46.8567627742,0.0,4.12243109448,15.9888894789,77.283865009,74.2921345912,2.97173041782,0.02
 09/08  01:00:00,79.0326355204,14.4148631647,30.0377240464,0.0,4.12243109448,15.9888894789,54.3601877243,51.3684573065,2.97173041782,0.02
 09/08  02:00:00,100.899175725,21.0815036502,45.0741377895,0.0,4.12243109448,15.9888894789,85.840914604,74.267483879,2.97173041782,8.60170030719
 09/08  03:00:00,83.5643093212,15.1351388666,33.8491222817,0.0,4.12243109448,15.9888894789,53.7999968233,50.8082664055,2.97173041782,0.02
 09/08  04:00:00,138.949930074,27.5574829205,59.2880794781,0.0,12.3672932834,24.9413748627,89.3769311035,84.4040470739,4.9528840297,0.02
 09/08  05:00:00,148.842289249,29.0582736745,65.2060125345,2.47363544524,12.3672932834,24.9413748627,145.758699782,140.785815752,4.9528840297,0.02
 09/08  06:00:00,209.325137653,29.3265070203,73.4283377356,1.01877770446,24.7345865669,70.7195625826,110.517428534,100.591660475,9.90576805939,0.02
 09/08  07:00:00,236.826043895,29.8438415353,76.4418488467,0.343322002886,37.1018798503,92.3937384068,89.4729687248,79.5472006654,9.90576805939,0.02
 09/08  08:00:00,250.306759375,30.0317756594,77.8850872119,0.149842252003,37.1018798503,104.434947198,79.2089937451,69.2832256857,9.90576805939,0.02
 09/08  09:00:00,264.427692696,30.1530752595,79.9148666826,0.0780990931536,37.1018798503,116.476155989,69.2636818135,59.3379137541,9.90576805939,0.02
 09/08  10:00:00,265.699352914,30.2800574592,81.115062074,0.0220130078452,37.1018798503,116.476155989,72.5626598152,54.0348177198,9.90576805939,8.62207403603
 09/08  11:00:00,266.183724273,30.4100147217,81.4854790572,0.00592666521538,37.1018798503,116.476155989,61.5557041078,51.6299360484,9.90576805939,0.02
 09/08  12:00:00,256.817234132,30.6232341617,83.9533439789,0.0,37.1018798503,104.434947198,53.1661039213,43.2403358619,9.90576805939,0.02
 09/08  13:00:00,272.658406367,30.8905460508,87.4854515966,0.0,37.1018798503,116.476155989,47.847700662,29.3188174779,9.90576805939,8.62311512481
 09/08  14:00:00,274.164057052,31.0322631895,88.8496669169,0.0,37.1018798503,116.476155989,33.6281014902,23.7023334308,9.90576805939,0.02
 09/08  15:00:00,273.036761305,31.1084934535,87.6462776567,0.0,37.1018798503,116.476155989,35.2604426702,25.3346746108,9.90576805939,0.02
 09/08  16:00:00,272.143741929,31.1389504609,86.7232459632,0.0,37.1018798503,116.476155989,38.2377464288,28.3119783694,9.90576805939,0.02
 09/08  17:00:00,272.996870606,31.1707215892,87.5456181633,0.0,37.1018798503,116.476155989,44.8587367966,26.3407567439,9.90576805939,8.61221199334
 09/08  18:00:00,167.74858835,28.0870974072,66.6466107733,0.0,24.7345865669,47.5788473902,35.8812745866,30.9083905569,4.9528840297,0.02
 09/08  19:00:00,184.033419862,28.5107889966,68.4127501425,0.0,24.7345865669,47.5788473902,43.0674605291,38.0945764994,4.9528840297,0.02
 09/08  20:00:00,154.60459629,27.4515600232,61.3000911058,0.0,12.3672932834,38.6892022431,52.8162756049,49.824545187,2.97173041782,0.02
 09/08  21:00:00,113.99230246,17.5301649873,42.5122065514,0.0,12.3672932834,27.0668015668,39.6601177463,36.6683873285,2.97173041782,0.02
 09/08  22:00:00,102.960348385,21.22273418,46.994080889,0.0,4.12243109448,15.9888894789,56.0681857694,53.0764553516,2.97173041782,0.02
 09/08  23:00:00,83.0542660292,14.9232930719,33.5509256346,0.0,4.12243109448,15.9888894789,42.455583878,39.4638534602,2.97173041782,0.02
 09/08  24:00:00,104.759102139,21.5051952396,48.5103735454,0.0,4.12243109448,15.9888894789,62.9570188583,59.9652884405,2.97173041782,0.02
 09/09  01:00:00,85.7743831289,15.3469846613,35.8473510405,0.0,4.12243109448,15.9888894789,44.387576923,41.3958465052,2.97173041782,0.02
 09/09  02:00:00,100.754558637,20.8696578555,45.1413673157,0.0,4.12243109448,15.9888894789,67.0003735616,64.0086431438,2.97173041782,0.02
 09/09  03:00:00,80.2103126884,14.4996014826,31.1306637206,0.0,4.12243109448,15.9888894789,46.7740725243,43.7823421065,2.97173041782,0.02
 09/09  04:00:00,123.747071597,27.6634058178,61.1138060022,0.0,4.12243109448,16.0517297156,83.6385026409,80.6467722231,2.97173041782,0.02
 09/09  05:00:00,115.4964649,26.3923310498,54.1342740377,0.0,4.12243109448,16.0517297156,85.8823846634,82.8906542456,2.97173041782,0.02
 09/09  06:00:00,157.59333179,28.9344805859,74.8332498342,0.0,4.12243109448,39.6058045677,66.8862022277,63.8944718099,2.97173041782,0.02
 09/09  07:00:00,186.510810634,28.9558969878,75.4310326659,3.70274659212,12.3672932834,65.3531420225,110.857177288,105.884293258,4.9528840297,0.02
 09/09  08:00:00,188.670184737,28.9468141318,75.5237235366,2.88776474173,12.3672932834,68.2430321324,105.599757618,100.626873588,4.9528840297,0.02
 09/09  09:00:00,218.349383734,29.0253905159,77.8218893096,1.17339676565,16.4897243779,93.1370602926,98.5456549545,82.012182126,7.92461444751,8.60885838099
 09/09  10:00:00,222.119709562,29.0604019183,81.972624357,0.757919037794,16.4897243779,93.1370602926,72.7695059829,64.8248915354,7.92461444751,0.02
 09/09  11:00:00,225.163896287,29.1085590016,85.414775165,0.311800347977,16.4897243779,93.1370602926,60.6506194841,52.7060050366,7.92461444751,0.02
 09/09  12:00:00,220.074198336,29.1900288592,89.6207205147,0.0862648293225,16.4897243779,83.9857416113,50.8231735177,42.8785590702,7.92461444751,0.02
 09/09  13:00:00,224.467483207,29.3395686912,93.9462387224,0.00448499995627,16.4897243779,83.9857416113,41.0763941,33.1317796525,7.92461444751,0.02
 09/09  14:00:00,214.193916808,29.2824413147,83.7289237875,0.00539878840921,16.4897243779,83.9857416113,58.4685751267,50.5239606792,7.92461444751,0.02
 09/09  15:00:00,189.623210251,28.9344805859,76.9684687537,0.0,12.3672932834,70.6512738906,39.4685615534,34.4956775238,4.9528840297,0.02
 09/09  16:00:00,192.614468244,28.9344805859,79.9597198025,0.0,12.3672932834,70.6512738906,31.4005146608,26.4276306311,4.9528840297,0.02
 09/09  17:00:00,182.252527611,28.9344805859,82.1212255937,0.0,12.3672932834,58.1284167478,38.0469770958,24.4900129542,4.9528840297,8.60408011191
 09/09  18:00:00,131.626854288,27.6634058178,65.9540804063,0.0,12.3672932834,24.9413748627,39.3819600527,34.409076023,4.9528840297,0.02
 09/09  19:00:00,145.354462015,27.8752516125,65.3748424475,0.0,12.3672932834,24.9413748627,48.1655408232,43.1926567935,4.9528840297,0.02
 09/09  20:00:00,119.480690675,26.8160226391,57.6948075147,0.0,4.12243109448,16.0517297156,66.3075844504,63.3158540325,2.97173041782,0.02
 09/09  21:00:00,83.9501801487,14.467240293,34.9262468241,0.0,4.12243109448,15.9888894789,38.5697271542,35.5779967363,2.97173041782,0.02
