Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  22:00:00,105.365889556,21.4204569217,49.2018985251,0.0,4.12243109448,15.9888894789,61.0826291484,58.0908987306,2.97173041782,0.02
 09/09  23:00:00,78.0153748306,14.0759098932,29.3594169072,0.0,4.12243109448,15.9888894789,44.6087972588,41.617066841,2.97173041782,0.02
 09/09  24:00:00,105.061333443,21.5051952396,48.8126042227,0.0,4.12243109448,15.9888894789,68.7091708261,65.7174404083,2.97173041782,0.02
 09/10  01:00:00,70.0941376215,12.3164211566,25.3055943226,0.0,2.06121554724,15.9888894789,43.852604558,40.8608741401,2.97173041782,0.02
 09/10  02:00:00,91.7702558417,19.3543761032,39.7569164858,0.0,2.06121554724,15.9888894789,69.8999573368,66.908226919,2.97173041782,0.02
 09/10  03:00:00,78.3740401021,13.5874959246,32.3144221173,0.0,2.06121554724,15.9888894789,44.5193846296,41.5276542118,2.97173041782,0.02
 09/10  04:00:00,91.76281034,19.3543761032,39.7494710526,0.0,2.06121554724,15.9888894789,69.8515519882,66.8598215704,2.97173041782,0.02
 09/10  05:00:00,75.7184032492,13.1638043353,30.0824769094,0.0,2.06121554724,15.9888894789,45.3896334112,42.3979029934,2.97173041782,0.02
 09/10  06:00:00,97.7899540733,22.4173007975,47.3419580354,0.0,2.06121554724,15.9888894789,77.5983272757,74.6065968579,2.97173041782,0.02
 09/10  07:00:00,74.5790416399,17.933840638,38.1279481634,0.0,2.06121554724,15.9888894789,59.2458556348,56.254125217,2.97173041782,0.02
 09/10  08:00:00,125.175629617,23.6883755656,55.0446724971,0.0,4.12243109448,41.7362269337,64.3332783074,59.3603942777,4.9528840297,0.02
 09/10  09:00:00,110.849669657,19.0778079293,45.4460558989,0.0,4.12243109448,41.7362269337,47.4526835038,42.4797994741,4.9528840297,0.02
 09/10  10:00:00,124.426166851,23.2646839762,54.7189013229,0.0,4.12243109448,41.7362269337,52.9935381718,48.0206541421,4.9528840297,0.02
 09/10  11:00:00,113.877818601,19.1201770882,48.431835677,0.0,4.12243109448,41.7362269337,37.5047922392,32.5319082095,4.9528840297,0.02
 09/10  12:00:00,129.347210052,23.434160612,59.4704678723,0.0,4.12243109448,41.7362269337,39.8338215069,34.8609374772,4.9528840297,0.02
 09/10  13:00:00,119.761381773,19.4591303597,53.9764455535,0.0,4.12243109448,41.7362269337,28.7690434888,23.7961594591,4.9528840297,0.02
 09/10  14:00:00,135.376293289,23.6883755656,65.2453361242,0.0,4.12243109448,41.7362269337,31.9208125386,26.9479285089,4.9528840297,0.02
 09/10  15:00:00,124.782278193,19.7162410733,58.7402312206,0.0,4.12243109448,41.7362269337,23.1891360169,18.2162519872,4.9528840297,0.02
 09/10  16:00:00,119.922802807,23.6908653175,66.6470481514,0.0,4.12243109448,24.8785346261,27.542908156,22.5700241263,4.9528840297,0.02
 09/10  17:00:00,94.3727021308,19.7151021671,56.1403470145,0.0,2.06121554724,15.9888894789,28.7760629217,25.7843325039,2.97173041782,0.02
 09/10  18:00:00,100.683433761,22.7238928794,59.3488673237,0.0,2.06121554724,15.9888894789,40.8832941227,37.8915637048,2.97173041782,0.02
 09/10  19:00:00,95.3920324885,17.5301649873,45.2963247762,0.0,2.06121554724,15.9888894789,34.9807641755,31.9890337577,2.97173041782,0.02
 09/10  20:00:00,109.487983128,22.4696779258,54.3126315749,0.0,2.06121554724,15.9888894789,51.9375781708,48.945847753,2.97173041782,0.02
 09/10  21:00:00,85.6533337874,15.3469846613,37.7875166142,0.0,2.06121554724,15.9888894789,36.2573004814,33.2655700636,2.97173041782,0.02
 09/10  22:00:00,102.604864588,21.2933494449,48.6291965794,0.0,2.06121554724,15.9888894789,58.9117019994,55.9199715816,2.97173041782,0.02
 09/10  23:00:00,83.9894794406,15.3469846613,36.1236622061,0.0,2.06121554724,15.9888894789,54.0650286693,42.4916050792,2.97173041782,8.6016931722
 09/10  24:00:00,99.8723066069,20.6254508712,46.5878923731,0.0,2.06121554724,15.9888894789,64.497016936,61.5052865182,2.97173041782,0.02
 09/11  01:00:00,85.2864952266,15.3469846613,35.3594625393,0.0,4.12243109448,15.9888894789,49.1075264374,46.1157960196,2.97173041782,0.02
 09/11  02:00:00,99.2413284536,20.6578120609,43.8399824259,0.0,4.12243109448,15.9888894789,71.3230386388,68.331308221,2.97173041782,0.02
 09/11  03:00:00,77.1781575312,13.1638043353,29.4810155897,0.0,4.12243109448,15.9888894789,43.3776010283,40.3858706104,2.97173041782,0.02
 09/11  04:00:00,141.971899129,27.9176207715,61.9499109222,0.0,12.3672932834,24.9413748627,87.9487942329,82.9759102032,4.9528840297,0.02
 09/11  05:00:00,149.455344745,28.5653021476,64.2307598074,4.5549154002,12.3672932834,24.9413748627,150.770665859,145.79778183,4.9528840297,0.02
 09/11  06:00:00,210.001899413,29.0329295332,73.9123316749,1.50512318351,24.7345865669,70.7195625826,113.262619523,103.336851464,9.90576805939,0.02
 09/11  07:00:00,238.150878169,29.3209259375,78.2977684184,0.335151635458,37.1018798503,92.3937384068,81.600112854,71.6743447947,9.90576805939,0.02
 09/11  08:00:00,254.393361782,29.5725358881,82.5773867515,0.00336531249664,37.1018798503,104.434947198,63.1493056614,53.223537602,9.90576805939,0.02
 09/11  09:00:00,272.53451522,29.9053139105,88.3475222475,0.0,37.1018798503,116.476155989,46.2253963287,36.2996282693,9.90576805939,0.02
 09/11  10:00:00,279.378463048,30.3233092263,94.7729511237,0.0,37.1018798503,116.476155989,40.8730991461,22.3450289413,9.90576805939,8.62230214548
 09/11  11:00:00,287.438227891,30.8757215791,102.280176397,0.0,37.1018798503,116.476155989,21.8356924538,11.9099243944,9.90576805939,0.02
 09/11  12:00:00,280.519437107,31.5160236681,106.762726554,0.0,37.1018798503,104.434947198,16.479878294,6.55411023457,9.90576805939,0.02
 09/11  13:00:00,295.965497868,32.1352778999,109.547824678,0.0,37.1018798503,116.476155989,23.6344229777,5.10528223506,9.90576805939,8.62337268326
 09/11  14:00:00,294.410877888,32.6122132733,107.516517793,0.0,37.1018798503,116.476155989,15.8561439147,5.93037585528,9.90576805939,0.02
 09/11  15:00:00,294.796682297,32.7512388519,107.763419796,0.0,37.1018798503,116.476155989,15.676178046,5.75040998665,9.90576805939,0.02
 09/11  16:00:00,291.812089519,32.896903016,104.633625157,0.0,37.1018798503,116.476155989,22.691893671,4.16921914273,9.90576805939,8.61690646887
 09/11  17:00:00,287.490342131,32.7786192733,100.431218788,0.0,37.1018798503,116.476155989,16.8367068541,6.91093879469,9.90576805939,0.02
 09/11  18:00:00,173.320523617,28.1770496388,72.1285898004,0.0,24.7345865669,47.5788473902,22.6761909899,17.7033069602,4.9528840297,0.02
 09/11  19:00:00,184.33927402,28.0912758547,69.1381108069,0.0,24.7345865669,47.5788473902,33.5459196066,28.573035577,4.9528840297,0.02
 09/11  20:00:00,163.589296501,28.4062566165,69.3300870108,0.0,12.3672932834,38.6892022431,44.3196305636,41.3279001458,2.97173041782,0.02
 09/11  21:00:00,119.683708104,19.1837308266,46.5033315591,0.0,12.3672932834,27.0668015668,36.9550308361,33.9633004183,2.97173041782,0.02
 09/11  22:00:00,109.832162544,22.5544162436,52.5108573838,0.0,4.12243109448,15.9888894789,52.4235356924,49.4318052746,2.97173041782,0.02
 09/11  23:00:00,92.7646815089,17.2759500337,40.8619734062,0.0,4.12243109448,15.9888894789,44.171989226,41.1802588082,2.97173041782,0.02
 09/11  24:00:00,107.54781859,22.3849396079,50.3959900245,0.0,4.12243109448,15.9888894789,63.2056859835,60.2139555657,2.97173041782,0.02
 09/12  01:00:00,87.2927002858,16.5133051728,36.152636934,0.0,4.12243109448,15.9888894789,50.1063700909,47.1146396731,2.97173041782,0.02
 09/12  02:00:00,101.862214849,21.0815036502,46.0371772691,0.0,4.12243109448,15.9888894789,65.9406999697,62.9489695519,2.97173041782,0.02
 09/12  03:00:00,86.673631826,16.0148832349,36.0553454964,0.0,4.12243109448,15.9888894789,50.543739976,47.5520095581,2.97173041782,0.02
 09/12  04:00:00,139.010075869,27.5574829205,59.3482253701,0.0,12.3672932834,24.9413748627,81.6202210355,76.6473370058,4.9528840297,0.02
 09/12  05:00:00,148.567439946,29.0236060799,65.1706657003,2.26880054987,12.3672932834,24.9413748627,137.851766063,132.878882034,4.9528840297,0.02
 09/12  06:00:00,209.646694264,29.2073803095,74.3282642716,0.55953435778,24.7345865669,70.7195625826,102.319079133,92.3933110738,9.90576805939,0.02
 09/12  07:00:00,240.358370863,29.733593195,80.4276249136,0.000106719952672,37.1018798503,92.3937384068,80.4597253131,61.947986459,9.90576805939,8.60597079472
 09/12  08:00:00,259.877887879,30.1495689782,87.4882592074,0.0,37.1018798503,104.434947198,44.418132124,34.4923640646,9.90576805939,0.02
 09/12  09:00:00,278.895621067,30.708758736,93.9052360916,0.0,37.1018798503,116.476155989,27.4396554668,17.5138874074,9.90576805939,0.02
 09/12  10:00:00,283.620756548,31.1140696484,98.2244689539,0.0,37.1018798503,116.476155989,21.9441024268,12.0183343674,9.90576805939,0.02
 09/12  11:00:00,285.618531102,31.3378323515,99.9983058377,0.0,37.1018798503,116.476155989,28.3645507093,9.83539419802,9.90576805939,8.62338845192
 09/12  12:00:00,270.366730904,31.7492648057,96.3768330882,0.0,37.1018798503,104.434947198,21.0171950613,11.0914270019,9.90576805939,0.02
 09/12  13:00:00,277.620586668,31.750791812,91.5874032191,0.0,37.1018798503,116.476155989,27.2847230012,17.3589549418,9.90576805939,0.02
 09/12  14:00:00,274.978416999,31.6926547363,89.0035372513,0.0,37.1018798503,116.476155989,42.1404516677,23.612369341,9.90576805939,8.62231426739
 09/12  15:00:00,275.292154817,31.6656719102,89.3445119699,0.0,37.1018798503,116.476155989,34.2058254235,24.2800573641,9.90576805939,0.02
 09/12  16:00:00,276.028301581,31.5818039298,90.1649745235,0.0,37.1018798503,116.476155989,30.8651725869,20.9394045275,9.90576805939,0.02
 09/12  17:00:00,274.128396551,31.436576154,88.4112630721,0.0,37.1018798503,116.476155989,33.5089527614,23.583184702,9.90576805939,0.02
 09/12  18:00:00,166.654700313,28.0870974072,65.5526887758,0.0,24.7345865669,47.5788473902,49.6656710136,36.1065079002,4.9528840297,8.60627908374
 09/12  19:00:00,183.359410411,28.5107889966,67.7387221139,0.0,24.7345865669,47.5788473902,50.5691936337,45.596309604,4.9528840297,0.02
 09/12  20:00:00,154.931793455,27.5574829205,61.5213618521,0.0,12.3672932834,38.6892022431,60.3941312783,57.4024008605,2.97173041782,0.02
 09/12  21:00:00,113.702214427,17.5301649873,42.2221193058,0.0,12.3672932834,27.0668015668,43.0880961313,40.0963657135,2.97173041782,0.02
 09/12  22:00:00,107.516310597,22.3849396079,50.36448267,0.0,4.12243109448,15.9888894789,60.4799953933,57.4882649754,2.97173041782,0.02
 09/12  23:00:00,87.9243377193,16.5980434907,36.6995367677,0.0,4.12243109448,15.9888894789,49.003245395,46.0115149772,2.97173041782,0.02
 09/12  24:00:00,104.651775148,21.9612480185,47.9236387899,0.0,4.12243109448,15.9888894789,68.2998694379,65.3081390201,2.97173041782,0.02
 09/13  01:00:00,87.0332410363,16.0572523939,36.3725862338,0.0,4.12243109448,15.9888894789,48.5211476505,45.5294172327,2.97173041782,0.02
 09/13  02:00:00,102.602246802,21.7494022239,46.0859561396,0.0,4.12243109448,15.9888894789,74.0352558131,71.0435253953,2.97173041782,0.02
 09/13  03:00:00,79.6115351836,14.4996014826,30.5318863944,0.0,4.12243109448,15.9888894789,49.0122807211,46.0205503032,2.97173041782,0.02
 09/13  04:00:00,142.776451109,28.1082819867,62.5638021958,0.0,12.3672932834,24.9413748627,81.7904141282,76.8175300985,4.9528840297,0.02
 09/13  05:00:00,144.522886685,28.3143155317,62.4994539162,1.60475028172,12.3672932834,24.9413748627,137.573977549,132.601093519,4.9528840297,0.02
 09/13  06:00:00,210.52782554,29.5206425016,74.9635280302,0.492140350892,24.7345865669,70.7195625826,102.256207625,92.3304395661,9.90576805939,0.02
 09/13  07:00:00,239.149317299,29.9191659672,78.9932667035,0.0398507600826,37.1018798503,92.3937384068,78.8684032975,68.9426352382,9.90576805939,0.02
 09/13  08:00:00,253.243133734,30.181743391,80.8212711185,0.0,37.1018798503,104.434947198,68.6961563296,58.7703882702,9.90576805939,0.02
 09/13  09:00:00,269.469022242,30.4206545309,84.7667031628,0.0,37.1018798503,116.476155989,64.1777016817,45.6526895238,9.90576805939,8.61924409847
 09/13  10:00:00,275.056063927,30.8766783605,89.8972247803,0.0,37.1018798503,116.476155989,36.9370305091,27.0112624497,9.90576805939,0.02
 09/13  11:00:00,279.232376887,31.3508658921,93.5991069726,0.0,37.1018798503,116.476155989,27.8212694738,17.8955014144,9.90576805939,0.02
 09/13  12:00:00,274.233986341,31.9756952816,100.017592328,0.0,37.1018798503,104.434947198,28.2740698379,9.74798437147,9.90576805939,8.62031740704
 09/13  13:00:00,287.748716902,32.2794840055,101.186898248,0.0,37.1018798503,116.476155989,16.4310786515,6.50531059211,9.90576805939,0.02
 09/13  14:00:00,284.34908006,32.2582236292,97.8086398894,0.0,37.1018798503,116.476155989,19.5057978415,9.58002978212,9.90576805939,0.02
 09/13  15:00:00,282.022816428,32.1115039997,95.6292588872,0.0,37.1018798503,116.476155989,29.078378456,10.5513194764,9.90576805939,8.62129092015
 09/13  16:00:00,281.140200837,31.9874118438,94.8713053689,0.0,37.1018798503,116.476155989,19.7707802991,9.84501223968,9.90576805939,0.02
 09/13  17:00:00,279.023610059,31.7970744305,92.9460097909,0.0,37.1018798503,116.476155989,21.0781244848,11.1523564254,9.90576805939,0.02
 09/13  18:00:00,168.159601845,28.0871597349,67.0575419469,0.0,24.7345865669,47.5788473902,31.0994914042,26.1266073745,4.9528840297,0.02
 09/13  19:00:00,183.235858696,28.5107889966,67.6151653275,0.0,24.7345865669,47.5788473902,44.51078379,39.5378997603,4.9528840297,0.02
 09/13  20:00:00,154.832342029,27.6280981854,61.3512734517,0.0,12.3672932834,38.6892022431,57.0000249817,54.0082945639,2.97173041782,0.02
 09/13  21:00:00,113.576416841,17.5301649873,42.0963065555,0.0,12.3672932834,27.0668015668,40.3984656025,37.4067351847,2.97173041782,0.02
 09/13  22:00:00,107.872441472,22.4696779258,50.6358736384,0.0,4.12243109448,15.9888894789,57.5946107116,54.6028802938,2.97173041782,0.02
 09/13  23:00:00,87.1226397451,16.0148832349,36.5043526036,0.0,4.12243109448,15.9888894789,55.6630793798,44.0896427939,2.97173041782,8.60170616806
 09/13  24:00:00,97.9850855526,20.4459662662,42.7955846031,0.0,4.12243109448,15.9888894789,63.0240587689,60.0323283511,2.97173041782,0.02
 09/14  01:00:00,85.7285934411,15.8030374403,35.3221522253,0.0,4.12243109448,15.9888894789,47.2414309738,44.249700556,2.97173041782,0.02
 09/14  02:00:00,102.709311938,21.2509802859,46.7147971056,0.0,4.12243109448,15.9888894789,70.1076425061,67.1159120883,2.97173041782,0.02
 09/14  03:00:00,77.0117437412,14.0759098932,28.3557853964,0.0,4.12243109448,15.9888894789,50.5048147715,47.5130843537,2.97173041782,0.02
 09/14  04:00:00,142.219503718,28.0023590893,62.1127766579,0.0,12.3672932834,24.9413748627,85.4089411603,80.4360571306,4.9528840297,0.02
 09/14  05:00:00,147.874138928,28.7621968046,64.7738426599,2.23373155946,12.3672932834,24.9413748627,145.150157655,140.177273625,4.9528840297,0.02
 09/14  06:00:00,209.1060034,29.3462936433,73.5094154614,0.698778778394,24.7345865669,70.7195625826,109.974441395,100.048673336,9.90576805939,0.02
 09/14  07:00:00,236.729200026,29.8758538392,76.5569995212,0.0993081029236,37.1018798503,92.3937384068,88.4199923712,78.4942243119,9.90576805939,0.02
 09/14  08:00:00,254.64500452,30.2520751028,82.1318761627,0.0209670303773,37.1018798503,104.434947198,69.1452825464,59.219514487,9.90576805939,0.02
 09/14  09:00:00,275.637371471,30.8353539942,90.517579592,0.00274677126158,37.1018798503,116.476155989,42.7861549619,32.8603869025,9.90576805939,0.02
 09/14  10:00:00,283.685799004,31.4451010157,97.958480616,0.0,37.1018798503,116.476155989,33.8316327389,15.303364841,9.90576805939,8.62249983852
 09/14  11:00:00,290.211796748,32.1449586219,103.784492184,0.0,37.1018798503,116.476155989,17.5305206153,7.60475255587,9.90576805939,0.02
 09/14  12:00:00,282.736312289,32.7917869965,107.703824044,0.0,37.1018798503,104.434947198,15.3010982619,5.37533020249,9.90576805939,0.02
 09/14  13:00:00,299.379202467,33.3572726167,111.739522189,0.0,37.1018798503,116.476155989,22.4758275733,3.94647413222,9.90576805939,8.62358538168
 09/14  14:00:00,301.785046504,33.6612527977,113.841630548,0.0,37.1018798503,116.476155989,12.5014391498,2.57567109041,9.90576805939,0.02
 09/14  15:00:00,305.204528432,34.0848234371,116.83766478,0.0,37.1018798503,116.476155989,11.2269687986,1.30120073916,9.90576805939,0.02
 09/14  16:00:00,306.399711286,34.3357745315,117.782367442,0.0,37.1018798503,116.476155989,19.5294307781,1.0052403152,9.90576805939,8.61842240346
 09/14  17:00:00,303.388496162,34.2754782838,114.832507614,0.0,37.1018798503,116.476155989,12.0649594457,2.13919138632,9.90576805939,0.02
 09/14  18:00:00,177.699676283,28.2664355248,76.4183525959,0.0,24.7345865669,47.5788473902,16.4033530177,11.430468988,4.9528840297,0.02
 09/14  19:00:00,186.42880252,28.0966995275,71.2222114457,0.0,24.7345865669,47.5788473902,27.3319363632,22.3590523335,4.9528840297,0.02
 09/14  20:00:00,167.216209686,28.515689437,72.8475630843,0.0,12.3672932834,38.6892022431,36.0835903139,33.0918598961,2.97173041782,0.02
 09/14  21:00:00,121.216126503,19.1837308266,48.0357475459,0.0,12.3672932834,27.0668015668,31.2489980163,28.2572675985,2.97173041782,0.02
 09/14  22:00:00,111.90838273,22.7803850913,54.3611084804,0.0,4.12243109448,15.9888894789,47.9324145122,44.9406840944,2.97173041782,0.02
 09/14  23:00:00,94.1727221106,17.5301649873,42.015798812,0.0,4.12243109448,15.9888894789,43.9061272967,40.9143968789,2.97173041782,0.02
 09/14  24:00:00,105.663543655,22.2154629721,48.6811914834,0.0,4.12243109448,15.9888894789,66.1330846939,63.1413542761,2.97173041782,0.02
 09/15  01:00:00,86.6477063632,16.2267290296,35.817574053,0.0,4.12243109448,15.9888894789,54.2467734765,51.2550430587,2.97173041782,0.02
 09/15  02:00:00,98.0799493152,21.1662419681,42.1701731716,0.0,4.12243109448,15.9888894789,81.8611181895,78.8693877717,2.97173041782,0.02
 09/15  03:00:00,73.5489137266,14.0759098932,24.8929556366,0.0,4.12243109448,15.9888894789,60.67665185,57.6849214322,2.97173041782,0.02
 09/15  04:00:00,133.196964849,28.0023590893,53.0902379344,0.0,12.3672932834,24.9413748627,98.2895195741,93.3166355444,4.9528840297,0.02
 09/15  05:00:00,140.924073375,28.7481582056,57.7663387453,2.3052085619,12.3672932834,24.9413748627,163.556734042,158.583850013,4.9528840297,0.02
 09/15  06:00:00,198.65295403,29.2863063524,63.0753088956,0.739823209745,24.7345865669,70.7195625826,131.203768171,121.278000111,9.90576805939,0.02
 09/15  07:00:00,231.133298702,29.7912456462,71.013550378,0.131453933653,37.1018798503,92.3937384068,117.758184197,99.2464166779,9.90576805939,8.60599945937
 09/15  08:00:00,254.848180212,30.1668640307,82.4412502945,0.0,37.1018798503,104.434947198,77.9658333148,68.0400652554,9.90576805939,0.02
 09/15  09:00:00,277.525276729,30.7811506758,92.462483335,0.0,37.1018798503,116.476155989,48.8597424429,38.9339743835,9.90576805939,0.02
 09/15  10:00:00,286.474355013,31.5210341352,100.671082343,0.0,37.1018798503,116.476155989,30.4426643171,20.5168962577,9.90576805939,0.02
 09/15  11:00:00,294.142861325,32.283614242,107.576849796,0.0,37.1018798503,116.476155989,27.8011482298,9.27177717957,9.90576805939,8.62360299087
 09/15  12:00:00,287.99467441,33.0417610251,112.71226204,0.0,37.1018798503,104.434947198,15.7401031748,5.8143351154,9.90576805939,0.02
 09/15  13:00:00,301.697141449,33.713954674,113.700771734,0.0,37.1018798503,116.476155989,14.3897426632,4.46397460382,9.90576805939,0.02
 09/15  14:00:00,299.534908039,34.1133604754,111.139321356,0.0,37.1018798503,116.476155989,23.4658666782,4.93759962967,9.90576805939,8.62249898911
 09/15  15:00:00,301.225476608,34.4960553199,112.447431053,0.0,37.1018798503,116.476155989,14.0097963914,4.08402833203,9.90576805939,0.02
 09/15  16:00:00,300.204335525,34.5664080675,111.356385078,0.0,37.1018798503,116.476155989,13.9556360329,4.02986797354,9.90576805939,0.02
 09/15  17:00:00,289.954608486,34.1815491754,101.492489119,0.0,37.1018798503,116.476155989,28.4131667695,18.4873987101,9.90576805939,0.02
 09/15  18:00:00,171.670451511,28.2648616034,70.3906763893,0.0,24.7345865669,47.5788473902,63.7005693817,50.1413716344,4.9528840297,8.60631371763
 09/15  19:00:00,174.787857027,28.0939566621,59.5840056198,0.0,24.7345865669,47.5788473902,66.1773482477,61.204464218,4.9528840297,0.02
 09/15  20:00:00,148.481092619,28.5128011018,54.1153409887,0.0,12.3672932834,38.6892022431,78.6806419121,75.6889114942,2.97173041782,0.02
 09/15  21:00:00,104.990218241,18.1980635609,32.8188672302,0.0,12.3672932834,27.0668015668,58.0187500502,55.0270196324,2.97173041782,0.02
 09/15  22:00:00,89.5712760933,21.3074724979,33.5202701778,0.0,4.12243109448,15.9888894789,77.3629482706,74.3712178528,2.97173041782,0.02
 09/15  23:00:00,74.3961558092,15.1775080255,24.6386003643,0.0,4.12243109448,15.9888894789,54.9825146016,51.9907841838,2.97173041782,0.02
 09/15  24:00:00,88.4036325213,21.0815036502,32.5785954251,0.0,4.12243109448,15.9888894789,85.1692384499,82.1775080321,2.97173041782,0.02
 09/16  01:00:00,75.447443929,15.3469846613,25.5204117456,0.0,4.12243109448,15.9888894789,60.7790865904,57.7873561726,2.97173041782,0.02
 09/16  02:00:00,82.3436228887,20.2341204715,27.3659688617,0.0,4.12243109448,15.9888894789,85.5171294164,82.5253989986,2.97173041782,0.02
 09/16  03:00:00,67.4526000712,14.0759098932,18.7966426069,0.0,4.12243109448,15.9888894789,63.2341077151,60.2423772973,2.97173041782,0.02
 09/16  04:00:00,99.6693517841,27.4515600232,37.247931903,0.0,4.12243109448,16.0517297156,107.502013227,104.510282809,2.97173041782,0.02
 09/16  05:00:00,91.4174462854,26.3923310498,30.0552553456,0.0,4.12243109448,16.0517297156,107.538128566,104.546398148,2.97173041782,0.02
 09/16  06:00:00,120.06977625,28.9344805859,37.3096942204,0.0,4.12243109448,39.6058045677,89.1638399667,86.1721095489,2.97173041782,0.02
 09/16  07:00:00,158.433566389,28.957751677,43.8894277794,7.16525247461,12.3672932834,65.3531420225,144.42596445,139.45308042,4.9528840297,0.02
 09/16  08:00:00,163.717797611,28.9478669038,48.7557668927,4.70228066989,12.3672932834,68.2430321324,140.450598625,135.477714596,4.9528840297,0.02
 09/16  09:00:00,194.477501438,28.997948511,54.0169031554,1.13393070807,16.4897243779,93.1370602926,128.834895221,120.890280773,7.92461444751,0.02
 09/16  10:00:00,199.786560043,29.0563426032,59.8627013473,0.538698038959,16.4897243779,93.1370602926,131.026999739,114.494549406,7.92461444751,8.60783588541
 09/16  11:00:00,203.919244149,29.1427936864,64.1512458225,0.296423660495,16.4897243779,93.1370602926,118.525230807,110.580616359,7.92461444751,0.02
 09/16  12:00:00,200.018004407,29.2994641411,69.4495278558,0.091823959369,16.4897243779,83.9857416113,115.564228279,107.619613831,7.92461444751,0.02
 09/16  13:00:00,201.991822099,29.4549744045,71.3485782858,0.0110766675961,16.4897243779,83.9857416113,113.232795553,105.288181105,7.92461444751,0.02
 09/16  14:00:00,203.098320855,29.562841707,72.3583250106,0.0,16.4897243779,83.9857416113,111.257580722,103.312966274,7.92461444751,0.02
 09/16  15:00:00,181.393593517,28.9344805859,68.7388509899,0.0,12.3672932834,70.6512738906,52.8955090602,47.9226250305,4.9528840297,0.02
 09/16  16:00:00,180.994613441,28.9344805859,68.3398640342,0.0,12.3672932834,70.6512738906,50.5461632523,45.5732792227,4.9528840297,0.02
 09/16  17:00:00,166.812398929,28.9344805859,66.6810964182,0.0,12.3672932834,58.1284167478,54.5300625564,49.5571785267,4.9528840297,0.02
 09/16  18:00:00,123.600876241,28.1718357251,55.070505534,0.0,12.3672932834,24.9413748627,78.7037425187,73.730858489,4.9528840297,0.02
 09/16  19:00:00,125.201524945,27.8752516125,45.2219049983,0.0,12.3672932834,24.9413748627,87.7795162865,82.8066322568,4.9528840297,0.02
 09/16  20:00:00,101.056526307,27.6634058178,38.4232594685,0.0,4.12243109448,16.0517297156,98.7697565407,95.7780261228,2.97173041782,0.02
 09/16  21:00:00,67.7919617143,12.7077515563,20.5742268025,0.0,4.12243109448,15.9888894789,47.6098138168,44.618083399,2.97173041782,0.02
 09/16  22:00:00,79.4041089423,19.3543761032,25.319695008,0.0,4.12243109448,15.9888894789,97.0321577755,85.4587195212,2.97173041782,8.60170783641
 09/16  23:00:00,66.7942460708,13.1638043353,19.0514610953,0.0,4.12243109448,15.9888894789,57.259869434,54.2681390161,2.97173041782,0.02
 09/16  24:00:00,76.7755365004,18.8983233242,23.1275093577,0.0,4.12243109448,15.9888894789,81.3593717734,78.3676413555,2.97173041782,0.02
 09/17  01:00:00,54.4209235213,10.5569324199,11.4385786521,0.0,2.06121554724,15.9888894789,45.6563788117,42.6646483939,2.97173041782,0.02
 09/17  02:00:00,70.3227109262,18.4746317348,19.2124705169,0.0,2.06121554724,15.9888894789,79.1244391148,76.132708697,2.97173041782,0.02
 09/17  03:00:00,58.9524885775,11.5737922344,14.9532840332,0.0,2.06121554724,15.9888894789,46.8282569714,43.8365265536,2.97173041782,0.02
 09/17  04:00:00,69.3466228904,18.4746317348,18.2326130114,0.0,2.06121554724,15.9888894789,80.4627702206,77.4710398028,2.97173041782,0.02
 09/17  05:00:00,53.0942836189,10.5569324199,10.105118262,0.0,2.06121554724,15.9888894789,47.3107374985,44.3190070806,2.97173041782,0.02
 09/17  06:00:00,70.7181327054,21.9936092081,20.4607962819,0.0,2.06121554724,15.9888894789,97.4211811786,94.4294507608,2.97173041782,0.02
 09/17  07:00:00,59.3807509712,18.611747181,21.853732561,0.0,2.06121554724,15.9888894789,78.1188242053,75.1270937875,2.97173041782,0.02
 09/17  08:00:00,100.279934516,23.1234534464,30.2339875882,0.0,4.12243109448,41.7362269337,92.3681544774,87.3952704477,4.9528840297,0.02
 09/17  09:00:00,95.0133744156,18.6964854988,28.9471590988,0.0,4.12243109448,41.7362269337,72.0295044457,67.056620416,4.9528840297,0.02
 09/17  10:00:00,110.80724785,23.2646839762,40.5923811145,0.0,4.12243109448,41.7362269337,87.1263075721,82.1534235424,4.9528840297,0.02
 09/17  11:00:00,105.086089505,18.9507004525,38.96395937,0.0,4.12243109448,41.7362269337,68.5758657564,63.6029817267,4.9528840297,0.02
 09/17  12:00:00,122.614676314,23.8578522013,51.8828225177,0.0,4.12243109448,41.7362269337,82.9636706301,77.9907866004,4.9528840297,0.02
 09/17  13:00:00,110.307471522,19.2049154061,43.7582128671,0.0,4.12243109448,41.7362269337,66.6538242188,61.6809401892,4.9528840297,0.02
 09/17  14:00:00,127.861175592,24.1122202126,56.8217008318,0.0,4.12243109448,41.7362269337,82.1098049793,77.1369209496,4.9528840297,0.02
 09/17  15:00:00,113.29805217,19.2921057991,46.7867916038,0.0,4.12243109448,41.7362269337,65.6896403841,60.7167563544,4.9528840297,0.02
 09/17  16:00:00,110.811909071,24.1127474097,56.7268573862,0.0,4.12243109448,24.8785346261,80.8893845928,75.9165005631,4.9528840297,0.02
 09/17  17:00:00,79.3934306007,18.3251710377,42.4832996056,0.0,2.06121554724,15.9888894789,64.815193169,61.8234627512,2.97173041782,0.02
 09/17  18:00:00,91.4171317725,22.8933695151,47.5639217582,0.0,2.06121554724,15.9888894789,87.4460068269,84.4542764091,2.97173041782,0.02
 09/17  19:00:00,77.6351047253,16.0148832349,29.0780336456,0.0,2.06121554724,15.9888894789,63.3360281506,60.3442977328,2.97173041782,0.02
 09/17  20:00:00,91.2762316809,21.5051952396,37.0887177042,0.0,2.06121554724,15.9888894789,90.3243072645,87.3325768467,2.97173041782,0.02
 09/17  21:00:00,66.7778194078,13.1638043353,21.1418926054,0.0,2.06121554724,15.9888894789,55.5928772413,52.6011468234,2.97173041782,0.02
 09/17  22:00:00,77.2597868885,18.8983233242,25.7258550543,0.0,2.06121554724,15.9888894789,83.3201059913,80.3283755735,2.97173041782,0.02
 09/17  23:00:00,62.017476286,11.7220842906,17.8699797496,0.0,2.06121554724,15.9888894789,48.3952063286,45.4034759108,2.97173041782,0.02
 09/17  24:00:00,74.6709935757,18.6945678269,23.3349783797,0.0,2.06121554724,15.9888894789,84.7435837689,81.7518533511,2.97173041782,0.02
 09/18  01:00:00,62.8032648322,11.6161613933,16.7004754987,0.0,4.12243109448,15.9888894789,48.3244213839,45.3326909661,2.97173041782,0.02
 09/18  02:00:00,73.9671205473,18.4746317348,20.7956645301,0.0,4.12243109448,15.9888894789,82.9874642611,79.9957338433,2.97173041782,0.02
 09/18  03:00:00,63.4636982184,14.0759098932,14.8077397214,0.0,4.12243109448,15.9888894789,72.7341339839,61.1606938258,2.97173041782,8.60170974035
 09/18  04:00:00,114.517580512,28.1435896191,34.2696227382,0.0,12.3672932834,24.9413748627,111.647678279,106.674794249,4.9528840297,0.02
 09/18  05:00:00,127.240324661,28.1195827948,37.378835791,9.63753800195,12.3672932834,24.9413748627,180.665332817,175.692448787,4.9528840297,0.02
 09/18  06:00:00,178.783235175,29.0262751994,38.0006493718,6.20479493199,24.7345865669,70.7195625826,146.296932953,136.371164894,9.90576805939,0.02
 09/18  07:00:00,205.212719531,29.1509768904,43.5548521846,2.30985079925,37.1018798503,92.3937384068,124.882446238,114.956678179,9.90576805939,0.02
 09/18  08:00:00,222.258776083,29.2601354824,49.7384583051,1.02009958519,37.1018798503,104.434947198,116.373672889,106.44790483,9.90576805939,0.02
 09/18  09:00:00,241.079564746,29.4893282671,56.728193215,0.580358147402,37.1018798503,116.476155989,110.024952942,100.099184883,9.90576805939,0.02
 09/18  10:00:00,248.32037358,29.9139835072,63.7586621382,0.365451276339,37.1018798503,116.476155989,112.848694134,94.3201333275,9.90576805939,8.6227927475
 09/18  11:00:00,256.726166532,30.3714831558,71.9197605659,0.152566321944,37.1018798503,116.476155989,99.2876367991,89.3618687397,9.90576805939,0.02
 09/18  12:00:00,252.128312139,30.8792558599,78.9768620897,0.0314970074086,37.1018798503,104.434947198,95.3184968744,85.392728815,9.90576805939,0.02
 09/18  13:00:00,269.53739501,31.4821571371,83.7727770845,0.0,37.1018798503,116.476155989,100.383254702,81.8536078215,9.90576805939,8.62387882082
 09/18  14:00:00,271.768728767,32.0528460093,85.433705326,0.0,37.1018798503,116.476155989,88.9453300974,79.019562038,9.90576805939,0.02
 09/18  15:00:00,272.451126465,32.5074576332,85.6616304699,0.0,37.1018798503,116.476155989,86.9050787612,76.9793107018,9.90576805939,0.02
 09/18  16:00:00,273.3099549,32.7990791758,86.2292879945,0.0,37.1018798503,116.476155989,85.8461318178,75.9203637584,9.90576805939,0.02
 09/18  17:00:00,270.584943211,32.7726334393,83.5317607606,0.0,37.1018798503,116.476155989,94.572922865,76.0545257278,9.90576805939,8.61262907786
 09/18  18:00:00,160.747349009,28.2603532587,57.1229377481,0.0,24.7345865669,47.5788473902,65.0026321821,60.0297481524,4.9528840297,0.02
 09/18  19:00:00,163.301587486,28.0892769987,48.1024176737,0.0,24.7345865669,47.5788473902,70.3863540754,65.4134700458,4.9528840297,0.02
 09/18  20:00:00,139.44698326,28.2993746093,45.2946509608,0.0,12.3672932834,38.6892022431,84.7283741891,81.7366437713,2.97173041782,0.02
 09/18  21:00:00,98.857346337,17.2477039277,27.6597044179,0.0,12.3672932834,27.0668015668,59.3179797486,56.3262493308,2.97173041782,0.02
 09/18  22:00:00,86.5436237878,21.3992723422,30.4008174196,0.0,4.12243109448,15.9888894789,78.6992083759,75.7074779581,2.97173041782,0.02
 09/18  23:00:00,72.3300192408,15.3469846613,22.402986546,0.0,4.12243109448,15.9888894789,59.7987395264,56.8070091086,2.97173041782,0.02
 09/18  24:00:00,78.7428487988,20.2341204715,23.7651942613,0.0,4.12243109448,15.9888894789,86.5831218042,83.5913913864,2.97173041782,0.02
 09/19  01:00:00,71.4657294035,15.3469846613,21.5386965918,0.0,4.12243109448,15.9888894789,62.6285509709,59.6368205531,2.97173041782,0.02
 09/19  02:00:00,75.8299871533,19.3543761032,21.7554320053,0.0,4.12243109448,15.9888894789,83.8727128201,80.8809824023,2.97173041782,0.02
 09/19  03:00:00,60.7518851088,12.3164211566,13.9021260312,0.0,4.12243109448,15.9888894789,56.0601904096,53.0684599918,2.97173041782,0.02
 09/19  04:00:00,116.181089855,28.1435896191,35.9331323981,0.0,12.3672932834,24.9413748627,105.590881088,100.617997058,4.9528840297,0.02
 09/19  05:00:00,123.956864176,28.1799596749,37.0110412393,6.66149538688,12.3672932834,24.9413748627,171.403768049,166.430884019,4.9528840297,0.02
 09/19  06:00:00,175.818933372,29.1481280132,36.7404493072,4.37884046783,24.7345865669,70.7195625826,138.2270302,128.301262141,9.90576805939,0.02
 09/19  07:00:00,206.335783888,29.4214874187,45.0809478309,1.63629814796,37.1018798503,92.3937384068,117.367313695,107.441545635,9.90576805939,0.02
 09/19  08:00:00,226.498219306,29.5660180727,53.9648268491,0.727257246013,37.1018798503,104.434947198,117.613446815,99.0919192001,9.90576805939,8.61575955549
 09/19  09:00:00,251.298381016,29.8589271015,66.850896768,0.30690919962,37.1018798503,116.476155989,102.940971591,93.0152035319,9.90576805939,0.02
 09/19  10:00:00,265.336445559,30.3785819274,80.4960937358,0.179529085963,37.1018798503,116.476155989,86.1333721631,76.2076041038,9.90576805939,0.02
 09/19  11:00:00,272.424866945,30.8830486804,87.1693132819,0.0900557277327,37.1018798503,116.476155989,73.3137662071,54.7840955737,9.90576805939,8.62390257404
 09/19  12:00:00,265.155859632,31.3983959463,91.5115164465,0.00528651569497,37.1018798503,104.434947198,52.7085540046,42.7827859452,9.90576805939,0.02
 09/19  13:00:00,283.659889443,32.0081913958,97.3692779703,0.0,37.1018798503,116.476155989,41.1329821138,31.2072140544,9.90576805939,0.02
 09/19  14:00:00,289.910772042,32.6301066982,102.998393855,0.0,37.1018798503,116.476155989,37.4111370201,18.882576678,9.90576805939,8.62279228266
 09/19  15:00:00,293.197040284,33.0665549036,105.848482228,0.0,37.1018798503,116.476155989,22.3020977278,12.3763296684,9.90576805939,0.02
 09/19  16:00:00,294.57006681,33.3442264423,106.944292101,0.0,37.1018798503,116.476155989,18.7479314075,8.82216334816,9.90576805939,0.02
 09/19  17:00:00,291.076674778,33.1680736256,103.628027155,0.0,37.1018798503,116.476155989,19.6291197726,9.70335171323,9.90576805939,0.02
 09/19  18:00:00,177.68182407,28.2617858862,74.0559497881,0.0,24.7345865669,47.5788473902,30.0840040118,25.1111199821,4.9528840297,0.02
 09/19  19:00:00,185.205220945,28.0917547262,70.0035547939,0.0,24.7345865669,47.5788473902,50.2276784537,36.6700731487,4.9528840297,8.60472127536
 09/19  20:00:00,163.719566405,28.4063894146,69.4602190116,0.0,12.3672932834,38.6892022431,53.2579492661,50.2662188482,2.97173041782,0.02
 09/19  21:00:00,118.898265019,19.0778079293,45.8238119714,0.0,12.3672932834,27.0668015668,43.9607579552,40.9690275374,2.97173041782,0.02
 09/19  22:00:00,108.218389672,22.4131857138,51.038315179,0.0,4.12243109448,15.9888894789,63.1493696248,60.157639207,2.97173041782,0.02
 09/19  23:00:00,88.9953689243,16.3962056654,37.9957604837,0.0,4.12243109448,15.9888894789,49.0450237186,46.0532933008,2.97173041782,0.02
 09/19  24:00:00,104.204684918,21.5051952396,47.9559560259,0.0,4.12243109448,15.9888894789,69.5596063106,66.5678758928,2.97173041782,0.02
 09/20  01:00:00,81.9050204239,14.8385547541,32.4864179418,0.0,4.12243109448,15.9888894789,49.5969605891,46.6052301713,2.97173041782,0.02
 09/20  02:00:00,103.527775144,21.9612480185,46.7996382237,0.0,4.12243109448,15.9888894789,79.6032071534,76.6114767356,2.97173041782,0.02
 09/20  03:00:00,83.7689544119,15.1775080255,34.011398618,0.0,4.12243109448,15.9888894789,51.2888069244,48.2970765066,2.97173041782,0.02
 09/20  04:00:00,140.276749005,27.7481441357,60.424237482,0.0,12.3672932834,24.9413748627,88.2434669266,83.2705828969,4.9528840297,0.02
 09/20  05:00:00,147.11312277,28.7435195308,64.5392598526,1.72597597073,12.3672932834,24.9413748627,145.679362811,140.706478781,4.9528840297,0.02
 09/20  06:00:00,208.507649358,29.2984068168,73.310958135,0.346769289527,24.7345865669,70.7195625826,109.867338507,99.941570448,9.90576805939,0.02
 09/20  07:00:00,237.480968814,29.9218848695,77.3620423419,0.0,37.1018798503,92.3937384068,84.485261418,74.5594933586,9.90576805939,0.02
 09/20  08:00:00,254.788958988,30.3011979562,82.2476156675,0.0,37.1018798503,104.434947198,63.7293636047,53.8035955453,9.90576805939,0.02
 09/20  09:00:00,277.771311296,30.8928924893,92.5967224067,0.0,37.1018798503,116.476155989,43.3243692495,24.7992664489,9.90576805939,8.61933474117
 09/20  10:00:00,288.636598231,31.5163483999,102.838051525,0.0,37.1018798503,116.476155989,18.8308196785,8.90505161909,9.90576805939,0.02
 09/20  11:00:00,295.169477896,32.1065745043,108.780458539,0.0,37.1018798503,116.476155989,16.0538245073,6.1280564479,9.90576805939,0.02
 09/20  12:00:00,288.251280071,32.8789872675,113.131567741,0.0,37.1018798503,104.434947198,22.8126976152,4.28611756464,9.90576805939,8.62081199115
 09/20  13:00:00,303.48915291,33.6448921875,115.561883664,0.0,37.1018798503,116.476155989,13.7930794717,3.86731141227,9.90576805939,0.02
 09/20  14:00:00,305.542961138,34.300281521,116.960420001,0.0,37.1018798503,116.476155989,12.675503741,2.74973568161,9.90576805939,0.02
 09/20  15:00:00,308.376537239,34.7378585402,119.356604152,0.0,37.1018798503,116.476155989,20.6716318068,2.14407883086,9.90576805939,8.62178491655
 09/20  16:00:00,305.464293618,34.8527146376,116.33006196,0.0,37.1018798503,116.476155989,12.7575330536,2.83176499426,9.90576805939,0.02
 09/20  17:00:00,300.272539335,34.5703923622,111.421596792,0.0,37.1018798503,116.476155989,14.0575994895,4.13183143014,9.90576805939,0.02
 09/20  18:00:00,180.258567286,28.2707660041,76.6237235492,0.0,24.7345865669,47.5788473902,22.5317528123,17.5588687826,4.9528840297,0.02
 09/20  19:00:00,187.937872041,28.1012767202,72.7266799633,0.0,24.7345865669,47.5788473902,32.5372146365,27.5643306068,4.9528840297,0.02
 09/20  20:00:00,167.835523289,28.5180584461,73.4644833777,0.0,12.3672932834,38.6892022431,40.2692629497,37.2775325319,2.97173041782,0.02
 09/20  21:00:00,122.39253279,19.2896537239,49.1062173224,0.0,12.3672932834,27.0668015668,42.6151759198,31.0409162709,2.97173041782,8.60252923103
 09/20  22:00:00,113.455296307,22.7450774588,55.9433284854,0.0,4.12243109448,15.9888894789,45.6854733758,42.693742958,2.97173041782,0.02
 09/20  23:00:00,95.9753269292,17.5301649873,43.8184025571,0.0,4.12243109448,15.9888894789,38.83415464,35.8424242222,2.97173041782,0.02
 09/20  24:00:00,108.246359653,22.30020129,51.1792682123,0.0,4.12243109448,15.9888894789,56.2332085479,53.24147813,2.97173041782,0.02
 09/21  01:00:00,90.3056990081,16.8522584443,38.8266812974,0.0,4.12243109448,15.9888894789,44.2336240914,41.2418936736,2.97173041782,0.02
 09/21  02:00:00,106.461333146,22.1730938132,49.5213492798,0.0,4.12243109448,15.9888894789,63.4276379238,60.435907506,2.97173041782,0.02
 09/21  03:00:00,91.1706657704,17.1064733979,39.4374332561,0.0,4.12243109448,15.9888894789,47.1802383822,44.1885079644,2.97173041782,0.02
 09/21  04:00:00,141.600240925,27.6634058178,61.8324667471,0.0,12.3672932834,24.9413748627,65.0369034813,60.0640194516,4.9528840297,0.02
 09/21  05:00:00,150.897423295,29.3394786134,68.3620586035,1.09151777163,12.3672932834,24.9413748627,116.540933804,111.568049774,4.9528840297,0.02
 09/21  06:00:00,214.775231169,29.3754239557,79.8131014403,0.0351898423464,24.7345865669,70.7195625826,81.636359878,71.7105918186,9.90576805939,0.02
 09/21  07:00:00,244.905600851,30.1406041327,84.567949786,0.0,37.1018798503,92.3937384068,55.6631828232,45.7374147638,9.90576805939,0.02
 09/21  08:00:00,260.114673481,30.4122903551,87.4622614249,0.0,37.1018798503,104.434947198,40.7658099487,30.8400418893,9.90576805939,0.02
 09/21  09:00:00,277.067640884,30.7215814796,92.0643250453,0.0,37.1018798503,116.476155989,29.9676062712,20.0418382118,9.90576805939,0.02
 09/21  10:00:00,283.180214437,31.1519133629,97.7460752977,0.0,37.1018798503,116.476155989,31.0754145842,12.5466358918,9.90576805939,8.62301063306
 09/21  11:00:00,288.854340503,31.7492922851,102.82264811,0.0,37.1018798503,116.476155989,17.540897619,7.6151295596,9.90576805939,0.02
 09/21  12:00:00,281.368275999,32.3809909385,106.746533373,0.0,37.1018798503,104.434947198,15.2857324141,5.35996435466,9.90576805939,0.02
 09/21  13:00:00,297.665586514,33.1032143771,110.279961281,0.0,37.1018798503,116.476155989,23.3865676689,4.85667869777,9.90576805939,8.62412091177
 09/21  14:00:00,298.77416786,33.2503956796,111.24155449,0.0,37.1018798503,116.476155989,14.9934545583,5.06768649888,9.90576805939,0.02
 09/21  15:00:00,299.455905184,33.6743708129,111.499437529,0.0,37.1018798503,116.476155989,14.6822636707,4.7564956113,9.90576805939,0.02
 09/21  16:00:00,297.651962706,33.6913083738,109.679094233,0.0,37.1018798503,116.476155989,24.0290011081,5.50443776847,9.90576805939,8.61879528022
 09/21  17:00:00,282.572441564,32.992508136,95.2994021346,0.0,37.1018798503,116.476155989,23.9522195673,14.0264515079,9.90576805939,0.02
 09/21  18:00:00,169.082487649,28.1729494952,65.5454699617,0.0,24.7345865669,47.5788473902,43.703889745,38.7310057153,4.9528840297,0.02
 09/21  19:00:00,179.743803198,28.0881521463,64.5457454694,0.0,24.7345865669,47.5788473902,51.2601394148,46.2872553851,4.9528840297,0.02
 09/21  20:00:00,159.59379815,28.2990476855,65.4417789258,0.0,12.3672932834,38.6892022431,61.2389898884,58.2472594705,2.97173041782,0.02
 09/21  21:00:00,116.921325252,18.9718850319,43.9527840109,0.0,12.3672932834,27.0668015668,46.4902622627,43.4985318449,2.97173041782,0.02
 09/21  22:00:00,107.510541592,22.3849396079,50.3587120143,0.0,4.12243109448,15.9888894789,59.1452633814,56.1535329636,2.97173041782,0.02
 09/21  23:00:00,89.0861368085,16.7675201264,37.6918575592,0.0,4.12243109448,15.9888894789,48.381173549,45.3894431312,2.97173041782,0.02
 09/21  24:00:00,106.116437467,22.1730938132,49.1764536418,0.0,4.12243109448,15.9888894789,65.4942056613,62.5024752435,2.97173041782,0.02
 09/22  01:00:00,91.2073163972,17.1064733979,39.4740837548,0.0,4.12243109448,15.9888894789,51.0423794534,48.0506490355,2.97173041782,0.02
 09/22  02:00:00,106.4081396,22.2154629721,49.425786488,0.0,4.12243109448,15.9888894789,67.8619420478,64.87021163,2.97173041782,0.02
 09/22  03:00:00,79.8116119162,14.9556542615,30.2525534925,0.0,4.12243109448,15.9888894789,53.0388115837,50.0470811658,2.97173041782,0.02
 09/22  04:00:00,142.721425542,28.1082819867,62.5087749079,0.0,12.3672932834,24.9413748627,87.7959429922,82.8230589625,4.9528840297,0.02
 09/22  05:00:00,144.342395872,28.3557136795,62.474252864,1.40806070641,12.3672932834,24.9413748627,153.463852816,139.909250921,4.9528840297,8.6017178651
 09/22  06:00:00,209.551793701,29.5714800489,73.9790442994,0.449753154544,24.7345865669,70.7195625826,109.349678822,99.4239107631,9.90576805939,0.02
 09/22  07:00:00,237.139372695,29.9908085314,76.9509103477,0.000607452026212,37.1018798503,92.3937384068,87.6947140214,77.768945962,9.90576805939,0.02
 09/22  08:00:00,252.83455626,30.3154025019,80.2790581218,0.0,37.1018798503,104.434947198,73.473970297,63.5482022376,9.90576805939,0.02
 09/22  09:00:00,269.923590294,30.6652523725,84.9766401771,0.0,37.1018798503,116.476155989,56.9439774202,47.0182093608,9.90576805939,0.02
 09/22  10:00:00,274.188538808,31.010127047,88.8961109009,0.0,37.1018798503,116.476155989,53.8096676916,35.2808724825,9.90576805939,8.62302714971
 09/22  11:00:00,276.22823535,31.2819170919,90.6639354309,0.0,37.1018798503,116.476155989,38.9339637449,29.0081956856,9.90576805939,0.02
 09/22  12:00:00,267.181306374,31.7487269026,93.191866419,0.0,37.1018798503,104.434947198,33.4094629999,23.4836949406,9.90576805939,0.02
 09/22  13:00:00,284.015938369,32.4099476365,97.3235063311,0.0,37.1018798503,116.476155989,33.5680383174,15.0381349111,9.90576805939,8.62413534692
 09/22  14:00:00,290.784442753,33.118787087,103.38345385,0.0,37.1018798503,116.476155989,18.5358714089,8.61010334954,9.90576805939,0.02
 09/22  15:00:00,295.351898466,33.5574637654,107.512377407,0.0,37.1018798503,116.476155989,14.4604692125,4.53470115306,9.90576805939,0.02
 09/22  16:00:00,292.421953343,33.5720953436,104.568253733,0.0,37.1018798503,116.476155989,13.9915603594,4.06579230001,9.90576805939,0.02
 09/22  17:00:00,287.050896486,33.148323043,99.6220114066,0.0,37.1018798503,116.476155989,25.3496840271,6.83114512066,9.90576805939,8.61277084702
 09/22  18:00:00,173.900738055,28.1748998458,70.3617750934,0.0,24.7345865669,47.5788473902,26.8070999293,21.8342158996,4.9528840297,0.02
 09/22  19:00:00,183.068644004,28.089296848,67.8694492711,0.0,24.7345865669,47.5788473902,40.2205571839,35.2476731542,4.9528840297,0.02
 09/22  20:00:00,162.354854429,28.4056855851,68.0962060711,0.0,12.3672932834,38.6892022431,53.525796962,50.5340665442,2.97173041782,0.02
 09/22  21:00:00,115.308320688,18.1980635609,43.1369611544,0.0,12.3672932834,27.0668015668,42.0590989509,39.0673685331,2.97173041782,0.02
 09/22  22:00:00,107.9709374,22.328447396,50.875600549,0.0,4.12243109448,15.9888894789,55.9106311476,52.9189007298,2.97173041782,0.02
 09/22  23:00:00,92.6746286816,17.1912117158,40.8566583591,0.0,4.12243109448,15.9888894789,40.102066715,37.1103362972,2.97173041782,0.02
 09/22  24:00:00,106.628829174,22.1730938132,49.688845866,0.0,4.12243109448,15.9888894789,57.6557698122,54.6640393944,2.97173041782,0.02
 09/23  01:00:00,85.2752458863,15.7182991224,34.953543181,0.0,4.12243109448,15.9888894789,45.1522645871,42.1605341692,2.97173041782,0.02
 09/23  02:00:00,104.707222446,21.9612480185,47.9790848059,0.0,4.12243109448,15.9888894789,66.1254781629,63.1337477451,2.97173041782,0.02
 09/23  03:00:00,87.5384792854,16.0572523939,36.8778232489,0.0,4.12243109448,15.9888894789,43.8658888832,40.8741584654,2.97173041782,0.02
 09/23  04:00:00,121.987735605,27.2397142285,59.7781605859,0.0,4.12243109448,16.0517297156,72.3845593025,69.3928288846,2.97173041782,0.02
 09/23  05:00:00,119.361356009,26.8160226391,57.5754725422,0.0,4.12243109448,16.0517297156,71.8268024116,68.8350719938,2.97173041782,0.02
 09/23  06:00:00,161.460925032,28.9344805859,78.7008420605,0.0,4.12243109448,39.6058045677,50.9784527673,47.9867223495,2.97173041782,0.02
 09/23  07:00:00,190.711743013,28.9561093242,81.1842881856,2.15021009847,12.3672932834,65.3531420225,86.7099562021,81.7370721724,4.9528840297,0.02
 09/23  08:00:00,196.109788925,28.9494975465,84.8271424382,1.02124613674,12.3672932834,68.2430321324,72.8415499545,67.8686659248,4.9528840297,0.02
 09/23  09:00:00,230.803890468,29.0851049983,91.2948169123,0.095246072066,16.4897243779,93.1370602926,56.5681151617,40.0342868479,7.92461444751,8.6092138663
 09/23  10:00:00,236.307480668,29.267039552,96.7116519407,0.0,16.4897243779,93.1370602926,32.7652263255,24.820611878,7.92461444751,0.02
 09/23  11:00:00,239.194620547,29.4407947835,99.4250336518,0.0,16.4897243779,93.1370602926,28.1646092955,20.219994848,7.92461444751,0.02
 09/23  12:00:00,233.758906906,29.7000713551,102.881626014,0.0,16.4897243779,83.9857416113,25.4788638104,17.5342493629,7.92461444751,0.02
 09/23  13:00:00,231.673429392,29.8864021397,100.609810594,0.0,16.4897243779,83.9857416113,26.2770485806,18.332434133,7.92461444751,0.02
 09/23  14:00:00,229.36470671,30.0632039882,98.1243247098,0.0,16.4897243779,83.9857416113,31.9418323287,23.9972178812,7.92461444751,0.02
 09/23  15:00:00,206.445546297,28.9344805859,93.7907794388,0.0,12.3672932834,70.6512738906,11.2200281233,6.24714409361,4.9528840297,0.02
 09/23  16:00:00,206.320738976,28.9344805859,93.6659656737,0.0,12.3672932834,70.6512738906,18.5538308381,4.99313212412,4.9528840297,8.60781468424
 09/23  17:00:00,192.401218944,28.9344805859,92.2699145317,0.0,12.3672932834,58.1284167478,12.2725506619,7.29966663217,4.9528840297,0.02
 09/23  18:00:00,141.822984302,28.1718357251,73.2926138552,0.0,12.3672932834,24.9413748627,22.5763681942,17.6034841646,4.9528840297,0.02
 09/23  19:00:00,150.567541512,28.0870974072,70.3760760956,0.0,12.3672932834,24.9413748627,31.1958744841,26.2229904544,4.9528840297,0.02
 09/23  20:00:00,133.152305561,28.1930203045,69.9894246209,0.0,4.12243109448,16.0517297156,39.3573514104,36.3656209926,2.97173041782,0.02
 09/23  21:00:00,91.2452459053,15.7706762506,40.8945213089,0.0,4.12243109448,15.9888894789,28.6119165395,25.6201861216,2.97173041782,0.02
 09/23  22:00:00,106.72104402,21.3357186038,50.6417910849,0.0,4.12243109448,15.9888894789,44.9826782469,41.9909478291,2.97173041782,0.02
 09/23  23:00:00,85.383324792,15.0080313898,35.7952451013,0.0,4.12243109448,15.9888894789,30.4050718524,27.4133414346,2.97173041782,0.02
 09/23  24:00:00,105.453291619,21.2933494449,49.4164078766,0.0,4.12243109448,15.9888894789,48.5800714057,45.5883409878,2.97173041782,0.02
 09/24  01:00:00,84.6730739014,15.3469846613,36.8072564347,0.0,2.06121554724,15.9888894789,37.733837399,34.7421069812,2.97173041782,0.02
