Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  02:00:00,92.6090017422,19.3543761032,40.5956619711,0.0,2.06121554724,15.9888894789,55.8956161109,52.9038856931,2.97173041782,0.02
 09/24  03:00:00,82.7268751564,15.0080313898,35.2000109639,0.0,2.06121554724,15.9888894789,40.553029679,37.5612992612,2.97173041782,0.02
 09/24  04:00:00,103.157158671,21.2509802859,49.2238595662,0.0,2.06121554724,15.9888894789,51.9754744329,48.9837440151,2.97173041782,0.02
 09/24  05:00:00,76.3861408853,14.0759098932,29.7913981745,0.0,2.06121554724,15.9888894789,39.9534435899,36.9617131721,2.97173041782,0.02
 09/24  06:00:00,106.797714993,23.2646839762,53.1531685531,0.0,2.06121554724,15.9888894789,65.4730327565,62.4813023386,2.97173041782,0.02
 09/24  07:00:00,77.0213223637,18.1033172737,40.4007516641,0.0,2.06121554724,15.9888894789,47.9791195884,44.9873891705,2.97173041782,0.02
 09/24  08:00:00,128.33317589,23.6883755656,58.2022181536,0.0,4.12243109448,41.7362269337,45.750605162,40.7777211323,4.9528840297,0.02
 09/24  09:00:00,112.657104354,18.8659621346,47.465335746,0.0,4.12243109448,41.7362269337,32.6399969003,27.6671128707,4.9528840297,0.02
 09/24  10:00:00,130.691252133,23.5824526682,60.666217242,0.0,4.12243109448,41.7362269337,40.5169292069,35.5440451772,4.9528840297,0.02
 09/24  11:00:00,119.176834655,19.2896537239,53.5613744001,0.0,4.12243109448,41.7362269337,28.8238293832,23.8509453535,4.9528840297,0.02
 09/24  12:00:00,140.488793887,24.1215809714,69.9246306294,0.0,4.12243109448,41.7362269337,29.6161971453,24.6433131156,4.9528840297,0.02
 09/24  13:00:00,121.277606017,19.3014304494,55.6503689663,0.0,4.12243109448,41.7362269337,26.259165459,21.2862814293,4.9528840297,0.02
 09/24  14:00:00,141.799030616,24.1472041454,71.2092441093,0.0,4.12243109448,41.7362269337,30.2306495952,25.2577655655,4.9528840297,0.02
 09/24  15:00:00,122.870981051,19.315308044,57.2298663255,0.0,4.12243109448,41.7362269337,24.8234261981,19.8505421684,4.9528840297,0.02
 09/24  16:00:00,124.817877908,24.1606203553,71.0723674138,0.0,4.12243109448,24.8785346261,35.0934781741,30.1205941444,4.9528840297,0.02
 09/24  17:00:00,93.4836602442,19.3055127005,55.6608937748,0.0,2.06121554724,15.9888894789,32.369683998,29.3779535802,2.97173041782,0.02
 09/24  18:00:00,112.60910923,24.1279215603,65.1488247978,0.0,2.06121554724,15.9888894789,47.8886951268,44.896964709,2.97173041782,0.02
 09/24  19:00:00,95.4029734998,17.5322227052,45.3052072159,0.0,2.06121554724,15.9888894789,41.6627849141,38.6710544963,2.97173041782,0.02
 09/24  20:00:00,114.317305085,23.1263998893,58.4852306989,0.0,2.06121554724,15.9888894789,63.028320501,51.5964074087,2.97173041782,8.46018267451
 09/24  21:00:00,94.0228128372,17.3889344575,44.0683347638,0.0,2.06121554724,15.9888894789,38.3250748268,35.1919383283,2.97173041782,0.161406080677
 09/24  22:00:00,106.449833813,21.5051952396,52.2623193116,0.0,2.06121554724,15.9888894789,47.8616001567,44.8698697389,2.97173041782,0.02
 09/24  23:00:00,85.9553947691,15.2622463434,38.1743152418,0.0,2.06121554724,15.9888894789,35.2679312764,32.2762008586,2.97173041782,0.02
 09/24  24:00:00,102.615921062,21.0815036502,48.8520982759,0.0,2.06121554724,15.9888894789,50.7533749366,47.7616445187,2.97173041782,0.02
 09/25  01:00:00,89.3713115943,16.2267290296,38.5411787237,0.0,4.12243109448,15.9888894789,39.7163450004,36.7246145826,2.97173041782,0.02
 09/25  02:00:00,105.474039225,21.5051952396,49.2253093216,0.0,4.12243109448,15.9888894789,58.3132520915,55.3215216737,2.97173041782,0.02
 09/25  03:00:00,86.2917341197,15.3469846613,36.3647008415,0.0,4.12243109448,15.9888894789,41.6213401419,38.6296097241,2.97173041782,0.02
 09/25  04:00:00,142.819264054,27.6634058178,63.0514900551,0.0,12.3672932834,24.9413748627,66.150677984,61.1777939543,4.9528840297,0.02
 09/25  05:00:00,152.292384361,28.732226679,68.6361356007,2.81965392408,12.3672932834,24.9413748627,116.283504429,111.310620399,4.9528840297,0.02
 09/25  06:00:00,216.927100567,29.0606408107,79.4249622809,0.540814999013,24.7345865669,70.7195625826,87.8299600412,77.9041919818,9.90576805939,0.02
 09/25  07:00:00,242.974740386,29.5756742606,83.2020182,0.0,37.1018798503,92.3937384068,66.8217639081,56.8959958487,9.90576805939,0.02
 09/25  08:00:00,259.009156479,29.8889563142,86.880060287,0.0,37.1018798503,104.434947198,52.6647762955,42.7390082361,9.90576805939,0.02
 09/25  09:00:00,271.331399661,30.2285851626,86.8210551472,0.0,37.1018798503,116.476155989,50.6858095599,40.7600415005,9.90576805939,0.02
 09/25  10:00:00,269.172602938,30.5332368846,84.3571319883,0.0,37.1018798503,116.476155989,73.1395116069,54.6104145261,9.90576805939,8.62332902136
 09/25  11:00:00,266.973993005,30.7970786613,81.8944818074,0.0,37.1018798503,116.476155989,78.8941825898,68.9684145304,9.90576805939,0.02
 09/25  12:00:00,253.345460721,31.2073825367,79.8972970147,0.0,37.1018798503,104.434947198,86.9750853464,77.049317287,9.90576805939,0.02
 09/25  13:00:00,262.918666985,31.2811367214,77.3551147741,0.0,37.1018798503,116.476155989,102.108487414,83.5782100438,9.90576805939,8.62450931107
 09/25  14:00:00,259.46026672,31.3232285899,73.8547870976,0.0,37.1018798503,116.476155989,93.4740945538,83.5483264944,9.90576805939,0.02
 09/25  15:00:00,253.704906262,31.4056183169,68.0171577972,0.0,37.1018798503,116.476155989,92.0237640427,82.0979959833,9.90576805939,0.02
 09/25  16:00:00,245.05339845,31.1700327435,59.6018126039,0.0,37.1018798503,116.476155989,101.139310096,82.6144465982,9.90576805939,8.61909543826
 09/25  17:00:00,239.409165293,30.9129622858,54.2156545517,0.0,37.1018798503,116.476155989,93.357698625,83.4319305656,9.90576805939,0.02
 09/25  18:00:00,148.783676737,28.0023590893,43.0680744919,0.0,24.7345865669,47.5788473902,69.3286588532,64.3557748235,4.9528840297,0.02
 09/25  19:00:00,158.946932036,28.4048660992,43.4321519046,0.0,24.7345865669,47.5788473902,74.6093547041,69.6364706744,4.9528840297,0.02
 09/25  20:00:00,132.002693154,27.6634058178,38.4863072458,0.0,12.3672932834,38.6892022431,87.5323254801,84.5405950623,2.97173041782,0.02
 09/25  21:00:00,95.1564042198,16.7675201264,24.4389333845,0.0,12.3672932834,27.0668015668,59.1197174905,56.1279870726,2.97173041782,0.02
 09/25  22:00:00,84.3761905109,20.9402731204,28.6923820849,0.0,4.12243109448,15.9888894789,81.3260708189,78.3343404011,2.97173041782,0.02
 09/25  23:00:00,68.0471552687,14.4996014826,18.9675044715,0.0,4.12243109448,15.9888894789,59.9637679691,56.9720375513,2.97173041782,0.02
 09/25  24:00:00,79.2568567133,20.2341204715,24.2792008933,0.0,4.12243109448,15.9888894789,92.1602919217,89.1685615039,2.97173041782,0.02
 09/26  01:00:00,70.7860447232,15.1775080255,21.0284872578,0.0,4.12243109448,15.9888894789,60.6271839933,57.6354535755,2.97173041782,0.02
 09/26  02:00:00,77.7838734709,20.2341204715,22.8062175208,0.0,4.12243109448,15.9888894789,101.788995717,90.2155415135,2.97173041782,8.6017237853
 09/26  03:00:00,67.6300189804,14.2553944983,18.8179302162,0.0,4.12243109448,15.9888894789,59.9558626867,56.9641322689,2.97173041782,0.02
 09/26  04:00:00,110.472328647,27.6634058178,30.7045539233,0.0,12.3672932834,24.9413748627,103.848484166,98.8756001362,4.9528840297,0.02
 09/26  05:00:00,124.341008812,28.7409290602,36.8610341861,6.63467674742,12.3672932834,24.9413748627,169.635819258,164.662935228,4.9528840297,0.02
 09/26  06:00:00,176.39399882,29.106985512,35.7629530719,3.62337715893,24.7345865669,70.7195625826,137.14683812,127.221070061,9.90576805939,0.02
 09/26  07:00:00,197.322216504,29.4221297581,35.7544289926,1.94860608201,37.1018798503,92.3937384068,117.638894913,107.713126853,9.90576805939,0.02
 09/26  08:00:00,208.986781252,29.5070093645,35.5146270209,1.72502274524,37.1018798503,104.434947198,111.744250644,101.818482584,9.90576805939,0.02
 09/26  09:00:00,222.107093131,29.574131242,36.6927720174,1.55845900718,37.1018798503,116.476155989,108.499172402,98.573404343,9.90576805939,0.02
 09/26  10:00:00,225.135885347,29.6702721036,39.9486651289,1.23464015875,37.1018798503,116.476155989,113.962223153,95.4330336476,9.90576805939,8.62342144616
 09/26  11:00:00,229.430352496,29.8602519441,44.6961853534,0.591508340324,37.1018798503,116.476155989,101.054636907,91.1288688476,9.90576805939,0.02
 09/26  12:00:00,221.269296255,30.2154241112,48.5764058902,0.236715299436,37.1018798503,104.434947198,96.4334607345,86.5076926751,9.90576805939,0.02
 09/26  13:00:00,236.539499021,30.6104022028,51.5517602842,0.0948479449799,37.1018798503,116.476155989,101.123369258,82.5930599789,9.90576805939,8.62454121921
 09/26  14:00:00,241.603496258,31.0449870658,56.2610500589,0.015233117678,37.1018798503,116.476155989,89.5882096236,79.6624415642,9.90576805939,0.02
 09/26  15:00:00,246.567376202,31.3895575852,60.8957193131,0.0,37.1018798503,116.476155989,87.5149069025,77.5891388431,9.90576805939,0.02
 09/26  16:00:00,248.37939307,31.5284602074,62.5693110547,0.0,37.1018798503,116.476155989,95.1575538465,76.6326348027,9.90576805939,8.61915098444
 09/26  17:00:00,248.151824107,31.4818486885,62.3894302195,0.0,37.1018798503,116.476155989,86.7976606922,76.8718926328,9.90576805939,0.02
 09/26  18:00:00,152.90649078,28.1718357251,47.0214180261,0.0,24.7345865669,47.5788473902,65.9289321321,60.9560481024,4.9528840297,0.02
 09/26  19:00:00,155.492867006,28.0870974072,40.2958623755,0.0,24.7345865669,47.5788473902,72.3123495545,67.3394655248,4.9528840297,0.02
 09/26  20:00:00,129.128806914,27.6634058178,35.612428117,0.0,12.3672932834,38.6892022431,86.0815034585,83.0897730406,2.97173041782,0.02
 09/26  21:00:00,93.5776841984,16.9369967622,22.6907407538,0.0,12.3672932834,27.0668015668,58.6981252321,55.7063948143,2.97173041782,0.02
 09/26  22:00:00,81.488463162,21.0815036502,25.6634246112,0.0,4.12243109448,15.9888894789,81.3569019453,78.3651715275,2.97173041782,0.02
 09/26  23:00:00,64.2131038127,14.0759098932,15.5571450102,0.0,4.12243109448,15.9888894789,62.2210139601,59.2292835423,2.97173041782,0.02
 09/26  24:00:00,82.0359785012,21.2933494449,25.9990941137,0.0,4.12243109448,15.9888894789,89.0165176682,86.0247872504,2.97173041782,0.02
 09/27  01:00:00,62.7804024389,14.0759098932,14.1244435113,0.0,4.12243109448,15.9888894789,63.0550450919,60.0633146741,2.97173041782,0.02
 09/27  02:00:00,75.0880805681,20.2341204715,20.1104250223,0.0,4.12243109448,15.9888894789,94.4649733116,91.4732428938,2.97173041782,0.02
 09/27  03:00:00,68.0855521661,15.2622463434,18.2432567267,0.0,4.12243109448,15.9888894789,64.1330539593,61.1413235415,2.97173041782,0.02
 09/27  04:00:00,109.997706464,28.0588513012,29.8344864377,0.0,12.3672932834,24.9413748627,105.652992006,100.680107976,4.9528840297,0.02
 09/27  05:00:00,121.645477972,28.1867282884,31.8355476075,9.51883331276,12.3672932834,24.9413748627,171.288644115,166.315760085,4.9528840297,0.02
 09/27  06:00:00,173.61971258,29.1696437233,28.8896075067,7.65977820904,24.7345865669,70.7195625826,138.52568399,128.599915931,9.90576805939,0.02
 09/27  07:00:00,196.550811591,29.4364195115,32.8312712851,4.08605971699,37.1018798503,92.3937384068,126.623036954,108.111073321,9.90576805939,8.60619557404
 09/27  08:00:00,212.197008654,29.5476579485,38.4172252813,1.9920129448,37.1018798503,104.434947198,109.95026493,100.024496871,9.90576805939,0.02
 09/27  09:00:00,230.64585026,29.7211692453,45.5974321772,1.04554406075,37.1018798503,116.476155989,104.358311754,94.4325436942,9.90576805939,0.02
 09/27  10:00:00,238.706939839,30.0740264557,53.8548569442,0.495741795679,37.1018798503,116.476155989,98.8699205214,88.944152462,9.90576805939,0.02
 09/27  11:00:00,246.218570526,30.5021662841,61.1557605071,0.278198980765,37.1018798503,116.476155989,102.858959868,84.3302206855,9.90576805939,8.62297112306
 09/27  12:00:00,239.704215246,30.953665127,66.3698016949,0.140024547311,37.1018798503,104.434947198,90.6897738951,80.7640058357,9.90576805939,0.02
 09/27  13:00:00,257.616055866,31.521860588,71.7821825868,0.0295093661855,37.1018798503,116.476155989,87.4833987144,77.557630655,9.90576805939,0.02
 09/27  14:00:00,262.835822955,32.0702647534,76.4833026939,0.0,37.1018798503,116.476155989,93.5651990417,75.0359898708,9.90576805939,8.62344111159
 09/27  15:00:00,267.344092774,32.4608865973,80.6011345172,0.0,37.1018798503,116.476155989,83.1611937929,73.2354257335,9.90576805939,0.02
 09/27  16:00:00,267.095246634,32.622708312,80.1909220477,0.0,37.1018798503,116.476155989,82.4953346024,72.5695665431,9.90576805939,0.02
 09/27  17:00:00,262.704068508,32.5142802154,75.9091907272,0.0,37.1018798503,116.476155989,91.7989727667,73.2802260262,9.90576805939,8.61297868111
 09/27  18:00:00,157.445424096,28.1721811831,51.5600044968,0.0,24.7345865669,47.5788473902,64.3038103278,59.3309262981,4.9528840297,0.02
 09/27  19:00:00,159.154554124,28.087277482,43.9573730115,0.0,24.7345865669,47.5788473902,70.0662917633,65.0934077336,4.9528840297,0.02
 09/27  20:00:00,135.158228608,28.1930203045,41.1122408497,0.0,12.3672932834,38.6892022431,83.558061775,80.5663313571,2.97173041782,0.02
 09/27  21:00:00,98.8496276935,17.5301649873,27.3695194676,0.0,12.3672932834,27.0668015668,58.8469023287,55.8551719108,2.97173041782,0.02
 09/27  22:00:00,80.4355169458,20.5165815311,25.1754008676,0.0,4.12243109448,15.9888894789,79.9901491402,76.9984187224,2.97173041782,0.02
 09/27  23:00:00,69.2037611791,14.9232930719,19.7004195528,0.0,4.12243109448,15.9888894789,56.5435595122,53.5518290943,2.97173041782,0.02
 09/27  24:00:00,78.7442016007,20.6578120609,23.3428549536,0.0,4.12243109448,15.9888894789,90.4727769661,87.4810465483,2.97173041782,0.02
 09/28  01:00:00,67.3754934117,14.9232930719,17.8721516623,0.0,4.12243109448,15.9888894789,58.2791072094,55.2873767915,2.97173041782,0.02
 09/28  02:00:00,76.8477076453,20.2341204715,21.8700524578,0.0,4.12243109448,15.9888894789,92.9293816812,89.9376512634,2.97173041782,0.02
 09/28  03:00:00,66.2087191937,14.5843398004,17.044330657,0.0,4.12243109448,15.9888894789,64.9428737671,61.9511433493,2.97173041782,0.02
 09/28  04:00:00,112.337620823,27.8046363476,32.4286161111,0.0,12.3672932834,24.9413748627,104.002036363,99.0291523334,4.9528840297,0.02
 09/28  05:00:00,126.277501359,28.712707736,37.4919170547,7.96850816752,12.3672932834,24.9413748627,169.587904848,164.615020818,4.9528840297,0.02
 09/28  06:00:00,177.179836822,29.155904274,34.8490153686,5.27423440323,24.7345865669,70.7195625826,137.058621381,127.132853321,9.90576805939,0.02
 09/28  07:00:00,201.024416505,29.5235408745,39.0587609873,2.24505524056,37.1018798503,92.3937384068,116.444977895,106.519209836,9.90576805939,0.02
 09/28  08:00:00,219.454208818,29.670617977,46.4594667557,1.08395230519,37.1018798503,104.434947198,116.930183272,98.4065415938,9.90576805939,8.61787361848
 09/28  09:00:00,242.10834203,29.9302016742,57.3732623872,0.523189438446,37.1018798503,116.476155989,102.403376851,92.4776087916,9.90576805939,0.02
 09/28  10:00:00,251.926221634,30.3946458276,66.9772909334,0.271999004569,37.1018798503,116.476155989,96.9133056464,86.987537587,9.90576805939,0.02
 09/28  11:00:00,257.701989735,30.8467521131,72.4235889742,0.149141293861,37.1018798503,116.476155989,101.107226339,82.5768173139,9.90576805939,8.62464096558
 09/28  12:00:00,249.95597519,31.3985678836,76.2677147032,0.0489852665525,37.1018798503,104.434947198,89.11590708,79.1901390206,9.90576805939,0.02
 09/28  13:00:00,266.715151506,31.9877748586,80.4449029127,0.0,37.1018798503,116.476155989,86.1550098457,76.2292417863,9.90576805939,0.02
 09/28  14:00:00,268.84223463,32.4688509885,82.0910649054,0.0,37.1018798503,116.476155989,92.4494436589,73.9201499889,9.90576805939,8.62352561064
 09/28  15:00:00,271.19178813,32.8112644723,84.0984698008,0.0,37.1018798503,116.476155989,82.267831525,72.3420634656,9.90576805939,0.02
 09/28  16:00:00,270.960911085,32.9651073322,83.7142095981,0.0,37.1018798503,116.476155989,81.5909388922,71.6651708328,9.90576805939,0.02
 09/28  17:00:00,266.701511466,32.7949189074,79.6259879868,0.0,37.1018798503,116.476155989,82.4983887646,72.5726207052,9.90576805939,0.02
 09/28  18:00:00,160.5137081,28.1734707461,54.6269709255,0.0,24.7345865669,47.5788473902,72.4747408314,58.9152951441,4.9528840297,8.60656165757
 09/28  19:00:00,159.412087932,28.0875349697,44.2146382451,0.0,24.7345865669,47.5788473902,69.5560928503,64.5832088206,4.9528840297,0.02
 09/28  20:00:00,134.293731972,28.228327937,40.2124361771,0.0,12.3672932834,38.6892022431,83.2673245063,80.2755940884,2.97173041782,0.02
 09/28  21:00:00,99.3908512125,17.5301649873,27.9107446916,0.0,12.3672932834,27.0668015668,58.5909905001,55.5992600823,2.97173041782,0.02
 09/28  22:00:00,84.6983628655,20.9402731204,29.014555412,0.0,4.12243109448,15.9888894789,79.5269183921,76.5351879743,2.97173041782,0.02
 09/28  23:00:00,68.5208102505,14.4996014826,19.4411604341,0.0,4.12243109448,15.9888894789,59.0202654397,56.0285350219,2.97173041782,0.02
 09/28  24:00:00,82.9335123791,20.8696578555,27.320320164,0.0,4.12243109448,15.9888894789,90.2039108087,87.2121803908,2.97173041782,0.02
 09/29  01:00:00,66.8639690309,14.4996014826,17.7843191027,0.0,4.12243109448,15.9888894789,60.3013432102,57.3096127924,2.97173041782,0.02
 09/29  02:00:00,78.5655978901,20.4459662662,23.3760971453,0.0,4.12243109448,15.9888894789,92.8089988048,89.8172683869,2.97173041782,0.02
 09/29  03:00:00,66.019665884,14.0435487036,17.4194238312,0.0,4.12243109448,15.9888894789,56.6740860781,53.6823556603,2.97173041782,0.02
 09/29  04:00:00,113.815869522,28.0588513012,33.6526501045,0.0,12.3672932834,24.9413748627,103.599325916,98.6264418864,4.9528840297,0.02
 09/29  05:00:00,121.622725363,28.2195178945,35.6420244609,5.65681485943,12.3672932834,24.9413748627,169.263417554,164.290533524,4.9528840297,0.02
 09/29  06:00:00,177.176729506,29.2834303117,36.244014563,3.74860211246,24.7345865669,70.7195625826,136.366988614,126.441220554,9.90576805939,0.02
 09/29  07:00:00,201.556394998,29.5962346396,40.2187298281,1.54437604998,37.1018798503,92.3937384068,115.701169035,105.775400976,9.90576805939,0.02
 09/29  08:00:00,219.658587121,29.7425574251,46.9339862901,0.741851928254,37.1018798503,104.434947198,107.779670895,97.8539028354,9.90576805939,0.02
 09/29  09:00:00,242.171128426,30.018843115,57.5603361439,0.310231645276,37.1018798503,116.476155989,110.667033946,92.1409830843,9.90576805939,8.62028280222
 09/29  10:00:00,250.688409023,30.4899066088,65.7331228542,0.1831176009,37.1018798503,116.476155989,96.6507600752,86.7249920158,9.90576805939,0.02
 09/29  11:00:00,254.752750059,30.9339317862,69.4251954353,0.111106507653,37.1018798503,116.476155989,92.3071543091,82.3813862497,9.90576805939,0.02
 09/29  12:00:00,246.839077729,31.4847949226,73.0883676937,0.0251761488877,37.1018798503,104.434947198,97.7683574222,79.2414878902,9.90576805939,8.62110147264
 09/29  13:00:00,264.878393756,32.0945449575,78.5013997621,0.0,37.1018798503,116.476155989,86.0239338132,76.0981657538,9.90576805939,0.02
 09/29  14:00:00,268.593310939,32.646161778,81.6648153044,0.0,37.1018798503,116.476155989,83.572383277,73.6466152176,9.90576805939,0.02
 09/29  15:00:00,271.786280058,33.0506580004,84.4535428669,0.0,37.1018798503,116.476155989,90.5134740072,71.9852480305,9.90576805939,8.62245791729
 09/29  16:00:00,271.73588475,33.2220065982,84.2323024194,0.0,37.1018798503,116.476155989,81.4501906083,71.5244225489,9.90576805939,0.02
 09/29  17:00:00,267.532828135,33.0280532277,80.2241831855,0.0,37.1018798503,116.476155989,82.358296855,72.4325287956,9.90576805939,0.02
 09/29  18:00:00,160.91580107,28.1745259334,55.0280122101,0.0,24.7345865669,47.5788473902,63.8159924639,58.8431084342,4.9528840297,0.02
 09/29  19:00:00,160.764679548,28.0879219075,45.5668235923,0.0,24.7345865669,47.5788473902,69.2416966066,64.2688125769,4.9528840297,0.02
 09/29  20:00:00,137.20399325,28.2989432019,43.0520624141,0.0,12.3672932834,38.6892022431,91.3019012658,79.7236014768,2.97173041782,8.60656937121
 09/29  21:00:00,99.9599605528,17.5301649873,28.4798506687,0.0,12.3672932834,27.0668015668,58.3498616953,55.3581312775,2.97173041782,0.02
 09/29  22:00:00,86.0158030176,21.3357186038,29.9365499139,0.0,4.12243109448,15.9888894789,78.1222786336,75.1305482157,2.97173041782,0.02
 09/29  23:00:00,65.5776685803,14.0759098932,16.9217102107,0.0,4.12243109448,15.9888894789,60.7719391445,57.7802087266,2.97173041782,0.02
 09/29  24:00:00,84.3658503063,21.1662419681,28.4560738591,0.0,4.12243109448,15.9888894789,90.4626784455,87.4709480277,2.97173041782,0.02
 09/30  01:00:00,65.0897655265,14.0759098932,16.4338070893,0.0,4.12243109448,15.9888894789,62.3187670942,59.3270366764,2.97173041782,0.02
 09/30  02:00:00,81.8278349224,20.8696578555,26.2146425106,0.0,4.12243109448,15.9888894789,92.0897574972,89.0980270794,2.97173041782,0.02
 09/30  03:00:00,66.5732978189,14.4996014826,17.4936477845,0.0,4.12243109448,15.9888894789,61.5067124776,58.5149820598,2.97173041782,0.02
 09/30  04:00:00,89.7551464853,26.3923310498,28.3929546156,0.0,4.12243109448,16.0517297156,110.17704749,107.185317072,2.97173041782,0.02
 09/30  05:00:00,94.2750149756,27.4515600232,31.8535941185,0.0,4.12243109448,16.0517297156,109.825914901,106.834184483,2.97173041782,0.02
 09/30  06:00:00,118.355574609,28.9344805859,33.2463249855,0.0,4.12243109448,39.6058045677,91.0370406988,88.0453102809,2.97173041782,0.02
 09/30  07:00:00,160.919824364,28.971336904,40.8180670367,12.709285054,12.3672932834,65.3531420225,146.533443859,141.560559829,4.9528840297,0.02
 09/30  08:00:00,167.095934429,28.9582415974,47.6245548918,9.20123895111,12.3672932834,68.2430321324,142.482124746,137.509240716,4.9528840297,0.02
 09/30  09:00:00,197.991200085,28.9922505949,55.2007979436,3.46941386147,16.4897243779,93.1370602926,130.700753682,122.756139234,7.92461444751,0.02
 09/30  10:00:00,206.221408774,29.0346501566,64.8838392637,1.97407646106,16.4897243779,93.1370602926,123.684986584,115.740372137,7.92461444751,0.02
 09/30  11:00:00,214.609057101,29.1367500409,74.0782233632,1.06523533753,16.4897243779,93.1370602926,127.428790022,110.894196388,7.92461444751,8.60997918644
 09/30  12:00:00,211.102239195,29.3268120489,80.207133504,0.391074322247,16.4897243779,83.9857416113,105.574072839,97.6294583911,7.92461444751,0.02
 09/30  13:00:00,214.792992654,29.4916282806,84.0103743919,0.113776795832,16.4897243779,83.9857416113,94.1107715833,86.1661571358,7.92461444751,0.02
 09/30  14:00:00,214.560642654,29.596935838,83.7810547154,0.00548092189245,16.4897243779,83.9857416113,94.1312011372,86.1865866897,7.92461444751,0.02
 09/30  15:00:00,194.519250415,28.9344805859,81.8644914524,0.0,12.3672932834,70.6512738906,48.2295575504,43.2566735207,4.9528840297,0.02
 09/30  16:00:00,195.446894934,28.9344805859,82.7921291649,0.0,12.3672932834,70.6512738906,45.4634813614,40.4905973317,4.9528840297,0.02
 09/30  17:00:00,180.623788422,28.9344805859,80.4924787756,0.0,12.3672932834,58.1284167478,51.3261242395,46.3532402098,4.9528840297,0.02
 09/30  18:00:00,137.968039217,27.9811745099,67.2791623447,0.0,12.3672932834,24.9413748627,79.2688121381,74.2959281084,4.9528840297,0.02
 09/30  19:00:00,140.950813038,28.2989432019,60.5475007872,0.0,12.3672932834,24.9413748627,88.0713840628,83.0985000331,4.9528840297,0.02
 09/30  20:00:00,110.395758957,27.4515600232,47.9743371983,0.0,4.12243109448,16.0517297156,98.6603964816,95.6686660638,2.97173041782,0.02
 09/30  21:00:00,73.5886783342,13.4462653948,25.6090737242,0.0,4.12243109448,15.9888894789,54.1300240936,51.1382936758,2.97173041782,0.02
 09/30  22:00:00,85.0160994461,19.3543761032,30.9415429433,0.0,4.12243109448,15.9888894789,89.1690621024,86.1773316846,2.97173041782,0.02
 09/30  23:00:00,70.0268892632,12.7077515563,22.8091535741,0.0,4.12243109448,15.9888894789,52.7473390895,49.7556086717,2.97173041782,0.02
 09/30  24:00:00,78.695182731,18.4746317348,25.5237256729,0.0,4.12243109448,15.9888894789,77.3254179949,74.3336875771,2.97173041782,0.02
 10/01  01:00:00,56.7397431106,10.5569324199,13.7573971059,0.0,2.06121554724,15.9888894789,54.1839440064,42.6105190881,2.97173041782,8.60169450054
 10/01  02:00:00,74.5013873645,18.4746317348,23.391145814,0.0,2.06121554724,15.9888894789,79.1316532215,76.1399228037,2.97173041782,0.02
 10/01  03:00:00,62.4270182903,11.828007188,18.1735976751,0.0,2.06121554724,15.9888894789,46.9314482409,43.9397178231,2.97173041782,0.02
 10/01  04:00:00,70.4702309515,17.5948873665,20.2619866863,0.0,2.06121554724,15.9888894789,78.0940275418,75.102297124,2.97173041782,0.02
 10/01  05:00:00,61.6512823233,14.0759098932,15.0565385738,0.0,2.06121554724,15.9888894789,63.7010994362,60.7093690184,2.97173041782,0.02
 10/01  06:00:00,75.1911043031,21.9936092081,22.8176316668,0.0,2.06121554724,15.9888894789,99.6985560177,96.7068255999,2.97173041782,0.02
 10/01  07:00:00,54.3773416096,17.5948873665,18.2651999226,0.0,2.06121554724,15.9888894789,80.7647640106,77.7730335928,2.97173041782,0.02
 10/01  08:00:00,101.672036539,23.6883755656,31.4169377987,0.0,4.12243109448,41.7362269337,95.6550873986,90.6822033689,4.9528840297,0.02
 10/01  09:00:00,94.1605705058,19.2896537239,28.331058638,0.0,4.12243109448,41.7362269337,74.5971592538,69.6242752241,4.9528840297,0.02
 10/01  10:00:00,105.636167578,23.2646839762,35.215315126,0.0,4.12243109448,41.7362269337,89.7493172266,84.7764331969,4.9528840297,0.02
 10/01  11:00:00,96.8554218609,18.8659621346,31.1909661107,0.0,4.12243109448,41.7362269337,71.4090091334,66.4361251037,4.9528840297,0.02
 10/01  12:00:00,114.057651246,23.8578522013,42.6630168614,0.0,4.12243109448,41.7362269337,86.8272365992,81.8543525695,4.9528840297,0.02
 10/01  13:00:00,100.753292887,19.2049154061,34.5687093506,0.0,4.12243109448,41.7362269337,69.9584893764,64.9856053467,4.9528840297,0.02
 10/01  14:00:00,115.518254994,24.1120671549,43.5499998999,0.0,4.12243109448,41.7362269337,85.4844529382,80.5115689085,4.9528840297,0.02
 10/01  15:00:00,101.195256838,19.2896537239,34.9733120275,0.0,4.12243109448,41.7362269337,69.0153889517,64.042504922,4.9528840297,0.02
 10/01  16:00:00,98.8818880917,24.1120671549,44.0447644519,0.0,4.12243109448,24.8785346261,85.5375903931,80.5647063634,4.9528840297,0.02
 10/01  17:00:00,67.4515135141,18.155694402,30.8019201074,0.0,2.06121554724,15.9888894789,68.9436268962,65.9518964784,2.97173041782,0.02
 10/01  18:00:00,71.9342567698,19.5338607082,29.161453424,0.0,2.06121554724,15.9888894789,81.9584647013,78.9667342835,2.97173041782,0.02
 10/01  19:00:00,71.2733229552,16.0148832349,22.7162509788,0.0,2.06121554724,15.9888894789,70.7521234882,67.7603930703,2.97173041782,0.02
 10/01  20:00:00,66.6076380379,14.8173701746,19.0317902617,0.0,2.06121554724,15.9888894789,65.1678043433,62.1760739255,2.97173041782,0.02
 10/01  21:00:00,70.7267569037,18.0185789559,19.8571150812,0.0,2.06121554724,15.9888894789,80.1635240179,77.1717936001,2.97173041782,0.02
 10/01  22:00:00,73.9316673922,18.8659621346,22.198052473,0.0,2.06121554724,15.9888894789,80.8137507447,77.8220203269,2.97173041782,0.02
 10/01  23:00:00,67.0513724832,17.5948873665,16.8442308472,0.0,2.06121554724,15.9888894789,82.9172602763,79.9255298585,2.97173041782,0.02
 10/01  24:00:00,77.5719873064,22.4173007975,22.4256564857,0.0,2.06121554724,15.9888894789,104.350732794,101.359002376,2.97173041782,0.02
 10/02  01:00:00,72.7331207559,18.4422705452,19.6173802482,0.0,4.12243109448,15.9888894789,83.6427697961,80.6510393783,2.97173041782,0.02
 10/02  02:00:00,76.2936932143,21.9936092081,19.5098382843,0.0,4.12243109448,15.9888894789,104.778754474,101.787024057,2.97173041782,0.02
 10/02  03:00:00,72.1791443143,18.6541163399,18.7344038644,0.0,4.12243109448,15.9888894789,84.7323030048,81.7405725869,2.97173041782,0.02
 10/02  04:00:00,106.51578949,27.9741129834,26.4353915254,0.00191588187259,12.3672932834,24.9413748627,119.151356313,114.178472283,4.9528840297,0.02
 10/02  05:00:00,124.044486163,28.1109280559,29.709188912,14.120000051,12.3672932834,24.9413748627,188.512534637,183.539650607,4.9528840297,0.02
 10/02  06:00:00,173.338274987,29.0223470308,25.7193009147,10.6959435134,24.7345865669,70.7195625826,153.748219151,143.822451091,9.90576805939,0.02
 10/02  07:00:00,193.174960619,29.090230455,28.2286653887,5.65900666645,37.1018798503,92.3937384068,140.769069731,122.25702583,9.90576805939,8.6062758414
 10/02  08:00:00,207.612228844,29.1681470493,33.1797856965,3.02416461538,37.1018798503,104.434947198,123.45888843,113.53312037,9.90576805939,0.02
 10/02  09:00:00,223.663731566,29.3275484699,38.3396423505,1.71480203702,37.1018798503,116.476155989,117.156153725,107.230385666,9.90576805939,0.02
 10/02  10:00:00,227.025521278,29.6385862406,42.2169454011,0.887633338138,37.1018798503,116.476155989,120.28469911,101.755003618,9.90576805939,8.62392743244
 10/02  11:00:00,231.311554113,29.974541119,46.5550259061,0.499533581816,37.1018798503,116.476155989,107.331313918,97.4055458588,9.90576805939,0.02
 10/02  12:00:00,226.325589609,30.3515762458,52.6553152735,0.243117069846,37.1018798503,104.434947198,103.557029122,93.6312610625,9.90576805939,0.02
 10/02  13:00:00,242.671369789,30.7316151299,57.5368232253,0.120386399077,37.1018798503,116.476155989,108.468975871,89.9381257802,9.90576805939,8.62508203101
 10/02  14:00:00,245.152590456,31.1657282959,59.686032032,0.0185687677991,37.1018798503,116.476155989,97.0848230166,87.1590549572,9.90576805939,0.02
 10/02  15:00:00,246.595099404,31.5429583755,60.7700247242,0.0,37.1018798503,116.476155989,94.9797093736,85.0539413142,9.90576805939,0.02
 10/02  16:00:00,245.128444902,31.6774801398,59.1693089733,0.0,37.1018798503,116.476155989,102.701434021,84.1761284607,9.90576805939,8.61953750135
 10/02  17:00:00,242.025060108,31.5835479525,56.160931654,0.0,37.1018798503,116.476155989,94.6371894256,84.7114213662,9.90576805939,0.02
 10/02  18:00:00,149.15767526,28.1718357251,40.9234291894,0.0,24.7345865669,47.5788473902,69.4536006154,64.4807165857,4.9528840297,0.02
 10/02  19:00:00,151.602697633,28.0870974072,36.4056874203,0.0,24.7345865669,47.5788473902,76.5065266479,71.5336426183,4.9528840297,0.02
 10/02  20:00:00,128.520880821,28.228327937,34.4395747085,0.0,12.3672932834,38.6892022431,91.7128273775,88.7210969596,2.97173041782,0.02
 10/02  21:00:00,91.2137686803,15.7706762506,21.5398532105,0.0,12.3672932834,27.0668015668,56.960775153,53.9690447352,2.97173041782,0.02
 10/02  22:00:00,74.4115174437,19.5662218978,20.0705328484,0.0,4.12243109448,15.9888894789,83.1633056365,80.1715752187,2.97173041782,0.02
 10/02  23:00:00,62.802089205,13.1638043353,15.1049459681,0.0,4.12243109448,15.9888894789,53.9063276944,50.9145972766,2.97173041782,0.02
 10/02  24:00:00,75.0865505637,19.9192982223,20.3277168506,0.0,4.12243109448,15.9888894789,89.6819594566,86.6902290388,2.97173041782,0.02
 10/03  01:00:00,69.6279178438,18.0185789559,16.4765770699,0.0,4.12243109448,15.9888894789,77.1592791375,74.1675487197,2.97173041782,0.02
 10/03  02:00:00,75.0543166449,21.9936092081,18.072425948,0.0,4.12243109448,15.9888894789,97.4050149957,94.4132845778,2.97173041782,0.02
 10/03  03:00:00,72.1742949343,18.6541163399,18.4932949425,0.0,4.12243109448,15.9888894789,78.9253506285,75.9336202107,2.97173041782,0.02
 10/03  04:00:00,106.363588718,27.8893746655,26.3698450435,0.0,12.3672932834,24.9413748627,110.278994064,105.306110034,4.9528840297,0.02
 10/03  05:00:00,121.218371058,28.1560725301,30.2282732595,10.7296562211,12.3672932834,24.9413748627,179.259883849,174.286999819,4.9528840297,0.02
 10/03  06:00:00,172.958219735,29.0881263863,27.5726507558,8.39675916862,24.7345865669,70.7195625826,145.178090209,135.252322149,9.90576805939,0.02
 10/03  07:00:00,195.178789805,29.3050100929,31.6617501194,4.01495903513,37.1018798503,92.3937384068,124.554768996,114.629000937,9.90576805939,0.02
 10/03  08:00:00,211.257178393,29.4284456985,37.7474490092,1.84112736735,37.1018798503,104.434947198,124.842997162,106.319035749,9.90576805939,8.61819335361
 10/03  09:00:00,229.793965782,29.6581578104,44.8975755916,0.95650602075,37.1018798503,116.476155989,110.292951771,100.367183712,9.90576805939,0.02
 10/03  10:00:00,238.45531243,30.0762039806,53.5843392473,0.512429638093,37.1018798503,116.476155989,104.854252275,94.9284842155,9.90576805939,0.02
 10/03  11:00:00,248.455147122,30.494246523,63.3897048723,0.288695621378,37.1018798503,116.476155989,109.123180148,90.5923053123,9.90576805939,8.62510677645
 10/03  12:00:00,241.968281324,30.9231581131,68.6535575598,0.150815089119,37.1018798503,104.434947198,97.1737923266,87.2480242672,9.90576805939,0.02
 10/03  13:00:00,257.617735083,31.4517496446,71.8468676493,0.0365836366978,37.1018798503,116.476155989,94.1820884182,84.2563203588,9.90576805939,0.02
 10/03  14:00:00,261.981910091,32.0048118104,75.6947964438,0.0,37.1018798503,116.476155989,100.263223207,81.7334904685,9.90576805939,8.62396467861
 10/03  15:00:00,265.354425949,32.4096862486,78.6626367131,0.0,37.1018798503,116.476155989,89.8186373275,79.8928692681,9.90576805939,0.02
 10/03  16:00:00,265.91302732,32.5911932704,79.0401906132,0.0,37.1018798503,116.476155989,89.1522520176,79.2264839582,9.90576805939,0.02
 10/03  17:00:00,263.786242317,32.4692841589,77.036340267,0.0,37.1018798503,116.476155989,98.489966834,79.9709067157,9.90576805939,8.61329205886
 10/03  18:00:00,162.525372646,28.1725206457,54.2904381453,0.0,24.7345865669,47.5788473902,67.016192699,62.0433086693,4.9528840297,0.02
 10/03  19:00:00,162.977242972,28.0874068787,47.7799240025,0.0,24.7345865669,47.5788473902,73.6697211789,68.6968371493,4.9528840297,0.02
 10/03  20:00:00,139.145585944,28.228327937,45.0642821488,0.0,12.3672932834,38.6892022431,88.3372330229,85.3455026051,2.97173041782,0.02
 10/03  21:00:00,96.6267629948,15.7706762506,26.9528491158,0.0,12.3672932834,27.0668015668,55.7764518447,52.7847214269,2.97173041782,0.02
 10/03  22:00:00,84.2653999249,20.2017592819,29.3434607716,0.0,4.12243109448,15.9888894789,78.2794014075,75.2876709897,2.97173041782,0.02
 10/03  23:00:00,65.3800138178,12.7401127459,18.1065623375,0.0,4.12243109448,15.9888894789,55.0976399558,52.1059095379,2.97173041782,0.02
 10/03  24:00:00,84.1796529771,20.3712359176,29.0882371486,0.0,4.12243109448,15.9888894789,88.5946684552,85.6029380374,2.97173041782,0.02
 10/04  01:00:00,61.5094252303,12.3164211566,14.6596652126,0.0,4.12243109448,15.9888894789,56.4233686798,53.431638262,2.97173041782,0.02
 10/04  02:00:00,83.2688421441,20.6254508712,27.9232112286,0.0,4.12243109448,15.9888894789,90.2511808342,87.2594504164,2.97173041782,0.02
 10/04  03:00:00,60.4709501367,12.3164211566,13.6211900597,0.0,4.12243109448,15.9888894789,57.4153036881,54.4235732702,2.97173041782,0.02
 10/04  04:00:00,114.380128482,28.0235436688,34.252215976,0.0,12.3672932834,24.9413748627,108.347698214,103.374814184,4.9528840297,0.02
 10/04  05:00:00,122.362870515,28.1991225408,35.8322005125,6.22717858774,12.3672932834,24.9413748627,175.028580894,170.055696864,4.9528840297,0.02
 10/04  06:00:00,174.497435517,29.2106484863,33.1272571698,4.25884661102,24.7345865669,70.7195625826,141.954923888,132.029155828,9.90576805939,0.02
 10/04  07:00:00,199.286519788,29.503495719,37.9659013065,1.62005527403,37.1018798503,92.3937384068,121.753285545,111.827517485,9.90576805939,0.02
 10/04  08:00:00,221.328681137,29.6560383354,48.6728439069,0.759602335155,37.1018798503,104.434947198,122.262523741,103.738471433,9.90576805939,8.61828424845
 10/04  09:00:00,247.425633061,30.0481256382,62.7778925363,0.317894288449,37.1018798503,116.476155989,107.48472898,97.558960921,9.90576805939,0.02
 10/04  10:00:00,258.724878725,30.6361520478,73.6103689788,0.196031709136,37.1018798503,116.476155989,101.521936303,91.5961682434,9.90576805939,0.02
 10/04  11:00:00,266.523120374,31.2271197575,80.9015947784,0.111868353939,37.1018798503,116.476155989,104.84376624,86.3128042713,9.90576805939,8.62519390965
 10/04  12:00:00,259.165535593,31.8959780114,85.0142684497,0.0145455206263,37.1018798503,104.434947198,91.8003216998,81.8745536404,9.90576805939,0.02
 10/04  13:00:00,273.840855203,32.4478718429,87.1104628144,0.0,37.1018798503,116.476155989,87.5427318941,77.6169638347,9.90576805939,0.02
 10/04  14:00:00,274.429488095,32.6261285315,87.5210196688,0.0,37.1018798503,116.476155989,92.7657146448,74.2359020892,9.90576805939,8.62404449616
 10/04  15:00:00,274.140947455,32.6943983836,87.164454294,0.0,37.1018798503,116.476155989,86.8422620015,76.9164939421,9.90576805939,0.02
 10/04  16:00:00,273.342511172,32.6520139312,86.4088636869,0.0,37.1018798503,116.476155989,88.6911483622,78.7653803028,9.90576805939,0.02
 10/04  17:00:00,270.705768867,32.4366075779,83.9885305126,0.0,37.1018798503,116.476155989,97.3962977563,78.8772288943,9.90576805939,8.61330080259
 10/04  18:00:00,168.182072279,28.1722178995,59.9474251006,0.0,24.7345865669,47.5788473902,66.8091174355,61.8362334059,4.9528840297,0.02
 10/04  19:00:00,166.632358022,28.0872303021,51.4352116745,0.0,24.7345865669,47.5788473902,74.010345182,69.0374611523,4.9528840297,0.02
 10/04  20:00:00,138.785368054,28.0870974072,44.8452949212,0.0,12.3672932834,38.6892022431,88.673885751,85.6821553332,2.97173041782,0.02
 10/04  21:00:00,95.0909752946,15.6859379328,25.5018005543,0.0,12.3672932834,27.0668015668,54.1481444532,51.1564140354,2.97173041782,0.02
 10/04  22:00:00,79.4472913997,19.7780676925,24.9490439348,0.0,4.12243109448,15.9888894789,81.3249296986,78.3331992808,2.97173041782,0.02
 10/04  23:00:00,67.301057909,13.4462653948,19.3214538812,0.0,4.12243109448,15.9888894789,55.6921611202,52.7004307024,2.97173041782,0.02
 10/04  24:00:00,76.4987092635,19.3543761032,22.4241533532,0.0,4.12243109448,15.9888894789,89.9235074492,86.9317770314,2.97173041782,0.02
 10/05  01:00:00,64.3971281689,13.0790660174,16.784723396,0.0,4.12243109448,15.9888894789,58.1855572843,55.1938268665,2.97173041782,0.02
 10/05  02:00:00,81.5223115196,22.4173007975,24.3147653526,0.0,4.12243109448,15.9888894789,99.0208418858,96.029111468,2.97173041782,0.02
 10/05  03:00:00,69.9239384776,17.5948873665,17.6555814344,0.0,4.12243109448,15.9888894789,77.951303018,74.9595726002,2.97173041782,0.02
 10/05  04:00:00,112.244325292,28.1435896191,31.9963669478,0.0,12.3672932834,24.9413748627,108.501310241,103.528426211,4.9528840297,0.02
 10/05  05:00:00,122.38014523,28.1996444316,33.6791146604,8.39701737768,12.3672932834,24.9413748627,176.767057911,171.794173881,4.9528840297,0.02
 10/05  06:00:00,175.809129163,29.1976655845,32.0163317625,6.69444868149,24.7345865669,70.7195625826,143.461541856,133.535773797,9.90576805939,0.02
 10/05  07:00:00,198.36784126,29.4588966188,34.6531364461,4.05874289169,37.1018798503,92.3937384068,124.255129565,114.329361506,9.90576805939,0.02
 10/05  08:00:00,217.147904082,29.5501584478,42.5299409204,2.82758319911,37.1018798503,104.434947198,126.012517326,107.488378437,9.90576805939,8.61837082905
 10/05  09:00:00,244.447151548,29.6758256334,58.7553009122,1.73429900241,37.1018798503,116.476155989,112.475405184,102.549637125,9.90576805939,0.02
 10/05  10:00:00,257.010620308,29.8452171461,71.9468755643,0.936211843258,37.1018798503,116.476155989,102.39069057,92.464922511,9.90576805939,0.02
 10/05  11:00:00,262.009506522,30.0517943951,77.2575091368,0.417641343228,37.1018798503,116.476155989,91.5242107524,72.9931455943,9.90576805939,8.62529709874
 10/05  12:00:00,252.564269068,30.3583458071,79.7635707647,0.201605941522,37.1018798503,104.434947198,76.7251002547,66.7993321953,9.90576805939,0.02
 10/05  13:00:00,267.973210542,30.7214215111,82.8654244566,0.103854239312,37.1018798503,116.476155989,70.0214670881,60.0956990287,9.90576805939,0.02
 10/05  14:00:00,271.400745545,30.8264569488,86.2761240801,0.0157969068231,37.1018798503,116.476155989,64.5716526713,46.0417397168,9.90576805939,8.6241448951
 10/05  15:00:00,271.036713665,30.8316332234,85.922986749,0.0,37.1018798503,116.476155989,54.1621380431,44.2363699838,9.90576805939,0.02
 10/05  16:00:00,269.75885288,30.7874283546,84.6897982326,0.0,37.1018798503,116.476155989,56.5575283725,46.6317603131,9.90576805939,0.02
 10/05  17:00:00,268.236874894,30.7390975965,83.2171514168,0.0,37.1018798503,116.476155989,58.4269496073,48.5011815479,9.90576805939,0.02
 10/05  18:00:00,170.790626668,27.896436192,62.8317473822,0.0,24.7345865669,47.5788473902,62.8151583885,49.2555766967,4.9528840297,8.60669766205
 10/05  19:00:00,180.430405359,28.4048660992,64.9156141014,0.0,24.7345865669,47.5788473902,67.1022949069,62.1294108772,4.9528840297,0.02
 10/05  20:00:00,153.699449766,27.6634058178,60.1830660966,0.0,12.3672932834,38.6892022431,81.6014052965,78.6096748787,2.97173041782,0.02
 10/05  21:00:00,105.016489213,15.8877757581,35.2021215469,0.0,12.3672932834,27.0668015668,50.9184826395,47.9267522217,2.97173041782,0.02
 10/05  22:00:00,99.6186328079,20.3712359176,44.5272171495,0.0,4.12243109448,15.9888894789,68.3465078022,65.3547773844,2.97173041782,0.02
 10/05  23:00:00,71.0806201606,12.3164211566,24.2308604067,0.0,4.12243109448,15.9888894789,47.9398505469,44.9481201291,2.97173041782,0.02
 10/05  24:00:00,95.8865780356,20.0605287521,41.1058695159,0.0,4.12243109448,15.9888894789,84.0415484845,81.0498180666,2.97173041782,0.02
 10/06  01:00:00,71.9003291532,12.7401127459,24.6268776943,0.0,4.12243109448,15.9888894789,55.6685839698,52.676853552,2.97173041782,0.02
 10/06  02:00:00,89.946170363,19.5662218978,35.6597685747,0.0,4.12243109448,15.9888894789,90.0878439401,87.0961135223,2.97173041782,0.02
 10/06  03:00:00,72.2479688751,13.1638043353,24.5508257785,0.0,4.12243109448,15.9888894789,54.5150642039,51.5233337861,2.97173041782,0.02
 10/06  04:00:00,131.52532702,28.214204884,51.2067534633,0.0,12.3672932834,24.9413748627,106.447662271,101.474778241,4.9528840297,0.02
 10/06  05:00:00,135.856465907,28.2360349373,50.2543980414,5.26166422368,12.3672932834,24.9413748627,172.91842723,167.9455432,4.9528840297,0.02
 10/06  06:00:00,193.304448074,29.3482334122,52.5682470746,3.48728451118,24.7345865669,70.7195625826,140.038994645,130.113226586,9.90576805939,0.02
 10/06  07:00:00,214.752265949,29.6429969831,52.8242176954,2.08798727786,37.1018798503,92.3937384068,121.197579587,111.271811527,9.90576805939,0.02
 10/06  08:00:00,224.811609899,29.7175176198,50.8808767169,1.97299125033,37.1018798503,104.434947198,115.776529751,105.850761692,9.90576805939,0.02
 10/06  09:00:00,236.899556873,29.7753166339,51.0150036239,1.82748703126,37.1018798503,116.476155989,121.242141955,102.715557567,9.90576805939,8.62081632852
 10/06  10:00:00,235.281316523,29.8281170052,49.535066502,1.63582410656,37.1018798503,116.476155989,110.123688797,100.197920738,9.90576805939,0.02
 10/06  11:00:00,231.608263471,29.8744107476,46.0089485109,1.44233669006,37.1018798503,116.476155989,116.727895137,98.1967413152,9.90576805939,8.6253857629
 10/06  12:00:00,218.156884474,29.9189320112,44.7540005958,1.24318727086,37.1018798503,104.434947198,106.484141252,96.5583731922,9.90576805939,0.02
 10/06  13:00:00,232.06733993,29.9640838103,46.7721856764,1.04856694344,37.1018798503,116.476155989,104.764086678,94.838318619,9.90576805939,0.02
 10/06  14:00:00,234.044251055,30.0062203929,48.8983876194,0.857260692632,37.1018798503,116.476155989,111.978224114,93.4482283547,9.90576805939,8.62422770015
 10/06  15:00:00,233.828679962,30.0694809822,48.8424440867,0.63465238298,37.1018798503,116.476155989,101.62206873,91.6963006701,9.90576805939,0.02
 10/06  16:00:00,234.029731372,30.1076408643,49.1521255304,0.488343533745,37.1018798503,116.476155989,100.62621974,90.7004516806,9.90576805939,0.02
 10/06  17:00:00,233.226864764,30.1198152776,48.3243517502,0.502075170137,37.1018798503,116.476155989,100.137373992,90.2116059324,9.90576805939,0.02
 10/06  18:00:00,145.295638165,27.6634058178,37.5697890582,0.0,24.7345865669,47.5788473902,74.233152696,69.2602686664,4.9528840297,0.02
 10/06  19:00:00,153.393973317,28.2989432019,37.9850910237,0.0,24.7345865669,47.5788473902,88.6984516005,75.1388861106,4.9528840297,8.60668146023
 10/06  20:00:00,119.460272765,26.3923310498,27.2149588329,0.0,12.3672932834,38.6892022431,93.9404569724,90.9487265546,2.97173041782,0.02
 10/06  21:00:00,90.7020633282,15.3469846613,21.4518410469,0.0,12.3672932834,27.0668015668,59.5897734052,56.5980429874,2.97173041782,0.02
 10/06  22:00:00,75.4289276868,19.3543761032,21.3543717993,0.0,4.12243109448,15.9888894789,84.0303702353,81.0386398174,2.97173041782,0.02
 10/06  23:00:00,65.9788093187,13.333280971,18.1121897129,0.0,4.12243109448,15.9888894789,56.1645366927,53.1728062749,2.97173041782,0.02
 10/06  24:00:00,79.6447078751,20.2017592819,24.7155585817,0.00721021212833,4.12243109448,15.9888894789,88.3586591491,85.3669287313,2.97173041782,0.02
 10/07  01:00:00,67.4034795573,15.3793458509,17.4034120966,0.0173174370295,4.12243109448,15.9888894789,70.0071717231,67.0154413053,2.97173041782,0.02
 10/07  02:00:00,85.0912729885,23.2646839762,26.9096728566,0.126670810672,4.12243109448,15.9888894789,97.2293289261,94.2375985083,2.97173041782,0.02
 10/07  03:00:00,71.6189713862,17.933840638,18.9804465186,0.0312145854282,4.12243109448,15.9888894789,78.4150096333,75.4232792155,2.97173041782,0.02
 10/07  04:00:00,91.4220696141,27.2397142285,28.9430500165,0.269444020199,4.12243109448,16.0517297156,115.476801216,112.485070799,2.97173041782,0.02
 10/07  05:00:00,92.6129429879,27.4515600232,29.7556662063,0.435855381985,4.12243109448,16.0517297156,116.521430841,113.529700423,2.97173041782,0.02
 10/07  06:00:00,117.625887974,28.9344805859,30.7196708587,1.7969669374,4.12243109448,39.6058045677,97.509115935,94.5173855172,2.97173041782,0.02
 10/07  07:00:00,166.682274099,28.9765846058,35.7166926012,23.5678609558,12.3672932834,65.3531420225,153.655510086,148.682626056,4.9528840297,0.02
 10/07  08:00:00,164.871941764,28.9631616858,37.4174386728,17.1794292709,12.3672932834,68.2430321324,148.722111526,143.749227497,4.9528840297,0.02
 10/07  09:00:00,190.348892257,28.9887488448,41.5895778732,9.44180668444,16.4897243779,93.1370602926,137.034683734,129.090069286,7.92461444751,0.02
 10/07  10:00:00,190.5433978,29.0045916296,45.2977255078,5.91221398504,16.4897243779,93.1370602926,139.251494747,122.716665426,7.92461444751,8.6102148733
 10/07  11:00:00,190.666069876,29.041580856,47.2035397291,4.09211010881,16.4897243779,93.1370602926,127.015944688,119.07133024,7.92461444751,0.02
 10/07  12:00:00,184.484655746,29.1267703204,51.1900021813,2.99065686544,16.4897243779,83.9857416113,124.211550919,116.266936471,7.92461444751,0.02
 10/07  13:00:00,183.718204094,29.2196605619,51.3415932924,1.97972082842,16.4897243779,83.9857416113,122.143250109,114.198635662,7.92461444751,0.02
 10/07  14:00:00,180.00912098,29.2640777013,48.3947376307,1.17311641162,16.4897243779,83.9857416113,120.658487236,112.713872788,7.92461444751,0.02
 10/07  15:00:00,156.616407782,28.9344805859,43.9616299156,0.0,12.3672932834,70.6512738906,60.5316205615,55.5587365319,4.9528840297,0.02
 10/07  16:00:00,154.387149987,28.9344805859,41.7323649244,0.0,12.3672932834,70.6512738906,59.8821944174,54.9093103877,4.9528840297,0.02
 10/07  17:00:00,140.890981192,28.9344805859,40.7596630733,0.0,12.3672932834,58.1284167478,64.6559388574,59.6830548277,4.9528840297,0.02
 10/07  18:00:00,107.836436593,27.3809447583,35.3986219556,0.0,12.3672932834,24.9413748627,89.2340404591,84.2611564294,4.9528840297,0.02
 10/07  19:00:00,114.622863733,27.6634058178,34.855088016,0.0,12.3672932834,24.9413748627,97.4665333691,92.4936493394,4.9528840297,0.02
 10/07  20:00:00,88.0833326032,26.3923310498,26.7211389669,0.0,4.12243109448,16.0517297156,107.262539561,104.270809143,2.97173041782,0.02
 10/07  21:00:00,67.0483254522,14.2977636572,18.050917822,0.0,4.12243109448,15.9888894789,58.0468501784,55.0551197605,2.97173041782,0.02
 10/07  22:00:00,61.2413923184,13.1961655249,13.3842912239,0.0,4.12243109448,15.9888894789,66.9794270495,55.4063360606,2.97173041782,8.60136057116
 10/07  23:00:00,83.0076599085,22.8409923869,25.2264870412,0.0,4.12243109448,15.9888894789,98.7843043782,95.7925739604,2.97173041782,0.02
 10/07  24:00:00,71.0432529182,18.0185789559,18.3512032471,0.0,4.12243109448,15.9888894789,79.9453925873,76.9536621695,2.97173041782,0.02
