Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  01:00:00,75.6194272109,21.9936092081,20.8967871152,0.0,2.06121554724,15.9888894789,102.193102169,99.2013717507,2.97173041782,0.02
 10/08  02:00:00,66.4631967084,17.5948873665,16.2560542501,0.0,2.06121554724,15.9888894789,84.0140821394,81.0223517216,2.97173041782,0.02
 10/08  03:00:00,74.7784776114,21.9936092081,20.0558376544,0.0,2.06121554724,15.9888894789,105.719102786,102.727372368,2.97173041782,0.02
 10/08  04:00:00,72.0455907568,18.8659621346,20.3375900999,0.229783551396,2.06121554724,15.9888894789,85.2748559926,82.2831255748,2.97173041782,0.02
 10/08  05:00:00,73.8728795342,21.9936092081,19.1502396815,0.0,2.06121554724,15.9888894789,106.663671666,103.671941248,2.97173041782,0.02
 10/08  06:00:00,69.3634615293,18.8659621346,19.3842188291,0.850192350237,2.06121554724,15.9888894789,85.6840885896,82.6923581718,2.97173041782,0.02
 10/08  07:00:00,61.0116682845,21.9936092081,20.384028506,0.0,2.06121554724,15.9888894789,107.181354518,104.1896241,2.97173041782,0.02
 10/08  08:00:00,90.6436088034,19.3461459359,24.8715828122,0.100072231834,4.12243109448,41.7362269337,81.1191418023,76.1462577726,4.9528840297,0.02
 10/08  09:00:00,102.653087066,23.405914506,32.5801410681,0.0402417664702,4.12243109448,41.7362269337,95.894358757,90.9214747273,4.9528840297,0.02
 10/08  10:00:00,95.3687095912,18.9507004525,29.8629266064,0.0250493630798,4.12243109448,41.7362269337,75.6713767527,70.6984927231,4.9528840297,0.02
 10/08  11:00:00,109.950947087,23.6883755656,39.1432963314,0.00943116227889,4.12243109448,41.7362269337,91.1127887657,86.139904736,4.9528840297,0.02
 10/08  12:00:00,99.5147020782,19.2896537239,33.539325311,0.0,4.12243109448,41.7362269337,72.8544053007,67.881521271,4.9528840297,0.02
 10/08  13:00:00,110.403608342,23.2646839762,40.0457984266,0.0,4.12243109448,41.7362269337,88.278181352,83.3052973223,4.9528840297,0.02
 10/08  14:00:00,103.274031126,19.5014995186,37.1526360723,0.0,4.12243109448,41.7362269337,70.8300493615,65.8571653318,4.9528840297,0.02
 10/08  15:00:00,114.51503001,23.6883755656,43.8608028159,0.0,4.12243109448,41.7362269337,86.8264728492,81.8535888195,4.9528840297,0.02
 10/08  16:00:00,87.1209071878,19.607422416,37.857041347,0.0,4.12243109448,24.8785346261,70.8231016009,65.8502175712,4.9528840297,0.02
 10/08  17:00:00,77.9434117681,21.844148511,37.3587976727,0.0,2.06121554724,15.9888894789,85.5168534847,82.5251230669,2.97173041782,0.02
 10/08  18:00:00,60.7455585439,14.9556542615,20.2952148759,0.0,2.06121554724,15.9888894789,71.407312712,68.4155822942,2.97173041782,0.02
 10/08  19:00:00,70.3252830395,15.3550749587,22.4455350079,0.0,2.06121554724,15.9888894789,66.4554356246,63.4637052068,2.97173041782,0.02
 10/08  20:00:00,71.9355180787,16.6666012138,22.7105922705,0.0044575629667,2.06121554724,15.9888894789,71.5725320648,68.580801647,2.97173041782,0.02
 10/08  21:00:00,69.0513733095,17.5948873665,18.8442310195,0.0,2.06121554724,15.9888894789,83.6007403804,80.6090099625,2.97173041782,0.02
 10/08  22:00:00,82.0711597616,23.1587610789,26.1753599782,0.00800802499073,2.06121554724,15.9888894789,105.360062575,102.368332158,2.97173041782,0.02
 10/08  23:00:00,66.2131149785,17.5948873665,16.0059726172,0.0,2.06121554724,15.9888894789,85.7621613701,82.7704309523,2.97173041782,0.02
 10/08  24:00:00,75.7553213404,22.5232236948,20.4625214609,0.0405454282642,2.06121554724,15.9888894789,107.321342339,104.329611921,2.97173041782,0.02
 10/09  01:00:00,66.5865306366,18.0185789559,15.8656049698,0.0900915524343,2.06121554724,15.9888894789,86.7489536722,83.7572232544,2.97173041782,0.02
 10/09  02:00:00,78.7071736834,23.2646839762,22.023495889,0.689962893159,2.06121554724,15.9888894789,108.710987158,105.71925674,2.97173041782,0.02
 10/09  03:00:00,63.060565072,17.5948873665,12.7892231668,0.0,2.06121554724,15.9888894789,96.5166216968,84.9431540968,2.97173041782,8.60173718217
 10/09  04:00:00,78.3293689457,23.2646839762,20.9296819229,1.29720423569,2.06121554724,15.9888894789,109.611582362,106.619851944,2.97173041782,0.02
 10/09  05:00:00,66.0868698288,18.0185789559,14.8967925051,0.559243296805,2.06121554724,15.9888894789,88.8498150355,85.8580846177,2.97173041782,0.02
 10/09  06:00:00,73.9125046488,22.8409923869,18.8540220288,1.78074376377,2.06121554724,15.9888894789,110.713085963,107.721355545,2.97173041782,0.02
 10/09  07:00:00,59.1151746548,18.7600392372,19.3472066344,2.49067384271,2.06121554724,15.9888894789,89.2414726988,86.249742281,2.97173041782,0.02
 10/09  08:00:00,102.634368376,23.434160612,31.69746089,1.06016326202,4.12243109448,41.7362269337,104.080148115,99.107264085,4.9528840297,0.02
 10/09  09:00:00,99.7350308124,19.2896537239,33.2355547945,0.884014448956,4.12243109448,41.7362269337,80.5909839763,75.6180999466,4.9528840297,0.02
 10/09  10:00:00,114.356477756,23.2646839762,44.3611272785,0.28808297202,4.12243109448,41.7362269337,95.7619920135,90.7891079838,4.9528840297,0.02
 10/09  11:00:00,104.06650281,18.9507004525,38.6938335916,0.0961609890165,4.12243109448,41.7362269337,75.8763936526,70.9035096229,4.9528840297,0.02
 10/09  12:00:00,120.883779745,23.7731138834,50.6026565974,0.0654257896875,4.12243109448,41.7362269337,91.3844206654,86.4115366357,4.9528840297,0.02
 10/09  13:00:00,107.243852006,18.8659621346,42.0520821376,0.0,4.12243109448,41.7362269337,73.4523507969,68.4794667672,4.9528840297,0.02
 10/09  14:00:00,123.794378568,23.5188989298,53.8328961954,0.0,4.12243109448,41.7362269337,88.6325130668,83.6596290371,4.9528840297,0.02
 10/09  15:00:00,108.817399653,19.1201770882,43.3714148505,0.0,4.12243109448,41.7362269337,72.6831408409,67.7102568112,4.9528840297,0.02
 10/09  16:00:00,104.669783477,23.5188989298,51.5659934218,0.0,4.12243109448,24.8785346261,90.5478029988,85.5749189691,4.9528840297,0.02
 10/09  17:00:00,67.7418381185,16.2590902192,33.0122034759,0.0,2.06121554724,15.9888894789,71.3433486804,68.3516182626,2.97173041782,0.02
 10/09  18:00:00,83.5830429089,19.660968185,38.3339648605,0.0,2.06121554724,15.9888894789,87.5359212992,84.5441908813,2.97173041782,0.02
 10/09  19:00:00,73.6511332052,15.3955264457,25.7017398902,0.0,2.06121554724,15.9888894789,76.7420071015,73.7502766836,2.97173041782,0.02
 10/09  20:00:00,83.484856588,17.7662816742,33.1355140989,0.0,2.06121554724,15.9888894789,83.5253528792,80.5336224614,2.97173041782,0.02
 10/09  21:00:00,69.018004976,14.0759098932,22.4232608959,0.0,2.06121554724,15.9888894789,69.4922672315,66.5005368137,2.97173041782,0.02
 10/09  22:00:00,74.7560138049,15.3550749587,26.8762658507,0.0,2.06121554724,15.9888894789,70.7541348022,67.7624043843,2.97173041782,0.02
 10/09  23:00:00,80.3159521471,18.2727939095,29.4309034247,0.0,2.06121554724,15.9888894789,83.6134598337,80.6217294159,2.97173041782,0.02
 10/09  24:00:00,72.2262648777,15.8192180351,23.8531798614,0.0,2.06121554724,15.9888894789,74.8973540025,71.9056235847,2.97173041782,0.02
 10/10  01:00:00,63.0788770216,10.694047866,17.9188612953,0.0026936558041,4.12243109448,15.9888894789,48.5196411465,45.5279107286,2.97173041782,0.02
 10/10  02:00:00,82.997326551,18.8659621346,29.3933736127,0.064520264772,4.12243109448,15.9888894789,81.7484045799,78.756674162,2.97173041782,0.02
 10/10  03:00:00,80.10635692,18.3575322274,27.019660873,0.0556932427547,4.12243109448,15.9888894789,82.9830765713,79.9913461535,2.97173041782,0.02
 10/10  04:00:00,120.217005235,27.8752516125,40.223949561,0.0134344279947,12.3672932834,24.9413748627,117.315165225,112.342281196,4.9528840297,0.02
 10/10  05:00:00,145.271830752,28.5361076444,44.8215061871,19.8098472439,12.3672932834,24.9413748627,186.525836773,181.552952744,4.9528840297,0.02
 10/10  06:00:00,196.675598482,29.0019880461,45.2414785522,12.1822811583,24.7345865669,70.7195625826,152.574754235,142.648986176,9.90576805939,0.02
 10/10  07:00:00,214.112158149,29.0631669226,48.2999802362,6.55193251007,37.1018798503,92.3937384068,140.276763258,121.764529272,9.90576805939,8.60646592659
 10/10  08:00:00,231.405232434,29.1167101126,54.8480877872,5.20026159584,37.1018798503,104.434947198,124.690755613,114.764987554,9.90576805939,0.02
 10/10  09:00:00,246.745068543,29.1715796656,59.5899779162,3.70173652794,37.1018798503,116.476155989,119.775892405,109.850124346,9.90576805939,0.02
 10/10  10:00:00,249.998755085,29.2603970983,64.2329939136,2.22296443644,37.1018798503,116.476155989,115.560952237,105.635184178,9.90576805939,0.02
 10/10  11:00:00,254.650611671,29.4037122364,69.6659591097,1.29842497114,37.1018798503,116.476155989,120.319224949,101.78815821,9.90576805939,8.62529868046
 10/10  12:00:00,245.6605562,29.5193513766,73.1095334154,0.790864400041,37.1018798503,104.434947198,108.302164593,98.3763965341,9.90576805939,0.02
 10/10  13:00:00,259.127101061,29.625224922,74.7643656407,0.454914683531,37.1018798503,116.476155989,109.901835736,91.3702032121,9.90576805939,8.62586446471
 10/10  14:00:00,260.140961059,29.7169093537,75.9126997656,0.229040255474,37.1018798503,116.476155989,95.2101654345,85.2843973752,9.90576805939,0.02
 10/10  15:00:00,260.838225219,29.8436245428,76.5873053264,0.125128125972,37.1018798503,116.476155989,90.5284551317,80.6026870723,9.90576805939,0.02
 10/10  16:00:00,262.505342629,29.9610979297,78.196167835,0.0663805266933,37.1018798503,116.476155989,93.9892855228,75.463360596,9.90576805939,8.62015686743
 10/10  17:00:00,260.774652077,30.0035320823,76.4249230788,0.0655996269058,37.1018798503,116.476155989,86.5616177454,76.635849686,9.90576805939,0.02
 10/10  18:00:00,167.018299188,27.896436192,56.7102736648,0.0,24.7345865669,47.5788473902,72.2498274757,67.276943446,4.9528840297,0.02
 10/10  19:00:00,168.244659663,28.4048660992,52.7298677138,0.0,24.7345865669,47.5788473902,79.1619258112,74.1890417815,4.9528840297,0.02
 10/10  20:00:00,138.03923422,27.6634058178,44.5228368342,0.0,12.3672932834,38.6892022431,93.2891817408,90.297451323,2.97173041782,0.02
 10/10  21:00:00,93.0134197396,15.3793458509,23.707471995,0.0,12.3672932834,27.0668015668,64.2172405924,61.2255101746,2.97173041782,0.02
 10/10  22:00:00,85.7925628193,20.2017592819,30.8706227439,0.0,4.12243109448,15.9888894789,83.539756659,80.5480262411,2.97173041782,0.02
 10/10  23:00:00,63.5215292893,12.3164211566,16.6717684746,0.0,4.12243109448,15.9888894789,57.4987278497,54.5069974319,2.97173041782,0.02
 10/10  24:00:00,85.3681382563,20.4136050766,30.2343523434,0.0,4.12243109448,15.9888894789,88.342395063,85.3506646452,2.97173041782,0.02
 10/11  01:00:00,64.0877455663,12.5706361102,16.9837696658,0.0,4.12243109448,15.9888894789,56.8243310595,53.8326006417,2.97173041782,0.02
 10/11  02:00:00,82.5580120878,20.2017592819,27.6360718309,0.0,4.12243109448,15.9888894789,88.7059137987,85.7141833808,2.97173041782,0.02
 10/11  03:00:00,67.783754314,13.4462653948,19.8041490662,0.0,4.12243109448,15.9888894789,58.4509995383,55.4592691205,2.97173041782,0.02
 10/11  04:00:00,117.042216876,27.8893746655,37.0484724387,0.0,12.3672932834,24.9413748627,109.758332227,104.785448197,4.9528840297,0.02
 10/11  05:00:00,131.217904874,28.1496198868,39.9856296017,10.9782855761,12.3672932834,24.9413748627,177.364750635,172.391866606,4.9528840297,0.02
 10/11  06:00:00,188.71352435,29.0786893044,41.4024017418,7.98258244908,24.7345865669,70.7195625826,143.619238742,133.693470682,9.90576805939,0.02
 10/11  07:00:00,211.988562021,29.2842486055,48.1458062198,4.36142549236,37.1018798503,92.3937384068,132.685704463,114.173443093,9.90576805939,8.60649331112
 10/11  08:00:00,229.368831482,29.3852412179,54.4522045069,3.2912059633,37.1018798503,104.434947198,117.612455751,107.686687691,9.90576805939,0.02
 10/11  09:00:00,250.34942373,29.4648374627,63.9482123629,2.65459561515,37.1018798503,116.476155989,113.521127878,103.595359818,9.90576805939,0.02
 10/11  10:00:00,260.53829033,29.5911849982,74.8023346771,1.86236649547,37.1018798503,116.476155989,95.8610752973,85.9353072379,9.90576805939,0.02
 10/11  11:00:00,265.81939799,29.8037659729,80.8054374793,0.927669724688,37.1018798503,116.476155989,83.2149410628,64.6841012513,9.90576805939,8.62507175204
 10/11  12:00:00,256.415247357,30.0435862079,83.8445081946,0.286341228429,37.1018798503,104.434947198,63.4831879258,53.5574198664,9.90576805939,0.02
 10/11  13:00:00,271.340907226,30.2428082404,86.6899437632,0.125553034839,37.1018798503,116.476155989,64.6938552123,46.1621923269,9.90576805939,8.62589482603
 10/11  14:00:00,272.264677456,30.4084559178,87.5254209222,0.0484817904163,37.1018798503,116.476155989,52.8013342803,42.8755662209,9.90576805939,0.02
 10/11  15:00:00,270.865649935,30.4710019939,86.1101941988,0.00228087738833,37.1018798503,116.476155989,55.0300769724,45.104308913,9.90576805939,0.02
 10/11  16:00:00,271.947563159,30.5376294755,87.1282323427,0.0,37.1018798503,116.476155989,62.5481349955,44.0221332932,9.90576805939,8.62023364285
 10/11  17:00:00,269.471064715,30.5216370667,84.6688269571,0.0,37.1018798503,116.476155989,55.243654316,45.3178862566,9.90576805939,0.02
 10/11  18:00:00,171.482098431,27.896436192,61.1740714169,0.0,24.7345865669,47.5788473902,60.8871136713,55.9142296416,4.9528840297,0.02
 10/11  19:00:00,175.698327539,28.4048660992,60.1835340842,0.0,24.7345865669,47.5788473902,76.6417178125,71.6688337828,4.9528840297,0.02
 10/11  20:00:00,149.465179448,27.6634058178,55.9487805455,0.0,12.3672932834,38.6892022431,90.0305019719,87.0387715541,2.97173041782,0.02
 10/11  21:00:00,101.961004115,15.3469846613,32.7107718557,0.0,12.3672932834,27.0668015668,53.9977862963,51.0060558785,2.97173041782,0.02
 10/11  22:00:00,88.4041351205,19.3543761032,34.3295781387,0.0,4.12243109448,15.9888894789,81.19976215,78.2080317322,2.97173041782,0.02
 10/11  23:00:00,75.091751562,13.5874959246,26.970915894,0.0,4.12243109448,15.9888894789,54.5655801067,51.5738496888,2.97173041782,0.02
 10/11  24:00:00,85.8038778844,19.3543761032,31.7293208597,0.0,4.12243109448,15.9888894789,84.6393567582,81.6476263404,2.97173041782,0.02
 10/12  01:00:00,68.9348740468,12.655374428,21.7461597431,0.0,4.12243109448,15.9888894789,57.4354135285,54.4436831107,2.97173041782,0.02
 10/12  02:00:00,90.2392174871,20.2017592819,35.3172771447,0.0,4.12243109448,15.9888894789,90.4732919377,87.4815615199,2.97173041782,0.02
 10/12  03:00:00,71.4471702902,13.1638043353,23.7500260165,0.0,4.12243109448,15.9888894789,57.3123822276,54.3206518098,2.97173041782,0.02
 10/12  04:00:00,126.930588305,27.8752516125,46.9509668357,0.0,12.3672932834,24.9413748627,106.69954848,101.72666445,4.9528840297,0.02
 10/12  05:00:00,140.376040375,28.6898778658,51.8091484221,7.77264419201,12.3672932834,24.9413748627,173.17354012,168.20065609,4.9528840297,0.02
 10/12  06:00:00,199.394979891,29.1636490506,55.6661335836,4.31534631629,24.7345865669,70.7195625826,140.146637183,130.220869124,9.90576805939,0.02
 10/12  07:00:00,220.975282082,29.5289968791,58.7088469277,2.54035532972,37.1018798503,92.3937384068,129.632352595,111.121293952,9.90576805939,8.60529058312
 10/12  08:00:00,239.207848162,29.6463037852,65.2705817245,2.05077839345,37.1018798503,104.434947198,115.033139716,105.107371656,9.90576805939,0.02
 10/12  09:00:00,259.289668289,29.7629671966,73.7115836317,1.53333323243,37.1018798503,116.476155989,102.409178344,92.4834102842,9.90576805939,0.02
 10/12  10:00:00,265.163618363,29.8992399074,80.0791911826,0.902775817582,37.1018798503,116.476155989,80.6782725621,70.7525045027,9.90576805939,0.02
 10/12  11:00:00,271.676282773,30.1223983496,86.9445537742,0.326801083322,37.1018798503,116.476155989,71.3023126701,52.7705560284,9.90576805939,8.62598858233
 10/12  12:00:00,263.108272049,30.4246371768,90.3347532416,0.10806281643,37.1018798503,104.434947198,56.9942577252,47.0684896658,9.90576805939,0.02
 10/12  13:00:00,276.826663427,30.8449308998,91.6619175422,0.0372066348439,37.1018798503,116.476155989,64.0923068235,45.5605318253,9.90576805939,8.62600693882
 10/12  14:00:00,278.657798163,31.2259192208,93.1495547051,0.0,37.1018798503,116.476155989,51.9848208884,42.059052829,9.90576805939,0.02
 10/12  15:00:00,280.877735024,31.677383447,94.9181705581,0.0,37.1018798503,116.476155989,47.3374036282,37.4116355688,9.90576805939,0.02
 10/12  16:00:00,284.64039859,31.9683816024,98.3903112376,0.0,37.1018798503,116.476155989,47.0335631967,28.507510193,9.90576805939,8.62028494432
 10/12  17:00:00,281.580610437,31.898560055,95.4014489617,0.0,37.1018798503,116.476155989,33.0078261411,23.0820580817,9.90576805939,0.02
 10/12  18:00:00,177.966628216,28.1718357251,67.3831998572,0.0,24.7345865669,47.5788473902,43.0357109683,38.0628269386,4.9528840297,0.02
 10/12  19:00:00,179.285330895,28.0870974072,64.0883041225,0.0,24.7345865669,47.5788473902,60.2952571869,55.3223731572,4.9528840297,0.02
 10/12  20:00:00,157.272866169,28.1930203045,63.2268506822,0.0,12.3672932834,38.6892022431,80.5098634925,77.5181330747,2.97173041782,0.02
 10/12  21:00:00,112.04510859,17.5301649873,40.5649845295,0.0,12.3672932834,27.0668015668,56.3175883819,53.3258579641,2.97173041782,0.02
 10/12  22:00:00,102.353097859,21.4204569217,46.1891047946,0.0,4.12243109448,15.9888894789,77.9143915067,74.9226610888,2.97173041782,0.02
 10/12  23:00:00,78.4786657276,14.4996014826,29.3990140937,0.0,4.12243109448,15.9888894789,60.4077480359,57.4160176181,2.97173041782,0.02
 10/12  24:00:00,95.5037980807,20.2017592819,40.5818577579,0.0,4.12243109448,15.9888894789,85.5812504875,82.5895200696,2.97173041782,0.02
 10/13  01:00:00,70.888294974,12.655374428,23.6995805506,0.0,4.12243109448,15.9888894789,56.4837018621,53.4919714442,2.97173041782,0.02
 10/13  02:00:00,90.7824799364,20.2017592819,35.8605394742,0.0,4.12243109448,15.9888894789,89.6805480646,86.6888176468,2.97173041782,0.02
 10/13  03:00:00,65.2516524241,12.3164211566,18.4018912092,0.0,4.12243109448,15.9888894789,57.6695952547,54.6778648369,2.97173041782,0.02
 10/13  04:00:00,126.27566797,28.1082819867,46.0630160067,0.0,12.3672932834,24.9413748627,106.692969352,101.720085322,4.9528840297,0.02
 10/13  05:00:00,131.040734,28.2460664635,46.7558994352,3.93439808534,12.3672932834,24.9413748627,172.76024475,167.78736072,4.9528840297,0.02
 10/13  06:00:00,190.686049746,29.3610841217,48.3121474616,2.76296710195,24.7345865669,70.7195625826,139.90839315,129.982625091,9.90576805939,0.02
 10/13  07:00:00,209.297928928,29.6338261552,47.712924961,1.75409499171,37.1018798503,92.3937384068,129.862974208,111.350674946,9.90576805939,8.60653120323
 10/13  08:00:00,221.06298389,29.7112658082,47.4655531411,1.64597783189,37.1018798503,104.434947198,115.70365072,105.777882661,9.90576805939,0.02
 10/13  09:00:00,233.189824965,29.7644432325,47.6040675966,1.53952186052,37.1018798503,116.476155989,112.616804471,102.691036412,9.90576805939,0.02
 10/13  10:00:00,232.256588901,29.8072054223,46.7469425634,1.42001941634,37.1018798503,116.476155989,110.310385527,100.384617467,9.90576805939,0.02
 10/13  11:00:00,237.698114494,29.8763325071,52.3656929386,1.17355930228,37.1018798503,116.476155989,116.582888554,98.0510088256,9.90576805939,8.62611166894
 10/13  12:00:00,233.237194116,29.9548911283,60.1927124488,0.848762288591,37.1018798503,104.434947198,105.707811858,95.7820437989,9.90576805939,0.02
 10/13  13:00:00,248.032302339,30.0126958856,63.1240759994,0.612917932908,37.1018798503,116.476155989,112.448012266,93.9161435783,9.90576805939,8.62610062856
 10/13  14:00:00,248.01661824,30.07956734,63.1484491596,0.506271978814,37.1018798503,116.476155989,102.637713422,92.7119453629,9.90576805939,0.02
 10/13  15:00:00,247.755388474,30.1298544002,62.8610775332,0.482264834305,37.1018798503,116.476155989,101.676638323,91.7508702641,9.90576805939,0.02
 10/13  16:00:00,246.398353518,30.1376358459,61.4451478247,0.533863262965,37.1018798503,116.476155989,109.515405589,90.9893794988,9.90576805939,8.62025803084
 10/13  17:00:00,243.77149726,30.1166933407,58.7248626212,0.649339051387,37.1018798503,116.476155989,100.653259207,90.7274911479,9.90576805939,0.02
 10/13  18:00:00,148.314586519,27.5574829205,38.3455086616,0.0,24.7345865669,47.5788473902,74.7979173383,69.8250333086,4.9528840297,0.02
 10/13  19:00:00,150.225264426,28.2989432019,34.8163892771,0.0,24.7345865669,47.5788473902,80.9186967659,75.9458127362,4.9528840297,0.02
 10/13  20:00:00,115.148293141,26.3923310498,22.9029642038,0.0,12.3672932834,38.6892022431,94.9379723013,91.9462418835,2.97173041782,0.02
 10/13  21:00:00,88.0574569697,15.3469846613,18.8072219974,0.0,12.3672932834,27.0668015668,60.1465338351,57.1548034172,2.97173041782,0.02
 10/13  22:00:00,70.9669652071,19.3543761032,16.8924079526,0.0,4.12243109448,15.9888894789,84.8877290304,81.8959986126,2.97173041782,0.02
 10/13  23:00:00,71.171657509,18.5270088631,17.7971262521,0.00221218480731,4.12243109448,15.9888894789,76.5666381905,73.5749077727,2.97173041782,0.02
 10/13  24:00:00,74.5071612668,22.2054550028,17.3982799304,0.0,4.12243109448,15.9888894789,96.6602395005,93.6685090827,2.97173041782,0.02
 10/14  01:00:00,70.1738645098,18.4422705452,16.7392790929,0.148243544184,4.12243109448,15.9888894789,78.1180764501,75.1263460323,2.97173041782,0.02
 10/14  02:00:00,79.1934784771,23.1799456583,20.4562592455,0.621287609417,4.12243109448,15.9888894789,99.1507419525,96.1590115347,2.97173041782,0.02
 10/14  03:00:00,67.4474399089,17.933840638,14.4517783499,0.190487855597,4.12243109448,15.9888894789,80.3552830585,77.3635526407,2.97173041782,0.02
 10/14  04:00:00,85.0610564964,27.2397142285,22.0287535131,0.822725959203,4.12243109448,16.0517297156,118.497250691,115.505520273,2.97173041782,0.02
 10/14  05:00:00,86.4344493404,27.6634058178,22.090529281,1.71065140707,4.12243109448,16.0517297156,119.82219758,116.830467162,2.97173041782,0.02
 10/14  06:00:00,108.964066835,28.9344805859,16.9471770718,4.55847144926,4.12243109448,39.6058045677,101.131856584,98.1401261667,2.97173041782,0.02
 10/14  07:00:00,162.747172728,28.9729288037,24.3172742138,31.0358323025,12.3672932834,65.3531420225,167.425603246,153.872723654,4.9528840297,8.59999556203
 10/14  08:00:00,166.731177731,28.9612852296,31.7421510052,24.7158190266,12.3672932834,68.2430321324,154.577492912,149.604608883,4.9528840297,0.02
 10/14  09:00:00,199.117571261,28.9850681334,42.0163947228,17.7873630492,16.4897243779,93.1370602926,143.035569911,135.090955463,7.92461444751,0.02
 10/14  10:00:00,203.356036046,28.9862043991,51.4105686163,12.6304201763,16.4897243779,93.1370602926,135.291945732,127.347331285,7.92461444751,0.02
 10/14  11:00:00,202.35623896,28.9992908171,54.5334970585,8.4945979931,16.4897243779,93.1370602926,129.704550995,121.759936547,7.92461444751,0.02
 10/14  12:00:00,192.531826019,29.0357391257,56.126625107,6.19220182057,16.4897243779,83.9857416113,125.818999884,117.874385436,7.92461444751,0.02
 10/14  13:00:00,194.11040435,29.0941243656,59.2380199394,4.60099218684,16.4897243779,83.9857416113,123.06022966,115.115615212,7.92461444751,0.02
 10/14  14:00:00,194.116686126,29.1689100415,60.681239497,3.0893089372,16.4897243779,83.9857416113,120.804446357,112.85983191,7.92461444751,0.02
 10/14  15:00:00,171.45144554,28.9344805859,58.7966489662,0.0,12.3672932834,70.6512738906,68.8509809325,55.291306018,4.9528840297,8.60679088478
 10/14  16:00:00,170.795366541,28.9344805859,58.1405896115,0.0,12.3672932834,70.6512738906,58.8375353386,53.8646513089,4.9528840297,0.02
 10/14  17:00:00,154.309851758,28.9344805859,54.1785400041,0.0,12.3672932834,58.1284167478,63.804949519,58.8320654893,4.9528840297,0.02
 10/14  18:00:00,111.526749181,26.5335615796,37.5871517404,0.0,12.3672932834,24.9413748627,89.02147765,84.0485936203,4.9528840297,0.02
 10/14  19:00:00,121.286671358,27.8752516125,41.307050539,0.0,12.3672932834,24.9413748627,97.5703664095,92.5974823798,4.9528840297,0.02
 10/14  20:00:00,96.0768601266,26.8160226391,34.2909756005,0.0,4.12243109448,16.0517297156,107.516745877,104.525015459,2.97173041782,0.02
 10/14  21:00:00,63.5558163314,13.1961655249,15.8029563018,0.0,4.12243109448,15.9888894789,58.1838779293,55.1921475115,2.97173041782,0.02
 10/14  22:00:00,63.0504663957,13.1961655249,15.2976063425,0.0,4.12243109448,15.9888894789,58.5399928624,55.5482624445,2.97173041782,0.02
 10/14  23:00:00,82.8931418207,20.6254508712,27.5475103839,0.0,4.12243109448,15.9888894789,88.0037439976,85.0120135797,2.97173041782,0.02
 10/14  24:00:00,71.0091610107,17.5948873665,18.7408033374,0.0,4.12243109448,15.9888894789,80.4639477888,77.472217371,2.97173041782,0.02
 10/15  01:00:00,77.7078885816,21.9936092081,22.9852487759,0.0,2.06121554724,15.9888894789,101.640479126,98.6487487082,2.97173041782,0.02
 10/15  02:00:00,68.0291224629,17.5948873665,17.821980185,0.0,2.06121554724,15.9888894789,83.776208576,80.7844781582,2.97173041782,0.02
 10/15  03:00:00,82.6661338498,23.1587610789,26.6788694275,0.0994726718226,2.06121554724,15.9888894789,105.296709876,102.304979458,2.97173041782,0.02
 10/15  04:00:00,67.1638522675,17.5948873665,16.9567099102,0.0,2.06121554724,15.9888894789,85.0304705387,82.0387401209,2.97173041782,0.02
 10/15  05:00:00,81.0893854095,23.0528381815,25.0439775714,0.263538900573,2.06121554724,15.9888894789,105.552478841,102.560748423,2.97173041782,0.02
 10/15  06:00:00,69.650906686,18.0185789559,18.83556385,0.184508800444,2.06121554724,15.9888894789,85.8194604688,82.827730051,2.97173041782,0.02
 10/15  07:00:00,68.1644700514,22.8409923869,26.0871600964,0.602286718651,2.06121554724,15.9888894789,106.652216786,103.660486368,2.97173041782,0.02
 10/15  08:00:00,92.8109567822,19.3461459359,27.0041664099,0.122744591545,4.12243109448,41.7362269337,80.919898373,75.9470143433,4.9528840297,0.02
 10/15  09:00:00,106.364577781,23.6883755656,35.9241223525,0.0375886888551,4.12243109448,41.7362269337,95.6572490763,90.6843650466,4.9528840297,0.02
 10/15  10:00:00,95.7256237235,18.611747181,30.4763381682,0.0112803475321,4.12243109448,41.7362269337,75.2382071688,70.2653231391,4.9528840297,0.02
 10/15  11:00:00,114.963110763,23.6883755656,44.0415855198,0.00668699309284,4.12243109448,41.7362269337,90.1771618462,85.2042778165,4.9528840297,0.02
 10/15  12:00:00,104.678554064,19.2896537239,38.6333971915,0.0,4.12243109448,41.7362269337,71.8541519537,66.881267924,4.9528840297,0.02
 10/15  13:00:00,118.822143036,23.5824526682,47.9695121676,0.0,4.12243109448,41.7362269337,86.8645376698,81.8916536402,4.9528840297,0.02
 10/15  14:00:00,110.719526244,19.7133453133,44.3239585784,0.0,4.12243109448,41.7362269337,78.1416671846,64.5870396344,4.9528840297,8.60174352051
 10/15  15:00:00,123.341855895,23.6884666943,52.6777424273,0.0,4.12243109448,41.7362269337,85.0881999409,80.1153159112,4.9528840297,0.02
 10/15  16:00:00,95.5136414396,19.7133453133,46.135818426,0.0,4.12243109448,24.8785346261,69.2111374887,64.238253459,4.9528840297,0.02
 10/15  17:00:00,88.347588782,22.2437090781,47.3273343231,0.0,2.06121554724,15.9888894789,86.5809582058,83.589227788,2.97173041782,0.02
 10/15  18:00:00,79.0556760072,17.1064733979,34.0819910015,0.0,2.06121554724,15.9888894789,68.9018942514,65.9101638336,2.97173041782,0.02
 10/15  19:00:00,78.98495416,18.0347595507,28.3262618475,0.0,2.06121554724,15.9888894789,84.7139150959,81.7221846781,2.97173041782,0.02
 10/15  20:00:00,67.8628363774,14.2958459853,21.042317027,0.0,2.06121554724,15.9888894789,70.6428349907,67.6511045729,2.97173041782,0.02
 10/15  21:00:00,73.7290613142,15.5669207534,25.6374672223,0.0,2.06121554724,15.9888894789,68.7012889408,65.709558523,2.97173041782,0.02
 10/15  22:00:00,73.619820884,17.5948873665,23.412678408,0.0,2.06121554724,15.9888894789,81.6349897096,78.6432592918,2.97173041782,0.02
 10/15  23:00:00,67.5717143843,15.3955264457,19.6223207046,0.0,2.06121554724,15.9888894789,74.2725690586,71.2808386407,2.97173041782,0.02
 10/15  24:00:00,68.4822918448,14.467240293,21.5000043195,0.00826662924521,2.06121554724,15.9888894789,63.0422589898,60.050528572,2.97173041782,0.02
 10/16  01:00:00,67.7850821042,14.0435487036,19.1215592221,0.00933234719937,4.12243109448,15.9888894789,61.885216872,58.8934864542,2.97173041782,0.02
 10/16  02:00:00,83.5819528323,22.4173007975,26.2722037836,0.0,4.12243109448,15.9888894789,102.296461579,99.304731161,2.97173041782,0.02
 10/16  03:00:00,76.812880398,18.8659621346,23.2439984838,0.029449061014,4.12243109448,15.9888894789,83.8079242737,80.8161938559,2.97173041782,0.02
 10/16  04:00:00,112.609428019,28.0588513012,32.4102547809,0.0099699924033,12.3672932834,24.9413748627,117.827570905,112.854686875,4.9528840297,0.02
 10/16  05:00:00,130.335906146,28.1146292703,34.5710403372,15.5458667802,12.3672932834,24.9413748627,187.251399922,182.278515893,4.9528840297,0.02
 10/16  06:00:00,183.736271942,29.0280819259,33.4180504008,11.0402888351,24.7345865669,70.7195625826,152.673772745,142.748004685,9.90576805939,0.02
 10/16  07:00:00,199.116104041,29.0961480626,32.7900977483,7.0327785024,37.1018798503,92.3937384068,132.265856654,122.340088595,9.90576805939,0.02
 10/16  08:00:00,208.890489271,29.1609458577,32.6848883606,4.804385965,37.1018798503,104.434947198,124.085416324,114.159648265,9.90576805939,0.02
 10/16  09:00:00,220.021896843,29.2946956008,33.5367701834,2.90862024962,37.1018798503,116.476155989,126.625386148,108.097981961,9.90576805939,8.6216361267
 10/16  10:00:00,221.881548234,29.5630911932,36.1594436345,1.87664168428,37.1018798503,116.476155989,112.665380882,102.739612823,9.90576805939,0.02
 10/16  11:00:00,222.818071367,29.8452994267,37.622421847,1.06771608697,37.1018798503,116.476155989,117.079469009,98.547284396,9.90576805939,8.62641655381
 10/16  12:00:00,212.198718824,30.1345164404,38.3124548882,0.656514817936,37.1018798503,104.434947198,105.414140744,95.4883726841,9.90576805939,0.02
 10/16  13:00:00,228.107417562,30.4300020891,42.3894502469,0.445251422898,37.1018798503,116.476155989,102.268599289,92.3428312296,9.90576805939,0.02
 10/16  14:00:00,230.692572034,30.6360427498,44.1410670442,0.285391663125,37.1018798503,116.476155989,108.214173813,89.6832202946,9.90576805939,8.62518545893
 10/16  15:00:00,229.446190401,30.7234331119,43.099801871,0.227782830111,37.1018798503,116.476155989,98.1663265555,88.2405584961,9.90576805939,0.02
 10/16  16:00:00,227.444729239,30.6753108116,41.8207673294,0.210412325339,37.1018798503,116.476155989,97.8523696532,87.9266015938,9.90576805939,0.02
 10/16  17:00:00,224.54916565,30.4679876897,38.362197061,0.279203746676,37.1018798503,116.476155989,98.7775211626,88.8517531033,9.90576805939,0.02
 10/16  18:00:00,144.88752829,27.7693287152,29.5828196506,0.0,24.7345865669,47.5788473902,81.5799339409,68.0201123162,4.9528840297,8.60693759498
 10/16  19:00:00,150.784515454,28.4048660992,30.9667604925,0.0,24.7345865669,47.5788473902,79.7764010688,74.8035170391,4.9528840297,0.02
 10/16  20:00:00,124.422668084,27.6634058178,26.052736726,0.0,12.3672932834,38.6892022431,94.5352610801,91.5435306623,2.97173041782,0.02
 10/16  21:00:00,87.1343940256,14.9556542615,12.3723290374,0.0,12.3672932834,27.0668015668,64.7040605888,61.712330171,2.97173041782,0.02
 10/16  22:00:00,84.2917353492,22.5585313273,18.8353759638,0.0,4.12243109448,15.9888894789,92.309737537,89.3180071192,2.97173041782,0.02
 10/16  23:00:00,74.5887744538,18.0185789559,14.763745891,0.0,4.12243109448,15.9888894789,75.9330447392,72.9413143213,2.97173041782,0.02
 10/16  24:00:00,85.7449974952,23.0104690226,19.639297052,0.0243096182513,4.12243109448,15.9888894789,96.2212897551,93.2295593373,2.97173041782,0.02
 10/17  01:00:00,73.0559114548,17.8491023201,13.2218000685,0.00542631684788,4.12243109448,15.9888894789,78.3015896564,75.3098592386,2.97173041782,0.02
 10/17  02:00:00,84.0869429034,22.8409923869,17.5904869834,0.153045404895,4.12243109448,15.9888894789,98.6168377404,95.6251073226,2.97173041782,0.02
 10/17  03:00:00,76.314716143,18.6541163399,15.6118823901,0.41871167093,4.12243109448,15.9888894789,80.0881436798,77.096413262,2.97173041782,0.02
 10/17  04:00:00,112.794792266,27.9741129834,22.8595596843,0.443626291104,12.3672932834,24.9413748627,111.687524786,106.714640757,4.9528840297,0.02
 10/17  05:00:00,135.731214935,28.1390629782,27.0923795916,17.2876285177,12.3672932834,24.9413748627,180.630013294,175.657129264,4.9528840297,0.02
 10/17  06:00:00,186.842906978,29.0566339623,21.3129498519,15.1493942039,24.7345865669,70.7195625826,146.497668891,136.571900831,9.90576805939,0.02
 10/17  07:00:00,199.241943924,29.2103253424,23.1267276012,10.3570838024,37.1018798503,92.3937384068,127.275199717,117.349431658,9.90576805939,0.02
 10/17  08:00:00,206.043616264,29.2966058326,26.2892213436,7.08345118034,37.1018798503,104.434947198,128.433983269,109.908993009,9.90576805939,8.61922220091
 10/17  09:00:00,218.885299467,29.3855797044,30.0118802415,4.28100497038,37.1018798503,116.476155989,114.00390033,104.078132271,9.90576805939,0.02
 10/17  10:00:00,227.703508792,29.6172968171,38.1868635761,2.51922733337,37.1018798503,116.476155989,107.933065599,98.0072975396,9.90576805939,0.02
 10/17  11:00:00,236.106687202,29.9936510923,45.1961122379,1.29252940835,37.1018798503,116.476155989,111.400324678,92.8680504795,9.90576805939,8.62650613861
 10/17  12:00:00,227.720218302,30.339360065,47.076926741,0.696646513057,37.1018798503,104.434947198,99.2751561044,89.349388045,9.90576805939,0.02
 10/17  13:00:00,241.048181205,30.6517296892,49.2724927329,0.380037615941,37.1018798503,116.476155989,96.7419024986,86.8161344392,9.90576805939,0.02
 10/17  14:00:00,242.966817683,30.8139624458,50.6276238959,0.188211238684,37.1018798503,116.476155989,103.674702095,85.1436568028,9.90576805939,8.62527723241
 10/17  15:00:00,243.448492072,30.9920140785,51.5431458159,0.101593886256,37.1018798503,116.476155989,93.4838834893,83.5581154299,9.90576805939,0.02
 10/17  16:00:00,242.198992968,31.0349814516,50.2469489379,0.0728545491854,37.1018798503,116.476155989,92.973171808,83.0474037486,9.90576805939,0.02
 10/17  17:00:00,238.372664211,30.8231705045,45.2846167464,0.1487431248,37.1018798503,116.476155989,102.834620879,84.3148776348,9.90576805939,8.6139751852
 10/17  18:00:00,149.62925758,27.8752516125,31.445076363,0.0,24.7345865669,47.5788473902,70.6663612154,65.6934771857,4.9528840297,0.02
 10/17  19:00:00,152.439978576,28.4048660992,30.5238223035,0.0,24.7345865669,47.5788473902,77.9071556287,72.934271599,4.9528840297,0.02
 10/17  20:00:00,126.362965488,27.6634058178,25.5336704285,0.0,12.3672932834,38.6892022431,92.4020230358,89.410292618,2.97173041782,0.02
 10/17  21:00:00,90.0766661932,15.7182991224,15.6196228241,0.0,12.3672932834,27.0668015668,64.2177520803,61.2260216625,2.97173041782,0.02
 10/17  22:00:00,80.0962200502,22.4173007975,17.8134171516,0.0,4.12243109448,15.9888894789,91.392123386,88.4003929682,2.97173041782,0.02
 10/17  23:00:00,69.2285091563,17.5948873665,12.1701433547,0.0,4.12243109448,15.9888894789,75.5926740854,72.6009436676,2.97173041782,0.02
 10/17  24:00:00,82.0806207967,23.2646839762,18.8243207285,0.0332592972091,4.12243109448,15.9888894789,96.0218179117,93.0300874939,2.97173041782,0.02
 10/18  01:00:00,67.9068728596,17.5948873665,11.0028131482,0.0,4.12243109448,15.9888894789,78.2951609908,75.303430573,2.97173041782,0.02
 10/18  02:00:00,82.5699756968,23.0528381815,17.442941977,0.194491242611,4.12243109448,15.9888894789,98.6042218708,95.612491453,2.97173041782,0.02
 10/18  03:00:00,75.7291212871,18.6541163399,14.7757472658,0.65831585651,4.12243109448,15.9888894789,80.2106199006,77.2188894828,2.97173041782,0.02
 10/18  04:00:00,108.347396476,27.5221752881,19.8089725404,0.496516382351,12.3672932834,24.9413748627,111.882792313,106.909908283,4.9528840297,0.02
 10/18  05:00:00,137.456873291,28.5856257986,26.986052864,21.3819719431,12.3672932834,24.9413748627,180.392101949,175.41921792,4.9528840297,0.02
 10/18  06:00:00,181.402078602,29.0535736723,18.648100893,16.5202593265,24.7345865669,70.7195625826,146.994036798,137.068268739,9.90576805939,0.02
 10/18  07:00:00,195.196743682,29.243927848,22.409357203,11.509226888,37.1018798503,92.3937384068,127.750215754,117.824447695,9.90576805939,0.02
 10/18  08:00:00,206.280093861,29.3287488402,26.6014414117,8.10963575632,37.1018798503,104.434947198,128.309705869,109.784663177,9.90576805939,8.61927463252
 10/18  09:00:00,220.852051322,29.4158641727,32.2192038216,4.93518710289,37.1018798503,116.476155989,113.645405104,103.719637044,9.90576805939,0.02
 10/18  10:00:00,224.752341113,29.6037316113,37.7907569109,3.07543629294,37.1018798503,116.476155989,107.947492781,98.0217247216,9.90576805939,0.02
 10/18  11:00:00,228.251360745,29.9353058602,42.2758070734,1.75762742688,37.1018798503,116.476155989,112.11666135,93.5842844512,9.90576805939,8.62660883972
 10/18  12:00:00,219.048110841,30.2550232082,45.7013073277,0.850949787011,37.1018798503,104.434947198,100.1955581,90.269790041,9.90576805939,0.02
 10/18  13:00:00,233.798981728,30.5753372144,48.4338786889,0.507138667694,37.1018798503,116.476155989,97.3029528016,87.3771847422,9.90576805939,0.02
 10/18  14:00:00,235.289402994,30.8302075807,49.8653314778,0.311463187703,37.1018798503,116.476155989,103.579763285,85.0486099344,9.90576805939,8.62538529171
 10/18  15:00:00,235.458547912,30.9917986674,49.9766793311,0.207874765342,37.1018798503,116.476155989,93.4306485121,83.5048804527,9.90576805939,0.02
 10/18  16:00:00,235.166602875,31.0157911755,49.7413646827,0.127722739565,37.1018798503,116.476155989,93.0717421001,83.1459740407,9.90576805939,0.02
 10/18  17:00:00,233.227141353,30.8459989426,47.940136318,0.160351043408,37.1018798503,116.476155989,102.944479222,84.424691533,9.90576805939,8.61401962947
 10/18  18:00:00,146.809081979,27.8752516125,34.1730629723,0.0,24.7345865669,47.5788473902,71.1736605008,66.2007764711,4.9528840297,0.02
 10/18  19:00:00,148.444066691,28.4048660992,32.9292656375,0.0,24.7345865669,47.5788473902,78.4459230542,73.4730390245,4.9528840297,0.02
 10/18  20:00:00,121.346891015,27.6634058178,27.8304853278,0.0,12.3672932834,38.6892022431,93.0197873238,90.028056906,2.97173041782,0.02
 10/18  21:00:00,85.9083736663,15.6335608045,16.3482064873,0.0,12.3672932834,27.0668015668,64.699736993,61.7080065751,2.97173041782,0.02
 10/18  22:00:00,76.7001233447,22.4173007975,19.2727818493,0.0,4.12243109448,15.9888894789,91.7878758718,88.796145454,2.97173041782,0.02
 10/18  23:00:00,66.3586514781,17.5948873665,13.5977060436,0.0,4.12243109448,15.9888894789,75.7979491722,72.8062187543,2.97173041782,0.02
 10/18  24:00:00,79.6501509641,23.2646839762,21.2825311905,0.0370067719991,4.12243109448,15.9888894789,95.9706275122,92.9788970944,2.97173041782,0.02
 10/19  01:00:00,65.6564112913,17.5948873665,12.7806673831,0.0,4.12243109448,15.9888894789,78.151533138,75.1598027202,2.97173041782,0.02
 10/19  02:00:00,77.7424691185,23.0528381815,19.4043748202,0.162424015334,4.12243109448,15.9888894789,98.5426577103,95.5509272924,2.97173041782,0.02
 10/19  03:00:00,70.7760292347,18.6541163399,16.2093535162,0.484808282627,4.12243109448,15.9888894789,80.2666989831,77.2749685653,2.97173041782,0.02
 10/19  04:00:00,101.429351416,27.5221752881,21.4587945848,0.344011326981,12.3672932834,24.9413748627,111.793078085,106.820194055,4.9528840297,0.02
 10/19  05:00:00,129.588924238,28.5944436597,28.7813998858,19.9265026897,12.3672932834,24.9413748627,179.897414445,174.924530416,4.9528840297,0.02
 10/19  06:00:00,177.29458249,29.0651339026,23.0205303671,14.9590669213,24.7345865669,70.7195625826,146.225021182,136.299253122,9.90576805939,0.02
 10/19  07:00:00,196.532896057,29.2874650666,26.712413366,10.3359264836,37.1018798503,92.3937384068,126.8569848,116.931216741,9.90576805939,0.02
 10/19  08:00:00,210.844900755,29.365521912,31.7160741422,7.52306310355,37.1018798503,104.434947198,127.875006746,109.349887228,9.90576805939,8.61935145877
 10/19  09:00:00,226.578233741,29.4704186667,38.4245550548,4.40144828682,37.1018798503,116.476155989,112.962304835,103.036536775,9.90576805939,0.02
 10/19  10:00:00,232.550965954,29.7197772639,46.0301484408,2.51859723748,37.1018798503,116.476155989,106.923999061,96.998231002,9.90576805939,0.02
 10/19  11:00:00,238.600246576,30.1049944344,52.9959717483,1.21668486677,37.1018798503,116.476155989,110.684727423,92.1522343609,9.90576805939,8.6267250025
 10/19  12:00:00,231.315082399,30.5193906118,57.878355863,0.676483807008,37.1018798503,104.434947198,98.3645669641,88.4387989047,9.90576805939,0.02
 10/19  13:00:00,247.568531086,30.9311540806,62.0131523593,0.341570650023,37.1018798503,116.476155989,103.797109878,85.2646021206,9.90576805939,8.62673969804
 10/19  14:00:00,248.895462911,31.2719377812,63.1979352009,0.143216217766,37.1018798503,116.476155989,92.7664310156,82.8406629562,9.90576805939,0.02
 10/19  15:00:00,248.934419785,31.5988196424,63.0345984653,0.0187811204311,37.1018798503,116.476155989,91.0225154415,81.0967473822,9.90576805939,0.02
 10/19  16:00:00,247.998703517,31.6736242903,62.0433380231,0.0,37.1018798503,116.476155989,99.3850075202,80.8583416526,9.90576805939,8.62089780821
 10/19  17:00:00,244.711540264,31.434458858,58.9901772127,0.00627861218358,37.1018798503,116.476155989,92.2495642444,82.323796185,9.90576805939,0.02
 10/19  18:00:00,155.638925501,27.9811745099,42.89698119,0.0,24.7345865669,47.5788473902,69.3275267015,64.3546426718,4.9528840297,0.02
 10/19  19:00:00,157.70424375,28.5107889966,42.0835148037,0.0,24.7345865669,47.5788473902,76.1425659214,71.1696818917,4.9528840297,0.02
 10/19  20:00:00,127.750698672,27.3809447583,34.5167480604,0.0,12.3672932834,38.6892022431,90.5208462978,87.52911588,2.97173041782,0.02
 10/19  21:00:00,90.6214590906,15.2622463434,21.4559579973,0.0,12.3672932834,27.0668015668,58.3307974241,55.3390670063,2.97173041782,0.02
 10/19  22:00:00,79.8841471912,20.2864975998,24.8774679955,0.0,4.12243109448,15.9888894789,79.7926870569,76.8009566391,2.97173041782,0.02
 10/19  23:00:00,60.0567190498,12.3164211566,13.2069574323,0.0,4.12243109448,15.9888894789,56.0425330933,53.0508026755,2.97173041782,0.02
 10/19  24:00:00,74.1492218631,19.3543761032,20.0746641204,0.0,4.12243109448,15.9888894789,90.9758790122,87.9841485944,2.97173041782,0.02
 10/20  01:00:00,74.6842122042,18.7812238167,21.2295169266,0.0,4.12243109448,15.9888894789,77.9164315432,74.9247011254,2.97173041782,0.02
 10/20  02:00:00,76.4790719139,22.2054550028,19.483369698,0.0,4.12243109448,15.9888894789,97.0187192743,94.0269888565,2.97173041782,0.02
 10/20  03:00:00,71.1001126654,18.4422705452,17.9714703052,0.0129002903374,4.12243109448,15.9888894789,78.4054300226,75.4136996048,2.97173041782,0.02
 10/20  04:00:00,108.259581562,28.1435896191,27.9143162628,0.0973051024019,12.3672932834,24.9413748627,110.08938991,105.11650588,4.9528840297,0.02
 10/20  05:00:00,123.455544224,28.1761140298,30.1521923801,13.0228671973,12.3672932834,24.9413748627,178.642345006,173.669460977,4.9528840297,0.02
 10/20  06:00:00,177.137260224,29.1351778736,26.3150037381,11.4372269506,24.7345865669,70.7195625826,145.028762436,135.102994377,9.90576805939,0.02
 10/20  07:00:00,196.989249962,29.3614773626,29.7868497862,7.64383198175,37.1018798503,92.3937384068,134.334324599,115.822005613,9.90576805939,8.60655092656
 10/20  08:00:00,211.007655757,29.4461660485,34.4422412386,4.87902882682,37.1018798503,104.434947198,117.868121758,107.942353698,9.90576805939,0.02
 10/20  09:00:00,228.615756726,29.5986748679,42.0485640141,2.68668376869,37.1018798503,116.476155989,111.614853927,101.689085867,9.90576805939,0.02
 10/20  10:00:00,238.225819406,29.9332976316,52.735049188,1.27500359425,37.1018798503,116.476155989,114.232844012,95.7014939536,9.90576805939,8.62558199907
 10/20  11:00:00,250.0905685,30.3596101749,64.749840805,0.69854943264,37.1018798503,116.476155989,100.734958707,90.8091906474,9.90576805939,0.02
 10/20  12:00:00,244.318418416,30.8098165186,70.8629330524,0.404790508812,37.1018798503,104.434947198,97.1443740381,87.2186059787,9.90576805939,0.02
 10/20  13:00:00,256.933013117,31.2332915083,71.2434550649,0.173620639563,37.1018798503,116.476155989,102.61327393,84.0805899851,9.90576805939,8.62691588516
 10/20  14:00:00,256.920211353,31.646698839,70.9487326459,0.0424006629528,37.1018798503,116.476155989,91.8802352503,81.9544671909,9.90576805939,0.02
 10/20  15:00:00,256.418520743,31.9267801049,70.2094911328,0.0,37.1018798503,116.476155989,90.6298428697,80.7040748103,9.90576805939,0.02
 10/20  16:00:00,256.379507226,31.957875172,70.139912168,0.0,37.1018798503,116.476155989,99.0054506638,80.4787029517,9.90576805939,8.62097965269
 10/20  17:00:00,254.360695243,31.7030327528,68.3770377812,0.0,37.1018798503,116.476155989,91.804099201,81.8783311416,9.90576805939,0.02
 10/20  18:00:00,163.368374572,28.1718357251,50.435763151,0.0,24.7345865669,47.5788473902,68.7860180659,63.8131340362,4.9528840297,0.02
 10/20  19:00:00,161.259717958,28.0870974072,46.0626738813,0.0,24.7345865669,47.5788473902,75.3764805109,70.4035964812,4.9528840297,0.02
 10/20  20:00:00,136.545144306,27.8752516125,42.8168797698,0.0,12.3672932834,38.6892022431,89.7011271786,86.7093967608,2.97173041782,0.02
 10/20  21:00:00,93.7197122715,15.2622463434,24.5542071706,0.0,12.3672932834,27.0668015668,54.4130295874,51.4212991696,2.97173041782,0.02
 10/20  22:00:00,83.9910809652,20.2017592819,29.0691396843,0.0,4.12243109448,15.9888894789,81.6970490365,78.7053186186,2.97173041782,0.02
 10/20  23:00:00,62.499472626,12.3164211566,15.649710605,0.0,4.12243109448,15.9888894789,56.2698324418,53.278102024,2.97173041782,0.02
 10/20  24:00:00,84.7072708041,20.6254508712,29.3616378893,0.0,4.12243109448,15.9888894789,85.4107045248,82.418974107,2.97173041782,0.02
 10/21  01:00:00,61.6343233093,12.3164211566,14.7845611539,0.0,4.12243109448,15.9888894789,56.8038502935,53.8121198757,2.97173041782,0.02
 10/21  02:00:00,80.9339279006,20.0605287521,26.1532169639,0.0,4.12243109448,15.9888894789,91.4790377027,88.4873072849,2.97173041782,0.02
 10/21  03:00:00,69.140760461,15.3793458509,19.1580081133,0.0,4.12243109448,15.9888894789,70.476967332,67.4852369142,2.97173041782,0.02
 10/21  04:00:00,95.5288345213,27.4515600232,33.1074108775,0.0,4.12243109448,16.0517297156,122.881243851,111.307772637,2.97173041782,8.60174079627
 10/21  05:00:00,90.0945063408,26.6041768445,28.5204659657,0.0,4.12243109448,16.0517297156,115.369795117,112.378064699,2.97173041782,0.02
 10/21  06:00:00,122.430698414,28.9344805859,34.7313789231,0.240900612372,4.12243109448,39.6058045677,96.3775915885,93.3858611707,2.97173041782,0.02
 10/21  07:00:00,168.404868845,28.9781048705,42.3771653096,18.6284608093,12.3672932834,65.3531420225,153.707313682,148.734429653,4.9528840297,0.02
 10/21  08:00:00,170.643322155,28.9629255747,46.3500508764,14.0184112137,12.3672932834,68.2430321324,148.927666777,143.954782748,4.9528840297,0.02
 10/21  09:00:00,202.681462324,28.9988279191,56.4842093931,6.86965751326,16.4897243779,93.1370602926,136.812222087,128.867607639,7.92461444751,0.02
 10/21  10:00:00,213.435927172,29.0231555715,69.7772280722,4.30667490777,16.4897243779,93.1370602926,130.249246268,122.304631821,7.92461444751,0.02
 10/21  11:00:00,219.781497138,29.0944148988,77.6524633731,2.70573926579,16.4897243779,93.1370602926,114.978479929,107.033865481,7.92461444751,0.02
 10/21  12:00:00,213.889260708,29.2697187657,81.9942976635,1.44796278099,16.4897243779,83.9857416113,101.925990493,93.9813760457,7.92461444751,0.02
 10/21  13:00:00,215.562064135,29.4684276832,84.356025475,0.560321328715,16.4897243779,83.9857416113,92.9406161679,84.9960017204,7.92461444751,0.02
 10/21  14:00:00,217.678448302,29.5810955394,86.7161609354,0.203965847709,16.4897243779,83.9857416113,92.6045511186,76.0713886121,7.92461444751,8.608548059
 10/21  15:00:00,196.423642503,28.9344805859,83.7688525646,0.0,12.3672932834,70.6512738906,39.5915003847,34.618616355,4.9528840297,0.02
 10/21  16:00:00,196.036105858,28.9344805859,83.3813154395,0.0,12.3672932834,70.6512738906,41.2723437326,36.2994597029,4.9528840297,0.02
 10/21  17:00:00,180.730281015,28.9344805859,80.5989612688,0.0,12.3672932834,58.1284167478,47.4415481917,42.468664162,4.9528840297,0.02
 10/21  18:00:00,139.866386741,27.8752516125,62.2359317647,0.0,12.3672932834,24.9413748627,81.9231698699,76.9502858402,4.9528840297,0.02
