Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  19:00:00,137.660426193,28.1930203045,57.3630358399,0.0,12.3672932834,24.9413748627,93.4714965004,88.4986124707,4.9528840297,0.02
 10/21  20:00:00,109.344808044,26.8160226391,47.5589226715,0.0,4.12243109448,16.0517297156,103.644845714,100.653115296,2.97173041782,0.02
 10/21  21:00:00,67.3127714739,11.4043155986,21.421825952,0.0,4.12243109448,15.9888894789,46.0616638026,43.0699333848,2.97173041782,0.02
 10/21  22:00:00,79.7681203181,17.5948873665,27.499761845,0.0,4.12243109448,15.9888894789,76.2617507849,73.2700203671,2.97173041782,0.02
 10/21  23:00:00,84.8039312388,18.6964854988,31.4339746019,0.0,4.12243109448,15.9888894789,77.527149717,74.5354192992,2.97173041782,0.02
 10/21  24:00:00,67.2124599071,13.1961655249,19.4595989316,0.0,4.12243109448,15.9888894789,59.1248194404,56.1330890226,2.97173041782,0.02
 10/22  01:00:00,65.040257752,13.1961655249,19.3486122034,0.0,2.06121554724,15.9888894789,60.43038329,57.4386528722,2.97173041782,0.02
 10/22  02:00:00,83.0107778953,18.8659621346,31.5325599753,0.0,2.06121554724,15.9888894789,78.218500766,75.2267703481,2.97173041782,0.02
 10/22  03:00:00,75.7465275243,17.5948873665,25.53938433,0.0,2.06121554724,15.9888894789,79.6423409725,76.6506105547,2.97173041782,0.02
 10/22  04:00:00,75.4420007211,17.5948873665,25.2348574819,0.0,2.06121554724,15.9888894789,78.8321396279,75.8404092101,2.97173041782,0.02
 10/22  05:00:00,69.1697408035,14.0435487036,22.6307119019,0.0,2.06121554724,15.9888894789,60.1518671113,57.1601366935,2.97173041782,0.02
 10/22  06:00:00,88.184866127,22.4173007975,33.0385336386,0.0,2.06121554724,15.9888894789,100.8525959,97.8608654822,2.97173041782,0.02
 10/22  07:00:00,62.000751371,17.5948873665,25.888607984,0.0,2.06121554724,15.9888894789,82.3244045532,79.3326741354,2.97173041782,0.02
 10/22  08:00:00,113.524882918,23.6883755656,43.3939225551,0.0,4.12243109448,41.7362269337,97.3839936817,92.411109652,4.9528840297,0.02
 10/22  09:00:00,105.422436412,19.2896537239,39.8069735573,0.0,4.12243109448,41.7362269337,84.4386210109,70.8839853579,4.9528840297,8.60175162335
 10/22  10:00:00,120.917700047,23.2646839762,51.2104312435,0.0,4.12243109448,41.7362269337,89.4333719877,84.460487958,4.9528840297,0.02
 10/22  11:00:00,112.834606682,19.2896537239,47.2191439283,0.0,4.12243109448,41.7362269337,66.8415725751,61.8686885454,4.9528840297,0.02
 10/22  12:00:00,131.472026809,24.1120765772,60.9173655475,0.0,4.12243109448,41.7362269337,73.7883693895,68.8154853598,4.9528840297,0.02
 10/22  13:00:00,115.204157944,19.2896782237,49.5886708158,0.0,4.12243109448,41.7362269337,57.1048266439,52.1319426142,4.9528840297,0.02
 10/22  14:00:00,132.966741538,24.1122797672,62.4118771941,0.0,4.12243109448,41.7362269337,69.7385149743,64.7656309446,4.9528840297,0.02
 10/22  15:00:00,115.862443882,19.2916564235,50.244978645,0.0,4.12243109448,41.7362269337,58.317259514,53.3443754843,4.9528840297,0.02
 10/22  16:00:00,114.950747366,24.1120671549,61.253788018,0.0,4.12243109448,24.8785346261,80.1287893115,75.1559052818,4.9528840297,0.02
 10/22  17:00:00,78.6634076189,17.9014794484,42.2680275663,0.0,2.06121554724,15.9888894789,71.2703386236,68.2786082057,2.97173041782,0.02
 10/22  18:00:00,94.0265438537,19.8304448208,43.9096548282,0.0,2.06121554724,15.9888894789,82.0576008959,79.0658704781,2.97173041782,0.02
 10/22  19:00:00,80.2207290777,16.2590902192,31.3960934359,0.0,2.06121554724,15.9888894789,73.7324409519,70.7407105341,2.97173041782,0.02
 10/22  20:00:00,87.4985315487,18.6964854988,36.1897903486,0.0,2.06121554724,15.9888894789,81.6064948763,78.6147644585,2.97173041782,0.02
 10/22  21:00:00,70.7000956912,14.2958459853,23.8795758008,0.0,2.06121554724,15.9888894789,71.0032308326,68.0115004148,2.97173041782,0.02
 10/22  22:00:00,75.3254435719,15.3550749587,27.445694708,0.0,2.06121554724,15.9888894789,65.8671234395,62.8753930217,2.97173041782,0.02
 10/22  23:00:00,77.21084149,17.5948873665,27.003698422,0.0,2.06121554724,15.9888894789,81.0325603665,78.0408299487,2.97173041782,0.02
 10/22  24:00:00,82.6750380522,18.6964854988,31.3662968426,0.0,2.06121554724,15.9888894789,81.3844587011,78.3927282832,2.97173041782,0.02
 10/23  01:00:00,67.2842015793,13.1961655249,19.5313404218,0.0,4.12243109448,15.9888894789,61.0994574311,58.1077270132,2.97173041782,0.02
 10/23  02:00:00,73.8898297681,14.467240293,24.8658938252,0.0,4.12243109448,15.9888894789,61.076763633,58.0850332152,2.97173041782,0.02
 10/23  03:00:00,78.0218205438,17.5948873665,25.7534617843,0.0,4.12243109448,15.9888894789,80.9445321939,77.9528017761,2.97173041782,0.02
 10/23  04:00:00,124.942247407,28.0235436688,44.8143333042,0.0,12.3672932834,24.9413748627,114.567725197,109.594841167,4.9528840297,0.02
 10/23  05:00:00,135.446284147,28.129023221,46.8008767522,8.41201371185,12.3672932834,24.9413748627,184.616814565,179.643930535,4.9528840297,0.02
 10/23  06:00:00,193.093877725,29.0604841883,49.0412133886,4.74232865178,24.7345865669,70.7195625826,150.208905988,140.283137929,9.90576805939,0.02
 10/23  07:00:00,212.834243948,29.2087706266,50.7550238262,2.67335608195,37.1018798503,92.3937384068,130.158571859,120.2328038,9.90576805939,0.02
 10/23  08:00:00,238.624188438,29.3205535871,65.1215503789,1.9417892357,37.1018798503,104.434947198,129.350599433,110.826903309,9.90576805939,8.61792806441
 10/23  09:00:00,259.803287863,29.4941157204,74.9473581979,1.07999057383,37.1018798503,116.476155989,102.007570014,92.0818019547,9.90576805939,0.02
 10/23  10:00:00,262.609746257,29.841566614,78.0873327149,0.398398922267,37.1018798503,116.476155989,95.1489027929,85.2231347335,9.90576805939,0.02
 10/23  11:00:00,266.246067152,30.3351229012,81.4228005514,0.205492196944,37.1018798503,116.476155989,92.5294900024,73.9964896792,9.90576805939,8.62723226376
 10/23  12:00:00,260.002548228,30.9499969283,86.7470560694,0.0646336235121,37.1018798503,104.434947198,70.8848221765,60.9590541171,9.90576805939,0.02
 10/23  13:00:00,278.14145001,31.6311829072,92.2263578415,0.0012444044176,37.1018798503,116.476155989,59.6679636235,49.7421955641,9.90576805939,0.02
 10/23  14:00:00,281.628309384,32.1331206548,95.2127644736,0.0,37.1018798503,116.476155989,61.2676193937,42.7358844352,9.90576805939,8.62596689913
 10/23  15:00:00,282.038541266,32.0615224816,95.694787319,0.0,37.1018798503,116.476155989,50.3523186158,40.4265505564,9.90576805939,0.02
 10/23  16:00:00,282.053606802,32.1109085513,95.6609416891,0.0,37.1018798503,116.476155989,52.962234532,43.0364664726,9.90576805939,0.02
 10/23  17:00:00,276.418670005,31.9240482818,90.2139643807,0.0,37.1018798503,116.476155989,68.6813605553,50.1612591491,9.90576805939,8.61433334683
 10/23  18:00:00,175.19681845,28.1719957815,62.2640479948,0.0,24.7345865669,47.5788473902,62.6651792323,57.6922952026,4.9528840297,0.02
 10/23  19:00:00,167.759712791,28.0870974072,52.5626716425,0.0,24.7345865669,47.5788473902,75.5790770584,70.6061930287,4.9528840297,0.02
 10/23  20:00:00,143.900029452,28.0870974072,49.9599227791,0.0,12.3672932834,38.6892022431,90.244367653,87.2526372352,2.97173041782,0.02
 10/23  21:00:00,98.9667488083,15.6011996149,29.4622926102,0.0,12.3672932834,27.0668015668,54.3957823204,51.4040519026,2.97173041782,0.02
 10/23  22:00:00,85.3421253886,19.7780676925,30.8438759181,0.0,4.12243109448,15.9888894789,81.7611339098,78.769403492,2.97173041782,0.02
 10/23  23:00:00,72.5974558609,13.5027576068,24.5613576112,0.0,4.12243109448,15.9888894789,56.51819658,53.5264661622,2.97173041782,0.02
 10/23  24:00:00,85.2331270895,19.3543761032,31.1585691649,0.0,4.12243109448,15.9888894789,89.6867260499,86.6949956321,2.97173041782,0.02
 10/24  01:00:00,72.0498107398,13.5027576068,24.013712357,0.0,4.12243109448,15.9888894789,57.6183535128,54.626623095,2.97173041782,0.02
 10/24  02:00:00,81.8729055345,19.3543761032,27.7983474703,0.0,4.12243109448,15.9888894789,89.7889598546,86.7972294367,2.97173041782,0.02
 10/24  03:00:00,70.262497151,13.4462653948,22.2828909168,0.0,4.12243109448,15.9888894789,57.603041114,54.6113106961,2.97173041782,0.02
 10/24  04:00:00,121.042877335,27.7481441357,41.1903624413,0.0,12.3672932834,24.9413748627,107.68675993,102.7138759,4.9528840297,0.02
 10/24  05:00:00,135.099496159,28.6182588346,47.3308568405,7.0460096863,12.3672932834,24.9413748627,175.537059018,170.564174989,4.9528840297,0.02
 10/24  06:00:00,192.244833206,29.1260685706,49.494393345,3.37451944832,24.7345865669,70.7195625826,141.731854415,131.806086355,9.90576805939,0.02
 10/24  07:00:00,218.411609313,29.4773263374,54.4585296894,1.92948628542,37.1018798503,92.3937384068,130.990828335,112.478277973,9.90576805939,8.60678230251
 10/24  08:00:00,237.497272157,29.5954511022,64.0969001465,1.56467426929,37.1018798503,104.434947198,116.211095042,106.285326982,9.90576805939,0.02
 10/24  09:00:00,260.299360853,29.7189787036,75.2173743645,1.0811597729,37.1018798503,116.476155989,96.2489965719,86.3232285125,9.90576805939,0.02
 10/24  10:00:00,267.15139196,29.9161452966,82.5061988847,0.446558764769,37.1018798503,116.476155989,67.8480075516,57.9222394922,9.90576805939,0.02
 10/24  11:00:00,272.151097764,30.3433339026,87.3864309814,0.138727987602,37.1018798503,116.476155989,64.3938103233,45.8607647672,9.90576805939,8.6272774967
 10/24  12:00:00,264.188342191,30.748044098,91.1406526497,0.0587497141627,37.1018798503,104.434947198,49.6762923672,39.7505243078,9.90576805939,0.02
 10/24  13:00:00,279.574526336,31.2545047699,94.0368280928,0.000515750979273,37.1018798503,116.476155989,54.4703226406,35.9372768627,9.90576805939,8.62727771841
 10/24  14:00:00,282.960910354,31.9152651571,96.7632419965,0.0,37.1018798503,116.476155989,42.101071708,32.1753036486,9.90576805939,0.02
 10/24  15:00:00,284.395140694,32.293854599,97.8190155155,0.0,37.1018798503,116.476155989,40.7340707852,30.8083027258,9.90576805939,0.02
 10/24  16:00:00,283.694615054,32.4695249871,96.9433467924,0.0,37.1018798503,116.476155989,50.1503632003,31.6233118039,9.90576805939,8.62128333696
 10/24  17:00:00,276.141861849,32.2221392806,89.6390845295,0.0,37.1018798503,116.476155989,51.5105009294,41.58473287,9.90576805939,0.02
 10/24  18:00:00,177.425681229,28.1718392043,64.4930606071,0.0,24.7345865669,47.5788473902,60.7921850842,55.8193010545,4.9528840297,0.02
 10/24  19:00:00,174.059973413,28.0870974072,58.8629236006,0.0,24.7345865669,47.5788473902,73.2262042703,68.2533202406,4.9528840297,0.02
 10/24  20:00:00,149.371033008,28.1930203045,55.3249940129,0.0,12.3672932834,38.6892022431,87.3346424344,84.3429120166,2.97173041782,0.02
 10/24  21:00:00,104.431518606,16.650420619,33.8544808632,0.0,12.3672932834,27.0668015668,56.3528010654,53.3610706476,2.97173041782,0.02
 10/24  22:00:00,90.6645857588,20.2864975998,35.6579058371,0.0,4.12243109448,15.9888894789,77.0708230373,74.0790926195,2.97173041782,0.02
 10/24  23:00:00,65.2954751371,12.3164211566,18.445712793,0.0,4.12243109448,15.9888894789,54.5313862024,51.5396557846,2.97173041782,0.02
 10/24  24:00:00,87.698701856,20.4136050766,32.5649144126,0.0,4.12243109448,15.9888894789,85.6002061569,82.6084757391,2.97173041782,0.02
 10/25  01:00:00,63.7411408677,12.3164211566,16.8913783895,0.0,4.12243109448,15.9888894789,55.8090209568,52.817290539,2.97173041782,0.02
 10/25  02:00:00,85.1448530695,20.3712359176,30.0534346442,0.0,4.12243109448,15.9888894789,87.4874157602,84.4956853424,2.97173041782,0.02
 10/25  03:00:00,62.1647918647,12.3164211566,15.3150293213,0.0,4.12243109448,15.9888894789,57.0110169262,54.0192865083,2.97173041782,0.02
 10/25  04:00:00,118.272553431,28.0235436688,38.144638482,0.0,12.3672932834,24.9413748627,115.506077739,101.951448308,4.9528840297,8.60174540125
 10/25  05:00:00,123.42310198,28.2296849651,38.7052479072,4.3837979176,12.3672932834,24.9413748627,173.677105954,168.704221924,4.9528840297,0.02
 10/25  06:00:00,180.084386812,29.318151057,37.3658707032,3.15051294945,24.7345865669,70.7195625826,140.729868574,130.804100514,9.90576805939,0.02
 10/25  07:00:00,202.150186563,29.6063637021,38.250269569,1.74729600141,37.1018798503,92.3937384068,121.717838155,111.792070095,9.90576805939,0.02
 10/25  08:00:00,214.534280004,29.7520820547,41.8255918832,0.716353010047,37.1018798503,104.434947198,114.002640049,104.07687199,9.90576805939,0.02
 10/25  09:00:00,232.425988596,30.0893476762,47.8055571992,0.249199929829,37.1018798503,116.476155989,107.96362243,98.0378543709,9.90576805939,0.02
 10/25  10:00:00,240.293779387,30.5526555851,55.2730464899,0.185602030963,37.1018798503,116.476155989,111.043370971,92.5114125308,9.90576805939,8.62619038062
 10/25  11:00:00,247.81335664,31.0451237838,62.3495415735,0.136082051205,37.1018798503,116.476155989,97.8950576147,87.9692895553,9.90576805939,0.02
 10/25  12:00:00,241.477072382,31.5743351674,67.5966616857,0.0651395562894,37.1018798503,104.434947198,94.6501198687,84.7243518093,9.90576805939,0.02
 10/25  13:00:00,256.213870911,32.0395484595,69.8875172266,0.00417365786899,37.1018798503,116.476155989,100.506995973,81.9737761646,9.90576805939,8.62745174872
 10/25  14:00:00,259.901848842,32.4432439379,73.1761661609,0.0,37.1018798503,116.476155989,89.6424314954,79.716663436,9.90576805939,0.02
 10/25  15:00:00,260.216416516,32.6421340492,73.2919771907,0.0,37.1018798503,116.476155989,96.7352635594,78.2054699929,9.90576805939,8.62402550711
 10/25  16:00:00,257.880585295,32.493060915,71.1058325099,0.0,37.1018798503,116.476155989,88.3775631143,78.4517950549,9.90576805939,0.02
 10/25  17:00:00,252.922128403,32.0921163697,66.5493554703,0.0,37.1018798503,116.476155989,90.0658414939,80.1400734345,9.90576805939,0.02
 10/25  18:00:00,156.672612304,28.1718357251,43.7399850396,0.0,24.7345865669,47.5788473902,67.7486582578,62.7757742281,4.9528840297,0.02
 10/25  19:00:00,152.620058238,28.0870974072,37.4229979689,0.0,24.7345865669,47.5788473902,74.4490237777,69.476139748,4.9528840297,0.02
 10/25  20:00:00,125.78843788,27.4515600232,32.48384852,0.0,12.3672932834,38.6892022431,88.9888020027,85.9970715849,2.97173041782,0.02
 10/25  21:00:00,91.3085176494,15.3469846613,21.0372141453,0.0,12.3672932834,27.0668015668,57.5336574799,54.5419270621,2.97173041782,0.02
 10/25  22:00:00,75.5271295008,19.3543761032,19.6964256005,0.0,4.12243109448,15.9888894789,89.8793889491,78.3058963206,2.97173041782,8.60176221071
 10/25  23:00:00,67.6064223083,13.5027576068,17.495151987,0.0,4.12243109448,15.9888894789,54.6365954281,51.6448650102,2.97173041782,0.02
 10/25  24:00:00,76.9051570369,19.3543761032,18.8634618802,0.0,4.12243109448,15.9888894789,89.0332002803,86.0414698625,2.97173041782,0.02
 10/26  01:00:00,65.3623516182,13.0790660174,14.8769690877,0.0,4.12243109448,15.9888894789,57.7770625278,54.7853321099,2.97173041782,0.02
 10/26  02:00:00,82.4389179734,22.4173007975,20.9307902426,0.0,4.12243109448,15.9888894789,98.4221699951,95.4304395773,2.97173041782,0.02
 10/26  03:00:00,76.0826640061,18.6541163399,19.0384250733,0.0,4.12243109448,15.9888894789,77.3684087674,74.3766783495,2.97173041782,0.02
 10/26  04:00:00,110.872450773,27.8893746655,26.8723066878,0.0,12.3672932834,24.9413748627,107.769040861,102.796156831,4.9528840297,0.02
 10/26  05:00:00,124.259179617,28.1940927573,29.8008034025,9.67367712887,12.3672932834,24.9413748627,176.304660015,171.331775986,4.9528840297,0.02
 10/26  06:00:00,176.290553932,29.1957156124,24.9772473021,8.13136838903,24.7345865669,70.7195625826,143.362629871,133.436861812,9.90576805939,0.02
 10/26  07:00:00,194.665717426,29.4518001635,27.2488245796,5.13694466088,37.1018798503,92.3937384068,124.499433411,114.573665351,9.90576805939,0.02
 10/26  08:00:00,207.788970334,29.5649380766,33.2847424024,2.69900616907,37.1018798503,104.434947198,116.556784388,106.631016329,9.90576805939,0.02
 10/26  09:00:00,226.967863448,29.7779008443,41.6517308331,1.25630906241,37.1018798503,116.476155989,118.798580929,100.270363095,9.90576805939,8.62244977493
 10/26  10:00:00,236.51938416,30.1921017727,51.3982707221,0.646592046439,37.1018798503,116.476155989,104.209029914,94.2832618549,9.90576805939,0.02
 10/26  11:00:00,244.391341095,30.6744483073,58.95478071,0.479457158513,37.1018798503,116.476155989,99.1890076962,89.2632396368,9.90576805939,0.02
 10/26  12:00:00,237.554581131,31.1729923068,63.5298822093,0.248782258273,37.1018798503,104.434947198,104.046353466,85.5167680359,9.90576805939,8.62381737096
 10/26  13:00:00,252.608922675,31.6329415351,66.5801819921,0.11283777538,37.1018798503,116.476155989,92.3813426907,82.4555746313,9.90576805939,0.02
 10/26  14:00:00,258.004326321,32.1351347009,70.0834160611,0.0110710389232,37.1018798503,116.476155989,89.9320546583,80.0062865989,9.90576805939,0.02
 10/26  15:00:00,265.054250406,32.4674421499,72.8247375776,0.0,37.1018798503,116.476155989,96.6040640978,78.0733609606,9.90576805939,8.62493507786
 10/26  16:00:00,268.975947132,32.4748400074,73.6119751885,0.0,37.1018798503,116.476155989,87.5892971667,77.6635291073,9.90576805939,0.02
 10/26  17:00:00,257.957287487,32.0907892477,65.4298050055,0.0,37.1018798503,116.476155989,89.4815706422,79.5558025828,9.90576805939,0.02
 10/26  18:00:00,163.397430606,28.1718357251,41.1349747845,0.0,24.7345865669,47.5788473902,67.4810719872,62.5081879575,4.9528840297,0.02
 10/26  19:00:00,160.711269034,28.0870974072,34.8032214598,0.0,24.7345865669,47.5788473902,82.7782718192,69.2182146715,4.9528840297,8.607173118
 10/26  20:00:00,134.801794797,27.6634058178,30.1665218317,0.0,12.3672932834,38.6892022431,88.892009589,85.9002791712,2.97173041782,0.02
 10/26  21:00:00,92.8586029816,15.1775080255,17.5988959288,0.0,12.3672932834,27.0668015668,54.2040467384,51.2123163206,2.97173041782,0.02
 10/26  22:00:00,83.6906184223,20.2017592819,19.9025441443,0.0,4.12243109448,15.9888894789,81.7073757937,78.7156453759,2.97173041782,0.02
 10/26  23:00:00,68.3708412334,14.9556542615,12.0357590253,0.0,4.12243109448,15.9888894789,68.0435287599,65.0517983421,2.97173041782,0.02
 10/26  24:00:00,84.1125077732,22.9257307047,19.0492952397,0.0,4.12243109448,15.9888894789,94.1531011512,91.1613707334,2.97173041782,0.02
 10/27  01:00:00,69.4544582729,17.5948873665,11.48956135,0.0,4.12243109448,15.9888894789,77.0106953973,74.0189649795,2.97173041782,0.02
 10/27  02:00:00,81.5076667412,23.1799456583,17.7216843872,0.042379327309,4.12243109448,15.9888894789,97.9037136697,94.9119832519,2.97173041782,0.02
 10/27  03:00:00,68.4609368421,17.5948873665,10.5530020189,0.0,4.12243109448,15.9888894789,79.6629052177,76.6711747999,2.97173041782,0.02
 10/27  04:00:00,113.096230442,28.2848201489,22.6724133857,0.233685416929,12.3672932834,24.9413748627,110.856995614,105.884111584,4.9528840297,0.02
 10/27  05:00:00,134.252170145,28.1746882174,25.9023325796,14.4021770828,12.3672932834,24.9413748627,178.794212053,173.821328024,4.9528840297,0.02
 10/27  06:00:00,188.553448377,29.1261683028,21.1602664345,12.732319141,24.7345865669,70.7195625826,144.692789634,134.767021574,9.90576805939,0.02
 10/27  07:00:00,208.180792783,29.3580581906,23.648718496,8.61465297003,37.1018798503,92.3937384068,125.378363522,115.452595462,9.90576805939,0.02
 10/27  08:00:00,215.360125993,29.4392670709,25.697478397,6.0356808983,37.1018798503,104.434947198,118.079016796,108.153248737,9.90576805939,0.02
 10/27  09:00:00,225.564768711,29.5323764236,27.4169879732,3.70419385522,37.1018798503,116.476155989,121.20976087,102.681394307,9.90576805939,8.62259850378
 10/27  10:00:00,225.556867319,29.7125840728,29.3506192359,2.50520365937,37.1018798503,116.476155989,107.674245726,97.7484776666,9.90576805939,0.02
 10/27  11:00:00,228.90014194,29.9917461031,31.6992695329,1.62076331215,37.1018798503,116.476155989,112.077096652,93.5437250205,9.90576805939,8.62760357212
 10/27  12:00:00,221.060053702,30.2772823325,34.26786124,0.945356435425,37.1018798503,104.434947198,100.208481771,90.2827137115,9.90576805939,0.02
 10/27  13:00:00,234.57565914,30.5528307231,35.6223605689,0.698829374971,37.1018798503,116.476155989,97.6994663609,87.7736983015,9.90576805939,0.02
 10/27  14:00:00,238.570535098,30.7713387047,38.4095953239,0.544951554885,37.1018798503,116.476155989,103.979111238,85.4470113456,9.90576805939,8.62633183285
 10/27  15:00:00,240.466161955,30.9027144065,40.4742543663,0.427626393092,37.1018798503,116.476155989,93.7262524714,83.800484412,9.90576805939,0.02
 10/27  16:00:00,238.770820991,30.8645258894,39.671961227,0.37216007255,37.1018798503,116.476155989,93.5307508911,83.6049828317,9.90576805939,0.02
 10/27  17:00:00,234.576163885,30.6174103136,36.1545463202,0.432712235403,37.1018798503,116.476155989,103.582319859,85.0621765027,9.90576805939,8.61437529708
 10/27  18:00:00,153.876674521,27.6634058178,26.2823335317,0.0,24.7345865669,47.5788473902,71.8332030105,66.8603189808,4.9528840297,0.02
 10/27  19:00:00,157.704738998,28.4048660992,27.576811145,0.0,24.7345865669,47.5788473902,79.002244748,74.0293607183,4.9528840297,0.02
 10/27  20:00:00,129.956288677,27.2397142285,22.046385423,0.0,12.3672932834,38.6892022431,93.2142822345,90.2225518167,2.97173041782,0.02
 10/27  21:00:00,96.630036034,18.0185789559,14.2037596055,0.0,12.3672932834,27.0668015668,69.8110723346,66.8193419168,2.97173041782,0.02
 10/27  22:00:00,85.6733669118,21.9936092081,14.3412528941,0.0,4.12243109448,15.9888894789,90.6482763181,87.6565459003,2.97173041782,0.02
 10/27  23:00:00,82.7590060629,18.7812238167,16.1774723183,0.045606616126,4.12243109448,15.9888894789,75.2881397807,72.2964093628,2.97173041782,0.02
 10/27  24:00:00,89.6635522083,22.6291465922,16.5275987929,0.0967522720351,4.12243109448,15.9888894789,95.7073332868,92.7156028689,2.97173041782,0.02
 10/28  01:00:00,77.970044665,18.0185789559,12.9013421629,0.0952728850583,4.12243109448,15.9888894789,78.0003949187,75.0086645009,2.97173041782,0.02
 10/28  02:00:00,90.5853279269,23.0528381815,17.1593835071,0.561484297288,4.12243109448,15.9888894789,98.0487656205,95.0570352027,2.97173041782,0.02
 10/28  03:00:00,81.8160272488,18.6541163399,13.8935409094,1.1066810539,4.12243109448,15.9888894789,79.8427985372,76.8510681194,2.97173041782,0.02
 10/28  04:00:00,103.635882909,27.4515600232,17.1988236463,1.58622908037,4.12243109448,16.0517297156,118.078270656,115.086540238,2.97173041782,0.02
 10/28  05:00:00,110.844192799,28.5107889966,19.9411111532,4.66873314886,4.12243109448,16.0517297156,119.380691758,116.38896134,2.97173041782,0.02
 10/28  06:00:00,129.177023211,28.9344805859,12.9091222267,7.72479722244,4.12243109448,39.6058045677,112.162912947,109.17118253,2.97173041782,0.02
 10/28  07:00:00,183.987178123,28.9593301994,16.4923962031,37.8993544532,12.3672932834,65.3531420225,167.050398353,162.077514324,4.9528840297,0.02
 10/28  08:00:00,171.889227137,28.9536778074,17.5198267988,29.4303223435,12.3672932834,68.2430321324,159.370150702,154.397266672,4.9528840297,0.02
 10/28  09:00:00,185.320924105,28.97883514,19.3044447977,20.3017411974,16.4897243779,93.1370602926,151.65999093,135.126044095,7.92461444751,8.60933238778
 10/28  10:00:00,180.999340725,28.9801001508,23.3098105858,16.0800823389,16.4897243779,93.1370602926,136.499618077,128.555003629,7.92461444751,0.02
 10/28  11:00:00,185.713667927,28.9909559767,28.1494030792,12.4782452369,16.4897243779,93.1370602926,131.707186593,123.762572145,7.92461444751,0.02
 10/28  12:00:00,179.509327838,29.0194243013,30.3515300315,10.1269593924,16.4897243779,83.9857416113,128.193474819,120.248860372,7.92461444751,0.02
 10/28  13:00:00,180.754991136,29.03804216,31.3778223686,8.92992754533,16.4897243779,83.9857416113,125.685797929,117.741183481,7.92461444751,0.02
 10/28  14:00:00,182.095383512,29.059073588,33.264938064,7.54161133297,16.4897243779,83.9857416113,123.515262851,115.570648403,7.92461444751,0.02
 10/28  15:00:00,154.151054279,28.9344805859,30.3278070458,0.0,12.3672932834,70.6512738906,63.6459264387,58.673042409,4.9528840297,0.02
 10/28  16:00:00,152.136148658,28.9344805859,28.7841285825,0.0,12.3672932834,70.6512738906,71.4970531456,57.9354127077,4.9528840297,8.60875640822
 10/28  17:00:00,134.537442181,28.9344805859,25.6816869464,0.0,12.3672932834,58.1284167478,68.3044253172,63.3315412875,4.9528840297,0.02
 10/28  18:00:00,107.35748677,26.3923310498,19.5156190944,0.0,12.3672932834,24.9413748627,93.1133702557,88.140486226,4.9528840297,0.02
 10/28  19:00:00,107.634452912,26.6041768445,18.4094409696,0.0,12.3672932834,24.9413748627,101.307687427,96.334803397,4.9528840297,0.02
 10/28  20:00:00,90.5917205868,27.2397142285,19.8216961093,0.0284800195815,4.12243109448,16.0517297156,111.25129782,108.259567402,2.97173041782,0.02
 10/28  21:00:00,75.4308766836,20.2341204715,12.9642539349,0.0,4.12243109448,15.9888894789,92.5374170233,89.5456866055,2.97173041782,0.02
 10/28  22:00:00,70.1142870364,17.5948873665,10.8371139366,0.0,4.12243109448,15.9888894789,81.5199796511,78.5282492333,2.97173041782,0.02
 10/28  23:00:00,79.2091570053,21.9936092081,13.3842201059,0.0,4.12243109448,15.9888894789,102.340473374,99.3487429558,2.97173041782,0.02
 10/28  24:00:00,76.7922321434,18.7812238167,14.3653890361,1.18186791388,4.12243109448,15.9888894789,82.9818901234,79.9901597056,2.97173041782,0.02
 10/29  01:00:00,85.5665282038,23.1799456583,16.417411364,2.38421107646,2.06121554724,15.9888894789,104.976220863,101.984490446,2.97173041782,0.02
 10/29  02:00:00,80.2748014303,19.2896537239,14.9354199459,4.73645072481,2.06121554724,15.9888894789,84.9002837725,81.9085533546,2.97173041782,0.02
 10/29  03:00:00,94.5324653747,24.1120671549,18.3026167593,7.78225558081,2.06121554724,15.9888894789,106.437408098,103.44567768,2.97173041782,0.02
 10/29  04:00:00,83.020787992,19.2896537239,14.1834191674,7.60898874024,2.06121554724,15.9888894789,86.2018436499,83.210113232,2.97173041782,0.02
 10/29  05:00:00,98.8210527981,24.1120671549,17.2960025851,11.0772790032,2.06121554724,15.9888894789,107.997869641,105.006139223,2.97173041782,0.02
 10/29  06:00:00,86.5037026497,19.2896537239,13.5140797112,10.1829885783,2.06121554724,15.9888894789,87.4422975429,84.450567125,2.97173041782,0.02
 10/29  07:00:00,87.7083408055,24.1120671549,16.7023777909,13.4900671831,2.06121554724,15.9888894789,109.292035722,106.300305305,2.97173041782,0.02
 10/29  08:00:00,95.6179156046,19.2896537239,15.3774483522,7.8189549878,4.12243109448,41.7362269337,84.9611574865,79.9882734568,4.9528840297,0.02
 10/29  09:00:00,106.882765556,24.1120671549,23.2950402295,6.84599072335,4.12243109448,41.7362269337,100.690235595,95.7173515649,4.9528840297,0.02
 10/29  10:00:00,92.9258241982,19.2896537239,21.1503935741,3.58413083661,4.12243109448,41.7362269337,79.0859476507,74.113063621,4.9528840297,0.02
 10/29  11:00:00,100.709323509,22.8409923869,25.1487377657,1.66200475049,4.12243109448,41.7362269337,94.7306431075,89.7577590778,4.9528840297,0.02
 10/29  12:00:00,87.3235926119,17.5948873665,18.8631943058,0.0,4.12243109448,41.7362269337,75.1610193096,70.1881352799,4.9528840297,0.02
 10/29  13:00:00,101.658707539,21.9936092081,24.6317962964,0.0,4.12243109448,41.7362269337,90.6481748965,85.6752908668,4.9528840297,0.02
 10/29  14:00:00,95.8785719037,18.7812238167,24.801365693,0.159489540771,4.12243109448,41.7362269337,72.8949683817,67.922084352,4.9528840297,0.02
 10/29  15:00:00,107.215182103,23.0104690226,29.6214968096,0.0698762988483,4.12243109448,41.7362269337,89.7823371853,84.8094531556,4.9528840297,0.02
 10/29  16:00:00,76.1082320608,18.8659621346,24.2656472204,0.0587761763331,4.12243109448,24.8785346261,73.6761076534,68.7032236237,4.9528840297,0.02
 10/29  17:00:00,59.240453444,18.4746317348,18.5387044057,0.0,2.06121554724,15.9888894789,81.3821390435,78.3904086257,2.97173041782,0.02
 10/29  18:00:00,65.740273443,17.5948873665,14.6111461734,0.0,2.06121554724,15.9888894789,92.7325753265,81.1590930656,2.97173041782,8.60175184315
 10/29  19:00:00,72.305988864,21.9936092081,16.3964569128,0.0,2.06121554724,15.9888894789,105.530323096,102.538592678,2.97173041782,0.02
 10/29  20:00:00,66.4147054867,18.0185789559,13.9613381914,0.226963446667,2.06121554724,15.9888894789,85.8419033535,82.8501729356,2.97173041782,0.02
 10/29  21:00:00,78.9175239347,22.8409923869,17.9110162251,0.70747994415,2.06121554724,15.9888894789,107.568348211,104.576617794,2.97173041782,0.02
 10/29  22:00:00,65.9359032384,17.6796256844,12.3313326598,0.027835973318,2.06121554724,15.9888894789,87.2001890598,84.208458642,2.97173041782,0.02
 10/29  23:00:00,78.9103031399,22.8409923869,18.2045141355,1.32074446069,2.06121554724,15.9888894789,108.697600536,105.705870118,2.97173041782,0.02
 10/29  24:00:00,72.4315673917,18.4422705452,14.9140322867,1.84313481048,2.06121554724,15.9888894789,87.9523479006,84.9606174828,2.97173041782,0.02
 10/30  01:00:00,83.2355106971,22.4173007975,16.6832211925,1.04312082412,4.12243109448,15.9888894789,108.569351994,105.577621576,2.97173041782,0.02
 10/30  02:00:00,82.592377912,19.2049154061,17.109952062,4.70065624937,4.12243109448,15.9888894789,87.4895921395,84.4978617216,2.97173041782,0.02
 10/30  03:00:00,98.2001953881,24.1120671549,21.5344652562,8.00683505542,4.12243109448,15.9888894789,108.80381837,105.812087952,2.97173041782,0.02
 10/30  04:00:00,116.169149169,27.6634058178,22.2569306644,3.559186487,12.3672932834,24.9413748627,123.043360983,118.070476953,4.9528840297,0.02
 10/30  05:00:00,149.730058351,28.1096142502,28.9615121762,30.8515942388,12.3672932834,24.9413748627,192.403878106,187.430994076,4.9528840297,0.02
 10/30  06:00:00,205.069773518,28.9980077921,25.4299479772,28.5291725128,24.7345865669,70.7195625826,157.030780618,147.105012559,9.90576805939,0.02
 10/30  07:00:00,216.844568494,29.0325685835,25.8578407322,18.6575935447,37.1018798503,92.3937384068,135.814621266,125.888853207,9.90576805939,0.02
 10/30  08:00:00,219.799828412,29.0636705041,29.2850128289,13.4035753437,37.1018798503,104.434947198,127.359879422,117.434111362,9.90576805939,0.02
 10/30  09:00:00,226.690367822,29.1233978953,33.0618078511,9.24182250516,37.1018798503,116.476155989,129.493526928,110.966600731,9.90576805939,8.62115813765
 10/30  10:00:00,228.364836832,29.2385609431,38.3554304879,6.48839917134,37.1018798503,116.476155989,114.902499193,104.976731133,9.90576805939,0.02
 10/30  11:00:00,232.244766355,29.4548848503,43.9349271395,4.5722421246,37.1018798503,116.476155989,109.68276366,99.7569956002,9.90576805939,0.02
 10/30  12:00:00,222.939797696,29.7225405711,47.8421260257,3.1342114007,37.1018798503,104.434947198,114.319281407,95.789147975,9.90576805939,8.62436537288
 10/30  13:00:00,235.715196418,30.0364566274,49.5542255888,1.84185079096,37.1018798503,116.476155989,102.21092553,92.2851574705,9.90576805939,0.02
 10/30  14:00:00,235.80605587,30.2827922736,50.161180969,1.07955605366,37.1018798503,116.476155989,108.250649499,89.7182318139,9.90576805939,8.62664962535
 10/30  15:00:00,234.679192785,30.4338145314,49.3084026885,0.654728485174,37.1018798503,116.476155989,97.7799946971,87.8542266377,9.90576805939,0.02
 10/30  16:00:00,233.532510757,30.4256611212,48.3826030015,0.442487615793,37.1018798503,116.476155989,97.3715135729,87.4457455135,9.90576805939,0.02
 10/30  17:00:00,229.661231721,30.2283942179,44.7153270588,0.436796088664,37.1018798503,116.476155989,98.7269621656,88.8011941063,9.90576805939,0.02
 10/30  18:00:00,148.074406456,27.7693287152,33.1951089869,0.0,24.7345865669,47.5788473902,82.0701432499,68.5117375254,4.9528840297,8.60552169485
 10/30  19:00:00,148.603080474,28.4048660992,33.0882598743,0.0,24.7345865669,47.5788473902,80.2176587144,75.2447746847,4.9528840297,0.02
 10/30  20:00:00,123.722465016,27.6634058178,30.2060449221,0.0,12.3672932834,38.6892022431,94.7718271123,91.7800966945,2.97173041782,0.02
 10/30  21:00:00,85.0711224373,15.1251308973,16.0193780327,0.0,12.3672932834,27.0668015668,64.9378664432,61.9461360254,2.97173041782,0.02
 10/30  22:00:00,77.3028937092,20.2017592819,22.3809524932,0.0,4.12243109448,15.9888894789,84.7021622281,81.7104318103,2.97173041782,0.02
 10/30  23:00:00,64.4965480817,14.9556542615,14.892595297,0.0,4.12243109448,15.9888894789,70.1667804438,67.175050026,2.97173041782,0.02
 10/30  24:00:00,83.4799160592,23.1799456583,25.4722313694,0.0,4.12243109448,15.9888894789,96.326631388,93.3349009702,2.97173041782,0.02
 10/31  01:00:00,68.4744722057,17.5948873665,16.1198232482,0.0,4.12243109448,15.9888894789,77.9121088759,74.9203784581,2.97173041782,0.02
 10/31  02:00:00,81.7291612068,23.0528381815,23.8258042157,0.0602712724555,4.12243109448,15.9888894789,98.106188682,95.1144582642,2.97173041782,0.02
 10/31  03:00:00,72.6249829398,18.4422705452,19.3584898412,0.150750707517,4.12243109448,15.9888894789,79.7363293285,76.7445989107,2.97173041782,0.02
 10/31  04:00:00,109.274922238,27.9458668774,28.9890612934,0.235623171559,12.3672932834,24.9413748627,110.957728508,105.984844478,4.9528840297,0.02
 10/31  05:00:00,134.048652571,28.5759162445,33.9406815384,19.4276838561,12.3672932834,24.9413748627,179.671948464,174.699064434,4.9528840297,0.02
 10/31  06:00:00,182.538906947,29.0349597621,29.4443092229,13.8097859877,24.7345865669,70.7195625826,146.246606887,136.320838828,9.90576805939,0.02
 10/31  07:00:00,202.480131798,29.1783595782,31.5318191971,9.22368392095,37.1018798503,92.3937384068,126.834114115,116.908346056,9.90576805939,0.02
 10/31  08:00:00,212.287008044,29.2697566941,34.5112239202,6.26569492264,37.1018798503,104.434947198,127.724496074,109.198457511,9.90576805939,8.62027050309
 10/31  09:00:00,228.997744908,29.3951067336,41.5376127899,3.78315840741,37.1018798503,116.476155989,112.963780307,103.038012248,9.90576805939,0.02
 10/31  10:00:00,235.611120413,29.6931272034,49.4735244534,2.16196785816,37.1018798503,116.476155989,107.074567265,97.1487992057,9.90576805939,0.02
 10/31  11:00:00,240.415451376,30.0555305845,54.9324991631,1.14472454306,37.1018798503,116.476155989,111.025410112,92.4916267355,9.90576805939,8.6280153174
 10/31  12:00:00,230.72060576,30.4318879981,57.3576526192,0.690152127016,37.1018798503,104.434947198,98.9141187862,88.9883507269,9.90576805939,0.02
 10/31  13:00:00,245.641406013,30.7730288566,60.2287341882,0.356915387841,37.1018798503,116.476155989,96.0154454204,86.089677361,9.90576805939,0.02
 10/31  14:00:00,247.114646536,31.0176065058,61.6648259236,0.149756530132,37.1018798503,116.476155989,102.598377007,84.0658535513,9.90576805939,8.62675539596
 10/31  15:00:00,247.368951173,31.2332618276,61.8007740344,0.0526233350565,37.1018798503,116.476155989,92.4694319686,82.5436639092,9.90576805939,0.02
 10/31  16:00:00,248.029363977,31.2743230516,62.4282550708,0.0449865955464,37.1018798503,116.476155989,100.870156012,82.3425099377,9.90576805939,8.62187801501
 10/31  17:00:00,245.238781963,31.0310522097,59.8276559043,0.0994101909312,37.1018798503,116.476155989,93.7853183987,83.8595503393,9.90576805939,0.02
 10/31  18:00:00,158.71413209,27.9811745099,43.6230025309,0.0,24.7345865669,47.5788473902,70.1865976323,65.2137136026,4.9528840297,0.02
 10/31  19:00:00,157.535980827,28.4048660992,42.0211558239,0.0,24.7345865669,47.5788473902,76.8760069625,71.9031229328,4.9528840297,0.02
 10/31  20:00:00,129.42886133,27.6634058178,35.9124304657,0.0,12.3672932834,38.6892022431,91.1426925629,88.150962145,2.97173041782,0.02
 10/31  21:00:00,90.0665387044,15.1351388666,21.0281343421,0.0,12.3672932834,27.0668015668,58.5513193545,55.5595889367,2.97173041782,0.02
 10/31  22:00:00,75.7865546326,19.3543761032,21.711995856,0.0,4.12243109448,15.9888894789,82.6881163351,79.6963859173,2.97173041782,0.02
 10/31  23:00:00,67.0340448716,13.4462653948,19.0544379376,0.0,4.12243109448,15.9888894789,56.1963992696,53.2046688518,2.97173041782,0.02
 10/31  24:00:00,77.3396960182,19.3543761032,23.2651371966,0.0,4.12243109448,15.9888894789,90.523134289,87.5314038712,2.97173041782,0.02
 11/01  01:00:00,66.3364217949,13.1638043353,18.639275788,0.0,4.12243109448,15.9888894789,58.43614687,55.4444164522,2.97173041782,0.02
 11/01  02:00:00,79.4050597167,19.7780676925,24.9068091665,0.0,4.12243109448,15.9888894789,90.5558011616,87.5640707438,2.97173041782,0.02
 11/01  03:00:00,67.5356444985,13.4462653948,19.5560373669,0.0,4.12243109448,15.9888894789,58.6486732809,55.6569428631,2.97173041782,0.02
 11/01  04:00:00,118.428981197,27.8893746655,38.4352348751,0.0,12.3672932834,24.9413748627,109.168685278,104.195801248,4.9528840297,0.02
 11/01  05:00:00,132.222321446,28.1690985418,41.9902830241,9.95856818418,12.3672932834,24.9413748627,175.813112673,170.840228643,4.9528840297,0.02
 11/01  06:00:00,189.027122201,29.1404623449,41.9687191255,7.6680879903,24.7345865669,70.7195625826,151.493840888,132.988093461,9.90576805939,8.59997936671
 11/01  07:00:00,209.179490027,29.3849096669,42.8217150999,4.42659848212,37.1018798503,92.3937384068,124.262254722,114.336486662,9.90576805939,0.02
 11/01  08:00:00,221.277406934,29.5182037912,47.5019009365,2.01702573716,37.1018798503,104.434947198,116.405612158,106.479844099,9.90576805939,0.02
 11/01  09:00:00,237.216919349,29.810465022,52.2764906055,0.848054505991,37.1018798503,116.476155989,110.271581614,100.345813555,9.90576805939,0.02
 11/01  10:00:00,241.082179407,30.2320055145,56.0837697498,0.48387165661,37.1018798503,116.476155989,113.412084621,94.8798801278,9.90576805939,8.62643643416
 11/01  11:00:00,244.108721935,30.6731549424,58.839734896,0.313182289928,37.1018798503,116.476155989,100.680911396,90.7551433362,9.90576805939,0.02
 11/01  12:00:00,233.989474659,31.016309919,60.5515489768,0.180647326664,37.1018798503,104.434947198,98.0996850356,88.1739169763,9.90576805939,0.02
 11/01  13:00:00,247.019841805,30.956617595,61.6993396141,0.0811969870878,37.1018798503,116.476155989,107.184267512,88.6502881952,9.90576805939,8.62821125772
 11/01  14:00:00,247.858262126,31.0454113899,62.5245898375,0.00578172041721,37.1018798503,116.476155989,98.2707398071,88.3449717477,9.90576805939,0.02
 11/01  15:00:00,247.796415918,31.0152673216,62.4988026101,0.0,37.1018798503,116.476155989,106.801668635,88.2703491457,9.90576805939,8.62555142962
 11/01  16:00:00,245.292230592,30.8790367956,60.1314650148,0.0,37.1018798503,116.476155989,98.6685789235,88.7428108641,9.90576805939,0.02
 11/01  17:00:00,242.653529955,30.6909277583,57.6819219014,0.0,37.1018798503,116.476155989,99.6909960391,89.7652279797,9.90576805939,0.02
 11/01  18:00:00,159.378880737,27.896436192,44.3724758014,0.0,24.7345865669,47.5788473902,73.0619897017,68.089105672,4.9528840297,0.02
 11/01  19:00:00,159.325355282,28.4048660992,43.8105156884,0.0,24.7345865669,47.5788473902,78.9349325062,73.9620484765,4.9528840297,0.02
 11/01  20:00:00,130.377143304,27.6634058178,36.8606974312,0.0,12.3672932834,38.6892022431,93.0618872304,90.0701568126,2.97173041782,0.02
 11/01  21:00:00,89.3775790776,14.9232930719,20.5510120799,0.0,12.3672932834,27.0668015668,69.6246487565,58.0482131146,2.97173041782,8.60470522413
 11/01  22:00:00,78.282308526,19.7780676925,23.7840574516,0.0,4.12243109448,15.9888894789,84.304231187,81.3125007692,2.97173041782,0.02
 11/01  23:00:00,60.6142160243,12.3164211566,13.764452757,0.0,4.12243109448,15.9888894789,57.6900021784,54.6982717606,2.97173041782,0.02
 11/01  24:00:00,81.8030532013,20.5407125534,26.5421574859,0.0,4.12243109448,15.9888894789,91.7146415,88.7229110822,2.97173041782,0.02
 11/02  01:00:00,67.7485581221,15.8353986299,17.2863969199,0.0,4.12243109448,15.9888894789,75.0593758479,72.0676454301,2.97173041782,0.02
 11/02  02:00:00,85.971314989,23.2646839762,27.9163825113,0.0,4.12243109448,15.9888894789,97.7622217764,94.7704913586,2.97173041782,0.02
 11/02  03:00:00,72.9933865413,18.1033172737,20.2165965593,0.0,4.12243109448,15.9888894789,79.506367299,76.5146368812,2.97173041782,0.02
 11/02  04:00:00,113.941457678,27.9458668774,33.891219138,0.0,12.3672932834,24.9413748627,110.520338033,105.547454003,4.9528840297,0.02
 11/02  05:00:00,133.770174787,28.6466366831,40.8234704088,12.1956960854,12.3672932834,24.9413748627,178.562322446,173.589438417,4.9528840297,0.02
 11/02  06:00:00,189.683112918,29.1061538599,42.2574577683,8.06964872203,24.7345865669,70.7195625826,144.683317878,134.757549819,9.90576805939,0.02
 11/02  07:00:00,210.765875767,29.4160867829,44.0321390536,4.77137991922,37.1018798503,92.3937384068,125.520002524,115.594234465,9.90576805939,0.02
 11/02  08:00:00,216.398796472,29.5031746248,40.7624724727,3.89283029256,37.1018798503,104.434947198,119.954318807,110.028550748,9.90576805939,0.02
 11/02  09:00:00,224.692015389,29.5734256134,37.95110714,2.8855245841,37.1018798503,116.476155989,125.035115505,106.506279553,9.90576805939,8.62306789256
 11/02  10:00:00,224.242532059,29.6833153558,38.1156730436,2.16108360738,37.1018798503,116.476155989,112.905458494,102.979690434,9.90576805939,0.02
 11/02  11:00:00,225.837493479,29.9881482249,40.2749341795,1.29169961519,37.1018798503,116.476155989,107.734605573,97.8088375137,9.90576805939,0.02
 11/02  12:00:00,218.341937194,30.3703223565,43.1271976272,0.789257807299,37.1018798503,104.434947198,111.71655563,93.186296803,9.90576805939,8.62449076799
 11/02  13:00:00,232.934710847,30.6733818809,44.7421521574,0.571550156843,37.1018798503,116.476155989,99.7993936048,89.8736255454,9.90576805939,0.02
 11/02  14:00:00,239.779390014,30.9092003278,45.4588843458,0.454625458549,37.1018798503,116.476155989,105.720006257,87.1873045957,9.90576805939,8.62693360225
 11/02  15:00:00,242.990633334,31.0598390186,45.9224782694,0.364268847178,37.1018798503,116.476155989,95.2956466439,85.3698785845,9.90576805939,0.02
 11/02  16:00:00,242.525443406,31.0206351635,43.0991879118,0.349225644824,37.1018798503,116.476155989,94.9502337438,85.0244656844,9.90576805939,0.02
 11/02  17:00:00,239.803703844,30.7206115356,38.1124186967,0.469674697146,37.1018798503,116.476155989,96.5106599861,86.5848919267,9.90576805939,0.02
 11/02  18:00:00,162.599459517,27.6634058178,28.2575558309,0.0,24.7345865669,47.5788473902,80.9045536641,67.3443250919,4.9528840297,8.60734454247
 11/02  19:00:00,162.838101475,28.2989432019,29.4372514493,0.0,24.7345865669,47.5788473902,79.3415885819,74.3687045522,4.9528840297,0.02
 11/02  20:00:00,132.358763933,26.8160226391,21.9259333249,0.0,12.3672932834,38.6892022431,94.0406104502,91.0488800323,2.97173041782,0.02
 11/02  21:00:00,99.2648608716,16.6827818086,15.7409942598,0.0,12.3672932834,27.0668015668,63.630462556,60.6387321382,2.97173041782,0.02
 11/02  22:00:00,89.73463013,21.9936092081,15.4582635926,0.0,4.12243109448,15.9888894789,91.3888581052,88.3971276874,2.97173041782,0.02
 11/02  23:00:00,84.4525564914,18.7812238167,17.081287224,0.0164084426502,4.12243109448,15.9888894789,76.0520455057,73.0603150879,2.97173041782,0.02
 11/02  24:00:00,88.5526649889,22.6291465922,16.1708764992,0.0738375694116,4.12243109448,15.9888894789,96.9987716142,94.0070411964,2.97173041782,0.02
 11/03  01:00:00,76.2221124173,18.0185789559,11.8526986904,0.0841794147079,4.12243109448,15.9888894789,79.4115361261,76.4198057083,2.97173041782,0.02
 11/03  02:00:00,92.6857006694,23.0528381815,17.4513427123,0.433413770537,4.12243109448,15.9888894789,99.5679365107,96.5762060928,2.97173041782,0.02
 11/03  03:00:00,85.3811700455,18.6541163399,15.1224839178,0.869117145013,4.12243109448,15.9888894789,80.7659103544,77.7741799366,2.97173041782,0.02
 11/03  04:00:00,122.170154984,27.5221752881,19.9445483528,0.676368277966,12.3672932834,24.9413748627,113.187566594,108.214682564,4.9528840297,0.02
 11/03  05:00:00,152.401090854,28.5942539491,27.4999197656,22.1967796787,12.3672932834,24.9413748627,181.79948941,176.82660538,4.9528840297,0.02
 11/03  06:00:00,196.021476328,29.0670816042,19.3911656955,17.0652647892,24.7345865669,70.7195625826,148.082224064,138.156456005,9.90576805939,0.02
 11/03  07:00:00,209.686190243,29.2742768746,20.452659274,11.6525203419,37.1018798503,92.3937384068,128.71559165,118.789823591,9.90576805939,0.02
 11/03  08:00:00,216.790866208,29.3590589098,23.2242765747,8.13092313841,37.1018798503,104.434947198,129.567601822,111.04132113,9.90576805939,8.62051263299
 11/03  09:00:00,231.832398815,29.4706730356,28.3850779171,5.11543540386,37.1018798503,116.476155989,114.712402927,104.786634868,9.90576805939,0.02
 11/03  10:00:00,238.057646855,29.6832038988,32.8844455031,3.43752055176,37.1018798503,116.476155989,109.008334173,99.0825661138,9.90576805939,0.02
 11/03  11:00:00,246.609378863,30.0269302432,36.9690791569,2.31977192935,37.1018798503,116.476155989,112.813063322,94.2789333674,9.90576805939,8.62836189543
 11/03  12:00:00,240.813329297,30.3692485118,40.8496105245,1.31240794967,37.1018798503,104.434947198,100.680729244,90.7549611848,9.90576805939,0.02
 11/03  13:00:00,253.099803031,30.7060802301,43.9663714705,0.850651498753,37.1018798503,116.476155989,98.1004433145,88.1746752551,9.90576805939,0.02
 11/03  14:00:00,255.661344062,30.9521662297,45.5618449598,0.58007304679,37.1018798503,116.476155989,104.509279569,85.9764575515,9.90576805939,8.62705395846
 11/03  15:00:00,256.792310933,31.0969781047,47.3724018758,0.38584118931,37.1018798503,116.476155989,94.5106472355,84.5848791761,9.90576805939,0.02
 11/03  16:00:00,252.395499862,31.0583899116,46.9104758864,0.28860800314,37.1018798503,116.476155989,103.152518275,84.6246303757,9.90576805939,8.62211984013
 11/03  17:00:00,227.339895523,30.7041858822,36.4583732083,0.429622153699,37.1018798503,116.476155989,97.7929443562,87.8671762968,9.90576805939,0.02
 11/03  18:00:00,142.029331631,27.7693287152,24.9612425642,0.0,24.7345865669,47.5788473902,74.5718539337,69.598969904,4.9528840297,0.02
 11/03  19:00:00,146.613294892,28.4048660992,25.9211361945,0.0,24.7345865669,47.5788473902,81.8150893235,76.8422052938,4.9528840297,0.02
 11/03  20:00:00,119.947783882,27.2397142285,19.1636103401,0.0,12.3672932834,38.6892022431,96.6881972453,93.6964668275,2.97173041782,0.02
 11/03  21:00:00,95.1342352043,20.6578120609,13.5077691817,0.0,12.3672932834,27.0668015668,81.5431753263,78.5514449085,2.97173041782,0.02
 11/03  22:00:00,69.5431600768,17.5948873665,9.78070170018,0.0,4.12243109448,15.9888894789,75.7208864342,72.7291560164,2.97173041782,0.02
 11/03  23:00:00,86.2465292949,23.1799456583,16.5492388948,0.106608853299,4.12243109448,15.9888894789,97.4730422087,94.4813117909,2.97173041782,0.02
 11/03  24:00:00,73.4361110157,18.2304247506,11.3836309783,0.177002750544,4.12243109448,15.9888894789,79.7873550671,76.7956246493,2.97173041782,0.02
 11/04  01:00:00,81.5822009034,22.4173007975,12.7172207711,0.229341999063,4.12243109448,15.9888894789,100.002280518,97.0105500998,2.97173041782,0.02
 11/04  02:00:00,77.6629345293,18.7812238167,13.0593235321,1.19810089988,4.12243109448,15.9888894789,81.7318294097,78.7400989919,2.97173041782,0.02
 11/04  03:00:00,89.0259228955,23.4765297709,16.0615827454,2.35280501385,4.12243109448,15.9888894789,102.470629328,99.4788989101,2.97173041782,0.02
 11/04  04:00:00,102.415036771,28.5107889966,19.4225862457,5.0767683109,4.12243109448,16.0517297156,121.759072141,118.767341723,2.97173041782,0.02
 11/04  05:00:00,101.598907933,28.0870974072,17.2964735206,5.37796431936,4.12243109448,16.0517297156,123.547240282,120.555509864,2.97173041782,0.02
 11/04  06:00:00,124.98778596,28.9344805859,11.4071824228,10.1488560608,4.12243109448,39.6058045677,121.049923751,118.058193333,2.97173041782,0.02
 11/04  07:00:00,181.218037426,28.9506408986,16.1250948383,41.4292800504,12.3672932834,65.3531420225,182.284867094,168.73021742,4.9528840297,8.60176564397
 11/04  08:00:00,170.621889801,28.9476291302,19.3416157843,31.4678610261,12.3672932834,68.2430321324,159.464765594,154.491881564,4.9528840297,0.02
 11/04  09:00:00,192.074948665,28.9732693509,25.218038154,20.8856785338,16.4897243779,93.1370602926,144.395160363,136.450545915,7.92461444751,0.02
 11/04  10:00:00,195.216978446,28.9752720369,32.1587718589,15.5001097946,16.4897243779,93.1370602926,136.768740032,128.824125584,7.92461444751,0.02
 11/04  11:00:00,200.279189576,29.0024818372,37.9018263697,11.6106272856,16.4897243779,93.1370602926,131.572737682,123.628123234,7.92461444751,0.02
 11/04  12:00:00,193.632270104,29.0472537041,42.772906364,9.45369253015,16.4897243779,83.9857416113,128.031943481,120.087329033,7.92461444751,0.02
