Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  13:00:00,191.804212127,29.1340056143,45.1976144153,7.99287108384,16.4897243779,83.9857416113,125.560845264,117.616230817,7.92461444751,0.02
 11/04  14:00:00,194.403164867,29.2258174754,47.0937947328,6.31642560075,16.4897243779,83.9857416113,131.728991105,115.195398496,7.92461444751,8.60897816237
 11/04  15:00:00,166.349148851,28.9344805859,43.5003738169,0.0,12.3672932834,70.6512738906,63.0016506886,58.0287666589,4.9528840297,0.02
 11/04  16:00:00,161.740309084,28.9344805859,43.1095550413,0.0,12.3672932834,70.6512738906,62.2406157384,57.2677317087,4.9528840297,0.02
 11/04  17:00:00,135.859239634,28.9344805859,35.7279094698,0.0,12.3672932834,58.1284167478,68.0020261731,63.0291421434,4.9528840297,0.02
 11/04  18:00:00,101.824067519,26.3923310498,23.3273654036,0.0,12.3672932834,24.9413748627,94.0330414752,89.0601574455,4.9528840297,0.02
 11/04  19:00:00,99.3938483451,26.3923310498,20.8971462126,0.0,12.3672932834,24.9413748627,102.659163235,97.6862792049,4.9528840297,0.02
 11/04  20:00:00,87.3320824498,27.6634058178,24.6988128644,0.0,4.12243109448,16.0517297156,112.686438195,109.694707777,2.97173041782,0.02
 11/04  21:00:00,70.5234664538,20.2341204715,15.3208195248,0.0,4.12243109448,15.9888894789,94.167163031,91.1754326132,2.97173041782,0.02
 11/04  22:00:00,65.6668751552,17.5948873665,13.2049982431,0.0,4.12243109448,15.9888894789,82.9233356098,79.9316051919,2.97173041782,0.02
 11/04  23:00:00,73.3984465567,21.9936092081,16.2242623386,0.0,4.12243109448,15.9888894789,104.566972372,101.575241954,2.97173041782,0.02
 11/04  24:00:00,66.7552646106,17.933840638,13.8780044776,0.0700665988954,4.12243109448,15.9888894789,84.5872192729,81.5954888551,2.97173041782,0.02
 11/05  01:00:00,75.1962410081,22.8409923869,18.8101309025,0.461212980848,2.06121554724,15.9888894789,107.020654298,104.02892388,2.97173041782,0.02
 11/05  02:00:00,62.6843427182,17.5948873665,12.2899062016,0.0,2.06121554724,15.9888894789,86.9619568075,83.9702263896,2.97173041782,0.02
 11/05  03:00:00,77.7964013745,23.2646839762,19.6351290371,1.65627752768,2.06121554724,15.9888894789,108.948661886,105.956931468,2.97173041782,0.02
 11/05  04:00:00,67.6415143976,18.4422705452,14.5380320665,1.72952398216,2.06121554724,15.9888894789,87.9488158418,84.957085424,2.97173041782,0.02
 11/05  05:00:00,81.4371083183,23.6883755656,19.7890163742,4.59463251755,2.06121554724,15.9888894789,110.247090481,107.255360063,2.97173041782,0.02
 11/05  06:00:00,78.0054014582,19.7133453133,18.4661006989,7.00212204811,2.06121554724,15.9888894789,88.9074408795,85.9157104617,2.97173041782,0.02
 11/05  07:00:00,72.3012869137,23.6883755656,21.4191323696,6.06752626684,2.06121554724,15.9888894789,110.737266809,107.745536391,2.97173041782,0.02
 11/05  08:00:00,78.7291783286,17.5948873665,14.4150488652,0.0,4.12243109448,41.7362269337,85.3103655394,80.3374815097,4.9528840297,0.02
 11/05  09:00:00,97.7691891044,23.2646839762,25.8066340726,1.36590379127,4.12243109448,41.7362269337,101.065271407,96.0923873777,4.9528840297,0.02
 11/05  10:00:00,90.3429072286,18.611747181,24.0728658384,0.788333154427,4.12243109448,41.7362269337,79.0670336069,74.0941495772,4.9528840297,0.02
 11/05  11:00:00,105.669610738,23.2223148173,34.3534456551,0.588284800351,4.12243109448,41.7362269337,102.997585332,89.44293183,4.9528840297,8.60176947277
 11/05  12:00:00,97.4467418933,19.0778079293,31.1241827276,0.403189740763,4.12243109448,41.7362269337,75.2437100437,70.270826014,4.9528840297,0.02
 11/05  13:00:00,111.060989469,23.6883755656,39.6367162734,0.183279198202,4.12243109448,41.7362269337,90.8645600784,85.8916760487,4.9528840297,0.02
 11/05  14:00:00,102.223022396,19.7134851854,35.578267223,0.0749844695304,4.12243109448,41.7362269337,72.9182524551,67.9453684254,4.9528840297,0.02
 11/05  15:00:00,111.627431925,23.688525663,40.4957060019,0.00522769185705,4.12243109448,41.7362269337,89.3965817541,84.4236977244,4.9528840297,0.02
 11/05  16:00:00,85.2946070474,19.7134405891,35.6506696902,0.00851303723087,4.12243109448,24.8785346261,73.193493139,68.2206091093,4.9528840297,0.02
 11/05  17:00:00,72.0894100798,20.794927507,32.3372007661,0.0226618187419,2.06121554724,15.9888894789,85.1878846226,82.1961542048,2.97173041782,0.02
 11/05  18:00:00,62.6347472715,14.0759098932,16.0400010963,0.0,2.06121554724,15.9888894789,69.2314451964,66.2397147786,2.97173041782,0.02
 11/05  19:00:00,76.862160302,21.9936092081,22.110428468,0.0,2.06121554724,15.9888894789,107.228601339,104.236870921,2.97173041782,0.02
 11/05  20:00:00,66.9428700979,17.5948873665,16.7357259094,0.0,2.06121554724,15.9888894789,86.7645780433,83.7728476255,2.97173041782,0.02
 11/05  21:00:00,74.3322367616,21.9936092081,19.6095950196,0.0,2.06121554724,15.9888894789,108.708014501,105.716284083,2.97173041782,0.02
 11/05  22:00:00,70.9244206988,18.8659621346,18.9215627167,0.489017348048,2.06121554724,15.9888894789,88.1111636829,85.1194332651,2.97173041782,0.02
 11/05  23:00:00,71.9462943114,21.9936092081,16.9351656551,0.0,2.06121554724,15.9888894789,110.536357085,107.544626668,2.97173041782,0.02
 11/05  24:00:00,69.900176464,18.8659621346,16.8925296607,1.31290432513,2.06121554724,15.9888894789,89.6106847032,86.6189542854,2.97173041782,0.02
 11/06  01:00:00,77.544842012,22.8409923869,18.2828494533,1.20514014988,4.12243109448,15.9888894789,110.730075893,107.738345475,2.97173041782,0.02
 11/06  02:00:00,67.216852729,18.0185789559,13.4988965307,0.769597141245,4.12243109448,15.9888894789,89.555511663,86.5637812452,2.97173041782,0.02
 11/06  03:00:00,80.6975491406,23.2646839762,18.5695804139,2.82885522938,4.12243109448,15.9888894789,111.467555276,108.475824858,2.97173041782,0.02
 11/06  04:00:00,76.9574858484,19.2896537239,16.5668482652,5.02745539629,4.12243109448,15.9888894789,90.3860913422,87.3943609244,2.97173041782,0.02
 11/06  05:00:00,107.938630363,28.0870974072,22.0517394219,4.27086373156,12.3672932834,24.9413748627,127.268085261,122.295201232,4.9528840297,0.02
 11/06  06:00:00,138.715504403,28.104977705,26.4180603581,31.172938306,12.3672932834,24.9413748627,196.759881367,191.786997337,4.9528840297,0.02
 11/06  07:00:00,179.750205823,29.0053606178,22.8548949612,27.0367643034,24.7345865669,70.7195625826,160.971418415,151.045650356,9.90576805939,0.02
 11/06  08:00:00,204.632095559,29.0591283751,30.4288437097,14.9470111014,37.1018798503,92.3937384068,137.292650189,127.366882129,9.90576805939,0.02
 11/06  09:00:00,219.997455827,29.1354518344,38.9801472944,9.64150003266,37.1018798503,104.434947198,135.767395264,117.240834302,9.90576805939,8.62079290207
 11/06  10:00:00,235.653432185,29.3127793135,45.656625685,6.40212728265,37.1018798503,116.476155989,119.313069134,109.387301075,9.90576805939,0.02
 11/06  11:00:00,239.311259875,29.5954874096,50.9459701827,4.48725873881,37.1018798503,116.476155989,113.247712045,103.321943986,9.90576805939,0.02
 11/06  12:00:00,242.533400409,29.9430080793,55.317452361,2.99021492391,37.1018798503,116.476155989,117.287712172,98.7531763269,9.90576805939,8.62876778603
 11/06  13:00:00,233.437133977,30.2988913068,59.2784174102,1.61887118204,37.1018798503,104.434947198,105.121172799,95.1954047394,9.90576805939,0.02
 11/06  14:00:00,249.003450647,30.6129100009,63.2329288333,0.874842532067,37.1018798503,116.476155989,110.234002187,91.6994613656,9.90576805939,8.62877276177
 11/06  15:00:00,250.660779376,30.8213171151,65.1290324579,0.427944858772,37.1018798503,116.476155989,99.3437185766,89.4179505172,9.90576805939,0.02
 11/06  16:00:00,246.529831715,30.8031588723,61.2146408607,0.229691634546,37.1018798503,116.476155989,98.7360395463,88.8102714869,9.90576805939,0.02
 11/06  17:00:00,238.347858981,30.5058750702,53.2943066849,0.265864572088,37.1018798503,116.476155989,109.199731583,90.6715668695,9.90576805939,8.62239665441
 11/06  18:00:00,243.11392258,30.1124243779,44.2051867268,0.420630420033,37.1018798503,116.476155989,103.825182882,93.8994148229,9.90576805939,0.02
 11/06  19:00:00,147.333697682,27.7693287152,32.4544021089,0.0,24.7345865669,47.5788473902,76.7879951578,71.8151111281,4.9528840297,0.02
 11/06  20:00:00,148.178437627,28.4048660992,32.6636002283,0.0,24.7345865669,47.5788473902,83.453044799,78.4801607693,4.9528840297,0.02
 11/06  21:00:00,116.398783952,26.8160226391,23.7297235856,0.0,12.3672932834,38.6892022431,98.1808749753,95.1891445575,2.97173041782,0.02
 11/06  22:00:00,87.7199493142,16.6827818086,16.9786126422,0.0,12.3672932834,27.0668015668,65.7191441514,62.7274137336,2.97173041782,0.02
 11/06  23:00:00,74.0586296176,21.9936092081,17.0470711725,0.0,4.12243109448,15.9888894789,94.2906610388,91.298930621,2.97173041782,0.02
 11/06  24:00:00,71.4580041792,18.611747181,17.6316621923,0.0,4.12243109448,15.9888894789,78.1647066659,75.172976248,2.97173041782,0.02
 11/07  01:00:00,76.2938344594,22.6291465922,18.5813364674,0.0263771222146,4.12243109448,15.9888894789,99.1959765679,96.2042461501,2.97173041782,0.02
 11/07  02:00:00,67.5017940784,18.0185789559,14.0752070094,0.058380863592,4.12243109448,15.9888894789,80.689083897,77.6973534792,2.97173041782,0.02
 11/07  03:00:00,78.5753412912,23.2646839762,19.677216288,0.427283928197,4.12243109448,15.9888894789,100.46197987,97.4702494521,2.97173041782,0.02
 11/07  04:00:00,68.3477041223,18.1880555916,13.8910754792,0.330360089303,4.12243109448,15.9888894789,90.3162133502,78.7438455039,2.97173041782,8.60063742851
 11/07  05:00:00,103.868745333,27.9458668774,22.1725731265,0.881239545267,12.3672932834,24.9413748627,115.649689948,110.676805918,4.9528840297,0.02
 11/07  06:00:00,133.656742525,28.5723682154,28.412695313,23.6867369844,12.3672932834,24.9413748627,184.832534131,179.859650101,4.9528840297,0.02
 11/07  07:00:00,169.289973578,29.0338785407,22.924102421,16.4788061765,24.7345865669,70.7195625826,150.391264835,140.465496776,9.90576805939,0.02
 11/07  08:00:00,199.626234669,29.1818988388,31.0486870141,9.19854067113,37.1018798503,92.3937384068,128.367719028,118.441950969,9.90576805939,0.02
 11/07  09:00:00,221.8574876,29.3333601885,44.9191956575,5.36461542699,37.1018798503,104.434947198,118.70666524,108.780897181,9.90576805939,0.02
 11/07  10:00:00,242.520885131,29.6369860699,55.4815726672,3.120367629,37.1018798503,116.476155989,111.506120437,101.580352378,9.90576805939,0.02
 11/07  11:00:00,248.917556706,30.0527015612,62.7451767039,1.83713952341,37.1018798503,116.476155989,114.684255521,96.1509399723,9.90576805939,8.62754748882
 11/07  12:00:00,253.288484273,30.5028545534,67.5802300819,0.922691853217,37.1018798503,116.476155989,101.903267516,91.9774994567,9.90576805939,0.02
 11/07  13:00:00,244.770480002,30.9327681048,71.0719830464,0.524707386321,37.1018798503,104.434947198,107.217940249,88.6872028235,9.90576805939,8.62496936603
 11/07  14:00:00,259.776558136,31.2943186051,74.0097357425,0.189813687345,37.1018798503,116.476155989,95.8794160013,85.9536479419,9.90576805939,0.02
 11/07  15:00:00,260.15286064,31.5624895668,74.2682737768,0.0395520420487,37.1018798503,116.476155989,94.2030931702,84.2773251108,9.90576805939,0.02
 11/07  16:00:00,258.702448557,31.6243978776,72.7957027287,0.0,37.1018798503,116.476155989,102.515615583,83.9837313674,9.90576805939,8.62611615622
 11/07  17:00:00,249.415589749,31.2551266112,63.8392650367,0.0394317776643,37.1018798503,116.476155989,96.0667883948,86.1410203354,9.90576805939,0.02
 11/07  18:00:00,252.416630881,30.7289043926,53.1448358571,0.167173290296,37.1018798503,116.476155989,99.6019111513,89.6761430919,9.90576805939,0.02
 11/07  19:00:00,153.235600986,27.8752516125,38.2503639219,0.0,24.7345865669,47.5788473902,73.8370407681,68.8641567384,4.9528840297,0.02
 11/07  20:00:00,153.414981953,28.4048660992,37.900125621,0.0,24.7345865669,47.5788473902,88.9721911849,75.4119369441,4.9528840297,8.60737021112
 11/07  21:00:00,125.893283874,27.6634058178,32.3768392294,0.0,12.3672932834,38.6892022431,94.7368026843,91.7450722665,2.97173041782,0.02
 11/07  22:00:00,83.9515022228,14.3301248468,15.7181124862,0.0,12.3672932834,27.0668015668,61.5718059329,58.5800755151,2.97173041782,0.02
 11/07  23:00:00,77.6775329796,20.2017592819,22.7555912581,0.0,4.12243109448,15.9888894789,85.3797321945,82.3880017767,2.97173041782,0.02
 11/07  24:00:00,69.6212451112,17.5948873665,17.352885598,0.0,4.12243109448,15.9888894789,77.4256614372,74.4339310194,2.97173041782,0.02
 11/08  01:00:00,83.2267630124,23.1799456583,25.2565694064,0.0,4.12243109448,15.9888894789,96.5675290729,93.5757986551,2.97173041782,0.02
 11/08  02:00:00,67.789808035,17.5948873665,15.5196196126,0.0,4.12243109448,15.9888894789,78.6568604425,75.6651300247,2.97173041782,0.02
 11/08  03:00:00,80.8035573284,23.0528381815,22.9318748328,0.0285963511981,4.12243109448,15.9888894789,99.2711326143,96.2794021965,2.97173041782,0.02
 11/08  04:00:00,72.3892852171,18.6541163399,18.9338496487,0.127846973506,4.12243109448,15.9888894789,80.9009206247,77.9091902068,2.97173041782,0.02
 11/08  05:00:00,105.360477545,27.5221752881,25.6211613732,0.112769594397,12.3672932834,24.9413748627,112.789276109,107.816392079,4.9528840297,0.02
 11/08  06:00:00,130.070436427,28.5948905332,32.2685368254,17.1026377571,12.3672932834,24.9413748627,181.947877313,176.974993283,4.9528840297,0.02
 11/08  07:00:00,171.948595518,29.0694662849,29.77575107,12.2501924902,24.7345865669,70.7195625826,147.665716813,137.739948754,9.90576805939,0.02
 11/08  08:00:00,207.481497607,29.318264622,41.2373078704,6.72881803225,37.1018798503,92.3937384068,126.481351419,116.55558336,9.90576805939,0.02
 11/08  09:00:00,224.988486705,29.4711208402,49.5671479567,3.70985065515,37.1018798503,104.434947198,117.635310758,107.709542699,9.90576805939,0.02
 11/08  10:00:00,243.474786644,29.7281007953,57.4422005683,2.02254260354,37.1018798503,116.476155989,120.349311189,101.819886495,9.90576805939,8.62365663522
 11/08  11:00:00,250.902271696,30.025462619,65.3406374278,1.25365408263,37.1018798503,116.476155989,108.064610658,98.1388425984,9.90576805939,0.02
 11/08  12:00:00,254.774419976,30.2485501145,69.2085076547,1.03458203107,37.1018798503,116.476155989,113.66806818,95.1333954175,9.90576805939,8.62890470268
 11/08  13:00:00,242.765096794,30.420456461,69.2757869525,0.827908342057,37.1018798503,104.434947198,103.201796341,93.2760282814,9.90576805939,0.02
 11/08  14:00:00,256.621434157,30.7437361374,71.084620194,0.510327981433,37.1018798503,116.476155989,99.3103755942,89.3846075349,9.90576805939,0.02
 11/08  15:00:00,257.770628366,31.0843066085,72.1999686416,0.203808443169,37.1018798503,116.476155989,104.877133613,86.3437747361,9.90576805939,8.62759081767
 11/08  16:00:00,255.824917536,31.2004997405,70.2819258109,0.0601733619168,37.1018798503,116.476155989,95.1212174636,85.1954494042,9.90576805939,0.02
 11/08  17:00:00,250.402768305,30.9776112848,62.7329070991,0.0612510493376,37.1018798503,116.476155989,96.6591949646,86.7334269052,9.90576805939,0.02
 11/08  18:00:00,251.765629052,30.5695599074,52.634965114,0.185391013146,37.1018798503,116.476155989,108.442172859,89.9213845912,9.90576805939,8.61502020842
 11/08  19:00:00,152.612504375,27.6634058178,37.8391339312,0.0,24.7345865669,47.5788473902,74.0176854174,69.0448013877,4.9528840297,0.02
 11/08  20:00:00,154.701998586,28.4048660992,39.1871654342,0.0,24.7345865669,47.5788473902,80.3383280219,75.3654439922,4.9528840297,0.02
 11/08  21:00:00,122.881265475,26.8160226391,30.2122101108,0.0,12.3672932834,38.6892022431,94.6316856059,91.6399551881,2.97173041782,0.02
 11/08  22:00:00,87.4407682793,14.9232930719,18.6142055173,0.0,12.3672932834,27.0668015668,56.5115445631,53.5198141453,2.97173041782,0.02
 11/08  23:00:00,73.4918709318,19.3543761032,19.4173117368,0.0,4.12243109448,15.9888894789,84.6529916441,81.6612612263,2.97173041782,0.02
 11/08  24:00:00,70.2657619823,16.0572523939,19.605102198,0.0,4.12243109448,15.9888894789,68.3947788055,65.4030483877,2.97173041782,0.02
 11/09  01:00:00,80.0675659693,22.6291465922,22.6481707302,0.0,4.12243109448,15.9888894789,96.667132404,93.6754019862,2.97173041782,0.02
 11/09  02:00:00,69.5297282018,18.0185789559,16.8306219762,0.00705431708101,4.12243109448,15.9888894789,78.7999538971,75.8082234792,2.97173041782,0.02
 11/09  03:00:00,80.4982665931,23.0528381815,22.5542124941,0.100967212029,4.12243109448,15.9888894789,99.0700307749,96.0783003571,2.97173041782,0.02
 11/09  04:00:00,72.4336317717,18.6541163399,18.9223468857,0.183695528541,4.12243109448,15.9888894789,80.5678321278,77.5761017099,2.97173041782,0.02
 11/09  05:00:00,106.266477263,27.5221752881,26.4921960256,0.147733878717,12.3672932834,24.9413748627,112.483010283,107.510126253,4.9528840297,0.02
 11/09  06:00:00,131.50953429,28.6105814477,33.9284150105,16.8661657207,12.3672932834,24.9413748627,181.115640679,176.142756649,4.9528840297,0.02
 11/09  07:00:00,171.217542791,29.0951579564,29.6441071021,11.6250912428,24.7345865669,70.7195625826,146.745045067,136.819277008,9.90576805939,0.02
 11/09  08:00:00,199.482646296,29.3720614929,33.9410685911,5.97239506067,37.1018798503,92.3937384068,134.200997008,115.688104234,9.90576805939,8.60712471443
 11/09  09:00:00,218.305125244,29.5577445162,43.1724396549,3.3346242919,37.1018798503,104.434947198,116.982184944,107.056416885,9.90576805939,0.02
 11/09  10:00:00,240.861441927,29.9625825419,54.998523303,1.61839626745,37.1018798503,116.476155989,110.231331967,100.305563908,9.90576805939,0.02
 11/09  11:00:00,250.428304057,30.4275132112,64.8686737647,0.849529249623,37.1018798503,116.476155989,113.484240382,94.9507183241,9.90576805939,8.62775399826
 11/09  12:00:00,255.484689802,30.8587380959,69.7869876371,0.556264482592,37.1018798503,116.476155989,101.087038702,91.1612706422,9.90576805939,0.02
 11/09  13:00:00,247.347130633,31.0960255947,73.7612984706,0.248799908068,37.1018798503,104.434947198,99.1872907071,89.2615226477,9.90576805939,0.02
 11/09  14:00:00,261.779824309,31.4848906689,75.9106545405,0.101534187315,37.1018798503,116.476155989,105.058835583,86.5239746696,9.90576805939,8.62909285422
 11/09  15:00:00,261.906280245,31.8534542285,75.7627887792,0.00751086978561,37.1018798503,116.476155989,94.2529079759,84.3271399165,9.90576805939,0.02
 11/09  16:00:00,260.245231883,31.9298833409,74.0329578957,0.0,37.1018798503,116.476155989,102.159247615,83.628061995,9.90576805939,8.62541756085
 11/09  17:00:00,255.938796787,31.5835030845,67.7243590941,0.0,37.1018798503,116.476155989,95.3176502134,85.391882154,9.90576805939,0.02
 11/09  18:00:00,259.301334969,31.0546405331,59.860767647,0.0102189905722,37.1018798503,116.476155989,98.454861102,88.5290930426,9.90576805939,0.02
 11/09  19:00:00,158.878620387,27.896436192,43.8722031465,0.0,24.7345865669,47.5788473902,72.674845748,67.7019617183,4.9528840297,0.02
 11/09  20:00:00,160.807881173,28.4048660992,45.2930291745,0.0,24.7345865669,47.5788473902,78.8650799932,73.8921959635,4.9528840297,0.02
 11/09  21:00:00,133.69063533,27.4515600232,40.3860227479,0.0,12.3672932834,38.6892022431,93.0016729915,90.0099425737,2.97173041782,0.02
 11/09  22:00:00,93.2948764711,15.1351388666,24.2564583045,0.0,12.3672932834,27.0668015668,69.3766749298,57.8001292936,2.97173041782,8.60481521839
 11/09  23:00:00,78.2365893723,19.3543761032,24.1620297349,0.0,4.12243109448,15.9888894789,84.0161776846,81.0244472668,2.97173041782,0.02
 11/09  24:00:00,61.7786509647,12.3164211566,14.928887511,0.0,4.12243109448,15.9888894789,57.3468308546,54.3551004368,2.97173041782,0.02
 11/10  01:00:00,81.8462320832,20.3429898117,26.7830588149,0.0,4.12243109448,15.9888894789,90.1410480219,87.149317604,2.97173041782,0.02
 11/10  02:00:00,64.9092237553,13.1638043353,17.212077181,0.0,4.12243109448,15.9888894789,59.0792202962,56.0874898784,2.97173041782,0.02
 11/10  03:00:00,79.2817434323,20.6578120609,23.880392887,0.0,4.12243109448,15.9888894789,96.0810731066,93.0893426888,2.97173041782,0.02
 11/10  04:00:00,76.4566235645,18.611747181,23.1714033778,0.0,4.12243109448,15.9888894789,79.7972374851,76.8055070673,2.97173041782,0.02
 11/10  05:00:00,114.777633326,28.0588513012,34.6144100401,0.0,12.3672932834,24.9413748627,110.053116842,105.080232812,4.9528840297,0.02
 11/10  06:00:00,126.580588568,28.190459735,36.2761676496,10.0095892305,12.3672932834,24.9413748627,178.880896862,173.908012832,4.9528840297,0.02
 11/10  07:00:00,173.012758006,29.2018020115,35.6437720279,7.31399770107,24.7345865669,70.7195625826,144.631294583,134.705526523,9.90576805939,0.02
 11/10  08:00:00,203.274273593,29.5062363763,40.4856070417,3.08531835441,37.1018798503,92.3937384068,123.988536375,114.062768315,9.90576805939,0.02
 11/10  09:00:00,220.461666073,29.730386618,47.1422808249,1.34863980936,37.1018798503,104.434947198,115.941671411,106.015903351,9.90576805939,0.02
 11/10  10:00:00,243.013438327,30.1548879574,57.9450267656,0.631533127572,37.1018798503,116.476155989,118.184104912,99.6547192157,9.90576805939,8.62361763729
 11/10  11:00:00,256.319616509,30.6760431454,70.9322291295,0.428833831481,37.1018798503,116.476155989,104.023315923,94.0975478636,9.90576805939,0.02
 11/10  12:00:00,263.463361871,31.2232186315,77.728000427,0.22936572459,37.1018798503,116.476155989,99.7106814679,89.7849134085,9.90576805939,0.02
 11/10  13:00:00,254.038533042,31.7129698197,79.9761366646,0.108441736431,37.1018798503,104.434947198,105.404078415,86.8729938266,9.90576805939,8.62531652889
 11/10  14:00:00,269.573319128,31.9854977351,83.2960748082,0.00901127654506,37.1018798503,116.476155989,95.523520493,85.5977524336,9.90576805939,0.02
 11/10  15:00:00,273.549341019,32.3586788689,86.9080747364,0.0,37.1018798503,116.476155989,99.0418473719,80.5082846535,9.90576805939,8.62779465903
 11/10  16:00:00,271.176636067,32.4087107351,84.4856115461,0.0,37.1018798503,116.476155989,90.7121382818,80.7863702224,9.90576805939,0.02
 11/10  17:00:00,263.002055639,31.9898715839,74.3811960655,0.0,37.1018798503,116.476155989,94.8949070099,84.9691389505,9.90576805939,0.02
 11/10  18:00:00,262.029813225,31.3893735402,62.2646916459,0.0,37.1018798503,116.476155989,106.613436228,88.0923968788,9.90576805939,8.61527129014
 11/10  19:00:00,158.960690727,27.896436192,43.95428247,0.0,24.7345865669,47.5788473902,72.2165661915,67.2436821618,4.9528840297,0.02
 11/10  20:00:00,159.519732367,28.4048660992,44.0048983885,0.0,24.7345865669,47.5788473902,78.5569649219,73.5840808922,4.9528840297,0.02
 11/10  21:00:00,132.510298547,27.6634058178,38.9938614961,0.0,12.3672932834,38.6892022431,92.7646576534,89.7729272356,2.97173041782,0.02
 11/10  22:00:00,92.12022881,15.1351388666,23.0818214888,0.0,12.3672932834,27.0668015668,59.1325308673,56.1408004495,2.97173041782,0.02
 11/10  23:00:00,79.7292368578,19.3543761032,25.6546777955,0.0,4.12243109448,15.9888894789,83.4719504986,80.4802200807,2.97173041782,0.02
 11/10  24:00:00,67.0296424775,12.8248510638,19.6714495904,0.0,4.12243109448,15.9888894789,57.1266986301,54.1349682123,2.97173041782,0.02
 11/11  01:00:00,78.4316943529,18.8983233242,26.8977586426,0.0,2.06121554724,15.9888894789,83.7927027856,80.8009723678,2.97173041782,0.02
 11/11  02:00:00,57.7556837432,10.6416707378,14.6885968924,0.0,2.06121554724,15.9888894789,47.9496840007,44.9579535828,2.97173041782,0.02
 11/11  03:00:00,81.944277798,19.3220149136,29.9866504425,0.0,2.06121554724,15.9888894789,82.7154827203,79.7237523024,2.97173041782,0.02
 11/11  04:00:00,63.5572327385,11.6161613933,19.5156551698,0.0,2.06121554724,15.9888894789,50.0255506974,47.0338202795,2.97173041782,0.02
 11/11  05:00:00,72.4609264604,17.5948873665,22.2537817278,0.0,2.06121554724,15.9888894789,80.6119534113,77.6202229935,2.97173041782,0.02
 11/11  06:00:00,69.7317743778,15.3469846613,21.8659528894,0.0,2.06121554724,15.9888894789,65.5687022975,62.5769718797,2.97173041782,0.02
 11/11  07:00:00,74.471956912,22.5020391154,28.6375512957,0.0,2.06121554724,15.9888894789,99.6562210304,96.6644906126,2.97173041782,0.02
 11/11  08:00:00,60.7050905574,18.0185789559,24.169254112,0.0,2.06121554724,15.9888894789,81.0398801044,78.0481496865,2.97173041782,0.02
 11/11  09:00:00,110.816874644,23.7731138834,40.6011745007,0.0,4.12243109448,41.7362269337,95.3372929795,90.3644089498,4.9528840297,0.02
 11/11  10:00:00,102.347903657,19.0354387703,36.9866543004,0.0,4.12243109448,41.7362269337,73.0509102616,68.0780262319,4.9528840297,0.02
 11/11  11:00:00,122.398603684,23.8578522013,52.0745765526,0.0,4.12243109448,41.7362269337,87.6206603287,82.647776299,4.9528840297,0.02
 11/11  12:00:00,110.311490335,19.2899035351,44.6211268076,0.0,4.12243109448,41.7362269337,70.2396667428,65.2667827131,4.9528840297,0.02
 11/11  13:00:00,128.603623135,24.1224528749,57.8824210924,0.0,4.12243109448,41.7362269337,93.4370709407,79.8824104295,4.9528840297,8.60177648157
 11/11  14:00:00,111.608968005,19.3019578782,45.7694884369,0.0,4.12243109448,41.7362269337,68.2309128462,63.2580288165,4.9528840297,0.02
 11/11  15:00:00,126.524522368,24.1399144556,55.2115265908,0.0,4.12243109448,41.7362269337,83.9131485424,78.9402645127,4.9528840297,0.02
 11/11  16:00:00,107.097057805,19.3013346668,41.0209196884,0.0,4.12243109448,41.7362269337,68.7367712753,63.7638872456,4.9528840297,0.02
 11/11  17:00:00,100.372288073,24.1223116382,43.4842944044,0.0,4.12243109448,24.8785346261,87.470943985,82.4980599553,4.9528840297,0.02
 11/11  18:00:00,77.9879100924,17.5303211892,27.892041742,0.0,2.06121554724,15.9888894789,69.8944813651,66.9027509473,2.97173041782,0.02
 11/11  19:00:00,78.4530842814,18.4260899504,27.4063242077,0.0,2.06121554724,15.9888894789,83.4194554732,80.4277250554,2.97173041782,0.02
 11/11  20:00:00,64.5137058859,14.0759098932,17.8039272503,0.0,2.06121554724,15.9888894789,68.4394436715,65.4477132537,2.97173041782,0.02
 11/11  21:00:00,64.7604059635,14.2958459853,17.2805535083,0.0,2.06121554724,15.9888894789,68.9873196695,65.9955892517,2.97173041782,0.02
 11/11  22:00:00,64.4243450835,15.3955264457,16.3818777668,0.0,2.06121554724,15.9888894789,73.3159554,70.3242249822,2.97173041782,0.02
 11/11  23:00:00,69.8442530872,17.5948873665,19.1816933822,0.0,2.06121554724,15.9888894789,84.5091608448,81.517430427,2.97173041782,0.02
 11/11  24:00:00,72.9350517809,17.9014794484,22.3468082302,0.0,2.06121554724,15.9888894789,78.6194442187,75.6277138008,2.97173041782,0.02
 11/12  01:00:00,76.5180937517,21.9936092081,21.7008505985,0.0,2.06121554724,15.9888894789,106.322439455,103.330709037,2.97173041782,0.02
 11/12  02:00:00,72.7295354174,18.7812238167,21.1554109019,0.0,2.06121554724,15.9888894789,86.1588828506,83.1671524328,2.97173041782,0.02
 11/12  03:00:00,76.4513179403,22.4173007975,21.2112047027,0.0151974136132,2.06121554724,15.9888894789,108.247237773,105.255507356,2.97173041782,0.02
 11/12  04:00:00,69.7349081022,18.4422705452,18.4714984081,0.076889362361,2.06121554724,15.9888894789,87.4441921311,84.4524617133,2.97173041782,0.02
 11/12  05:00:00,78.9759227829,23.2646839762,22.617548135,0.303646949113,2.06121554724,15.9888894789,109.659097574,106.667367156,2.97173041782,0.02
 11/12  06:00:00,64.3669334241,17.5948873665,13.8856197104,0.0,2.06121554724,15.9888894789,88.8879302773,85.8961998594,2.97173041782,0.02
 11/12  07:00:00,68.8814232623,23.2646839762,21.6411472239,0.465854883906,2.06121554724,15.9888894789,110.596073565,107.604343147,2.97173041782,0.02
 11/12  08:00:00,55.5445215015,18.3575322274,18.1868621783,0.0275597089558,2.06121554724,15.9888894789,87.6972023814,84.7054719636,2.97173041782,0.02
 11/12  09:00:00,97.4043651794,23.434160612,26.9614027603,0.028138060341,4.12243109448,41.7362269337,102.941104523,97.9682204931,4.9528840297,0.02
 11/12  10:00:00,93.5406916636,19.1201770882,27.0241218685,0.0329389473324,4.12243109448,41.7362269337,79.0254884515,74.0526044219,4.9528840297,0.02
 11/12  11:00:00,106.799182998,23.6036372477,36.1941068771,0.0460948735359,4.12243109448,41.7362269337,95.677912809,90.7050287793,4.9528840297,0.02
 11/12  12:00:00,103.278875456,19.7137301246,36.2069635528,0.0368816648852,4.12243109448,41.7362269337,74.9885660607,70.015682031,4.9528840297,0.02
 11/12  13:00:00,112.93174037,23.6888673972,42.2527891424,0.00404008586319,4.12243109448,41.7362269337,91.1159328003,86.1430487706,4.9528840297,0.02
 11/12  14:00:00,104.636268418,19.7215217587,37.4751768542,0.0,4.12243109448,41.7362269337,72.4965959126,67.5237118829,4.9528840297,0.02
 11/12  15:00:00,113.815623265,23.6948806483,43.169036939,0.0,4.12243109448,41.7362269337,89.884981442,84.9120974123,4.9528840297,0.02
 11/12  16:00:00,105.145017776,19.723601403,38.1742581363,0.0,4.12243109448,41.7362269337,72.6614427852,67.6885587555,4.9528840297,0.02
 11/12  17:00:00,93.0176034779,23.690575868,37.1388128138,0.0,4.12243109448,24.8785346261,93.7164363506,88.7435523209,4.9528840297,0.02
 11/12  18:00:00,63.5487877059,12.7087300184,18.3823408943,0.00894493726438,2.06121554724,15.9888894789,63.4182675938,51.8447596015,2.97173041782,8.60177757453
 11/12  19:00:00,78.8924224329,21.9936092081,24.1697796992,0.0,2.06121554724,15.9888894789,109.880411146,106.888680729,2.97173041782,0.02
 11/12  20:00:00,67.8280998127,17.5948873665,17.6209547207,0.0,2.06121554724,15.9888894789,86.2745357679,83.2828053501,2.97173041782,0.02
 11/12  21:00:00,76.1609611997,21.9936092081,21.4383186126,0.0,2.06121554724,15.9888894789,108.370691661,105.378961243,2.97173041782,0.02
 11/12  22:00:00,74.084558057,18.8659621346,22.5370715784,0.0692667460541,2.06121554724,15.9888894789,87.4518300797,84.4600996618,2.97173041782,0.02
 11/12  23:00:00,76.5464024069,21.9936092081,21.8237599296,0.0,2.06121554724,15.9888894789,109.712789439,106.721059021,2.97173041782,0.02
 11/12  24:00:00,73.1554587918,18.8659621346,21.3426901825,0.334548970121,2.06121554724,15.9888894789,88.4470415004,85.4553110826,2.97173041782,0.02
 11/13  01:00:00,79.3896982544,22.4173007975,22.0321114699,0.150037173274,4.12243109448,15.9888894789,109.931744808,106.94001439,2.97173041782,0.02
 11/13  02:00:00,73.3818107289,18.4422705452,19.8681782384,0.397888881636,4.12243109448,15.9888894789,88.1910422252,85.1993118074,2.97173041782,0.02
 11/13  03:00:00,84.2747713653,23.2646839762,25.2594482832,0.960390342127,4.12243109448,15.9888894789,110.176312897,107.184582479,2.97173041782,0.02
 11/13  04:00:00,72.3946572651,18.2727939095,18.8782024532,0.570187876092,4.12243109448,15.9888894789,88.7423717356,85.7506413177,2.97173041782,0.02
 11/13  05:00:00,109.350526742,27.9458668774,28.0810416843,1.21924614689,12.3672932834,24.9413748627,125.711060261,120.738176231,4.9528840297,0.02
 11/13  06:00:00,141.420323203,28.5425891193,32.9717243677,27.8016376871,12.3672932834,24.9413748627,194.218804988,189.245920958,4.9528840297,0.02
 11/13  07:00:00,177.712491117,28.9974329467,29.0427224195,18.8191493854,24.7345865669,70.7195625826,159.680508745,149.754740685,9.90576805939,0.02
 11/13  08:00:00,201.505798727,29.0858314789,31.2342082737,10.9886427706,37.1018798503,92.3937384068,137.689921588,127.764153528,9.90576805939,0.02
 11/13  09:00:00,214.116597864,29.1239402446,34.293725353,8.4585459707,37.1018798503,104.434947198,129.731012177,119.805244117,9.90576805939,0.02
 11/13  10:00:00,228.99421927,29.2048806338,39.276277111,6.231085414,37.1018798503,116.476155989,131.780569223,113.250694819,9.90576805939,8.62410634452
 11/13  11:00:00,235.947530468,29.5030338212,47.7307700088,4.43118325174,37.1018798503,116.476155989,116.600102071,106.674334012,9.90576805939,0.02
 11/13  12:00:00,244.472910626,29.9449700091,57.4722059096,2.77292339437,37.1018798503,116.476155989,119.396112078,100.861805328,9.90576805939,8.62853869055
 11/13  13:00:00,238.721804004,30.3768439813,64.7049266161,1.39906093363,37.1018798503,104.434947198,106.273605533,96.3478374734,9.90576805939,0.02
 11/13  14:00:00,253.861569132,30.7315331555,68.1186634533,0.72859209145,37.1018798503,116.476155989,102.499102392,92.5733343323,9.90576805939,0.02
 11/13  15:00:00,251.733109467,30.9590326875,66.1712265282,0.320277932278,37.1018798503,116.476155989,108.785945723,90.2535400936,9.90576805939,8.62663756969
 11/13  16:00:00,248.883649828,30.9261618667,63.4697608446,0.205378316712,37.1018798503,116.476155989,99.7201705415,89.7944024821,9.90576805939,0.02
 11/13  17:00:00,243.726750691,30.6319849386,56.1911188829,0.272621325202,37.1018798503,116.476155989,101.649394799,91.7236267399,9.90576805939,0.02
 11/13  18:00:00,245.070877047,30.2382035082,46.0367124153,0.420239874882,37.1018798503,116.476155989,113.180140328,94.6589200446,9.90576805939,8.61545222442
 11/13  19:00:00,148.89114715,27.7693287152,34.0118466175,0.0,24.7345865669,47.5788473902,77.0015338273,72.0286497976,4.9528840297,0.02
 11/13  20:00:00,150.258863742,28.4048660992,34.7440227968,0.0,24.7345865669,47.5788473902,83.4812326756,78.5083486459,4.9528840297,0.02
 11/13  21:00:00,122.032492879,27.2397142285,28.9397378719,0.0,12.3672932834,38.6892022431,98.0175215162,95.0257910983,2.97173041782,0.02
 11/13  22:00:00,83.8137872451,14.4996014826,15.4109115335,0.0,12.3672932834,27.0668015668,60.6946730286,57.7029426107,2.97173041782,0.02
 11/13  23:00:00,75.8778938267,21.9936092081,19.0659583342,0.0,4.12243109448,15.9888894789,95.4594877098,92.467757292,2.97173041782,0.02
 11/13  24:00:00,73.6909407216,18.8659621346,19.9957350776,0.0,4.12243109448,15.9888894789,77.9334176731,74.9416872553,2.97173041782,0.02
 11/14  01:00:00,77.528838327,22.6291465922,19.9618525499,0.0220133484723,4.12243109448,15.9888894789,98.836066245,95.8443358272,2.97173041782,0.02
 11/14  02:00:00,68.318808919,18.0185789559,15.3603631713,0.045136768502,4.12243109448,15.9888894789,80.4177442901,77.4260138723,2.97173041782,0.02
 11/14  03:00:00,79.6978982793,23.2646839762,21.1950125099,0.31267044009,4.12243109448,15.9888894789,100.180669318,97.1889389004,2.97173041782,0.02
 11/14  04:00:00,68.0775227081,18.1033172737,14.701206052,0.201748077113,4.12243109448,15.9888894789,81.5276807852,78.5359503674,2.97173041782,0.02
 11/14  05:00:00,104.347397489,27.9458668774,23.6843279576,0.61283012746,12.3672932834,24.9413748627,115.290314053,110.317430023,4.9528840297,0.02
 11/14  06:00:00,131.465057229,28.5757573138,29.47531215,21.3096151986,12.3672932834,24.9413748627,184.602431989,179.629547959,4.9528840297,0.02
 11/14  07:00:00,167.810984974,29.0338344917,22.7760829512,15.147880585,24.7345865669,70.7195625826,150.26708148,140.341313421,9.90576805939,0.02
 11/14  08:00:00,198.818619814,29.1854568649,30.9651219978,8.47091684042,37.1018798503,92.3937384068,136.976228343,118.464996327,9.90576805939,8.60546395655
 11/14  09:00:00,220.760441595,29.3470021551,44.3038195936,4.86928412617,37.1018798503,104.434947198,118.747830867,108.822062808,9.90576805939,0.02
 11/14  10:00:00,240.73895398,29.6807704411,53.9370904849,2.83912178802,37.1018798503,116.476155989,111.528781334,101.603013275,9.90576805939,0.02
 11/14  11:00:00,247.019447391,30.1214018864,60.9382201982,1.6772164811,37.1018798503,116.476155989,114.838759822,96.3062715595,9.90576805939,8.62672020278
 11/14  12:00:00,252.455934696,30.6169915629,66.6903728073,0.865836016048,37.1018798503,116.476155989,101.8467277,91.9209596407,9.90576805939,0.02
 11/14  13:00:00,244.01291475,31.0565793013,70.2170242749,0.498266645916,37.1018798503,104.434947198,98.5272127248,88.6014446655,9.90576805939,0.02
 11/14  14:00:00,258.931780844,31.4426103256,73.0229977833,0.183415938768,37.1018798503,116.476155989,104.272253481,85.7367750554,9.90576805939,8.62971036656
 11/14  15:00:00,258.687760334,31.7177060703,72.6508941663,0.0365902178401,37.1018798503,116.476155989,93.882106142,83.9563380826,9.90576805939,0.02
 11/14  16:00:00,256.126205592,31.7438290418,70.0999720658,0.0,37.1018798503,116.476155989,102.301193053,83.7685850758,9.90576805939,8.62683991788
 11/14  17:00:00,251.37457392,31.357703784,63.3486200446,0.0372901486829,37.1018798503,116.476155989,96.0595734392,86.1338053798,9.90576805939,0.02
 11/14  18:00:00,254.692676545,30.849424765,55.3263145671,0.141204484609,37.1018798503,116.476155989,99.1597772909,89.2340092315,9.90576805939,0.02
 11/14  19:00:00,155.495080337,27.8752516125,40.5098364647,0.0,24.7345865669,47.5788473902,73.3105400696,68.3376560399,4.9528840297,0.02
 11/14  20:00:00,158.002202427,28.4048660992,42.4873391094,0.0,24.7345865669,47.5788473902,79.3660515554,74.3931675257,4.9528840297,0.02
 11/14  21:00:00,130.849841774,27.6634058178,37.3333785954,0.0,12.3672932834,38.6892022431,101.96666074,90.3873677466,2.97173041782,8.60756257585
 11/14  22:00:00,86.7598356652,14.4148631647,18.4416998208,0.0,12.3672932834,27.0668015668,60.964305924,57.9725755062,2.97173041782,0.02
 11/14  23:00:00,81.4655438711,20.2017592819,26.5436014785,0.0,4.12243109448,15.9888894789,84.3321262008,81.340395783,2.97173041782,0.02
 11/14  24:00:00,61.6594948826,12.3164211566,14.8097317895,0.0,4.12243109448,15.9888894789,57.4291115533,54.4373811354,2.97173041782,0.02
 11/15  01:00:00,84.143833566,20.4559742355,28.9676761777,0.0,4.12243109448,15.9888894789,91.0576285739,88.0658981561,2.97173041782,0.02
 11/15  02:00:00,59.5721286199,11.4366767882,13.6254649859,0.0,4.12243109448,15.9888894789,51.1032464908,48.111516073,2.97173041782,0.02
 11/15  03:00:00,79.5512302664,19.6044759731,25.249926295,0.0,4.12243109448,15.9888894789,86.7608443396,83.7691139218,2.97173041782,0.02
 11/15  04:00:00,74.4345674482,18.4422705452,21.318708801,0.000115245509785,4.12243109448,15.9888894789,80.0765475249,77.084817107,2.97173041782,0.02
 11/15  05:00:00,110.608354342,27.8046363476,30.687277751,0.0120683634285,12.3672932834,24.9413748627,110.034508802,105.061624772,4.9528840297,0.02
 11/15  06:00:00,129.118082481,28.6378623226,35.7474568597,12.6283914074,12.3672932834,24.9413748627,179.080555684,174.107671655,4.9528840297,0.02
 11/15  07:00:00,171.145736335,29.0923573228,32.6340285593,8.44240448191,24.7345865669,70.7195625826,145.199176142,135.273408083,9.90576805939,0.02
 11/15  08:00:00,199.177962072,29.4063302299,35.7649075005,3.76439484431,37.1018798503,92.3937384068,124.077390958,114.151622899,9.90576805939,0.02
 11/15  09:00:00,214.213832947,29.6621011453,40.5469347834,1.76440477926,37.1018798503,104.434947198,115.318598117,105.392830058,9.90576805939,0.02
 11/15  10:00:00,232.691730861,30.065720746,46.0050375957,0.832539888499,37.1018798503,116.476155989,117.494630798,98.9645921783,9.90576805939,8.62427056045
 11/15  11:00:00,244.023035964,30.4649157093,50.8868359944,0.625090631271,37.1018798503,116.476155989,103.834042969,93.9082749093,9.90576805939,0.02
 11/15  12:00:00,254.746695785,30.873032425,56.4897893576,0.416913693171,37.1018798503,116.476155989,108.502180318,89.9681612335,9.90576805939,8.62825102488
 11/15  13:00:00,252.760144971,31.2325458726,61.7220333145,0.216565963653,37.1018798503,104.434947198,96.5436704202,86.6179023608,9.90576805939,0.02
 11/15  14:00:00,267.027664829,31.5497957785,63.9782687521,0.112261370929,37.1018798503,116.476155989,93.9406349303,84.0148668709,9.90576805939,0.02
 11/15  15:00:00,268.15448754,31.7891130547,64.5661193394,0.0198797898606,37.1018798503,116.476155989,100.90092429,82.3668689626,9.90576805939,8.6282872682
 11/15  16:00:00,266.4175988,31.7417675029,62.7518085838,0.0,37.1018798503,116.476155989,92.2880788173,82.3623107579,9.90576805939,0.02
 11/15  17:00:00,255.001992306,31.3130258133,53.6444114876,0.0113311784429,37.1018798503,116.476155989,103.407412813,84.8787390155,9.90576805939,8.62290573806
 11/15  18:00:00,251.177537948,30.771138627,43.5789496304,0.118546186896,37.1018798503,116.476155989,98.4478015133,88.5220334539,9.90576805939,0.02
 11/15  19:00:00,163.473136396,27.7693287152,33.1447179144,0.0,24.7345865669,47.5788473902,72.6726550959,67.6997710662,4.9528840297,0.02
 11/15  20:00:00,169.201113873,28.4048660992,35.4699160282,0.0,24.7345865669,47.5788473902,78.1922046943,73.2193206646,4.9528840297,0.02
 11/15  21:00:00,137.043667909,26.8160226391,26.7553086132,0.0,12.3672932834,38.6892022431,92.3271670068,89.3354365889,2.97173041782,0.02
 11/15  22:00:00,95.852728709,14.9232930719,16.9837024868,0.0,12.3672932834,27.0668015668,55.3541007497,52.3623703319,2.97173041782,0.02
 11/15  23:00:00,86.7561216692,19.3543761032,17.6124634255,0.0,4.12243109448,15.9888894789,82.9883658039,79.9966353861,2.97173041782,0.02
 11/15  24:00:00,81.4128124195,16.0572523939,17.5371457357,0.0,4.12243109448,15.9888894789,67.1341112421,64.1423808243,2.97173041782,0.02
 11/16  01:00:00,96.6452187288,22.6291465922,19.7157850558,0.0,4.12243109448,15.9888894789,94.9412345646,91.9495041468,2.97173041782,0.02
 11/16  02:00:00,83.6445437572,18.0185789559,14.7959746761,0.0,4.12243109448,15.9888894789,77.4160464031,74.4243159853,2.97173041782,0.02
 11/16  03:00:00,96.4662442767,23.0528381815,19.4024527667,0.0824575613747,4.12243109448,15.9888894789,97.6576667959,94.6659363781,2.97173041782,0.02
 11/16  04:00:00,85.4914176946,18.6541163399,16.111959999,0.218396496425,4.12243109448,15.9888894789,79.5639486459,76.5722182281,2.97173041782,0.02
 11/16  05:00:00,122.807187065,27.5221752881,21.2699583114,0.172406079385,12.3672932834,24.9413748627,111.601426712,106.628542683,4.9528840297,0.02
 11/16  06:00:00,150.227912453,28.6070605122,28.6253006655,17.8493785972,12.3672932834,24.9413748627,180.32596976,175.35308573,4.9528840297,0.02
 11/16  07:00:00,187.678529664,29.0796960532,22.7662609871,12.8818141321,24.7345865669,70.7195625826,146.074040374,136.148272314,9.90576805939,0.02
 11/16  08:00:00,210.521515852,29.3519191429,26.0380382334,6.81464183213,37.1018798503,92.3937384068,133.62023072,115.107173034,9.90576805939,8.60728962668
 11/16  09:00:00,220.113957853,29.5135275832,30.8452625043,3.96471429071,37.1018798503,104.434947198,116.690383333,106.764615274,9.90576805939,0.02
 11/16  10:00:00,235.645744472,29.8190435762,37.6569919035,2.41706248551,37.1018798503,116.476155989,110.242746494,100.316978435,9.90576805939,0.02
 11/16  11:00:00,242.020783104,30.2147116155,43.7728236121,1.45702694488,37.1018798503,116.476155989,113.900739674,95.3665053663,9.90576805939,8.62846624803
 11/16  12:00:00,248.386048137,30.6199509455,48.4759639518,0.834806890621,37.1018798503,116.476155989,101.314241589,91.3884735301,9.90576805939,0.02
 11/16  13:00:00,243.921587831,31.0083337391,54.1612940791,0.519311589142,37.1018798503,104.434947198,98.1831236035,88.2573555441,9.90576805939,0.02
 11/16  14:00:00,256.789680013,31.3348868214,58.8587335023,0.24631014715,37.1018798503,116.476155989,104.218037086,85.6823392412,9.90576805939,8.62992978531
 11/16  15:00:00,256.937018203,31.5113861611,60.2490409596,0.121757745043,37.1018798503,116.476155989,94.0010793594,84.0753113,9.90576805939,0.02
 11/16  16:00:00,251.365658984,31.4409590973,56.7046517311,0.0607992277007,37.1018798503,116.476155989,102.764003974,84.2325379687,9.90576805939,8.62569794624
 11/16  17:00:00,237.53547683,31.0139008586,47.3762975512,0.134309172081,37.1018798503,116.476155989,97.1061972093,87.1804291499,9.90576805939,0.02
 11/16  18:00:00,236.777802291,30.5119249149,37.5272702573,0.362864053732,37.1018798503,116.476155989,100.722028529,90.7962604695,9.90576805939,0.02
 11/16  19:00:00,144.4349672,27.6634058178,28.7628161162,0.0,24.7345865669,47.5788473902,75.2081669361,70.2352829064,4.9528840297,0.02
 11/16  20:00:00,152.983915802,28.2989432019,32.5421215058,0.0,24.7345865669,47.5788473902,80.7668608126,75.7939767829,4.9528840297,0.02
 11/16  21:00:00,126.799931009,26.8160226391,26.2305894926,0.0,12.3672932834,38.6892022431,102.895110692,91.3157008124,2.97173041782,8.60767946204
 11/16  22:00:00,89.5441573694,14.9232930719,15.7980741526,0.0,12.3672932834,27.0668015668,56.353267118,53.3615367002,2.97173041782,0.02
 11/16  23:00:00,78.9495216454,21.9936092081,16.0772982792,0.0,4.12243109448,15.9888894789,93.0793751403,90.0876447224,2.97173041782,0.02
 11/16  24:00:00,77.5011165471,18.8659621346,17.9535483931,0.0,4.12243109448,15.9888894789,76.4742833752,73.4825529573,2.97173041782,0.02
 11/17  01:00:00,83.9353635746,22.6291465922,18.0431562434,0.0385153841247,4.12243109448,15.9888894789,96.9939326321,94.0022022143,2.97173041782,0.02
 11/17  02:00:00,75.7339698939,18.0185789559,14.2792509626,0.0586548957617,4.12243109448,15.9888894789,78.9670858408,75.975355423,2.97173041782,0.02
 11/17  03:00:00,88.3087913157,23.0528381815,19.3553721239,0.211003486888,4.12243109448,15.9888894789,99.1066329838,96.1149025659,2.97173041782,0.02
 11/17  04:00:00,79.1595112007,18.6541163399,16.0771110562,0.525526108635,4.12243109448,15.9888894789,80.7121550229,77.7204246051,2.97173041782,0.02
 11/17  05:00:00,115.124035336,27.5221752881,21.2301890377,0.406071244482,12.3672932834,24.9413748627,112.999306839,108.026422809,4.9528840297,0.02
 11/17  06:00:00,145.017722932,28.6013003876,28.5735955765,20.3384410291,12.3672932834,24.9413748627,181.609831096,176.636947067,4.9528840297,0.02
 11/17  07:00:00,183.211776937,29.0766527877,22.0254149239,14.9781532289,24.7345865669,70.7195625826,147.5203612,137.594593141,9.90576805939,0.02
 11/17  08:00:00,202.991168098,29.3224492763,25.6698974334,8.6476409744,37.1018798503,92.3937384068,126.686178553,116.760410494,9.90576805939,0.02
 11/17  09:00:00,212.530915643,29.4573701059,29.9106704903,5.38232205968,37.1018798503,104.434947198,118.298475461,108.372707402,9.90576805939,0.02
 11/17  10:00:00,231.70063214,29.6933331526,34.0992138899,3.49498516891,37.1018798503,116.476155989,120.132469704,101.602248752,9.90576805939,8.62445289327
 11/17  11:00:00,238.14678891,30.0562802013,39.1772667379,2.38398633523,37.1018798503,116.476155989,106.462128727,96.5363606676,9.90576805939,0.02
 11/17  12:00:00,240.876250345,30.4394026646,43.3489645441,1.43345466933,37.1018798503,116.476155989,111.351741592,92.8160744404,9.90576805939,8.62989909228
 11/17  13:00:00,232.526116144,30.826628764,48.1967757943,0.903187765279,37.1018798503,104.434947198,99.7190762738,89.7933082144,9.90576805939,0.02
 11/17  14:00:00,243.844333199,31.1469540487,52.4495405319,0.543809427581,37.1018798503,116.476155989,97.3499422705,87.4241742111,9.90576805939,0.02
 11/17  15:00:00,244.330673275,31.3439847826,53.7917445822,0.303436447209,37.1018798503,116.476155989,104.149788001,85.6155321861,9.90576805939,8.62848775514
 11/17  16:00:00,242.16042237,31.2938932426,53.5558997314,0.19776350001,37.1018798503,116.476155989,95.3365298857,85.4107618263,9.90576805939,0.02
 11/17  17:00:00,232.09104623,30.9157597194,44.2692675147,0.274493399027,37.1018798503,116.476155989,106.343038875,87.8141484912,9.90576805939,8.62312232405
 11/17  18:00:00,232.228721022,30.393000119,32.8714369619,0.588566766225,37.1018798503,116.476155989,101.560916103,91.6351480437,9.90576805939,0.02
 11/17  19:00:00,139.133620671,27.6634058178,24.1921725356,0.0,24.7345865669,47.5788473902,76.5679887908,71.5951047611,4.9528840297,0.02
 11/17  20:00:00,143.201588259,28.2989432019,25.6118619804,0.0,24.7345865669,47.5788473902,83.0939213335,78.1210373038,4.9528840297,0.02
 11/17  21:00:00,115.350747277,26.8160226391,18.6035126167,0.0,12.3672932834,38.6892022431,97.3018668888,94.310136471,2.97173041782,0.02
 11/17  22:00:00,96.7565629644,21.0815036502,16.4763634639,0.0,12.3672932834,27.0668015668,82.311422511,79.3196920931,2.97173041782,0.02
 11/17  23:00:00,68.8942225616,17.6796256844,10.8341006086,0.0,4.12243109448,15.9888894789,75.6820716192,72.6903412014,2.97173041782,0.02
 11/17  24:00:00,84.2964987947,22.8409923869,16.3130036151,0.0809879299469,4.12243109448,15.9888894789,96.8212767222,93.8295463044,2.97173041782,0.02
 11/18  01:00:00,75.3863466759,18.5270088631,13.3221291283,0.261345252072,4.12243109448,15.9888894789,78.8692423122,75.8775118944,2.97173041782,0.02
 11/18  02:00:00,80.928597351,22.2054550028,12.2771420512,0.077105450769,4.12243109448,15.9888894789,100.252336279,97.2606058607,2.97173041782,0.02
 11/18  03:00:00,74.5683399973,18.4422705452,11.7529393947,0.827660261368,4.12243109448,15.9888894789,81.6172844495,78.6255540317,2.97173041782,0.02
 11/18  04:00:00,92.9007731282,24.0273288371,18.0841990602,3.23068469192,4.12243109448,15.9888894789,102.90424405,99.912513632,2.97173041782,0.02
