Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  05:00:00,100.704414241,28.0870974072,18.0776338748,3.98839315258,4.12243109448,16.0517297156,121.608369995,118.616639578,2.97173041782,0.02
 11/18  06:00:00,106.521750112,28.5107889966,18.6723704269,6.59386527915,4.12243109448,16.0517297156,131.827355463,120.253842997,2.97173041782,8.60178204811
 11/18  07:00:00,117.580941521,28.9344805859,12.0205231059,9.61046042181,4.12243109448,39.6058045677,118.84792121,115.856190792,2.97173041782,0.02
 11/18  08:00:00,174.80457037,28.9504990234,19.5254088876,38.085616293,12.3672932834,65.3531420225,164.600434909,159.627550879,4.9528840297,0.02
 11/18  09:00:00,168.55680431,28.9475371945,25.7845100298,27.1853241962,12.3672932834,68.2430321324,154.620219932,149.647335903,4.9528840297,0.02
 11/18  10:00:00,191.156217387,28.9755261073,32.3253080317,16.7608103859,16.4897243779,93.1370602926,140.974195972,133.029581525,7.92461444751,0.02
 11/18  11:00:00,194.800267068,29.0135496217,40.9080329188,12.0854371417,16.4897243779,93.1370602926,133.809916408,125.86530196,7.92461444751,0.02
 11/18  12:00:00,196.130755567,29.069377842,45.5317683915,9.80414259123,16.4897243779,93.1370602926,129.561386945,121.616772497,7.92461444751,0.02
 11/18  13:00:00,185.852609822,29.1835441223,47.0204453705,8.26916586286,16.4897243779,83.9857416113,126.61158634,118.666971892,7.92461444751,0.02
 11/18  14:00:00,187.442203408,29.2817396126,50.463955292,6.51916730516,16.4897243779,83.9857416113,132.855943096,116.322611233,7.92461444751,8.60871741535
 11/18  15:00:00,187.917398691,29.3159412216,52.3370129174,5.08717873873,16.4897243779,83.9857416113,122.549717091,114.605102643,7.92461444751,0.02
 11/18  16:00:00,159.864268203,28.9344805859,47.2094283562,0.0,12.3672932834,70.6512738906,63.4009204305,58.4280364008,4.9528840297,0.02
 11/18  17:00:00,157.188764357,28.9344805859,42.1847539873,0.0,12.3672932834,70.6512738906,64.5378102088,59.5649261791,4.9528840297,0.02
 11/18  18:00:00,148.381085971,28.9344805859,34.1547425724,0.0,12.3672932834,58.1284167478,71.5738341775,66.6009501478,4.9528840297,0.02
 11/18  19:00:00,103.362031392,26.3923310498,24.8653279358,0.0,12.3672932834,24.9413748627,95.9595032609,90.9866192312,4.9528840297,0.02
 11/18  20:00:00,102.230409608,26.3923310498,23.733706131,0.0,12.3672932834,24.9413748627,103.269940949,98.2970569193,4.9528840297,0.02
 11/18  21:00:00,82.9645914898,26.3923310498,21.6023953258,0.0,4.12243109448,16.0517297156,112.6507721,109.659041682,2.97173041782,0.02
 11/18  22:00:00,72.5375164215,20.2341204715,17.5598570559,0.0,4.12243109448,15.9888894789,93.9788387731,90.9871083552,2.97173041782,0.02
 11/18  23:00:00,67.5763418752,17.5948873665,15.3079810173,0.0,4.12243109448,15.9888894789,82.6049525132,79.6132220954,2.97173041782,0.02
 11/18  24:00:00,81.2941979424,23.1799456583,23.133666377,0.186826361396,4.12243109448,15.9888894789,104.123836446,101.132106028,2.97173041782,0.02
 11/19  01:00:00,64.4018926192,17.5948873665,14.1705803644,0.0,2.06121554724,15.9888894789,84.3907526674,81.3990222496,2.97173041782,0.02
 11/19  02:00:00,72.541501133,21.9936092081,17.763112155,0.0,2.06121554724,15.9888894789,106.823630442,103.831900025,2.97173041782,0.02
 11/19  03:00:00,70.9895476654,18.8659621346,18.7580696709,0.725351798175,2.06121554724,15.9888894789,86.1619937041,83.1702632863,2.97173041782,0.02
 11/19  04:00:00,72.8127948629,21.9936092081,18.082844867,0.0,2.06121554724,15.9888894789,107.975618622,104.983888205,2.97173041782,0.02
 11/19  05:00:00,73.780048234,18.8659621346,20.9294528109,1.37237503038,2.06121554724,15.9888894789,87.0101168974,84.0183864795,2.97173041782,0.02
 11/19  06:00:00,77.7089554513,21.9936092081,22.9863122142,0.0,2.06121554724,15.9888894789,108.510815533,105.519085115,2.97173041782,0.02
 11/19  07:00:00,69.1656499233,18.8659621346,22.7627123526,1.97221707773,2.06121554724,15.9888894789,87.1856105135,84.1938800957,2.97173041782,0.02
 11/19  08:00:00,70.2664663647,23.0104690226,27.4722948612,1.14966840202,2.06121554724,15.9888894789,116.477627778,104.904106262,2.97173041782,8.60179109835
 11/19  09:00:00,90.3115728265,18.6964854988,24.5022656388,0.787010412727,4.12243109448,41.7362269337,83.8805885357,78.907704506,4.9528840297,0.02
 11/19  10:00:00,106.830688659,23.7731138834,35.8502625623,0.76472528898,4.12243109448,41.7362269337,100.256077016,95.2831929865,4.9528840297,0.02
 11/19  11:00:00,95.680748642,18.5270088631,30.6810094595,0.146919181452,4.12243109448,41.7362269337,78.4892937921,73.5164097624,4.9528840297,0.02
 11/19  12:00:00,114.612287782,23.6883755656,44.3600220856,0.121303326625,4.12243109448,41.7362269337,95.0743238578,90.1014398281,4.9528840297,0.02
 11/19  13:00:00,104.435976987,19.2896537239,38.7524656978,0.0680465291423,4.12243109448,41.7362269337,75.3215449783,70.3486609486,4.9528840297,0.02
 11/19  14:00:00,117.11743891,23.6883755656,46.9755343839,0.0109422422108,4.12243109448,41.7362269337,91.8212095656,86.8483255359,4.9528840297,0.02
 11/19  15:00:00,100.310828133,18.5270088631,35.458008305,0.0,4.12243109448,41.7362269337,76.202569444,71.2296854143,4.9528840297,0.02
 11/19  16:00:00,116.647182385,23.6883755656,46.5162201578,0.0,4.12243109448,41.7362269337,95.8650156708,90.8921316411,4.9528840297,0.02
 11/19  17:00:00,87.4056412435,19.2896537239,36.2987022396,0.0,4.12243109448,24.8785346261,78.4668801408,73.4939961112,4.9528840297,0.02
 11/19  18:00:00,75.792062921,16.552338342,26.6584565656,0.00793534771225,2.06121554724,15.9888894789,74.9200012751,71.9282708572,2.97173041782,0.02
 11/19  19:00:00,67.8865988889,13.6198571142,21.7514045777,0.01985501959,2.06121554724,15.9888894789,63.8120526428,60.820322225,2.97173041782,0.02
 11/19  20:00:00,75.3154931793,16.2429096244,26.4843017526,0.0344117657059,2.06121554724,15.9888894789,74.4923004412,71.5005700234,2.97173041782,0.02
 11/19  21:00:00,79.4814715132,17.7743719716,29.0428920953,0.075304689949,2.06121554724,15.9888894789,80.4969786225,77.5052482047,2.97173041782,0.02
 11/19  22:00:00,61.021509979,11.3357578756,17.2182375068,0.0304202707369,2.06121554724,15.9888894789,55.8432032471,52.8514728293,2.97173041782,0.02
 11/19  23:00:00,69.4656576335,14.0435487036,22.7006858862,0.225940844543,2.06121554724,15.9888894789,64.9420148917,61.9502844739,2.97173041782,0.02
 11/19  24:00:00,65.5404338844,12.1266488424,20.6301069019,0.346583785422,2.06121554724,15.9888894789,56.2977195791,53.3059891613,2.97173041782,0.02
 11/20  01:00:00,85.9587866115,19.4914915493,31.4520705778,0.318395764027,4.12243109448,15.9888894789,88.9138110311,85.9220806133,2.97173041782,0.02
 11/20  02:00:00,75.5835467418,16.2590902192,24.5128306742,0.184862537063,4.12243109448,15.9888894789,76.7939701413,73.8022397235,2.97173041782,0.02
 11/20  03:00:00,90.8605264759,22.8409923869,32.7698566758,0.459428063838,4.12243109448,15.9888894789,107.20853486,104.216804442,2.97173041782,0.02
 11/20  04:00:00,83.3877834072,18.8659621346,29.0822712594,0.766076354864,4.12243109448,15.9888894789,86.3808622674,83.3891318496,2.97173041782,0.02
 11/20  05:00:00,125.949905474,28.0588513012,45.3181970005,0.468484463246,12.3672932834,24.9413748627,120.904482947,115.931598917,4.9528840297,0.02
 11/20  06:00:00,150.200099005,28.1140701672,48.7276804499,21.2539756427,12.3672932834,24.9413748627,189.489641656,184.516757626,4.9528840297,0.02
 11/20  07:00:00,198.622851321,29.0213264208,51.4677375723,14.9314335388,24.7345865669,70.7195625826,154.248363659,144.3225956,9.90576805939,0.02
 11/20  08:00:00,220.759320018,29.0918161205,53.1925311427,8.27783942002,37.1018798503,92.3937384068,132.731819703,122.806051644,9.90576805939,0.02
 11/20  09:00:00,233.661858152,29.1901508988,56.9212166253,5.31010653613,37.1018798503,104.434947198,132.064583135,113.536998344,9.90576805939,8.62181673114
 11/20  10:00:00,249.296493589,29.4869670877,62.5426557713,2.98488727036,37.1018798503,116.476155989,116.22133873,106.295570671,9.90576805939,0.02
 11/20  11:00:00,253.250097577,29.8538434659,67.3982942135,1.71530983725,37.1018798503,116.476155989,119.381079467,100.84642437,9.90576805939,8.62888703725
 11/20  12:00:00,256.398039327,30.1510752822,70.9788890839,0.985306082206,37.1018798503,116.476155989,107.250059024,97.3242909645,9.90576805939,0.02
 11/20  13:00:00,244.577015997,30.13150699,71.5438941407,0.660554810866,37.1018798503,104.434947198,106.832207701,96.9064396415,9.90576805939,0.02
 11/20  14:00:00,256.19038623,30.1963709768,71.3868471056,0.324356379041,37.1018798503,116.476155989,114.062694712,95.5266245992,9.90576805939,8.63030205296
 11/20  15:00:00,257.551121097,30.3288913199,72.7733039389,0.166334412103,37.1018798503,116.476155989,103.40927704,93.483508981,9.90576805939,0.02
 11/20  16:00:00,255.638976327,30.3518858407,70.8678906321,0.136754740764,37.1018798503,116.476155989,111.585960781,93.0545413857,9.90576805939,8.62565133597
 11/20  17:00:00,251.879296695,30.2497228985,64.8069149711,0.191673606457,37.1018798503,116.476155989,103.57374463,93.6479765702,9.90576805939,0.02
 11/20  18:00:00,257.976066508,30.1097275465,59.2376823749,0.252910755536,37.1018798503,116.476155989,104.571947076,94.6461790169,9.90576805939,0.02
 11/20  19:00:00,160.324865301,27.8116978741,45.4031693797,0.0,24.7345865669,47.5788473902,75.6199574688,70.6470734391,4.9528840297,0.02
 11/20  20:00:00,160.233857053,28.4048660992,44.7189879112,0.0,24.7345865669,47.5788473902,81.450895305,76.4780112753,4.9528840297,0.02
 11/20  21:00:00,128.764934956,27.2397142285,35.6721522939,0.0,12.3672932834,38.6892022431,104.635435463,93.0559282859,2.97173041782,8.60777675906
 11/20  22:00:00,87.0900067357,14.4996014826,18.6871252394,0.0,12.3672932834,27.0668015668,59.8570118892,56.8652814714,2.97173041782,0.02
 11/20  23:00:00,80.2663870636,20.2017592819,25.3444440549,0.0,4.12243109448,15.9888894789,83.2427118241,80.2509814063,2.97173041782,0.02
 11/20  24:00:00,62.3341057589,12.7401127459,15.0606504762,0.0,4.12243109448,15.9888894789,57.9358696962,54.9441392784,2.97173041782,0.02
 11/21  01:00:00,81.728418934,20.4559742355,26.5522609644,0.0,4.12243109448,15.9888894789,91.6376283794,88.6458979616,2.97173041782,0.02
 11/21  02:00:00,57.3255440781,10.5569324199,12.2819793894,0.0,4.12243109448,15.9888894789,49.4210786478,46.42934823,2.97173041782,0.02
 11/21  03:00:00,81.2878242391,19.5338607082,27.0571349782,0.0,4.12243109448,15.9888894789,84.5217423261,81.5300119083,2.97173041782,0.02
 11/21  04:00:00,63.9829772659,11.828007188,17.6605629046,0.00777492967844,4.12243109448,15.9888894789,49.3974308471,46.4057004293,2.97173041782,0.02
 11/21  05:00:00,115.92183067,27.592790553,36.2246677064,0.0,12.3672932834,24.9413748627,110.499270991,105.526386961,4.9528840297,0.02
 11/21  06:00:00,137.201793647,28.5892993334,43.3873782877,13.1207436143,12.3672932834,24.9413748627,179.755173632,174.782289602,4.9528840297,0.02
 11/21  07:00:00,184.81865556,29.0553812464,44.0588426692,8.50207822317,24.7345865669,70.7195625826,145.220703229,135.29493517,9.90576805939,0.02
 11/21  08:00:00,211.456753388,29.310070705,47.5350946596,4.41446467561,37.1018798503,92.3937384068,125.362271608,115.436503549,9.90576805939,0.02
 11/21  09:00:00,226.722369644,29.421221366,51.9381229437,3.12261186619,37.1018798503,104.434947198,118.970346496,109.044578436,9.90576805939,0.02
 11/21  10:00:00,242.121496051,29.5357659251,56.0066435561,2.29706564395,37.1018798503,116.476155989,123.662592481,105.13204708,9.90576805939,8.62477734152
 11/21  11:00:00,243.867081179,29.6566117136,58.3562327913,1.57165094931,37.1018798503,116.476155989,111.932077376,102.006309316,9.90576805939,0.02
 11/21  12:00:00,244.945075795,29.7958016197,59.8839635904,0.982453866458,37.1018798503,116.476155989,117.928456783,99.3923498618,9.90576805939,8.63033886222
 11/21  13:00:00,235.992219369,29.9605871384,63.2939835451,0.496634618523,37.1018798503,104.434947198,106.879246709,96.9534786493,9.90576805939,0.02
 11/21  14:00:00,251.052858939,30.108581359,66.4128320609,0.24861496496,37.1018798503,116.476155989,104.714148109,94.7883800498,9.90576805939,0.02
 11/21  15:00:00,252.232270811,30.2441486943,67.5437425308,0.161769871069,37.1018798503,116.476155989,111.950340767,93.4156469052,9.90576805939,8.6289258025
 11/21  16:00:00,252.585154085,30.3086488623,67.8765854873,0.117521943119,37.1018798503,116.476155989,102.555857176,92.6300891161,9.90576805939,0.02
 11/21  17:00:00,247.620882598,30.2374842053,60.5869719836,0.165362726201,37.1018798503,116.476155989,111.486743922,92.9574570257,9.90576805939,8.62351883687
 11/21  18:00:00,249.779223271,30.0872496865,50.9021002751,0.414140766439,37.1018798503,116.476155989,103.958554333,94.032786274,9.90576805939,0.02
 11/21  19:00:00,152.98967387,27.6634058178,38.2162844626,0.0,24.7345865669,47.5788473902,76.528253555,71.5553695253,4.9528840297,0.02
 11/21  20:00:00,157.216263767,28.2989432019,41.8073330517,0.0,24.7345865669,47.5788473902,81.949628298,76.9767442683,4.9528840297,0.02
 11/21  21:00:00,126.550976809,26.3923310498,34.3055919183,0.0,12.3672932834,38.6892022431,95.3035242701,92.3117938523,2.97173041782,0.02
 11/21  22:00:00,95.1653166186,15.3469846613,25.9150503778,0.0,12.3672932834,27.0668015668,59.8579324985,56.8662020807,2.97173041782,0.02
 11/21  23:00:00,78.3767623709,19.3543761032,24.302201982,0.0,4.12243109448,15.9888894789,84.4967050807,81.5049746629,2.97173041782,0.02
 11/21  24:00:00,67.5649259141,13.4180192889,19.6135634731,0.0,4.12243109448,15.9888894789,56.5820153392,53.5902849214,2.97173041782,0.02
 11/22  01:00:00,82.4437357849,20.0605287521,27.6630226315,0.0,4.12243109448,15.9888894789,91.5048010345,88.5130706166,2.97173041782,0.02
 11/22  02:00:00,64.6105612079,12.7401127459,17.3371051871,0.0,4.12243109448,15.9888894789,58.8336961007,55.8419656829,2.97173041782,0.02
 11/22  03:00:00,83.8102181853,20.4136050766,28.6764286471,0.0,4.12243109448,15.9888894789,90.9237413131,87.9320108953,2.97173041782,0.02
 11/22  04:00:00,62.5303890394,11.4043155986,16.6255400825,0.0139003053299,4.12243109448,15.9888894789,49.1967965698,46.205066152,2.97173041782,0.02
 11/22  05:00:00,118.108893703,27.9458668774,38.0497864522,0.00886711081788,12.3672932834,24.9413748627,111.542314957,106.569430927,4.9528840297,0.02
 11/22  06:00:00,136.56489459,28.6422352986,43.4171345542,12.4011514341,12.3672932834,24.9413748627,177.933975925,172.961091896,4.9528840297,0.02
 11/22  07:00:00,186.329279811,29.0985442259,46.0120599596,8.01632132392,24.7345865669,70.7195625826,152.659568986,134.152008638,9.90576805939,8.60179228836
 11/22  08:00:00,214.779437668,29.4314527706,50.7883971752,4.36246122544,37.1018798503,92.3937384068,124.505052038,114.579283979,9.90576805939,0.02
 11/22  09:00:00,228.919205704,29.5331704121,53.8585096505,3.28715371143,37.1018798503,104.434947198,118.48234083,108.556572771,9.90576805939,0.02
 11/22  10:00:00,243.810299029,29.6184280528,57.200886986,2.7089615333,37.1018798503,116.476155989,115.264470787,105.338702728,9.90576805939,0.02
 11/22  11:00:00,246.770677929,29.7055713843,60.6091708811,2.17330442437,37.1018798503,116.476155989,121.168258156,102.633411713,9.90576805939,8.62907838288
 11/22  12:00:00,248.909071231,29.7835962708,63.1428540143,1.69982427822,37.1018798503,116.476155989,110.294315717,100.368547657,9.90576805939,0.02
 11/22  13:00:00,240.718415427,29.8723928537,67.367668575,1.23725630712,37.1018798503,104.434947198,116.769806928,98.2376118256,9.90576805939,8.62642704296
 11/22  14:00:00,255.863694141,30.0864937135,70.8118540638,0.682567376022,37.1018798503,116.476155989,104.932161086,95.0063930266,9.90576805939,0.02
 11/22  15:00:00,257.034459134,30.4226695798,72.0433680932,0.285780398413,37.1018798503,116.476155989,101.019807977,91.0940399171,9.90576805939,0.02
 11/22  16:00:00,257.486681807,30.5912526066,72.4602347541,0.152785904807,37.1018798503,116.476155989,107.631550403,89.0981868694,9.90576805939,8.62759547444
 11/22  17:00:00,257.698953495,30.5008991351,70.4473689047,0.119670386199,37.1018798503,116.476155989,99.762039667,89.8362716076,9.90576805939,0.02
 11/22  18:00:00,264.911391096,30.3844492433,65.9642143773,0.186954234528,37.1018798503,116.476155989,101.090648497,91.1648804373,9.90576805939,0.02
 11/22  19:00:00,165.662291512,27.8116978741,50.7405836363,0.0,24.7345865669,47.5788473902,82.5255968007,68.9648829052,4.9528840297,8.60782986586
 11/22  20:00:00,166.406679249,28.2989432019,50.9977411591,0.0,24.7345865669,47.5788473902,79.5347932216,74.5619091919,4.9528840297,0.02
 11/22  21:00:00,135.094778313,27.2397142285,42.0020177914,0.0,12.3672932834,38.6892022431,93.6522785711,90.6605481533,2.97173041782,0.02
 11/22  22:00:00,90.6165779966,14.4996014826,22.2137016263,0.0,12.3672932834,27.0668015668,58.9769833446,55.9852529268,2.97173041782,0.02
 11/22  23:00:00,79.6540745255,19.3543761032,25.57951486,0.0,4.12243109448,15.9888894789,84.2359862495,81.2442558316,2.97173041782,0.02
 11/22  24:00:00,68.8563218927,13.5874959246,20.7354835473,0.0,4.12243109448,15.9888894789,56.2655715632,53.2738411453,2.97173041782,0.02
 11/23  01:00:00,72.7314789388,18.4746317348,21.6212342332,0.0,2.06121554724,15.9888894789,85.6669701855,82.6752397677,2.97173041782,0.02
 11/23  02:00:00,60.3579309216,11.6585305522,16.2739836766,0.0,2.06121554724,15.9888894789,47.9639167129,44.9721862951,2.97173041782,0.02
 11/23  03:00:00,74.8808703052,19.1101691189,23.1350881695,0.0,2.06121554724,15.9888894789,85.813862622,82.8221322042,2.97173041782,0.02
 11/23  04:00:00,57.405836425,10.9806240093,13.99979567,0.0,2.06121554724,15.9888894789,50.3681158982,47.3763854804,2.97173041782,0.02
 11/23  05:00:00,80.3656797125,19.7457065029,27.9321458003,0.052214332735,2.06121554724,15.9888894789,86.0959881995,83.1042577817,2.97173041782,0.02
 11/23  06:00:00,63.0171671388,13.3656421606,17.1560427334,0.0,2.06121554724,15.9888894789,61.9299552389,58.9382248211,2.97173041782,0.02
 11/23  07:00:00,78.7785206754,22.8409923869,30.1833073896,0.0726871731639,2.06121554724,15.9888894789,100.452826083,97.4610956654,2.97173041782,0.02
 11/23  08:00:00,62.2834702278,18.5270088631,25.1740608848,0.0651424359231,2.06121554724,15.9888894789,81.2620075247,78.2702771069,2.97173041782,0.02
 11/23  09:00:00,104.529476086,23.6036372477,34.418677547,0.0645744811561,4.12243109448,41.7362269337,98.2922445447,93.319360515,4.9528840297,0.02
 11/23  10:00:00,94.5699969769,18.9507004525,29.2394599303,0.0540254604498,4.12243109448,41.7362269337,77.8928098867,72.919925857,4.9528840297,0.02
 11/23  11:00:00,107.478632913,23.3494222941,37.6624061311,0.0242175851995,4.12243109448,41.7362269337,95.5457429781,90.5728589484,4.9528840297,0.02
 11/23  12:00:00,99.8574328485,19.2896537239,34.2386559862,0.00331190786536,4.12243109448,41.7362269337,76.4285012649,71.4556172352,4.9528840297,0.02
 11/23  13:00:00,113.793094319,23.3706068736,43.9799004413,0.0,4.12243109448,41.7362269337,90.9688589866,85.9959749569,4.9528840297,0.02
 11/23  14:00:00,104.324781717,18.9507004525,39.0482699288,0.0,4.12243109448,41.7362269337,71.918721412,66.9458373823,4.9528840297,0.02
 11/23  15:00:00,121.280844614,23.6883755656,51.1498819351,0.0,4.12243109448,41.7362269337,87.9883215548,83.0154375251,4.9528840297,0.02
 11/23  16:00:00,108.264191917,19.2896537239,42.6487267446,0.0,4.12243109448,41.7362269337,71.7788046602,66.8059206305,4.9528840297,0.02
 11/23  17:00:00,99.4812350035,23.2646839762,44.2824894391,0.0,4.12243109448,24.8785346261,91.1690639067,86.1961798771,4.9528840297,0.02
 11/23  18:00:00,67.7056724052,14.0759098932,21.1109245811,0.0,2.06121554724,15.9888894789,73.6090263111,62.0355046944,2.97173041782,8.60179119884
 11/23  19:00:00,65.7754342265,13.0497911405,20.2593543055,0.0,2.06121554724,15.9888894789,57.0434989559,54.0517685381,2.97173041782,0.02
 11/23  20:00:00,80.4270885592,18.7600392372,29.0547909558,0.0,2.06121554724,15.9888894789,85.8489734488,82.857243031,2.97173041782,0.02
 11/23  21:00:00,73.7239924959,17.5948873665,23.5168468207,0.0,2.06121554724,15.9888894789,82.3188747226,79.3271443048,2.97173041782,0.02
 11/23  22:00:00,63.3088353188,12.1831410543,18.6568694666,0.0317301210113,2.06121554724,15.9888894789,53.352187192,50.3604567742,2.97173041782,0.02
 11/23  23:00:00,87.5949980795,23.1799456583,31.5353252913,0.150693189375,2.06121554724,15.9888894789,105.855356616,102.863626198,2.97173041782,0.02
 11/23  24:00:00,71.2464237958,17.5948873665,21.0392782442,0.0,2.06121554724,15.9888894789,85.749865172,82.7581347542,2.97173041782,0.02
 11/24  01:00:00,88.6474128143,23.2646839762,30.2896939959,0.302785346549,4.12243109448,15.9888894789,106.41469889,103.422968472,2.97173041782,0.02
 11/24  02:00:00,78.0215883798,18.611747181,24.4794330181,0.256934427127,4.12243109448,15.9888894789,85.2944976707,82.3027672529,2.97173041782,0.02
 11/24  03:00:00,91.8720920557,23.2646839762,33.3373879377,0.479770680362,4.12243109448,15.9888894789,106.85607543,103.864345012,2.97173041782,0.02
 11/24  04:00:00,78.3858732049,18.0185789559,25.5404660014,0.153354516412,4.12243109448,15.9888894789,86.0201611346,83.0284307168,2.97173041782,0.02
 11/24  05:00:00,124.707572691,28.3695584668,43.8381570982,0.395484381625,12.3672932834,24.9413748627,120.46252576,115.489641731,4.9528840297,0.02
 11/24  06:00:00,143.448590235,28.1335558158,47.6520176642,15.558644008,12.3672932834,24.9413748627,188.833249662,183.860365633,4.9528840297,0.02
 11/24  07:00:00,199.172563931,29.0274822988,54.5320349443,12.4106929306,24.7345865669,70.7195625826,153.608407988,143.682639929,9.90576805939,0.02
 11/24  08:00:00,222.313160033,29.148797521,55.8639382927,7.10329501546,37.1018798503,92.3937384068,132.472152356,122.546384296,9.90576805939,0.02
 11/24  09:00:00,232.80599873,29.2277334187,55.8106674743,5.52716348312,37.1018798503,104.434947198,125.846946483,115.921178424,9.90576805939,0.02
 11/24  10:00:00,242.077440304,29.3056411695,54.0034765601,4.48630576811,37.1018798503,116.476155989,130.844919227,112.314981745,9.90576805939,8.62416942198
 11/24  11:00:00,240.068007193,29.3719524312,52.6898661717,3.7235754078,37.1018798503,116.476155989,119.590586589,109.66481853,9.90576805939,0.02
 11/24  12:00:00,239.660105197,29.4277615615,52.8469297503,3.10255012221,37.1018798503,116.476155989,126.011405758,107.475031104,9.90576805939,8.63060659461
 11/24  13:00:00,228.649767695,29.4804232141,54.2079065882,2.72040604172,37.1018798503,104.434947198,115.380310595,105.454542535,9.90576805939,0.02
 11/24  14:00:00,240.612809017,29.5439097498,54.4198954695,2.3661397571,37.1018798503,116.476155989,113.154965424,103.229197364,9.90576805939,0.02
 11/24  15:00:00,239.769899419,29.5968235652,53.8153276173,2.07514497232,37.1018798503,116.476155989,120.122352122,101.587388531,9.90576805939,8.62919553145
 11/24  16:00:00,238.567438199,29.6355687939,52.7498055768,1.89963514788,37.1018798503,116.476155989,110.196212084,100.270444025,9.90576805939,0.02
 11/24  17:00:00,239.290308881,29.6590802905,51.1718565822,1.82830752634,37.1018798503,116.476155989,117.80022189,99.2719120125,9.90576805939,8.62254181787
 11/24  18:00:00,248.502644517,29.665136694,48.5865590467,1.87521336058,37.1018798503,116.476155989,108.673942226,98.7481741668,9.90576805939,0.02
 11/24  19:00:00,151.772737824,27.4515600232,37.2111871315,0.0,24.7345865669,47.5788473902,79.4299186169,74.4570345872,4.9528840297,0.02
 11/24  20:00:00,155.593626517,28.2989432019,40.1846880355,0.0,24.7345865669,47.5788473902,84.5935769818,79.6206929521,4.9528840297,0.02
 11/24  21:00:00,122.818011502,26.3923310498,30.5726185556,0.0,12.3672932834,38.6892022431,98.1135771614,95.1218467436,2.97173041782,0.02
 11/24  22:00:00,91.6433355269,15.2622463434,22.4778030604,0.0,12.3672932834,27.0668015668,60.9763083126,57.9845778947,2.97173041782,0.02
 11/24  23:00:00,77.5705682164,19.5662218978,23.2841615764,0.0,4.12243109448,15.9888894789,86.369321526,83.3775911082,2.97173041782,0.02
 11/24  24:00:00,65.0556179454,13.1638043353,17.3584700012,0.0,4.12243109448,15.9888894789,55.7402131836,52.7484827658,2.97173041782,0.02
 11/25  01:00:00,81.5173746548,20.3712359176,26.425953881,0.0,4.12243109448,15.9888894789,92.1668147926,89.1750843748,2.97173041782,0.02
 11/25  02:00:00,59.0893180716,10.9806240093,13.6026990241,0.0193615967362,4.12243109448,15.9888894789,50.0693423064,47.0776118886,2.97173041782,0.02
 11/25  03:00:00,78.1267664081,19.3220149136,24.0645808111,0.0433409103047,4.12243109448,15.9888894789,85.436291053,82.4445606352,2.97173041782,0.02
 11/25  04:00:00,76.0436821656,17.9862177663,23.2403239346,0.167020996482,4.12243109448,15.9888894789,83.7352330492,72.1628702291,2.97173041782,8.60063240227
 11/25  05:00:00,89.0685267797,26.3923310498,27.7063295388,0.0,4.12243109448,16.0517297156,118.394228317,115.402497899,2.97173041782,0.02
 11/25  06:00:00,95.0551349261,27.6634058178,32.0314840421,0.390378967094,4.12243109448,16.0517297156,119.632137893,116.640407475,2.97173041782,0.02
 11/25  07:00:00,114.538440436,28.9344805859,32.7232246165,1.40429436325,4.12243109448,39.6058045677,100.756278992,97.764548574,2.97173041782,0.02
 11/25  08:00:00,167.20656556,28.9730518677,36.5598921355,23.2524811134,12.3672932834,65.3531420225,158.392238069,153.419354039,4.9528840297,0.02
 11/25  09:00:00,166.738406591,28.9601763069,37.2416055023,19.2246369828,12.3672932834,68.2430321324,155.002237458,150.029353429,4.9528840297,0.02
 11/25  10:00:00,192.525437559,28.9833629628,38.4594092731,14.7538200193,16.4897243779,93.1370602926,145.167114841,137.222500394,7.92461444751,0.02
 11/25  11:00:00,190.725570699,28.9825735433,37.3901293337,14.0239136719,16.4897243779,93.1370602926,141.590333699,133.645719252,7.92461444751,0.02
 11/25  12:00:00,187.550108657,28.9804689107,34.539775318,13.7008978256,16.4897243779,93.1370602926,139.87068268,131.926068232,7.92461444751,0.02
 11/25  13:00:00,175.918645678,28.9783035685,32.2225159528,13.5404741683,16.4897243779,83.9857416113,138.574424449,130.629810001,7.92461444751,0.02
 11/25  14:00:00,176.160350814,28.976180181,32.4790139347,13.5278201399,16.4897243779,83.9857416113,146.297720728,129.763150223,7.92461444751,8.60995605808
 11/25  15:00:00,177.474728852,28.9744770797,33.1866539386,14.1363282303,16.4897243779,83.9857416113,137.54508416,129.600469712,7.92461444751,0.02
 11/25  16:00:00,142.30718632,28.9344805859,29.6417650313,0.0105679018813,12.3672932834,70.6512738906,77.594384948,72.6215009183,4.9528840297,0.02
 11/25  17:00:00,144.850120808,28.9344805859,29.6909851564,0.155109113084,12.3672932834,70.6512738906,76.0924363195,71.1195522898,4.9528840297,0.02
 11/25  18:00:00,143.197745724,28.9344805859,28.423777189,0.547617805692,12.3672932834,58.1284167478,79.2583735764,74.2854895467,4.9528840297,0.02
 11/25  19:00:00,100.904996582,26.3923310498,22.4082923867,0.0,12.3672932834,24.9413748627,101.373426545,96.4005425153,4.9528840297,0.02
 11/25  20:00:00,104.898029031,27.2397142285,25.3445418883,0.209399747068,12.3672932834,24.9413748627,107.560937627,102.588053598,4.9528840297,0.02
 11/25  21:00:00,85.3916376373,26.8160226391,23.2691458718,0.336603271194,4.12243109448,16.0517297156,115.962328887,112.970598469,2.97173041782,0.02
 11/25  22:00:00,71.7718184328,20.2341204715,16.7941583253,0.0,4.12243109448,15.9888894789,95.9755974823,92.9838670645,2.97173041782,0.02
 11/25  23:00:00,66.2142570299,17.5948873665,13.9385225726,0.0,4.12243109448,15.9888894789,84.2283654964,81.2366350786,2.97173041782,0.02
 11/25  24:00:00,77.2883807304,22.5232236948,19.2454849797,0.710867261914,4.12243109448,15.9888894789,105.932070346,102.940339928,2.97173041782,0.02
 11/26  01:00:00,66.4776958641,18.0185789559,15.043404499,0.792450206811,2.06121554724,15.9888894789,85.5290488987,82.5373184809,2.97173041782,0.02
 11/26  02:00:00,71.6481478796,21.9936092081,16.8015649931,0.0,2.06121554724,15.9888894789,108.400807653,105.409077235,2.97173041782,0.02
 11/26  03:00:00,76.3771358677,19.5014995186,18.9719984741,5.10330258852,2.06121554724,15.9888894789,87.1966232333,84.2048928154,2.97173041782,0.02
 11/26  04:00:00,83.1810902789,23.6883755656,19.5441089333,6.16337665183,2.06121554724,15.9888894789,118.340904706,106.767375667,2.97173041782,8.60179862082
 11/26  05:00:00,81.6955949501,19.7133453133,17.2845786945,9.17027060612,2.06121554724,15.9888894789,88.5368646186,85.5451342008,2.97173041782,0.02
 11/26  06:00:00,89.6876815794,23.6883755656,17.565903135,8.56186928364,2.06121554724,15.9888894789,110.668876099,107.677145682,2.97173041782,0.02
 11/26  07:00:00,79.3761570405,19.7133453133,15.4917632339,12.0483337547,2.06121554724,15.9888894789,89.1725361317,86.1808057139,2.97173041782,0.02
 11/26  08:00:00,76.0837595165,23.6883755656,18.0009712458,8.99726291243,2.06121554724,15.9888894789,110.105781253,107.114050835,2.97173041782,0.02
 11/26  09:00:00,94.2328853742,19.5721147835,17.8348254181,6.39947140236,4.12243109448,41.7362269337,84.6297189864,79.6568349567,4.9528840297,0.02
 11/26  10:00:00,102.3658775,23.5471450358,21.470509892,3.3099146567,4.12243109448,41.7362269337,99.8339238744,94.8610398447,4.9528840297,0.02
 11/26  11:00:00,92.7632900355,18.7247316048,18.0977664173,1.96295082077,4.12243109448,41.7362269337,78.6904730018,73.7175889721,4.9528840297,0.02
 11/26  12:00:00,108.280215474,23.2646839762,24.2263728098,1.71623147464,4.12243109448,41.7362269337,95.6450409638,90.6721569341,4.9528840297,0.02
 11/26  13:00:00,90.9863768439,17.5948873665,16.8146926468,0.0,4.12243109448,41.7362269337,76.2582672964,71.2853832667,4.9528840297,0.02
 11/26  14:00:00,110.956551379,23.0952073405,26.3880679967,0.289071359008,4.12243109448,41.7362269337,92.2283230986,87.255439069,4.9528840297,0.02
 11/26  15:00:00,96.8204639557,18.4422705452,21.9248582269,0.105643701675,4.12243109448,41.7362269337,74.6021289822,69.6292449525,4.9528840297,0.02
 11/26  16:00:00,107.304604315,22.8409923869,25.8836319496,0.119044642154,4.12243109448,41.7362269337,92.7702261165,87.7973420868,4.9528840297,0.02
 11/26  17:00:00,76.6438309314,18.7812238167,19.5535961407,0.261437257378,4.12243109448,24.8785346261,77.8388604571,72.8659764274,4.9528840297,0.02
 11/26  18:00:00,81.1314351141,22.8409923869,18.9464374101,0.593060296926,2.06121554724,15.9888894789,103.820932675,100.829202257,2.97173041782,0.02
 11/26  19:00:00,66.4554853603,17.5948873665,11.6442985501,0.0,2.06121554724,15.9888894789,87.6685287449,84.676798327,2.97173041782,0.02
 11/26  20:00:00,75.5365977214,21.9936092081,13.2403956572,0.0,2.06121554724,15.9888894789,110.203263424,107.211533006,2.97173041782,0.02
 11/26  21:00:00,72.4935651185,18.611747181,12.6895458546,2.058605721,2.06121554724,15.9888894789,89.1183572441,86.1266268263,2.97173041782,0.02
 11/26  22:00:00,88.2145830227,23.6883755656,16.650174373,5.07352335648,2.06121554724,15.9888894789,111.381536096,108.389805678,2.97173041782,0.02
 11/26  23:00:00,85.0224692863,19.7133453133,14.9360788624,8.94014993326,2.06121554724,15.9888894789,90.40727078,87.4155403621,2.97173041782,0.02
 11/26  24:00:00,93.3062448224,23.6883755656,15.0082243221,9.00948000931,2.06121554724,15.9888894789,113.065570436,110.073840018,2.97173041782,0.02
 11/27  01:00:00,92.7323680293,19.7133453133,13.7524722764,12.5209060065,4.12243109448,15.9888894789,90.7463448694,87.7546144516,2.97173041782,0.02
 11/27  02:00:00,100.980344394,23.6883755656,14.5475987255,11.4867910699,4.12243109448,15.9888894789,112.761357192,109.769626775,2.97173041782,0.02
 11/27  03:00:00,96.5112969586,19.7133453133,13.663302771,15.4309600815,4.12243109448,15.9888894789,91.1273942565,88.1356638387,2.97173041782,0.02
 11/27  04:00:00,102.773203659,23.6883755656,13.9719378775,13.814289545,4.12243109448,15.9888894789,113.640978017,110.649247599,2.97173041782,0.02
 11/27  05:00:00,129.974516188,28.5107889966,16.3294360034,14.2302053664,12.3672932834,24.9413748627,129.710870546,124.737986517,4.9528840297,0.02
 11/27  06:00:00,163.544536102,28.0963711173,19.7251450642,43.0903570945,12.3672932834,24.9413748627,199.846754771,194.873870741,4.9528840297,0.02
 11/27  07:00:00,209.063671253,28.9599129122,13.3402215125,43.2349587793,24.7345865669,70.7195625826,182.658744277,172.732976218,9.90576805939,0.02
 11/27  08:00:00,214.036992853,28.9978370825,15.7298351142,27.4587714201,37.1018798503,92.3937384068,161.770702442,143.25892674,9.90576805939,8.60600764324
 11/27  09:00:00,213.532663033,29.0089390575,21.6109299225,19.6014139311,37.1018798503,104.434947198,132.32915863,122.40339057,9.90576805939,0.02
 11/27  10:00:00,227.397422458,29.0594174172,30.2521373384,13.7914076505,37.1018798503,116.476155989,123.917642526,113.991874467,9.90576805939,0.02
 11/27  11:00:00,232.518895684,29.1932437304,36.8117691194,9.98910833996,37.1018798503,116.476155989,125.672853577,107.137504732,9.90576805939,8.62958078566
 11/27  12:00:00,238.990687806,29.3851850693,40.2753993043,7.47539756869,37.1018798503,116.476155989,111.678501163,101.752733104,9.90576805939,0.02
 11/27  13:00:00,229.273897485,29.6031245714,44.7581534765,5.55174680734,37.1018798503,104.434947198,116.351076731,97.8185670183,9.90576805939,8.62674165366
 11/27  14:00:00,243.348773172,29.8183096316,49.0698187594,3.85554132561,37.1018798503,116.476155989,104.547594323,94.6218262633,9.90576805939,0.02
 11/27  15:00:00,248.085860523,29.9943264069,50.8910261461,2.41496555218,37.1018798503,116.476155989,101.640345579,91.7145775199,9.90576805939,0.02
 11/27  16:00:00,248.424516845,30.0175624452,49.4205334248,1.57240363523,37.1018798503,116.476155989,109.413646381,90.8798093144,9.90576805939,8.62806900683
 11/27  17:00:00,228.089665341,29.7819543083,38.3729702819,1.48000936132,37.1018798503,116.476155989,103.738703014,93.8129349547,9.90576805939,0.02
 11/27  18:00:00,228.89078154,29.5113635816,29.2392692363,1.76436367516,37.1018798503,116.476155989,107.494998901,97.5692308419,9.90576805939,0.02
 11/27  19:00:00,139.364631405,27.6634058178,23.9019400545,0.0,24.7345865669,47.5788473902,88.8726342916,75.3118183451,4.9528840297,8.60793191679
 11/27  20:00:00,141.190384498,27.8752516125,23.5131677113,0.0,24.7345865669,47.5788473902,86.5795909878,81.6067069581,4.9528840297,0.02
 11/27  21:00:00,114.474305438,26.8160226391,17.7821379064,0.0,12.3672932834,38.6892022431,101.012994544,98.0212641264,2.97173041782,0.02
 11/27  22:00:00,92.5044048545,20.2341204715,12.2098467704,0.0,12.3672932834,27.0668015668,85.2739105168,82.2821800989,2.97173041782,0.02
 11/27  23:00:00,69.4994253583,17.7643640023,10.8465746357,0.0,4.12243109448,15.9888894789,77.65225045,74.6605200322,2.97173041782,0.02
 11/27  24:00:00,82.2312969959,22.8409923869,15.6282192805,0.28273499216,4.12243109448,15.9888894789,99.1425275726,96.1507971548,2.97173041782,0.02
 11/28  01:00:00,73.0412172122,18.2304247506,11.8188280007,0.427654139264,4.12243109448,15.9888894789,81.2527429952,78.2610125774,2.97173041782,0.02
 11/28  02:00:00,81.4066700442,22.4173007975,12.75104625,0.453765182114,4.12243109448,15.9888894789,101.480766528,98.4890361104,2.97173041782,0.02
 11/28  03:00:00,77.5541929712,18.7812238167,12.7711423218,2.23551750048,4.12243109448,15.9888894789,82.8126025307,79.8208721129,2.97173041782,0.02
 11/28  04:00:00,93.7851018717,24.1120671549,17.8522236636,5.81370563286,4.12243109448,15.9888894789,104.463651869,101.471921451,2.97173041782,0.02
 11/28  05:00:00,115.788241984,28.0870974072,17.3452447633,4.32258722689,12.3672932834,24.9413748627,117.581453749,112.608569719,4.9528840297,0.02
 11/28  06:00:00,154.680869268,28.5449716595,23.171283183,35.6652423566,12.3672932834,24.9413748627,187.459353937,182.486469907,4.9528840297,0.02
 11/28  07:00:00,187.948013089,29.0146663602,15.4046850794,26.5612557934,24.7345865669,70.7195625826,163.137583627,153.211815568,9.90576805939,0.02
 11/28  08:00:00,199.676143035,29.0787034484,18.9192012534,16.544514235,37.1018798503,92.3937384068,134.721799039,124.796030979,9.90576805939,0.02
 11/28  09:00:00,212.141731396,29.155330741,29.9164798922,10.8294647264,37.1018798503,104.434947198,131.221872295,112.693679834,9.90576805939,8.62242440253
 11/28  10:00:00,231.165295334,29.2928158967,40.1667086285,7.42376631631,37.1018798503,116.476155989,115.053345762,105.127577703,9.90576805939,0.02
 11/28  11:00:00,235.733684458,29.5622442437,46.7082570542,5.18052033156,37.1018798503,116.476155989,109.279116222,99.3533481626,9.90576805939,0.02
 11/28  12:00:00,236.958639443,29.8964298788,49.1205802526,3.65877987649,37.1018798503,116.476155989,113.446600284,94.9097878238,9.90576805939,8.63104440094
 11/28  13:00:00,228.869124663,30.2500037183,51.8747259099,2.35080219805,37.1018798503,104.434947198,101.433387697,91.5076196373,9.90576805939,0.02
 11/28  14:00:00,242.7616793,30.5609066164,55.7233476506,1.27301632922,37.1018798503,116.476155989,107.101352867,88.5644675194,9.90576805939,8.63111728845
 11/28  15:00:00,247.468331226,30.7613454059,57.6107558669,0.734210353766,37.1018798503,116.476155989,96.2677137192,86.3419456598,9.90576805939,0.02
 11/28  16:00:00,241.237643573,30.7167840916,54.2445206385,0.468248702204,37.1018798503,116.476155989,96.3413532411,86.4155851817,9.90576805939,0.02
 11/28  17:00:00,230.612493174,30.3654959992,43.0411789914,0.574785692634,37.1018798503,116.476155989,107.70697585,89.1770101395,9.90576805939,8.6241976507
 11/28  18:00:00,233.478642291,29.9798343134,34.2122859539,0.91076307677,37.1018798503,116.476155989,102.886538162,92.9607701025,9.90576805939,0.02
 11/28  19:00:00,140.122682571,27.5574829205,25.4551960105,0.0,24.7345865669,47.5788473902,77.1807133674,72.2078293377,4.9528840297,0.02
 11/28  20:00:00,142.109794304,28.2989432019,26.700842452,0.0,24.7345865669,47.5788473902,83.7441136705,78.7712296408,4.9528840297,0.02
 11/28  21:00:00,110.085459836,26.3923310498,17.647331351,0.0,12.3672932834,38.6892022431,98.0463282827,95.0545978649,2.97173041782,0.02
 11/28  22:00:00,94.7697770182,20.6254508712,18.6340084422,0.0,12.3672932834,27.0668015668,87.8887519449,76.3119549005,2.97173041782,8.60506662667
 11/28  23:00:00,66.4047336723,17.5948873665,11.4679892716,0.0,4.12243109448,15.9888894789,75.832695439,72.8409650212,2.97173041782,0.02
 11/28  24:00:00,81.666314743,23.0528381815,18.2338565863,0.124915587776,4.12243109448,15.9888894789,97.2555066903,94.2637762724,2.97173041782,0.02
 11/29  01:00:00,67.4433316755,17.5948873665,10.7499013411,0.0,4.12243109448,15.9888894789,79.154347869,76.1626174512,2.97173041782,0.02
 11/29  02:00:00,83.556906652,23.1799456583,17.5807322525,0.569338989892,4.12243109448,15.9888894789,100.484829633,97.4930992152,2.97173041782,0.02
 11/29  03:00:00,74.4459180905,18.6541163399,13.4915101515,1.13586945831,4.12243109448,15.9888894789,81.7207930243,78.7290626065,2.97173041782,0.02
 11/29  04:00:00,81.9998205999,22.756254069,14.5454787403,1.20201388913,4.12243109448,15.9888894789,102.895077321,99.9033469027,2.97173041782,0.02
 11/29  05:00:00,108.716491513,27.8046363476,18.4155128925,1.82882413226,12.3672932834,24.9413748627,115.736877938,110.763993909,4.9528840297,0.02
 11/29  06:00:00,142.878080037,28.5740113384,25.4062734826,28.2007244805,12.3672932834,24.9413748627,185.018256444,180.045372414,4.9528840297,0.02
 11/29  07:00:00,178.6609505,29.0384538653,17.9773556779,21.0609712325,24.7345865669,70.7195625826,151.960850177,142.035082118,9.90576805939,0.02
 11/29  08:00:00,197.724334071,29.1849425563,25.665036662,12.6772199631,37.1018798503,92.3937384068,129.774663986,119.848895927,9.90576805939,0.02
 11/29  09:00:00,213.368925665,29.2979458542,33.2777822178,8.5527610134,37.1018798503,104.434947198,120.660232195,110.734464135,9.90576805939,0.02
 11/29  10:00:00,227.250093845,29.4486143396,37.4697485818,6.04966111843,37.1018798503,116.476155989,122.592630006,104.061432746,9.90576805939,8.62542920105
 11/29  11:00:00,231.77482981,29.7406283433,43.5532455704,4.19833571014,37.1018798503,116.476155989,108.728741018,98.8029729583,9.90576805939,0.02
 11/29  12:00:00,236.564378202,30.0925777196,49.3261784944,2.86272366936,37.1018798503,116.476155989,112.999198221,94.4622725331,9.90576805939,8.63115762846
 11/29  13:00:00,225.728483065,30.4214961404,51.3577161433,1.70821535334,37.1018798503,104.434947198,101.398463581,91.4726955218,9.90576805939,0.02
 11/29  14:00:00,240.296922966,30.7181267538,54.2441801605,1.05174678651,37.1018798503,116.476155989,98.457105992,88.5313379327,9.90576805939,0.02
 11/29  15:00:00,241.758478736,30.8867821479,55.9547141781,0.63432856603,37.1018798503,116.476155989,105.30193718,86.766484517,9.90576805939,8.62968460372
 11/29  16:00:00,243.501031253,30.8347301812,54.0707249399,0.456319901841,37.1018798503,116.476155989,96.2663748956,86.3406068362,9.90576805939,0.02
 11/29  17:00:00,244.84378867,30.4996543425,46.2125706699,0.5251812249,37.1018798503,116.476155989,106.233850454,87.7038618821,9.90576805939,8.62422051246
 11/29  18:00:00,250.976726871,30.1480226233,38.8168025201,0.764252507953,37.1018798503,116.476155989,100.534487099,90.60871904,9.90576805939,0.02
 11/29  19:00:00,160.240583788,27.5574829205,29.8282948087,0.0,24.7345865669,47.5788473902,74.5683278005,69.5954437708,4.9528840297,0.02
 11/29  20:00:00,163.814477903,28.2989432019,31.9084690162,0.0,24.7345865669,47.5788473902,80.4726883686,75.4998043389,4.9528840297,0.02
 11/29  21:00:00,132.217432536,26.3923310498,22.2202463745,0.0,12.3672932834,38.6892022431,94.3541968915,91.3624664737,2.97173041782,0.02
 11/29  22:00:00,97.2748159243,15.3469846613,17.7523204425,0.0,12.3672932834,27.0668015668,59.6082575937,56.6165271759,2.97173041782,0.02
 11/29  23:00:00,92.3413273436,21.9936092081,17.3668291137,0.0,4.12243109448,15.9888894789,92.456781368,89.4650509502,2.97173041782,0.02
 11/29  24:00:00,87.4232233451,18.6964854988,18.0163630267,0.00373754520791,4.12243109448,15.9888894789,75.6141102099,72.6223797921,2.97173041782,0.02
 11/30  01:00:00,97.3119474828,22.6291465922,18.7773747262,0.0433523231556,4.12243109448,15.9888894789,96.0521216865,93.0603912687,2.97173041782,0.02
 11/30  02:00:00,85.9114253277,18.0185789559,14.0687930689,0.062726421004,4.12243109448,15.9888894789,78.1979642723,75.2062338545,2.97173041782,0.02
 11/30  03:00:00,102.571424047,23.2646839762,19.0905368312,0.439908344131,4.12243109448,15.9888894789,98.0143027923,95.0225723745,2.97173041782,0.02
 11/30  04:00:00,89.9124677922,18.3575322274,13.8543311472,0.560121292849,4.12243109448,15.9888894789,80.0793897262,77.0876593084,2.97173041782,0.02
 11/30  05:00:00,132.34643797,27.8046363476,19.386903463,0.961247887598,12.3672932834,24.9413748627,112.361195553,107.388311523,4.9528840297,0.02
 11/30  06:00:00,160.909358579,28.5920432089,24.8332860581,23.1771694218,12.3672932834,24.9413748627,190.006417597,176.45174005,4.9528840297,8.60179351632
 11/30  07:00:00,199.516752513,29.0575477523,15.8446813338,18.2102446006,24.7345865669,70.7195625826,155.151829136,145.226061076,9.90576805939,0.02
 11/30  08:00:00,216.387219808,29.2558841462,17.562411288,11.4524209532,37.1018798503,92.3937384068,129.534549562,119.608781503,9.90576805939,0.02
 11/30  09:00:00,228.759120437,29.3652326981,22.4375692745,7.89262826544,37.1018798503,104.434947198,119.002577001,109.076808941,9.90576805939,0.02
 11/30  10:00:00,244.497178346,29.5051283697,26.6269269375,5.76125807565,37.1018798503,116.476155989,112.332987018,102.407218959,9.90576805939,0.02
 11/30  11:00:00,249.824198538,29.77825766,31.6025196228,4.28310647018,37.1018798503,116.476155989,115.742201225,97.2065668171,9.90576805939,8.62986634836
 11/30  12:00:00,255.781333442,30.0765064253,35.8593077018,3.32516384893,37.1018798503,116.476155989,102.991161855,93.0653937955,9.90576805939,0.02
 11/30  13:00:00,246.627530108,30.3920439032,38.6954755091,2.3470275445,37.1018798503,104.434947198,108.518342431,89.9855823043,9.90576805939,8.62699206737
 11/30  14:00:00,256.859704164,30.6070388142,40.1016585605,1.60814291552,37.1018798503,116.476155989,97.850630071,87.9248620117,9.90576805939,0.02
 11/30  15:00:00,258.552206204,30.7209398401,41.688905265,1.25608470036,37.1018798503,116.476155989,104.811643846,86.2760823944,9.90576805939,8.62979339268
 11/30  16:00:00,257.945334742,30.6776649729,41.2441220698,1.09650267071,37.1018798503,116.476155989,95.8067229416,85.8809548822,9.90576805939,0.02
 11/30  17:00:00,247.664738256,30.3198343937,32.7929511184,1.25615348063,37.1018798503,116.476155989,98.7158552335,88.7900871741,9.90576805939,0.02
 11/30  18:00:00,248.966000656,29.9536348795,25.9459170422,1.55200105692,37.1018798503,116.476155989,110.915978817,92.3938911171,9.90576805939,8.61631964025
 11/30  19:00:00,163.611094509,27.6634058178,22.9333340563,0.0,24.7345865669,47.5788473902,76.7132942018,71.7404101721,4.9528840297,0.02
 11/30  20:00:00,167.041363927,28.1577126721,24.9306512351,0.0,24.7345865669,47.5788473902,82.5844317789,77.6115477493,4.9528840297,0.02
 11/30  21:00:00,140.558020666,26.8160226391,18.7429392909,0.0,12.3672932834,38.6892022431,96.1742239435,93.1824935257,2.97173041782,0.02
 11/30  22:00:00,115.012097404,21.4204569217,17.7514866015,0.0171732679346,12.3672932834,27.0668015668,82.1449290843,79.1531986665,2.97173041782,0.02
 11/30  23:00:00,81.1204056816,17.5948873665,10.6182414031,0.0,4.12243109448,15.9888894789,75.0257984159,72.0340679981,2.97173041782,0.02
 11/30  24:00:00,99.9006481485,22.9257307047,16.1532319461,0.216511109596,4.12243109448,15.9888894789,95.5546471121,92.5629166942,2.97173041782,0.02
 12/01  01:00:00,85.0124075732,18.4422705452,12.4646497979,0.579859491756,4.12243109448,15.9888894789,78.7109396825,75.7192092647,2.97173041782,0.02
 12/01  02:00:00,92.2241910112,22.4173007975,12.5147565617,0.426182564309,4.12243109448,15.9888894789,99.107045967,96.1153155491,2.97173041782,0.02
 12/01  03:00:00,88.4728158971,19.2896537239,13.9163889168,2.86829807372,4.12243109448,15.9888894789,81.4373407191,78.4456103013,2.97173041782,0.02
 12/01  04:00:00,104.4219706,24.1120671549,16.3452011718,5.76964956738,4.12243109448,15.9888894789,102.364606383,99.3728759649,2.97173041782,0.02
 12/01  05:00:00,125.955446458,28.0870974072,15.9436723315,4.12061366684,12.3672932834,24.9413748627,115.725995441,110.753111412,4.9528840297,0.02
 12/01  06:00:00,159.653959275,28.5544139549,22.7037216885,33.3970910818,12.3672932834,24.9413748627,185.276370012,180.303485983,4.9528840297,0.02
 12/01  07:00:00,191.561845242,29.0303212387,16.5583223357,24.0179586403,24.7345865669,70.7195625826,156.702815684,146.777047625,9.90576805939,0.02
 12/01  08:00:00,199.612440946,29.1731651033,20.3765273683,14.8921677946,37.1018798503,92.3937384068,130.531408622,120.605640562,9.90576805939,0.02
 12/01  09:00:00,211.535442814,29.2718353315,29.6364682896,10.386702758,37.1018798503,104.434947198,130.471976782,111.943596973,9.90576805939,8.62261174991
 12/01  10:00:00,234.579530172,29.3887007437,41.4126783221,7.10634460949,37.1018798503,116.476155989,114.869984629,104.94421657,9.90576805939,0.02
 12/01  11:00:00,246.717421631,29.6199824365,52.9716942644,4.77357394151,37.1018798503,116.476155989,117.247545586,98.7118268169,9.90576805939,8.62995070979
 12/01  12:00:00,248.519580421,29.7275700979,60.7100837905,3.14096519761,37.1018798503,116.476155989,106.497560517,96.5717924575,9.90576805939,0.02
 12/01  13:00:00,231.376623585,29.7817930773,57.3374230124,2.01629337144,37.1018798503,104.434947198,105.965356307,96.0395882479,9.90576805939,0.02
 12/01  14:00:00,234.986436583,29.7684482537,49.4288319533,1.50629289752,37.1018798503,116.476155989,114.779585162,96.2424100546,9.90576805939,8.63140704828
 12/01  15:00:00,230.797203181,29.8134318332,45.4147555416,1.28635959358,37.1018798503,116.476155989,105.681419782,95.7556517224,9.90576805939,0.02
 12/01  16:00:00,228.692543321,29.8387972902,43.4150008519,1.15625878113,37.1018798503,116.476155989,113.686673427,95.1542095597,9.90576805939,8.62669580743
 12/01  17:00:00,229.389435462,29.8046537617,39.0029158055,1.25516814813,37.1018798503,116.476155989,104.990268663,95.0645006034,9.90576805939,0.02
 12/01  18:00:00,236.906801142,29.7011719667,30.924883283,1.80587987096,37.1018798503,116.476155989,105.835824819,95.9100567593,9.90576805939,0.02
