Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  19:00:00,152.103063913,27.6634058178,22.7252998848,0.0,24.7345865669,47.5788473902,78.9614492024,73.9885651727,4.9528840297,0.02
 12/01  20:00:00,154.719518537,28.1577126721,22.6711284141,0.0,24.7345865669,47.5788473902,93.939123836,80.3782309863,4.9528840297,8.60800881997
 12/01  21:00:00,128.516651332,26.8160226391,18.1016175743,0.0,12.3672932834,38.6892022431,98.9173832447,95.9256528268,2.97173041782,0.02
 12/01  22:00:00,109.920701955,21.3639647098,18.2903295204,0.0342650465912,12.3672932834,27.0668015668,83.2218766602,80.2301462423,2.97173041782,0.02
 12/01  23:00:00,79.7110268685,17.5948873665,11.1176409427,0.0,4.12243109448,15.9888894789,75.8849338665,72.8932034486,2.97173041782,0.02
 12/01  24:00:00,98.7385179652,23.0528381815,17.1686261182,0.517449202707,4.12243109448,15.9888894789,97.2744157383,94.2826853205,2.97173041782,0.02
 12/02  01:00:00,81.285910165,17.5948873665,9.75859385762,0.0,4.12243109448,15.9888894789,79.1996120975,76.2078816797,2.97173041782,0.02
 12/02  02:00:00,100.686682983,23.1799456583,15.6772793609,1.50717879386,4.12243109448,15.9888894789,100.742484975,97.7507545576,2.97173041782,0.02
 12/02  03:00:00,90.6682228047,19.0354387703,13.2350972348,2.98349077695,4.12243109448,15.9888894789,82.0001687009,79.0084382831,2.97173041782,0.02
 12/02  04:00:00,109.774825714,24.1120671549,16.8901259271,6.46353298246,4.12243109448,15.9888894789,102.858752777,99.8670223593,2.97173041782,0.02
 12/02  05:00:00,117.939890061,28.0870974072,15.5888086429,6.70218654366,4.12243109448,16.0517297156,122.562475603,119.570745185,2.97173041782,0.02
 12/02  06:00:00,122.391002968,28.5107889966,15.8082429924,10.2848771067,4.12243109448,16.0517297156,124.337224299,121.345493881,2.97173041782,0.02
 12/02  07:00:00,139.311565167,28.9344805859,9.95260526323,13.6584878636,4.12243109448,39.6058045677,126.735729507,123.74399909,2.97173041782,0.02
 12/02  08:00:00,196.268507246,28.9427700879,18.5414545523,44.1165240341,12.3672932834,65.3531420225,168.75736938,163.78448535,4.9528840297,0.02
 12/02  09:00:00,189.526741209,28.9419095151,23.6468954748,31.803400068,12.3672932834,68.2430321324,155.047477409,150.074593379,4.9528840297,0.02
 12/02  10:00:00,211.359153625,28.9683409476,27.0945616358,21.000480408,16.4897243779,93.1370602926,141.096635807,133.152021359,7.92461444751,0.02
 12/02  11:00:00,212.154857355,28.9776042137,32.6108197083,15.9060645725,16.4897243779,93.1370602926,142.725748665,126.188696291,7.92461444751,8.61243792664
 12/02  12:00:00,215.338305961,29.0155464954,36.5508164624,12.7911619285,16.4897243779,93.1370602926,129.780103628,121.83548918,7.92461444751,0.02
 12/02  13:00:00,207.516807146,29.0686504745,40.395626265,10.6946605315,16.4897243779,83.9857416113,126.78703475,118.842420303,7.92461444751,0.02
 12/02  14:00:00,210.382789549,29.1403882634,42.681260053,9.08174064352,16.4897243779,83.9857416113,124.256872014,116.312257567,7.92461444751,0.02
 12/02  15:00:00,217.674423166,29.1583107619,41.3222810643,7.70014391756,16.4897243779,83.9857416113,122.036781496,114.092167048,7.92461444751,0.02
 12/02  16:00:00,192.619261753,28.9344805859,34.6400115867,0.0,12.3672932834,70.6512738906,63.1345312387,58.161647209,4.9528840297,0.02
 12/02  17:00:00,194.438769978,28.9344805859,29.6612520037,0.0,12.3672932834,70.6512738906,64.6761695186,59.7032854889,4.9528840297,0.02
 12/02  18:00:00,187.948038183,28.9344805859,23.9503457586,0.00285677436694,12.3672932834,58.1284167478,79.9688704539,66.4108742217,4.9528840297,8.60511220249
 12/02  19:00:00,149.182565331,26.3923310498,20.1358442056,0.0,12.3672932834,24.9413748627,94.4441355143,89.4712514846,4.9528840297,0.02
 12/02  20:00:00,149.183704289,26.3923310498,21.1609770405,0.0,12.3672932834,24.9413748627,101.087476612,96.1145925819,4.9528840297,0.02
 12/02  21:00:00,132.707227507,26.3923310498,20.956522036,0.0,4.12243109448,16.0517297156,109.834558554,106.842828136,2.97173041782,0.02
 12/02  22:00:00,110.428479723,20.2341204715,15.9181873035,0.0,4.12243109448,15.9888894789,91.5375868501,88.5458564323,2.97173041782,0.02
 12/02  23:00:00,100.545973478,17.5948873665,13.444034892,0.0,4.12243109448,15.9888894789,80.5410514001,77.5493209823,2.97173041782,0.02
 12/02  24:00:00,118.13049521,21.9936092081,17.9076088186,0.0,4.12243109448,15.9888894789,101.102421999,98.1106915813,2.97173041782,0.02
 12/03  01:00:00,105.02722124,18.8659621346,18.987221033,0.700394709148,2.06121554724,15.9888894789,81.7379290858,78.746198668,2.97173041782,0.02
 12/03  02:00:00,116.157577344,21.9936092081,18.6217360707,0.0,2.06121554724,15.9888894789,103.349924331,100.358193913,2.97173041782,0.02
 12/03  03:00:00,105.537896716,18.8659621346,18.8651874031,1.51640684206,2.06121554724,15.9888894789,83.4766792071,80.4849487893,2.97173041782,0.02
 12/03  04:00:00,116.066160111,21.9936092081,18.545034733,0.0,2.06121554724,15.9888894789,104.394194205,101.402463787,2.97173041782,0.02
 12/03  05:00:00,104.621142623,18.5481934426,18.2060667241,1.54111901853,2.06121554724,15.9888894789,84.3373975716,81.3456671538,2.97173041782,0.02
 12/03  06:00:00,117.360154181,21.9936092081,19.5177113789,0.0,2.06121554724,15.9888894789,105.306183394,102.314452977,2.97173041782,0.02
 12/03  07:00:00,102.924922842,18.8659621346,19.4823668766,2.83888525757,2.06121554724,15.9888894789,84.825005292,81.8332748742,2.97173041782,0.02
 12/03  08:00:00,108.788215094,22.7350694895,23.2205119019,1.49930191072,2.06121554724,15.9888894789,106.021617819,103.029887401,2.97173041782,0.02
 12/03  09:00:00,122.876534436,19.0354387703,24.1774922632,1.88725342912,4.12243109448,41.7362269337,81.7342469448,76.7613629151,4.9528840297,0.02
 12/03  10:00:00,142.335087375,23.434160612,34.8257065163,0.874132888539,4.12243109448,41.7362269337,96.152986152,91.1801021223,4.9528840297,0.02
 12/03  11:00:00,125.861753141,18.9507004525,31.8920704297,0.65382630144,4.12243109448,41.7362269337,76.9381826586,71.9652986289,4.9528840297,0.02
 12/03  12:00:00,147.387257052,23.2646839762,42.7741758706,0.228989629504,4.12243109448,41.7362269337,92.5191920835,87.5463080538,4.9528840297,0.02
 12/03  13:00:00,131.505341918,19.2896537239,39.8146810652,0.11959990072,4.12243109448,41.7362269337,74.4175117723,69.4446277427,4.9528840297,0.02
 12/03  14:00:00,150.979791057,23.7731138834,48.0608788049,0.0745114187019,4.12243109448,41.7362269337,90.1633761454,85.1904921157,4.9528840297,0.02
 12/03  15:00:00,127.6080598,18.8659621346,36.1650673894,0.00661508054763,4.12243109448,41.7362269337,72.9746155424,68.0017315127,4.9528840297,0.02
 12/03  16:00:00,145.359305299,23.2646839762,42.8704300575,0.0,4.12243109448,41.7362269337,90.0978312675,85.1249472378,4.9528840297,0.02
 12/03  17:00:00,115.457209137,19.2896537239,35.3844585005,0.0,4.12243109448,24.8785346261,74.3674433547,69.394559325,4.9528840297,0.02
 12/03  18:00:00,113.202949459,19.3220149136,31.0384771377,0.0178178473576,2.06121554724,15.9888894789,82.8913716848,79.899641267,2.97173041782,0.02
 12/03  19:00:00,94.2987603384,14.5500609389,22.6277499767,0.0,2.06121554724,15.9888894789,73.3387990308,70.347068613,2.97173041782,0.02
 12/03  20:00:00,90.090423423,14.0435487036,21.8046281178,0.0301162151169,2.06121554724,15.9888894789,62.6559571494,59.6642267315,2.97173041782,0.02
 12/03  21:00:00,83.2828718948,12.2678793721,20.1699572572,0.115892156615,2.06121554724,15.9888894789,62.5464308459,50.9729028633,2.97173041782,8.6017975648
 12/03  22:00:00,86.8299964834,13.1961655249,18.4262122796,0.0,2.06121554724,15.9888894789,62.4179585075,59.4262280896,2.97173041782,0.02
 12/03  23:00:00,97.2660849297,16.497124578,26.4514802661,0.0969111317576,2.06121554724,15.9888894789,71.1375604324,68.1458300145,2.97173041782,0.02
 12/03  24:00:00,114.762730904,18.8659621346,30.6812589036,0.162270451594,2.06121554724,15.9888894789,83.793052702,80.8013222842,2.97173041782,0.02
 12/04  01:00:00,108.954172541,18.0185789559,26.889861085,0.0153155300931,4.12243109448,15.9888894789,80.0514374832,77.0597070653,2.97173041782,0.02
 12/04  02:00:00,93.2579606718,14.0435487036,21.4513019884,0.127318116796,4.12243109448,15.9888894789,61.0544366407,58.0627062228,2.97173041782,0.02
 12/04  03:00:00,90.6796624357,13.5874959246,21.7880900653,0.213752862751,4.12243109448,15.9888894789,58.2243802402,55.2326498224,2.97173041782,0.02
 12/04  04:00:00,113.405346276,18.7812238167,28.5477207742,0.204272714909,4.12243109448,15.9888894789,80.5163101914,77.5245797735,2.97173041782,0.02
 12/04  05:00:00,161.580063774,27.6634058178,39.0431849431,0.0756999378108,12.3672932834,24.9413748627,114.352399581,109.379515551,4.9528840297,0.02
 12/04  06:00:00,192.436736997,28.5441442697,46.3566902892,22.8375907619,12.3672932834,24.9413748627,183.428891245,178.456007215,4.9528840297,0.02
 12/04  07:00:00,237.259392533,29.0124388341,47.2308212898,13.4760611175,24.7345865669,70.7195625826,149.107811097,139.182043037,9.90576805939,0.02
 12/04  08:00:00,253.82135396,29.0869862411,47.6536701154,7.91347169441,37.1018798503,92.3937384068,128.94892749,119.02315943,9.90576805939,0.02
 12/04  09:00:00,264.903725043,29.1371898337,51.2696890725,6.30752030057,37.1018798503,104.434947198,122.549877536,112.624109477,9.90576805939,0.02
 12/04  10:00:00,276.769741664,29.2096303194,54.1002400307,4.89870017771,37.1018798503,116.476155989,126.740731969,108.209136825,9.90576805939,8.62582708462
 12/04  11:00:00,276.829720051,29.2817794829,56.2854933012,3.58748522463,37.1018798503,116.476155989,114.816397731,104.890629672,9.90576805939,0.02
 12/04  12:00:00,279.323330511,29.3869192035,60.036352651,2.474236261,37.1018798503,116.476155989,120.179898147,101.64250176,9.90576805939,8.63162832794
 12/04  13:00:00,270.760223671,29.7038884664,64.6948868178,1.57078472133,37.1018798503,104.434947198,106.707863218,96.7820951591,9.90576805939,0.02
 12/04  14:00:00,281.033485127,29.8105232336,66.57186995,1.03590878063,37.1018798503,116.476155989,104.539448619,94.61368056,9.90576805939,0.02
 12/04  15:00:00,281.367700837,29.8312367971,66.6817075382,0.693826849802,37.1018798503,116.476155989,112.422748958,93.8868197426,9.90576805939,8.63016115604
 12/04  16:00:00,281.052930905,29.8147860562,64.6235989917,0.51215342272,37.1018798503,116.476155989,103.612419258,93.6866511983,9.90576805939,0.02
 12/04  17:00:00,278.137048507,29.5863768515,53.0384606996,1.25271904385,37.1018798503,116.476155989,114.403719332,95.8733420608,9.90576805939,8.62460921194
 12/04  18:00:00,284.709064406,29.5106859449,46.7286662051,2.00218323802,37.1018798503,116.476155989,107.267327329,97.3415592692,9.90576805939,0.02
 12/04  19:00:00,194.049929787,27.6634058178,36.7932219331,0.0,24.7345865669,47.5788473902,78.9398548058,73.9669707761,4.9528840297,0.02
 12/04  20:00:00,195.487659217,28.1577126721,36.7160515403,0.0,24.7345865669,47.5788473902,84.5776999924,79.6048159627,4.9528840297,0.02
 12/04  21:00:00,167.162445879,26.8160226391,30.0439873653,0.0,12.3672932834,38.6892022431,96.5673995116,93.5756690938,2.97173041782,0.02
 12/04  22:00:00,116.674010192,16.0572523939,21.517670842,0.0,12.3672932834,27.0668015668,61.0486639525,58.0569335347,2.97173041782,0.02
 12/04  23:00:00,110.40750175,19.3543761032,20.7614162366,0.0,4.12243109448,15.9888894789,84.2207409466,81.2290105288,2.97173041782,0.02
 12/04  24:00:00,108.01170986,18.6964854988,20.5421531908,0.146700665959,4.12243109448,15.9888894789,77.8983409955,74.9066105777,2.97173041782,0.02
 12/05  01:00:00,122.207760834,22.9257307047,22.0830160354,0.51359098013,4.12243109448,15.9888894789,97.3699594308,94.378229013,2.97173041782,0.02
 12/05  02:00:00,101.903462815,17.6796256844,14.7845350619,0.0,4.12243109448,15.9888894789,78.4144256668,75.422695249,2.97173041782,0.02
 12/05  03:00:00,121.317949804,22.8409923869,19.718636341,0.985301812807,4.12243109448,15.9888894789,107.888985934,96.3154514481,2.97173041782,8.60180406809
 12/05  04:00:00,107.486959343,18.6964854988,16.647723847,2.10236060793,4.12243109448,15.9888894789,81.6620431195,78.6703127017,2.97173041782,0.02
 12/05  05:00:00,157.354450653,28.0588513012,23.6144666216,2.02225624164,12.3672932834,24.9413748627,113.254473872,108.281589843,4.9528840297,0.02
 12/05  06:00:00,183.373027471,28.1316560177,26.9980217516,24.2403014111,12.3672932834,24.9413748627,184.433005264,179.460121234,4.9528840297,0.02
 12/05  07:00:00,229.517195095,29.0435822675,21.6512300286,22.6231331102,24.7345865669,70.7195625826,150.429272681,140.503504621,9.90576805939,0.02
 12/05  08:00:00,244.593546497,29.1254993589,22.0061493468,15.0872581581,37.1018798503,92.3937384068,129.248376103,119.322608044,9.90576805939,0.02
 12/05  09:00:00,252.39061002,29.1967030965,21.363546363,13.4508252589,37.1018798503,104.434947198,123.517934327,113.592166267,9.90576805939,0.02
 12/05  10:00:00,262.135078324,29.2402087664,20.8695240023,12.2760977039,37.1018798503,116.476155989,120.469314252,110.543546193,9.90576805939,0.02
 12/05  11:00:00,260.136040098,29.2713181209,20.0770680898,11.3075045848,37.1018798503,116.476155989,126.663822271,108.127727316,9.90576805939,8.63032689552
 12/05  12:00:00,259.486921638,29.2944286067,19.5174405019,10.6698220132,37.1018798503,116.476155989,116.252619506,106.326851446,9.90576805939,0.02
 12/05  13:00:00,248.2450773,29.3142498822,19.58568561,10.1371511271,37.1018798503,104.434947198,123.280674053,104.747486949,9.90576805939,8.62741904446
 12/05  14:00:00,258.424497478,29.3333174393,19.6525634854,9.73124501715,37.1018798503,116.476155989,113.390608718,103.464840659,9.90576805939,0.02
 12/05  15:00:00,258.229004716,29.3534701219,19.7274822799,9.14310673814,37.1018798503,116.476155989,120.471596461,101.935563272,9.90576805939,8.63026512886
 12/05  16:00:00,257.967651133,29.3857619534,20.7453491359,8.05036354691,37.1018798503,116.476155989,109.316854211,99.3910861513,9.90576805939,0.02
 12/05  17:00:00,263.128905802,29.4000403022,21.433853422,7.76882626868,37.1018798503,116.476155989,108.231857052,98.3060889931,9.90576805939,0.02
 12/05  18:00:00,272.96989407,29.3942054452,19.6101670275,8.29554387936,37.1018798503,116.476155989,117.323804254,98.8014537242,9.90576805939,8.61658247065
 12/05  19:00:00,184.818839841,27.6634058178,18.9036265311,0.0102340761439,24.7345865669,47.5788473902,81.7355769081,76.7626928784,4.9528840297,0.02
 12/05  20:00:00,186.732916352,28.0870974072,19.4227649213,0.169903474705,24.7345865669,47.5788473902,87.3389228795,82.3660388498,4.9528840297,0.02
 12/05  21:00:00,159.534908331,26.8160226391,13.4319738388,0.306325890668,12.3672932834,38.6892022431,100.534985989,97.5432555715,2.97173041782,0.02
 12/05  22:00:00,133.646239335,22.1307246543,13.0806072608,1.31257814712,12.3672932834,27.0668015668,86.3653568397,83.3736264219,2.97173041782,0.02
 12/05  23:00:00,108.594527329,19.2896537239,13.1424475903,4.53978559988,4.12243109448,15.9888894789,77.269559739,74.2778293211,2.97173041782,0.02
 12/05  24:00:00,129.538836305,24.1120671549,15.3601178471,8.13458713737,4.12243109448,15.9888894789,98.9662833998,95.9745529819,2.97173041782,0.02
 12/06  01:00:00,111.340159276,19.2896537239,11.7569856188,8.28581022561,4.12243109448,15.9888894789,80.7845055968,77.792775179,2.97173041782,0.02
 12/06  02:00:00,132.51998408,24.1120671549,14.1937897894,12.1688380608,4.12243109448,15.9888894789,102.086059702,99.0943292841,2.97173041782,0.02
 12/06  03:00:00,113.469347318,19.2896537239,10.4904106921,11.5803656318,4.12243109448,15.9888894789,83.107922753,80.1161923351,2.97173041782,0.02
 12/06  04:00:00,134.692526106,24.1120671549,12.7323165373,15.8624917958,4.12243109448,15.9888894789,104.881417337,101.88968692,2.97173041782,0.02
 12/06  05:00:00,159.027745258,28.0870974072,12.3497070335,11.4118934136,12.3672932834,24.9413748627,118.212060058,113.239176028,4.9528840297,0.02
 12/06  06:00:00,203.446068155,28.5240600129,18.9560858593,48.8284921474,12.3672932834,24.9413748627,187.989863853,183.016979824,4.9528840297,0.02
 12/06  07:00:00,237.074376845,28.9962564521,10.7063787751,38.168165497,24.7345865669,70.7195625826,178.589785357,168.664017297,9.90576805939,0.02
 12/06  08:00:00,247.462117986,29.0554201252,12.1047820896,25.4137058052,37.1018798503,92.3937384068,162.931805188,144.419269402,9.90576805939,8.60676772685
 12/06  09:00:00,252.700975224,29.0880035083,14.6230918281,18.9632200303,37.1018798503,104.434947198,135.339135877,125.413367818,9.90576805939,0.02
 12/06  10:00:00,261.421339136,29.1575422836,18.1872965877,13.7701783175,37.1018798503,116.476155989,118.251732195,108.325964136,9.90576805939,0.02
 12/06  11:00:00,262.348616988,29.2713321574,24.536470296,10.372441046,37.1018798503,116.476155989,119.081582665,100.545413933,9.90576805939,8.63040067224
 12/06  12:00:00,264.846487307,29.4436000309,30.5540160454,7.94023978331,37.1018798503,116.476155989,106.008790227,96.0830221679,9.90576805939,0.02
 12/06  13:00:00,255.742776922,29.6634113494,34.6639195914,6.2713209463,37.1018798503,104.434947198,111.081375498,92.5481178228,9.90576805939,8.62748961576
 12/06  14:00:00,266.154500613,29.8666324319,36.0934769926,4.93849319698,37.1018798503,116.476155989,99.9552991587,90.0295310993,9.90576805939,0.02
 12/06  15:00:00,266.727426821,30.0017098075,37.6950630959,3.75728984061,37.1018798503,116.476155989,98.1750183463,88.2492502869,9.90576805939,0.02
 12/06  16:00:00,264.83394933,29.9953535243,36.1645853369,2.92850460543,37.1018798503,116.476155989,106.374978832,87.8403721345,9.90576805939,8.62883863789
 12/06  17:00:00,264.749261944,29.7886642095,29.8520028349,2.68286523233,37.1018798503,116.476155989,99.5788242905,89.6530562311,9.90576805939,0.02
 12/06  18:00:00,272.031003726,29.5442362136,24.776698204,2.9837384341,37.1018798503,116.476155989,102.739674708,92.813906649,9.90576805939,0.02
 12/06  19:00:00,186.417486387,27.5221752881,21.754147995,0.0,24.7345865669,47.5788473902,85.7439222715,72.1829081932,4.9528840297,8.60813004859
 12/06  20:00:00,188.814422671,27.9458668774,22.9845780187,0.0,24.7345865669,47.5788473902,83.0768309454,78.1039469157,4.9528840297,0.02
 12/06  21:00:00,161.811042664,26.8160226391,17.0999596904,0.0,12.3672932834,38.6892022431,96.8404583076,93.8487278898,2.97173041782,0.02
 12/06  22:00:00,130.963057132,21.0815036502,15.1048322302,0.139199457179,12.3672932834,27.0668015668,82.4128247414,79.4210943236,2.97173041782,0.02
 12/06  23:00:00,100.180689498,18.0185789559,11.2143125949,0.168041850995,4.12243109448,15.9888894789,75.0696574039,72.0779269861,2.97173041782,0.02
 12/06  24:00:00,115.022729563,21.9936092081,12.0709109333,0.0,4.12243109448,15.9888894789,96.44193507,93.4502046522,2.97173041782,0.02
 12/07  01:00:00,103.697540759,18.611747181,12.8637108326,1.18629108545,4.12243109448,15.9888894789,78.6491020124,75.6573715946,2.97173041782,0.02
 12/07  02:00:00,123.751380359,23.4765297709,16.6819965709,3.04268343061,4.12243109448,15.9888894789,98.730852733,95.7391223152,2.97173041782,0.02
 12/07  03:00:00,112.777103605,19.7133453133,15.4206538515,6.55908427433,4.12243109448,15.9888894789,79.8419034866,76.8501730688,2.97173041782,0.02
 12/07  04:00:00,126.896752777,23.6883755656,15.5520292211,6.80228820739,4.12243109448,15.9888894789,100.956216326,97.9644859082,2.97173041782,0.02
 12/07  05:00:00,159.893225222,28.5107889966,17.9091377803,7.4248661659,12.3672932834,24.9413748627,114.258146734,109.285262704,4.9528840297,0.02
 12/07  06:00:00,186.43358329,28.1183044399,21.3796528299,30.8882019125,12.3672932834,24.9413748627,184.236695404,179.263811375,4.9528840297,0.02
 12/07  07:00:00,231.556375668,29.0145594105,14.6663596985,29.440198531,24.7345865669,70.7195625826,161.893595559,151.9678275,9.90576805939,0.02
 12/07  08:00:00,243.737839487,29.1005509211,15.6342610712,18.8629505865,37.1018798503,92.3937384068,137.202253629,127.276485569,9.90576805939,0.02
 12/07  09:00:00,250.361868702,29.1815340803,18.7490617752,13.5023706213,37.1018798503,104.434947198,129.314935528,110.786130498,9.90576805939,8.62303697102
 12/07  10:00:00,251.41259071,29.2586900327,22.6891126556,10.0091303786,37.1018798503,116.476155989,115.115153107,105.189385048,9.90576805939,0.02
 12/07  11:00:00,239.140991637,29.3304713334,26.014044486,8.10951466821,37.1018798503,116.476155989,121.051614301,102.515580253,9.90576805939,8.63026598794
 12/07  12:00:00,239.032692832,29.3572891858,29.2508089245,6.76613866741,37.1018798503,116.476155989,111.127608852,101.201840793,9.90576805939,0.02
 12/07  13:00:00,228.515626225,29.3702722708,30.7572673407,5.99842787533,37.1018798503,104.434947198,110.416554791,100.490786732,9.90576805939,0.02
 12/07  14:00:00,237.430326358,29.3888003463,30.8162819173,5.49191140299,37.1018798503,116.476155989,118.352957331,99.8151885097,9.90576805939,8.63200076225
 12/07  15:00:00,237.371745954,29.4143411914,30.9107974523,5.02819617581,37.1018798503,116.476155989,108.913829979,98.98806192,9.90576805939,0.02
 12/07  16:00:00,234.344319571,29.4365127387,29.9253391381,4.77797869162,37.1018798503,116.476155989,117.065559215,98.5315258652,9.90576805939,8.62826529006
 12/07  17:00:00,237.130548975,29.4450810329,28.3290720227,4.765159068,37.1018798503,116.476155989,108.458118866,98.5323508066,9.90576805939,0.02
 12/07  18:00:00,245.038394641,29.4514477651,27.7752747389,4.9086308766,37.1018798503,116.476155989,108.386061987,98.4602939273,9.90576805939,0.02
 12/07  19:00:00,155.984675972,27.6634058178,24.9966058851,0.0,24.7345865669,47.5788473902,80.8127072086,75.8398231789,4.9528840297,0.02
 12/07  20:00:00,157.631293021,27.9458668774,25.9283339868,0.0,24.7345865669,47.5788473902,94.5865324131,81.0255500853,4.9528840297,8.60809829811
 12/07  21:00:00,131.338002949,26.8160226391,20.6640427889,0.0,12.3672932834,38.6892022431,99.1230385635,96.1313081456,2.97173041782,0.02
 12/07  22:00:00,107.4133026,20.4136050766,18.6332253807,0.067855888708,12.3672932834,27.0668015668,81.4316515414,78.4399211236,2.97173041782,0.02
 12/07  23:00:00,77.1431310405,17.5948873665,12.7638620096,0.0,4.12243109448,15.9888894789,75.7467021659,72.7549717481,2.97173041782,0.02
 12/07  24:00:00,93.231666864,23.0104690226,20.3833719187,0.500037436507,4.12243109448,15.9888894789,97.4885863051,94.4968558873,2.97173041782,0.02
 12/08  01:00:00,74.9778127098,17.5948873665,13.469165674,0.0,4.12243109448,15.9888894789,79.0649894255,76.0732590077,2.97173041782,0.02
 12/08  02:00:00,86.8507858413,23.0528381815,20.7078733409,0.890292527441,4.12243109448,15.9888894789,99.953725927,96.9619955092,2.97173041782,0.02
 12/08  03:00:00,73.477455106,18.2304247506,15.6369354885,0.669570579473,4.12243109448,15.9888894789,81.4840293403,78.4922989225,2.97173041782,0.02
 12/08  04:00:00,81.1043642952,22.4173007975,18.1272683345,0.606044026501,4.12243109448,15.9888894789,101.374453875,98.3827234575,2.97173041782,0.02
 12/08  05:00:00,111.080062176,28.2848201489,26.1738027098,1.9433062397,12.3672932834,24.9413748627,114.287233894,109.314349864,4.9528840297,0.02
 12/08  06:00:00,131.946324351,28.1464136684,29.5752970292,22.081040408,12.3672932834,24.9413748627,184.232922472,179.260038443,4.9528840297,0.02
 12/08  07:00:00,182.282167754,29.0799768421,28.7112937552,18.9393760701,24.7345865669,70.7195625826,149.368092976,139.442324917,9.90576805939,0.02
 12/08  08:00:00,204.646487494,29.2454197143,32.6907024699,12.5132219182,37.1018798503,92.3937384068,129.736627629,119.81085957,9.90576805939,0.02
 12/08  09:00:00,217.895032353,29.3157288967,35.792634969,10.5461756314,37.1018798503,104.434947198,132.404967789,113.876107681,9.90576805939,8.62309204857
 12/08  10:00:00,232.041833845,29.3605671209,39.3622815136,9.03693824569,37.1018798503,116.476155989,120.363737865,110.437969806,9.90576805939,0.02
 12/08  11:00:00,233.766135683,29.3961137163,42.356902253,7.73041474749,37.1018798503,116.476155989,117.613156086,107.687388027,9.90576805939,0.02
 12/08  12:00:00,234.229416862,29.437253157,43.9170359641,6.5922268573,37.1018798503,116.476155989,123.910481542,105.372727304,9.90576805939,8.63198617913
 12/08  13:00:00,219.451758765,29.4617884478,41.7983603827,5.95049334426,37.1018798503,104.434947198,113.968830113,104.043062053,9.90576805939,0.02
 12/08  14:00:00,225.109735479,29.4623106605,35.1539460931,6.21055081988,37.1018798503,116.476155989,122.511232302,103.973452612,9.90576805939,8.63201163046
 12/08  15:00:00,220.887174752,29.4591133021,30.5695067165,6.57588883085,37.1018798503,116.476155989,113.93459773,104.008829671,9.90576805939,0.02
 12/08  16:00:00,219.714201325,29.4680034877,29.5049340206,6.45873594642,37.1018798503,116.476155989,121.8449831,103.310393406,9.90576805939,8.6288216347
 12/08  17:00:00,222.750482038,29.4824868765,28.1479953367,6.1397705508,37.1018798503,116.476155989,111.740714516,101.814946456,9.90576805939,0.02
 12/08  18:00:00,229.928706039,29.4790216046,25.7077121523,6.36618322652,37.1018798503,116.476155989,111.557071867,101.631303807,9.90576805939,0.02
 12/08  19:00:00,137.479389785,27.6634058178,22.7059668156,0.0,24.7345865669,47.5788473902,83.6755412357,78.702657206,4.9528840297,0.02
 12/08  20:00:00,138.527069748,28.0870974072,23.3299500326,0.0,24.7345865669,47.5788473902,88.973941322,84.0010572923,4.9528840297,0.02
 12/08  21:00:00,109.54459837,26.8160226391,16.7377429709,0.0514852673806,12.3672932834,38.6892022431,110.993636319,99.4137488865,2.97173041782,8.60815701483
 12/08  22:00:00,96.1700597594,21.5051952396,16.9040655656,0.548230847333,12.3672932834,27.0668015668,86.2578546317,83.2661242139,2.97173041782,0.02
 12/08  23:00:00,67.252367578,17.5948873665,9.75831228976,0.0,4.12243109448,15.9888894789,78.2398855767,75.2481551589,2.97173041782,0.02
 12/08  24:00:00,84.1917656159,22.9257307047,14.9180017026,1.35985740676,4.12243109448,15.9888894789,99.3872772257,96.3955468079,2.97173041782,0.02
 12/09  01:00:00,78.1546584659,18.6541163399,12.4856899995,2.43908656365,4.12243109448,15.9888894789,81.610316919,78.6185865012,2.97173041782,0.02
 12/09  02:00:00,95.0218494821,23.6883755656,16.1473758804,5.14722644708,4.12243109448,15.9888894789,101.873653231,98.8819228132,2.97173041782,0.02
 12/09  03:00:00,90.2790640271,19.7133453133,14.7149013249,8.13256349101,4.12243109448,15.9888894789,82.5885378531,79.5968074353,2.97173041782,0.02
 12/09  04:00:00,97.9959301679,23.6883755656,15.3342758887,7.69419081263,4.12243109448,15.9888894789,104.030732092,101.039001674,2.97173041782,0.02
 12/09  05:00:00,112.896205831,28.5107889966,17.3364841482,11.0574087834,4.12243109448,16.0517297156,123.983218109,120.991487691,2.97173041782,0.02
 12/09  06:00:00,113.331498252,28.0870974072,14.8904772052,11.2585659006,4.12243109448,16.0517297156,126.926146052,123.934415634,2.97173041782,0.02
 12/09  07:00:00,135.016909182,28.9344805859,9.31872836726,17.6592812027,4.12243109448,39.6058045677,131.86172986,128.869999442,2.97173041782,0.02
 12/09  08:00:00,197.285911767,28.9377070142,13.0146619576,50.7229929753,12.3672932834,65.3531420225,186.573253407,181.600369377,4.9528840297,0.02
 12/09  09:00:00,192.358805209,28.9376851531,13.9441621024,40.4140910689,12.3672932834,68.2430321324,178.679519432,173.706635403,4.9528840297,0.02
 12/09  10:00:00,215.423969569,28.9619062252,15.5938760356,30.1755565231,16.4897243779,93.1370602926,160.049364314,152.104749866,7.92461444751,0.02
 12/09  11:00:00,213.472314822,28.9647337925,17.0049148528,26.1995013993,16.4897243779,93.1370602926,148.836856311,140.892241863,7.92461444751,0.02
 12/09  12:00:00,210.646333416,28.9649982798,17.9790659029,22.2392405863,16.4897243779,93.1370602926,149.169209243,132.631948853,7.92461444751,8.61264594198
 12/09  13:00:00,199.232455633,28.9647930468,19.1352196998,18.5935360924,16.4897243779,83.9857416113,133.825161085,125.880546637,7.92461444751,0.02
 12/09  14:00:00,195.85342178,28.9641674185,20.6867869268,15.7460227492,16.4897243779,83.9857416113,131.227291166,123.282676718,7.92461444751,0.02
 12/09  15:00:00,195.862030186,28.9635013397,22.2183905463,14.028296683,16.4897243779,83.9857416113,129.79584201,121.851227562,7.92461444751,0.02
 12/09  16:00:00,162.790225024,28.9344805859,19.0551891485,0.118691895682,12.3672932834,70.6512738906,71.4381516739,66.4652676442,4.9528840297,0.02
 12/09  17:00:00,162.348420536,28.9344805859,16.1904738224,0.723805647421,12.3672932834,70.6512738906,74.5952893878,69.6224053581,4.9528840297,0.02
 12/09  18:00:00,156.210611056,28.9344805859,13.5532282694,1.48528088394,12.3672932834,58.1284167478,88.9000363022,83.9271522725,4.9528840297,0.02
 12/09  19:00:00,116.408521529,26.3923310498,11.9084397535,0.0,12.3672932834,24.9413748627,111.859549069,98.3053448102,4.9528840297,8.60132022926
 12/09  20:00:00,114.961046231,26.3923310498,11.4393180258,0.0,12.3672932834,24.9413748627,108.829482537,103.856598507,4.9528840297,0.02
 12/09  21:00:00,106.867296279,27.4515600232,14.7446995463,2.74164685425,4.12243109448,16.0517297156,117.659746942,114.668016524,2.97173041782,0.02
 12/09  22:00:00,99.8805630894,22.8086311972,13.4705303866,6.45972747931,4.12243109448,15.9888894789,98.2864010108,95.294670593,2.97173041782,0.02
 12/09  23:00:00,96.9188884056,19.7133453133,13.0636991975,10.521762446,4.12243109448,15.9888894789,84.6231917271,81.6314613093,2.97173041782,0.02
 12/09  24:00:00,105.941064794,23.6883755656,13.5556335469,10.1069395586,4.12243109448,15.9888894789,106.596957851,103.605227433,2.97173041782,0.02
 12/10  01:00:00,98.5126074196,19.7133453133,12.4852202316,14.6282782197,2.06121554724,15.9888894789,87.212049271,84.2203188532,2.97173041782,0.02
 12/10  02:00:00,106.896742532,23.6883755656,12.9740009404,13.4457888133,2.06121554724,15.9888894789,109.991713666,106.999983248,2.97173041782,0.02
 12/10  03:00:00,101.148506153,19.7133453133,11.9583270192,17.836509264,2.06121554724,15.9888894789,89.1182006816,86.1264702638,2.97173041782,0.02
 12/10  04:00:00,107.174425263,23.6883755656,11.965432279,16.056489294,2.06121554724,15.9888894789,112.114146255,109.122415837,2.97173041782,0.02
 12/10  05:00:00,100.802359777,19.7133453133,11.907878777,20.2831593575,2.06121554724,15.9888894789,90.6758813958,87.684150978,2.97173041782,0.02
 12/10  06:00:00,106.040262026,23.6883755656,12.7384266597,17.5165848008,2.06121554724,15.9888894789,113.473267356,110.481536938,2.97173041782,0.02
 12/10  07:00:00,97.0090817207,19.7133453133,12.1469964351,21.8624079205,2.06121554724,15.9888894789,91.5774968408,88.5857664229,2.97173041782,0.02
 12/10  08:00:00,93.2680413882,23.6883755656,13.6596630526,18.0897595911,2.06121554724,15.9888894789,114.033611046,111.041880628,2.97173041782,0.02
 12/10  09:00:00,114.487965864,19.7133453133,13.9536565473,19.0476074176,4.12243109448,41.7362269337,89.0586929362,84.0858089065,4.9528840297,0.02
 12/10  10:00:00,120.479147926,23.6883755656,16.9033918197,13.7882576317,4.12243109448,41.7362269337,107.250997979,102.278113949,4.9528840297,0.02
 12/10  11:00:00,114.087984273,19.7133453133,16.6903747438,15.8624403805,4.12243109448,41.7362269337,85.8708579134,80.8979738837,4.9528840297,0.02
 12/10  12:00:00,122.304020003,23.6883755656,19.2713589087,11.9572772625,4.12243109448,41.7362269337,105.425540053,100.452656023,4.9528840297,0.02
 12/10  13:00:00,113.97019088,19.7133453133,17.6325179207,14.215762875,4.12243109448,41.7362269337,85.3751417589,80.4022577292,4.9528840297,0.02
 12/10  14:00:00,119.275173159,23.6883755656,20.0689257714,10.7933700235,4.12243109448,41.7362269337,105.253537089,100.280653059,4.9528840297,0.02
 12/10  15:00:00,108.227799955,19.7133453133,18.6185143725,12.5052088984,4.12243109448,41.7362269337,85.1368106641,80.1639266344,4.9528840297,0.02
 12/10  16:00:00,112.254249886,23.6883755656,21.225944459,9.20650499672,4.12243109448,41.7362269337,104.574589782,99.6017057526,4.9528840297,0.02
 12/10  17:00:00,90.664391354,19.7133453133,18.9332633904,11.4460639176,4.12243109448,24.8785346261,85.0758788948,80.1029948651,4.9528840297,0.02
 12/10  18:00:00,94.5910765746,23.6883755656,21.1330199751,11.4864851462,2.06121554724,15.9888894789,109.233093223,106.241362805,2.97173041782,0.02
 12/10  19:00:00,92.0599445059,19.7133453133,18.8152330354,15.2710112252,2.06121554724,15.9888894789,89.7303820434,86.7386516256,2.97173041782,0.02
 12/10  20:00:00,97.1702928659,23.6883755656,21.0380969666,12.8191483599,2.06121554724,15.9888894789,111.977830159,108.986099741,2.97173041782,0.02
 12/10  21:00:00,91.4747114289,19.7133453133,18.0770128676,17.0713454156,2.06121554724,15.9888894789,90.915488656,87.9237582381,2.97173041782,0.02
 12/10  22:00:00,95.8103593687,23.6883755656,18.858337425,14.7745898897,2.06121554724,15.9888894789,113.768381114,110.776650696,2.97173041782,0.02
 12/10  23:00:00,93.4295303605,19.7133453133,16.4407660776,19.4671408467,2.06121554724,15.9888894789,100.783189465,89.2096423093,2.97173041782,8.60181673812
 12/10  24:00:00,98.1337727741,23.6883755656,17.2471011384,16.7642343794,2.06121554724,15.9888894789,115.061455115,112.069724698,2.97173041782,0.02
 12/11  01:00:00,96.9472522417,19.7133453133,15.4470434525,20.8359477174,4.12243109448,15.9888894789,92.3135960806,89.3218656628,2.97173041782,0.02
 12/11  02:00:00,100.501042005,23.6883755656,16.3584752185,17.5672684975,4.12243109448,15.9888894789,114.683248045,111.691517627,2.97173041782,0.02
 12/11  03:00:00,98.1507654553,19.7133453133,14.6409387324,22.5610409451,4.12243109448,15.9888894789,92.7054606927,89.7137302749,2.97173041782,0.02
 12/11  04:00:00,102.469288854,23.6883755656,15.5168238251,18.9557435969,4.12243109448,15.9888894789,115.411079666,112.419349249,2.97173041782,0.02
 12/11  05:00:00,129.574834407,28.5107889966,18.4428758756,19.1458064461,12.3672932834,24.9413748627,131.786420861,126.813536831,4.9528840297,0.02
 12/11  06:00:00,165.911736942,28.0870974072,22.3881767118,51.6395614013,12.3672932834,24.9413748627,202.317138864,197.344254834,4.9528840297,0.02
 12/11  07:00:00,221.781745309,28.9344805859,14.6257181348,54.0583439836,24.7345865669,70.7195625826,180.811995148,170.886227089,9.90576805939,0.02
 12/11  08:00:00,220.897752413,28.9388502972,15.7263518143,36.081748244,37.1018798503,92.3937384068,157.005242734,147.079474675,9.90576805939,0.02
 12/11  09:00:00,219.596245703,28.94715895,20.3901238206,26.1077353759,37.1018798503,104.434947198,135.049027741,125.123259682,9.90576805939,0.02
 12/11  10:00:00,229.942246865,28.9538986609,26.8972573312,18.6298096576,37.1018798503,116.476155989,134.389228029,115.857119547,9.90576805939,8.62634042331
 12/11  11:00:00,230.665196599,28.9823984278,30.927119753,13.7834496144,37.1018798503,116.476155989,119.305109365,109.379341306,9.90576805939,0.02
 12/11  12:00:00,234.561442153,29.1158624091,33.1389137184,10.4525317285,37.1018798503,116.476155989,122.829303229,104.291274774,9.90576805939,8.63226039571
 12/11  13:00:00,228.095592555,29.2606993116,35.4388918524,8.40587022082,37.1018798503,104.434947198,110.223792317,100.298024258,9.90576805939,0.02
 12/11  14:00:00,237.259929108,29.3808321732,37.977815347,6.74600914319,37.1018798503,116.476155989,107.261954733,97.3361866738,9.90576805939,0.02
 12/11  15:00:00,236.793486585,29.4677786775,37.9305585184,5.26812636507,37.1018798503,116.476155989,113.591762149,95.0560635456,9.90576805939,8.62993054411
 12/11  16:00:00,236.6164955,29.4747363213,37.0832001254,4.11616074944,37.1018798503,116.476155989,104.227345218,94.3015771583,9.90576805939,0.02
 12/11  17:00:00,235.571899961,29.3658400103,34.3667179156,3.40839507077,37.1018798503,116.476155989,113.949904679,95.4190510896,9.90576805939,8.62508553026
 12/11  18:00:00,235.662666641,29.2103179486,26.5532403236,3.57531476434,37.1018798503,116.476155989,108.529672195,98.603904136,9.90576805939,0.02
 12/11  19:00:00,141.174427782,26.8160226391,17.7593168007,0.0,24.7345865669,47.5788473902,81.8101945842,76.8373105545,4.9528840297,0.02
 12/11  20:00:00,144.566668726,27.6634058178,19.9093000076,0.0,24.7345865669,47.5788473902,88.3537183341,83.3808343044,4.9528840297,0.02
 12/11  21:00:00,123.293467159,27.2397142285,19.0900600544,0.00325842071735,12.3672932834,38.6892022431,102.233364374,99.2416339563,2.97173041782,0.02
 12/11  22:00:00,98.5359353859,20.2341204715,12.9601830394,0.0,12.3672932834,27.0668015668,85.8202355274,82.8285051096,2.97173041782,0.02
 12/11  23:00:00,72.9534712826,17.5948873665,10.0493422231,0.0,4.12243109448,15.9888894789,78.1788498911,75.1871194733,2.97173041782,0.02
 12/11  24:00:00,83.5649789919,21.9936092081,10.9799568605,0.0,4.12243109448,15.9888894789,100.321334581,97.3296041627,2.97173041782,0.02
 12/12  01:00:00,73.5572553136,17.5948873665,8.03119372832,0.0,4.12243109448,15.9888894789,82.0898859552,79.0981555374,2.97173041782,0.02
 12/12  02:00:00,87.0623193917,22.756254069,12.9155309235,1.31296179053,4.12243109448,15.9888894789,103.609306819,100.617576401,2.97173041782,0.02
 12/12  03:00:00,83.737002783,19.2896537239,14.7536048573,4.15106919509,4.12243109448,15.9888894789,92.5434488238,80.9698997281,2.97173041782,8.60181867794
 12/12  04:00:00,98.4391429715,24.1120671549,18.9105602935,6.77473059224,4.12243109448,15.9888894789,104.880725374,101.888994956,2.97173041782,0.02
 12/12  05:00:00,121.405044116,28.0870974072,19.4726792736,4.6022541107,12.3672932834,24.9413748627,117.718353348,112.745469319,4.9528840297,0.02
 12/12  06:00:00,162.627780731,28.5297576681,26.0574336599,37.1920528925,12.3672932834,24.9413748627,187.322662063,182.349778033,4.9528840297,0.02
 12/12  07:00:00,199.463627077,28.9914249981,18.3576744051,26.9912405914,24.7345865669,70.7195625826,153.182879655,143.257111595,9.90576805939,0.02
 12/12  08:00:00,209.107505436,29.0342326492,20.424434144,16.9399071786,37.1018798503,92.3937384068,131.480912464,121.555144405,9.90576805939,0.02
 12/12  09:00:00,214.871243133,29.0741016311,23.8537442036,12.6594980078,37.1018798503,104.434947198,123.9621702,114.03640214,9.90576805939,0.02
 12/12  10:00:00,225.654772273,29.1108678987,27.1615566931,10.4101742564,37.1018798503,116.476155989,128.928818068,110.396645254,9.90576805939,8.62640475472
 12/12  11:00:00,226.279384798,29.2018670367,30.9032928226,7.87800887637,37.1018798503,116.476155989,115.179905715,105.254137655,9.90576805939,0.02
 12/12  12:00:00,234.230893738,29.4573759282,39.2257490331,5.74627015365,37.1018798503,116.476155989,109.029798818,99.1040307589,9.90576805939,0.02
 12/12  13:00:00,232.486031148,29.7157471953,44.7729859896,3.9527271186,37.1018798503,104.434947198,113.105625531,94.5716203417,9.90576805939,8.62823713004
 12/12  14:00:00,245.351950067,29.8007632747,45.0363021549,2.56343005201,37.1018798503,116.476155989,102.948013677,93.0222456175,9.90576805939,0.02
 12/12  15:00:00,246.017022785,30.0000092649,47.1374496846,1.69570395235,37.1018798503,116.476155989,109.111793768,90.5751714773,9.90576805939,8.63085423139
 12/12  16:00:00,244.17872195,30.0480076795,46.8808045007,1.37100925246,37.1018798503,116.476155989,99.4510599265,89.5252918671,9.90576805939,0.02
 12/12  17:00:00,238.705610794,29.8940725224,41.2204683881,1.33016755922,37.1018798503,116.476155989,109.48531222,90.9543875901,9.90576805939,8.6251565704
 12/12  18:00:00,237.102977751,29.654913159,32.2523105759,1.5561610601,37.1018798503,116.476155989,104.183458698,94.257690639,9.90576805939,0.02
 12/12  19:00:00,144.673000724,27.6634058178,23.6353167862,0.0,24.7345865669,47.5788473902,78.4592117244,73.4863276947,4.9528840297,0.02
 12/12  20:00:00,145.466165951,27.9811745099,23.4948943824,0.0,24.7345865669,47.5788473902,85.104519064,80.1316350343,4.9528840297,0.02
 12/12  21:00:00,117.574130417,26.8160226391,17.18903744,0.0,12.3672932834,38.6892022431,99.4946944509,96.5029640331,2.97173041782,0.02
 12/12  22:00:00,97.5715037786,20.9120270145,14.2754787246,0.0137490765021,12.3672932834,27.0668015668,84.4390646384,81.4473342206,2.97173041782,0.02
 12/12  23:00:00,72.4276113014,18.0185789559,11.0410628684,0.0626627627665,4.12243109448,15.9888894789,76.6924717243,73.7007413065,2.97173041782,0.02
 12/12  24:00:00,80.3486380338,21.9936092081,12.013706822,0.0,4.12243109448,15.9888894789,98.7676690045,95.7759385867,2.97173041782,0.02
 12/13  01:00:00,76.5254715141,18.8659621346,13.6060472393,0.854720020876,4.12243109448,15.9888894789,79.9479284391,76.9561980213,2.97173041782,0.02
 12/13  02:00:00,84.7381644464,22.5020391154,12.3389794921,0.671614804362,4.12243109448,15.9888894789,101.546834213,98.5551037951,2.97173041782,0.02
 12/13  03:00:00,84.0070079176,19.2896537239,13.2492941704,3.55438959437,4.12243109448,15.9888894789,82.3041681197,79.3124377019,2.97173041782,0.02
 12/13  04:00:00,98.1479047641,24.1120671549,16.0054261606,6.46179346396,4.12243109448,15.9888894789,104.241904689,101.250174272,2.97173041782,0.02
 12/13  05:00:00,119.962855619,28.0870974072,16.4321794426,4.73685782178,12.3672932834,24.9413748627,117.429466581,112.456582551,4.9528840297,0.02
 12/13  06:00:00,154.873721631,28.544591514,24.2789615129,35.2496064656,12.3672932834,24.9413748627,195.537870086,181.98317545,4.9528840297,8.60181060657
 12/13  07:00:00,192.186553694,29.0153532313,16.7996810664,26.2609633257,24.7345865669,70.7195625826,157.573749957,147.647981897,9.90576805939,0.02
 12/13  08:00:00,201.110552228,29.0975801188,18.5648865149,16.3454651271,37.1018798503,92.3937384068,132.998542646,123.072774586,9.90576805939,0.02
 12/13  09:00:00,207.393418053,29.1791612125,22.7634926023,11.0878537366,37.1018798503,104.434947198,122.71253296,112.786764901,9.90576805939,0.02
 12/13  10:00:00,221.042674731,29.3024814865,28.2788615121,7.97006841065,37.1018798503,116.476155989,115.986182367,106.060414307,9.90576805939,0.02
 12/13  11:00:00,224.477622255,29.5215852841,33.8787948146,5.99659967746,37.1018798503,116.476155989,119.191031689,100.655844406,9.90576805939,8.6294192237
 12/13  12:00:00,229.510781657,29.7958484244,37.2711061762,4.66671363893,37.1018798503,116.476155989,106.427182843,96.5014147837,9.90576805939,0.02
 12/13  13:00:00,223.260728791,30.0806622332,41.4322894722,3.39950901518,37.1018798503,104.434947198,111.670225976,93.1364290263,9.90576805939,8.62802889009
 12/13  14:00:00,235.45875315,30.351684691,44.0353136079,2.22184502266,37.1018798503,116.476155989,100.4972011,90.5714330408,9.90576805939,0.02
 12/13  15:00:00,241.623267471,30.501389755,44.4722767388,1.46627654784,37.1018798503,116.476155989,106.784485498,88.247786004,9.90576805939,8.63093143475
 12/13  16:00:00,237.43874036,30.5046123715,44.5105645962,1.15652550233,37.1018798503,116.476155989,97.841645921,87.9158778616,9.90576805939,0.02
 12/13  17:00:00,226.862648765,30.236601617,38.8240710522,1.17084510513,37.1018798503,116.476155989,100.406300373,90.480532314,9.90576805939,0.02
 12/13  18:00:00,231.528884067,29.893376555,31.8846653443,1.37502715586,37.1018798503,116.476155989,112.453196981,93.9306614619,9.90576805939,8.61676746013
 12/13  19:00:00,139.438573199,27.4515600232,24.161037872,0.0,24.7345865669,47.5788473902,78.0243474642,73.0514634345,4.9528840297,0.02
 12/13  20:00:00,144.398202764,28.2989432019,26.4659543645,0.0,24.7345865669,47.5788473902,84.337195023,79.3643109933,4.9528840297,0.02
 12/13  21:00:00,114.256057663,26.3923310498,18.2126586985,0.0,12.3672932834,38.6892022431,98.4151341989,95.4234037811,2.97173041782,0.02
 12/13  22:00:00,97.3313676464,20.4559742355,18.6812203339,0.0,12.3672932834,27.0668015668,80.3466924431,77.3549620253,2.97173041782,0.02
 12/13  23:00:00,68.0685246701,17.5948873665,12.1281536765,0.0,4.12243109448,15.9888894789,76.1633622427,73.1716318249,2.97173041782,0.02
 12/13  24:00:00,83.3449474523,23.2646839762,19.7623324471,0.215271080697,4.12243109448,15.9888894789,97.1982937616,94.2065633438,2.97173041782,0.02
 12/14  01:00:00,68.0852766491,17.5948873665,11.4419415873,0.0,4.12243109448,15.9888894789,79.3403311068,76.348600689,2.97173041782,0.02
 12/14  02:00:00,81.384431202,23.2646839762,19.0610811106,0.653552332718,4.12243109448,15.9888894789,100.110317935,97.1185875174,2.97173041782,0.02
 12/14  03:00:00,68.3337706352,18.0185789559,13.7178261819,0.297992767363,4.12243109448,15.9888894789,81.8562745159,78.8645440981,2.97173041782,0.02
 12/14  04:00:00,78.5269519355,22.8409923869,18.7834122516,0.879187471111,4.12243109448,15.9888894789,101.46703695,98.4753065327,2.97173041782,0.02
 12/14  05:00:00,106.407020104,28.1435896191,24.81177667,1.28330327262,12.3672932834,24.9413748627,114.488296144,109.515412114,4.9528840297,0.02
 12/14  06:00:00,130.48287304,28.1448834343,29.2411105092,20.982534978,12.3672932834,24.9413748627,184.20546422,179.23258019,4.9528840297,0.02
 12/14  07:00:00,182.043951399,29.0676456606,27.3288592749,17.7467576739,24.7345865669,70.7195625826,149.364060931,139.438292872,9.90576805939,0.02
 12/14  08:00:00,201.061944692,29.253942527,31.1360442535,10.4748016466,37.1018798503,92.3937384068,137.082338049,118.568729068,9.90576805939,8.60784092152
 12/14  09:00:00,215.117463134,29.3488984301,36.0345504261,7.49356740917,37.1018798503,104.434947198,120.771618281,110.845850222,9.90576805939,0.02
 12/14  10:00:00,231.544238915,29.4170885652,42.0479356183,5.7971128159,37.1018798503,116.476155989,116.615509589,106.68974153,9.90576805939,0.02
 12/14  11:00:00,235.133400466,29.5029664093,46.9186316779,4.42906673903,37.1018798503,116.476155989,121.595662391,103.058801968,9.90576805939,8.63109236414
 12/14  12:00:00,237.559918769,29.5881773689,50.4602527775,3.22858180531,37.1018798503,116.476155989,110.506057378,100.580289319,9.90576805939,0.02
 12/14  13:00:00,226.934349945,29.6290192858,52.7273494036,2.33679835733,37.1018798503,104.434947198,117.909802856,99.3758424129,9.90576805939,8.6281923833
 12/14  14:00:00,239.339941764,29.6650024274,53.4494548903,1.94259269266,37.1018798503,116.476155989,108.354549052,98.4287809929,9.90576805939,0.02
 12/14  15:00:00,240.148705693,29.6925634305,54.3339085224,1.8394753692,37.1018798503,116.476155989,116.186167761,97.6493711706,9.90576805939,8.63102853142
 12/14  16:00:00,239.088418039,29.7041782735,53.2694729589,1.83228658126,37.1018798503,116.476155989,107.037906953,97.1121388933,9.90576805939,0.02
 12/14  17:00:00,239.151898078,29.6917798284,50.8661739691,1.96282516322,37.1018798503,116.476155989,107.012115966,97.0863479067,9.90576805939,0.02
 12/14  18:00:00,248.983922065,29.6648416674,48.7434052868,2.19984066476,37.1018798503,116.476155989,115.928037404,97.4053514983,9.90576805939,8.61691784667
 12/14  19:00:00,154.292597624,27.6634058178,39.5191808293,0.0,24.7345865669,47.5788473902,79.1625157869,74.1896317572,4.9528840297,0.02
 12/14  20:00:00,155.70249793,28.0870974072,40.5053927941,0.0,24.7345865669,47.5788473902,84.3323194019,79.3594353722,4.9528840297,0.02
 12/14  21:00:00,127.972926064,26.8160226391,35.3038316714,0.0,12.3672932834,38.6892022431,97.5034259521,94.5116955343,2.97173041782,0.02
 12/14  22:00:00,94.6129784999,15.3469846613,25.3627026563,0.0,12.3672932834,27.0668015668,60.81733794,57.8256075222,2.97173041782,0.02
 12/14  23:00:00,81.6174159291,19.3543761032,27.5428545864,0.0,4.12243109448,15.9888894789,85.6019537705,82.6102233527,2.97173041782,0.02
 12/14  24:00:00,70.104948144,13.2485426531,22.3230613858,0.0,4.12243109448,15.9888894789,57.0031300644,54.0113996466,2.97173041782,0.02
 12/15  01:00:00,88.1265105699,20.3712359176,33.0350893175,0.0,4.12243109448,15.9888894789,89.5247120827,86.5329816649,2.97173041782,0.02
 12/15  02:00:00,59.1912395122,10.5569324199,14.1476731735,0.0,4.12243109448,15.9888894789,49.8649144466,46.8731840288,2.97173041782,0.02
 12/15  03:00:00,82.171414933,19.6397836056,27.8165653263,0.0182357519347,4.12243109448,15.9888894789,86.3726396136,83.3809091957,2.97173041782,0.02
 12/15  04:00:00,71.0634182786,15.3469846613,20.98918828,0.147190775693,4.12243109448,15.9888894789,65.7591838714,62.7674534536,2.97173041782,0.02
 12/15  05:00:00,112.22724476,27.592790553,32.4734948342,0.0565851797011,12.3672932834,24.9413748627,111.05927317,106.086389141,4.9528840297,0.02
 12/15  06:00:00,135.428222336,28.6045330423,38.9311344861,15.7881805751,12.3672932834,24.9413748627,180.376460425,175.403576396,4.9528840297,0.02
