Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  07:00:00,185.006147051,29.0811050427,36.7370767051,11.2872766917,24.7345865669,70.7195625826,146.069020165,136.143252106,9.90576805939,0.02
 12/15  08:00:00,202.989876415,29.35603112,36.3801117965,7.05657451574,37.1018798503,92.3937384068,126.874879186,116.949111127,9.90576805939,0.02
 12/15  09:00:00,211.091566739,29.424193301,33.2570404109,6.16986853573,37.1018798503,104.434947198,130.196516417,111.667240256,9.90576805939,8.6235081007
 12/15  10:00:00,221.334588479,29.4762795842,32.3174491102,5.25876904901,37.1018798503,116.476155989,118.643827404,108.718059345,9.90576805939,0.02
 12/15  11:00:00,221.284459106,29.6327042621,33.5943573331,3.77464146114,37.1018798503,116.476155989,121.798691409,103.26181493,9.90576805939,8.63110841984
 12/15  12:00:00,222.555768137,29.987253024,35.7297203664,2.55589694042,37.1018798503,116.476155989,107.977008259,98.0512401997,9.90576805939,0.02
 12/15  13:00:00,210.79970143,30.2917521024,36.1994465772,1.87311067363,37.1018798503,104.434947198,113.005225998,94.471270634,9.90576805939,8.62818730413
 12/15  14:00:00,226.338409802,30.5395110349,37.1658438016,1.56259094782,37.1018798503,116.476155989,101.315463001,91.3896949418,9.90576805939,0.02
 12/15  15:00:00,236.742492632,30.6571263266,37.0235473912,1.35155923345,37.1018798503,116.476155989,98.6174065101,88.6916384507,9.90576805939,0.02
 12/15  16:00:00,241.416968458,30.5988403925,36.0713707097,1.27686376072,37.1018798503,116.476155989,106.482522079,87.9472047268,9.90576805939,8.62954929275
 12/15  17:00:00,242.219225533,30.3250423896,33.2397986978,1.33837154363,37.1018798503,116.476155989,99.4069273799,89.4811593205,9.90576805939,0.02
 12/15  18:00:00,249.290481189,29.9940934492,29.131420284,1.51898355034,37.1018798503,116.476155989,102.508760377,92.5829923178,9.90576805939,0.02
 12/15  19:00:00,155.065085603,27.6634058178,21.9680295884,0.0,24.7345865669,47.5788473902,85.9610035666,72.4015836677,4.9528840297,8.60653586921
 12/15  20:00:00,148.696613045,28.1577126721,20.8163227798,0.0,24.7345865669,47.5788473902,84.8590796331,79.8861956034,4.9528840297,0.02
 12/15  21:00:00,121.906361755,26.8160226391,14.2296573354,0.0,12.3672932834,38.6892022431,99.2336181037,96.2418876858,2.97173041782,0.02
 12/15  22:00:00,103.21465446,21.4204569217,14.583461341,0.0978918458867,12.3672932834,27.0668015668,84.4445620024,81.4528315845,2.97173041782,0.02
 12/15  23:00:00,71.9833575506,17.5948873665,7.68386439758,0.0,4.12243109448,15.9888894789,77.0851397837,74.0934093659,2.97173041782,0.02
 12/15  24:00:00,88.9176547043,22.9257307047,13.8073399153,0.554582587448,4.12243109448,15.9888894789,98.1045021911,95.1127717733,2.97173041782,0.02
 12/16  01:00:00,80.3314138856,18.4422705452,11.7798113597,1.04262813832,4.12243109448,15.9888894789,80.4225986463,77.4308682285,2.97173041782,0.02
 12/16  02:00:00,99.1839480629,23.6883755656,17.1373356829,2.90008727981,4.12243109448,15.9888894789,100.149683638,97.1579532199,2.97173041782,0.02
 12/16  03:00:00,91.5023641115,19.7133453133,15.8181856311,5.17687962225,4.12243109448,15.9888894789,81.1493620561,78.1576316383,2.97173041782,0.02
 12/16  04:00:00,97.9482952624,23.6883755656,14.7228263402,5.58894329928,4.12243109448,15.9888894789,102.734539097,99.7428086797,2.97173041782,0.02
 12/16  05:00:00,112.015925014,28.5107889966,15.3330172003,9.00051004702,4.12243109448,16.0517297156,123.200895909,120.209165491,2.97173041782,0.02
 12/16  06:00:00,110.557398561,28.0870974072,13.4184341575,8.63775594088,4.12243109448,16.0517297156,125.062196111,122.070465693,2.97173041782,0.02
 12/16  07:00:00,132.42172989,28.9344805859,8.88681285879,14.6141445444,4.12243109448,39.6058045677,130.984449394,127.992718976,2.97173041782,0.02
 12/16  08:00:00,187.067688843,28.9385332098,14.2263185319,47.4542384937,12.3672932834,65.3531420225,182.532042387,177.559158357,4.9528840297,0.02
 12/16  09:00:00,177.545357555,28.9381949386,17.7392756792,35.6000355563,12.3672932834,68.2430321324,164.422856807,159.449972778,4.9528840297,0.02
 12/16  10:00:00,203.036512125,28.9626046466,21.6351467586,25.2844242896,16.4897243779,93.1370602926,153.817037542,137.280303085,7.92461444751,8.61212000973
 12/16  11:00:00,207.430374463,28.9652164786,24.6956212634,20.6701890628,16.4897243779,93.1370602926,138.535255807,130.590641359,7.92461444751,0.02
 12/16  12:00:00,208.974673965,28.9654898637,25.9001284788,18.3694286744,16.4897243779,93.1370602926,136.094436031,128.149821584,7.92461444751,0.02
 12/16  13:00:00,199.193734857,28.9651691745,26.783528827,15.3310898895,16.4897243779,83.9857416113,132.956873586,125.012259139,7.92461444751,0.02
 12/16  14:00:00,197.919674678,28.9646158735,26.5324871252,14.6084428959,16.4897243779,83.9857416113,132.551219956,124.606605509,7.92461444751,0.02
 12/16  15:00:00,195.881175081,28.9639509458,25.8960904631,14.0700833383,16.4897243779,83.9857416113,132.203154874,124.258540427,7.92461444751,0.02
 12/16  16:00:00,160.218543627,28.9344805859,22.1122620888,0.000894172493246,12.3672932834,70.6512738906,82.8070504517,69.2439366656,4.9528840297,8.61022975641
 12/16  17:00:00,159.051624836,28.9344805859,20.1180782286,0.370573129459,12.3672932834,70.6512738906,74.9369611329,69.9640771032,4.9528840297,0.02
 12/16  18:00:00,156.096462233,28.9344805859,17.5870685938,1.07801402891,12.3672932834,58.1284167478,79.1543692275,74.1814851978,4.9528840297,0.02
 12/16  19:00:00,118.089908707,26.3923310498,16.4116857393,0.0,12.3672932834,24.9413748627,101.307325387,96.3344413572,4.9528840297,0.02
 12/16  20:00:00,117.738057166,26.3923310498,16.2377618768,0.0,12.3672932834,24.9413748627,107.565491052,102.592607022,4.9528840297,0.02
 12/16  21:00:00,101.077937796,26.3923310498,16.2986444365,0.0,4.12243109448,16.0517297156,116.031157273,113.039426855,2.97173041782,0.02
 12/16  22:00:00,88.310903097,21.1138648398,13.4870477007,0.0,4.12243109448,15.9888894789,98.0991029789,95.1073725611,2.97173041782,0.02
 12/16  23:00:00,87.9892397224,18.8659621346,15.372154054,3.32045658073,4.12243109448,15.9888894789,84.1203130276,81.1285826098,2.97173041782,0.02
 12/16  24:00:00,101.423831297,23.4765297709,18.8954409365,4.59871053872,4.12243109448,15.9888894789,104.651599031,101.659868613,2.97173041782,0.02
 12/17  01:00:00,94.1386039628,19.7133453133,17.5175365711,8.71870762035,2.06121554724,15.9888894789,84.7651607761,81.7734303583,2.97173041782,0.02
 12/17  02:00:00,102.900531524,23.6883755656,18.7334104784,8.03463913888,2.06121554724,15.9888894789,106.824954023,103.833223605,2.97173041782,0.02
 12/17  03:00:00,96.7108055357,19.7133453133,16.701911802,11.2138179216,2.06121554724,15.9888894789,86.5341927529,83.5424623351,2.97173041782,0.02
 12/17  04:00:00,106.246244889,23.6883755656,18.2286474124,9.87191814228,2.06121554724,15.9888894789,108.395275708,105.403545291,2.97173041782,0.02
 12/17  05:00:00,99.296815646,19.7133453133,16.5803767116,13.1733844208,2.06121554724,15.9888894789,87.7409666042,84.7492361864,2.97173041782,0.02
 12/17  06:00:00,107.108537586,23.6883755656,18.1148078971,11.4388967212,2.06121554724,15.9888894789,109.819340612,106.827610194,2.97173041782,0.02
 12/17  07:00:00,97.2165320603,19.7133453133,16.4850882353,14.8278897772,2.06121554724,15.9888894789,88.8484939062,85.8567634883,2.97173041782,0.02
 12/17  08:00:00,93.7522142321,23.6883755656,18.027616345,12.6081541502,2.06121554724,15.9888894789,110.861340537,107.869610119,2.97173041782,0.02
 12/17  09:00:00,113.752506316,19.7133453133,16.8531922845,13.5488418421,4.12243109448,41.7362269337,87.0077063307,82.034822301,4.9528840297,0.02
 12/17  10:00:00,121.76459645,23.6883755656,19.4268880998,10.3304908988,4.12243109448,41.7362269337,105.645946428,100.673062398,4.9528840297,0.02
 12/17  11:00:00,112.474350596,19.7133453133,17.7677427787,12.6060275584,4.12243109448,41.7362269337,85.1639087761,80.1910247464,4.9528840297,0.02
 12/17  12:00:00,119.022164356,23.6883755656,19.7293660474,9.69349634117,4.12243109448,41.7362269337,104.800434407,99.8275503771,4.9528840297,0.02
 12/17  13:00:00,110.931362034,19.7133453133,17.7434267125,11.9270345483,4.12243109448,41.7362269337,93.4531443729,79.8984527609,4.9528840297,8.6018075823
 12/17  14:00:00,119.344334145,23.6883755656,20.1624059195,9.37695993563,4.12243109448,41.7362269337,104.762354897,99.7894708672,4.9528840297,0.02
 12/17  15:00:00,111.619727307,19.7133453133,18.3633966923,11.6934990427,4.12243109448,41.7362269337,84.9398430917,79.966959062,4.9528840297,0.02
 12/17  16:00:00,118.437010095,23.6883755656,20.4809714655,9.41446468134,4.12243109448,41.7362269337,105.092567855,100.119683825,4.9528840297,0.02
 12/17  17:00:00,96.3540841299,19.7133453133,18.00338601,12.3079708992,4.12243109448,24.8785346261,85.6532791471,80.6803951174,4.9528840297,0.02
 12/17  18:00:00,101.652857601,23.6883755656,19.5436798725,12.250913861,2.06121554724,15.9888894789,109.828076951,106.836346533,2.97173041782,0.02
 12/17  19:00:00,92.6411117653,19.7133453133,17.1913712927,16.3253678926,2.06121554724,15.9888894789,90.6574165469,87.6656861291,2.97173041782,0.02
 12/17  20:00:00,97.3443603055,23.6883755656,18.1307727967,14.3203974755,2.06121554724,15.9888894789,113.452318058,110.46058764,2.97173041782,0.02
 12/17  21:00:00,95.2949974294,19.7133453133,16.5381528488,18.6065910562,2.06121554724,15.9888894789,91.7232757571,88.7315453393,2.97173041782,0.02
 12/17  22:00:00,101.191106977,23.6883755656,17.6239503419,15.9495725475,2.06121554724,15.9888894789,114.296936866,111.305206448,2.97173041782,0.02
 12/17  23:00:00,98.4779974894,19.7133453133,15.4772153684,20.66458582,2.06121554724,15.9888894789,92.4988273296,89.5070969117,2.97173041782,0.02
 12/17  24:00:00,104.68808291,23.6883755656,16.8586050946,17.4075657165,2.06121554724,15.9888894789,115.150042917,112.158312499,2.97173041782,0.02
 12/18  01:00:00,103.029232939,19.7133453133,15.0748479746,21.4177720288,4.12243109448,15.9888894789,92.2098632719,89.2181328541,2.97173041782,0.02
 12/18  02:00:00,107.222888581,23.6883755656,15.9681248976,17.8977178619,4.12243109448,15.9888894789,114.555701495,111.563971077,2.97173041782,0.02
 12/18  03:00:00,103.827892207,19.7133453133,14.7374539807,22.6809965803,4.12243109448,15.9888894789,92.4875179698,89.495787552,2.97173041782,0.02
 12/18  04:00:00,109.43287193,23.6883755656,15.4703346022,18.9769154983,4.12243109448,15.9888894789,115.038193531,112.046463114,2.97173041782,0.02
 12/18  05:00:00,136.593209666,28.5107889966,18.1731254938,19.2104897347,12.3672932834,24.9413748627,131.423077639,126.45019361,4.9528840297,0.02
 12/18  06:00:00,170.018295547,28.0871038037,22.3209147469,51.0993850414,12.3672932834,24.9413748627,202.089114448,197.116230418,4.9528840297,0.02
 12/18  07:00:00,221.652573646,28.9345330809,16.4000968533,52.8926782533,24.7345865669,70.7195625826,175.363261857,165.437493798,9.90576805939,0.02
 12/18  08:00:00,221.996961945,28.9425604624,16.9780446921,35.5394967345,37.1018798503,92.3937384068,151.328566326,141.402798267,9.90576805939,0.02
 12/18  09:00:00,220.269634897,28.9516666565,19.4808325056,26.0823707123,37.1018798503,104.434947198,144.358116247,125.828609639,9.90576805939,8.62373854861
 12/18  10:00:00,225.793127802,28.9620107126,23.4416876654,18.8251592617,37.1018798503,116.476155989,126.889180066,116.963412007,9.90576805939,0.02
 12/18  11:00:00,225.039588524,28.9764850214,27.8732703445,13.9070682745,37.1018798503,116.476155989,120.705732429,110.77996437,9.90576805939,0.02
 12/18  12:00:00,226.440588492,29.0546598666,32.6914871341,10.4115243168,37.1018798503,116.476155989,124.833723386,106.295031802,9.90576805939,8.63292352442
 12/18  13:00:00,215.658984077,29.1931616982,35.9393536953,8.28529428395,37.1018798503,104.434947198,112.654008203,102.728240143,9.90576805939,0.02
 12/18  14:00:00,227.240619179,29.2694127075,36.9995190774,6.68874613771,37.1018798503,116.476155989,118.40072656,99.8620146648,9.90576805939,8.63294383542
 12/18  15:00:00,228.438290363,29.2599849551,36.7665534039,5.16989999108,37.1018798503,116.476155989,108.232140372,98.3063723128,9.90576805939,0.02
 12/18  16:00:00,229.143759971,29.2258641803,36.5778600402,4.14213231138,37.1018798503,116.476155989,116.931759504,98.3978133638,9.90576805939,8.62817808077
 12/18  17:00:00,225.35747443,29.1885771756,33.0735767267,3.78817361766,37.1018798503,116.476155989,109.322461921,99.3966938617,9.90576805939,0.02
 12/18  18:00:00,227.899103038,29.1428103931,25.8557413508,4.34758390826,37.1018798503,116.476155989,111.260085608,101.334317548,9.90576805939,0.02
 12/18  19:00:00,134.175296439,26.6041768445,18.0385930451,0.0,24.7345865669,47.5788473902,83.4642644339,78.4913804042,4.9528840297,0.02
 12/18  20:00:00,143.544894337,27.6634058178,23.8659634722,0.0,24.7345865669,47.5788473902,97.4000200675,83.8388047709,4.9528840297,8.60833126688
 12/18  21:00:00,123.251585923,27.2397142285,22.388068077,0.0,12.3672932834,38.6892022431,102.008313548,99.0165831304,2.97173041782,0.02
 12/18  22:00:00,96.013458148,20.2341204715,14.4650283262,0.0,12.3672932834,27.0668015668,85.6207823291,82.6290519113,2.97173041782,0.02
 12/18  23:00:00,70.8870505485,17.5948873665,12.0903282965,0.0,4.12243109448,15.9888894789,77.8369262797,74.8451958619,2.97173041782,0.02
 12/18  24:00:00,80.7222271709,21.9936092081,14.8395483992,0.0,4.12243109448,15.9888894789,99.5771022144,96.5853717965,2.97173041782,0.02
 12/19  01:00:00,70.6316136535,17.5948873665,11.450376188,0.0,4.12243109448,15.9888894789,81.39972064,78.4079902222,2.97173041782,0.02
 12/19  02:00:00,87.5999640217,23.1799456583,18.2754168365,1.10751078431,4.12243109448,15.9888894789,102.124653119,99.1329227016,2.97173041782,0.02
 12/19  03:00:00,70.941405125,17.5948873665,10.0959246749,0.0,4.12243109448,15.9888894789,82.0910071697,79.0992767519,2.97173041782,0.02
 12/19  04:00:00,85.8407623311,23.0104690226,14.9442020684,2.12964484145,4.12243109448,15.9888894789,103.82280658,100.831076162,2.97173041782,0.02
 12/19  05:00:00,111.6829639,27.5221752881,16.3658389203,1.81421103779,12.3672932834,24.9413748627,117.808112761,112.835228731,4.9528840297,0.02
 12/19  06:00:00,153.817629127,28.5506078249,24.5176210769,33.6439849937,12.3672932834,24.9413748627,188.870309946,183.897425917,4.9528840297,0.02
 12/19  07:00:00,193.51804939,29.0211601875,15.8193228358,25.2076534568,24.7345865669,70.7195625826,162.028240125,152.102472065,9.90576805939,0.02
 12/19  08:00:00,204.507724958,29.0684719483,15.9906345495,17.1283337783,37.1018798503,92.3937384068,140.830022541,130.904254481,9.90576805939,0.02
 12/19  09:00:00,212.432045167,29.1171357883,16.9796829947,13.4324373581,37.1018798503,104.434947198,137.023456313,118.493922524,9.90576805939,8.6237657299
 12/19  10:00:00,222.498968188,29.1817637555,19.4621073452,9.90855023465,37.1018798503,116.476155989,119.805544557,109.879776497,9.90576805939,0.02
 12/19  11:00:00,222.724503383,29.2653424424,23.9334930872,7.82047383538,37.1018798503,116.476155989,115.272734937,105.346966878,9.90576805939,0.02
 12/19  12:00:00,226.516309649,29.4338198783,26.384156606,6.2473027986,37.1018798503,116.476155989,119.107052318,100.568376979,9.90576805939,8.63290728021
 12/19  13:00:00,222.683793401,29.6803433268,29.6426597492,4.93904555581,37.1018798503,104.434947198,106.41949539,96.4937273302,9.90576805939,0.02
 12/19  14:00:00,236.604687086,29.901151535,33.4360289084,3.69317216977,37.1018798503,116.476155989,111.804268708,93.2668463431,9.90576805939,8.6316543053
 12/19  15:00:00,237.909729593,30.0148641939,34.550273491,2.77749384219,37.1018798503,116.476155989,101.305663915,91.3798958555,9.90576805939,0.02
 12/19  16:00:00,237.548681678,29.9955103316,33.4059963406,2.23915995888,37.1018798503,116.476155989,109.30306472,90.7674208965,9.90576805939,8.62987576402
 12/19  17:00:00,236.72551046,29.8067447169,30.1188900122,2.14074713498,37.1018798503,116.476155989,102.20449015,92.2787220902,9.90576805939,0.02
 12/19  18:00:00,245.649258654,29.5788691873,26.3921739662,2.32950336475,37.1018798503,116.476155989,104.938146767,95.0123787079,9.90576805939,0.02
 12/19  19:00:00,159.41517062,27.6634058178,22.5579118131,0.0,24.7345865669,47.5788473902,78.6458808069,73.6729967772,4.9528840297,0.02
 12/19  20:00:00,159.560108405,28.0164821423,23.2940139593,0.0,24.7345865669,47.5788473902,93.4335981724,79.8723407682,4.9528840297,8.60837337455
 12/19  21:00:00,130.718352031,26.8160226391,17.1366044795,0.0,12.3672932834,38.6892022431,98.9039868236,95.9122564057,2.97173041782,0.02
 12/19  22:00:00,108.064038323,21.2933494449,16.0140607823,0.0893501969438,12.3672932834,27.0668015668,83.9042360999,80.9125056821,2.97173041782,0.02
 12/19  23:00:00,77.3566899622,17.5948873665,9.75189993542,0.0,4.12243109448,15.9888894789,76.2811495204,73.2894191026,2.97173041782,0.02
 12/19  24:00:00,94.5566186834,23.2646839762,15.9814304253,0.895150949669,4.12243109448,15.9888894789,98.0216200204,95.0298896026,2.97173041782,0.02
 12/20  01:00:00,76.2027380218,17.5948873665,8.34372568417,0.0,4.12243109448,15.9888894789,80.190720985,77.1989905672,2.97173041782,0.02
 12/20  02:00:00,98.4633154718,23.9425905192,16.7362393584,3.65594722696,4.12243109448,15.9888894789,101.776394775,98.7846643573,2.97173041782,0.02
 12/20  03:00:00,88.2672068217,19.2896537239,13.0165535186,4.88974779119,4.12243109448,15.9888894789,82.7755260487,79.7837956309,2.97173041782,0.02
 12/20  04:00:00,104.099335366,24.1120671549,15.3247028421,8.03809739003,4.12243109448,15.9888894789,104.451078122,101.459347704,2.97173041782,0.02
 12/20  05:00:00,126.754283944,28.0870974072,14.6476350493,5.73765463914,12.3672932834,24.9413748627,117.573544582,112.600660552,4.9528840297,0.02
 12/20  06:00:00,166.184433841,28.5421899959,20.3516708369,37.958415364,12.3672932834,24.9413748627,187.220311067,182.247427038,4.9528840297,0.02
 12/20  07:00:00,204.149210213,29.013177417,12.299309149,29.1608540844,24.7345865669,70.7195625826,173.154784254,163.229016195,9.90576805939,0.02
 12/20  08:00:00,214.177219494,29.0804148235,13.5246944029,19.9470183115,37.1018798503,92.3937384068,149.190587631,139.264819571,9.90576805939,0.02
 12/20  09:00:00,221.146110479,29.1457269131,15.5878508896,14.520684136,37.1018798503,104.434947198,140.132984394,121.603397616,9.90576805939,8.62381871838
 12/20  10:00:00,235.112873217,29.232445428,18.0249924396,10.4425237161,37.1018798503,116.476155989,117.542983253,107.617215193,9.90576805939,0.02
 12/20  11:00:00,238.918780515,29.359649007,22.4392251347,8.32771406852,37.1018798503,116.476155989,111.602941035,101.677172976,9.90576805939,0.02
 12/20  12:00:00,242.500220699,29.5675370277,26.7962233128,6.82077256781,37.1018798503,116.476155989,116.1133546,97.5745988803,9.90576805939,8.63298766007
 12/20  13:00:00,232.800089462,29.7830894453,28.680819247,5.70462922374,37.1018798503,104.434947198,104.380732352,94.454964293,9.90576805939,0.02
 12/20  14:00:00,243.583121671,29.9779276339,30.0897790759,4.57654716595,37.1018798503,116.476155989,110.65038289,92.1115168023,9.90576805939,8.63309802868
 12/20  15:00:00,244.675399355,30.082210861,30.1213143365,3.67055978131,37.1018798503,116.476155989,100.357569625,90.431801566,9.90576805939,0.02
 12/20  16:00:00,243.038731846,30.0574495453,29.4495327292,3.08390118443,37.1018798503,116.476155989,108.614877402,90.0791568722,9.90576805939,8.62995247007
 12/20  17:00:00,242.807189505,29.8614829716,28.0637722288,2.75794367586,37.1018798503,116.476155989,101.537519016,91.6117509568,9.90576805939,0.02
 12/20  18:00:00,255.467596681,29.6418330293,26.8220109752,2.75355440512,37.1018798503,116.476155989,103.710198214,93.7844301549,9.90576805939,0.02
 12/20  19:00:00,168.911936414,27.6634058178,23.6574847679,0.0,24.7345865669,47.5788473902,77.4564076084,72.4835235787,4.9528840297,0.02
 12/20  20:00:00,165.087713649,27.9458668774,22.7405043534,0.0,24.7345865669,47.5788473902,92.5238536786,78.9625842346,4.9528840297,8.60838541429
 12/20  21:00:00,137.671392506,26.8160226391,16.7078139386,0.0,12.3672932834,38.6892022431,98.2262647329,95.2345343151,2.97173041782,0.02
 12/20  22:00:00,116.380410827,21.5051952396,16.6133714964,0.120147548958,12.3672932834,27.0668015668,82.3611647401,79.3694343222,2.97173041782,0.02
 12/20  23:00:00,84.0611704776,17.5948873665,10.1405360164,0.0,4.12243109448,15.9888894789,75.3703765567,72.3786461389,2.97173041782,0.02
 12/20  24:00:00,101.495608113,22.9257307047,15.24104642,0.586112854044,4.12243109448,15.9888894789,97.4378191572,94.4460887393,2.97173041782,0.02
 12/21  01:00:00,82.5879629,17.5948873665,8.74328896792,0.0,4.12243109448,15.9888894789,79.468682628,76.4769522102,2.97173041782,0.02
 12/21  02:00:00,101.800395783,23.4765297709,15.0265989206,2.44256497802,4.12243109448,15.9888894789,100.636367857,97.6446374392,2.97173041782,0.02
 12/21  03:00:00,93.6686391788,19.7133453133,13.5734347438,6.04388463473,4.12243109448,15.9888894789,81.6233965263,78.6316661084,2.97173041782,0.02
 12/21  04:00:00,101.834801079,23.6883755656,14.5316958158,6.11146381026,4.12243109448,15.9888894789,103.167240857,100.175510439,2.97173041782,0.02
 12/21  05:00:00,135.100399826,28.5107889966,18.6827860174,6.53759445929,12.3672932834,24.9413748627,116.030216313,111.057332283,4.9528840297,0.02
 12/21  06:00:00,164.219840282,28.1193591245,22.5437034342,29.0997563983,12.3672932834,24.9413748627,185.414120771,180.441236741,4.9528840297,0.02
 12/21  07:00:00,209.621578645,29.018680373,15.8436192832,27.4225821156,24.7345865669,70.7195625826,158.939025299,149.013257239,9.90576805939,0.02
 12/21  08:00:00,219.901610858,29.1024583488,16.0132630941,19.0050664351,37.1018798503,92.3937384068,138.116126084,128.190358025,9.90576805939,0.02
 12/21  09:00:00,229.512591586,29.1663284209,17.0298847214,15.2294814993,37.1018798503,104.434947198,134.836708742,116.308582976,9.90576805939,8.62235770657
 12/21  10:00:00,241.628196472,29.2511211286,21.3758861221,10.8792650464,37.1018798503,116.476155989,117.914271625,107.988503566,9.90576805939,0.02
 12/21  11:00:00,240.937670843,29.3541694738,24.3313465405,8.34226994245,37.1018798503,116.476155989,112.645335206,102.719567146,9.90576805939,0.02
 12/21  12:00:00,238.98567778,29.3919575713,26.2504452731,6.77997719708,37.1018798503,116.476155989,119.587222295,101.048369479,9.90576805939,8.63308475639
 12/21  13:00:00,225.20295412,29.4744660334,27.8110025937,5.52806770995,37.1018798503,104.434947198,108.401255836,98.4754877769,9.90576805939,0.02
 12/21  14:00:00,233.888686683,29.5028242288,27.9146632727,4.58057815418,37.1018798503,116.476155989,116.056175395,97.5173045273,9.90576805939,8.63310280835
 12/21  15:00:00,234.009030561,29.539579179,28.9166151633,3.75222462126,37.1018798503,116.476155989,106.718417676,96.7926496167,9.90576805939,0.02
 12/21  16:00:00,233.51358071,29.5725611372,28.7675795667,3.2637054462,37.1018798503,116.476155989,114.491814768,95.9560722961,9.90576805939,8.62997441298
 12/21  17:00:00,232.857719245,29.5658428334,27.2251455763,3.17501519063,37.1018798503,116.476155989,105.833576334,95.907808275,9.90576805939,0.02
 12/21  18:00:00,242.685246764,29.5184025323,24.7369577367,3.59670522094,37.1018798503,116.476155989,107.081676085,97.1559080256,9.90576805939,0.02
 12/21  19:00:00,152.574406975,27.6634058178,20.3399642432,0.0,24.7345865669,47.5788473902,80.709745282,75.7368612523,4.9528840297,0.02
 12/21  20:00:00,150.288542738,27.9458668774,18.6977633752,0.0,24.7345865669,47.5788473902,87.434341172,82.4614571423,4.9528840297,0.02
 12/21  21:00:00,125.389142774,26.8160226391,13.1388311089,0.0175587661949,12.3672932834,38.6892022431,109.91355383,98.3334162795,2.97173041782,8.60840713231
 12/21  22:00:00,107.12816669,22.1024785483,13.3751792257,0.277997956874,12.3672932834,27.0668015668,87.1385508127,84.1468203949,2.97173041782,0.02
 12/21  23:00:00,75.3018366853,17.5948873665,6.90681358519,0.0,4.12243109448,15.9888894789,77.8531133374,74.8613829196,2.97173041782,0.02
 12/21  24:00:00,92.9136538612,23.0528381815,11.3438405108,1.82531162191,4.12243109448,15.9888894789,100.231209016,97.2394785978,2.97173041782,0.02
 12/22  01:00:00,91.0848642619,19.7133453133,12.4797337943,6.08587417491,4.12243109448,15.9888894789,80.9125636004,77.9208331826,2.97173041782,0.02
 12/22  02:00:00,100.227028047,23.6883755656,12.4122029218,6.66270604285,4.12243109448,15.9888894789,102.576507754,99.5847773361,2.97173041782,0.02
 12/22  03:00:00,95.059655676,19.7133453133,11.9655876103,10.564858381,4.12243109448,15.9888894789,83.3451659918,80.353435574,2.97173041782,0.02
 12/22  04:00:00,104.743140551,23.6883755656,11.0931507307,10.0835391127,4.12243109448,15.9888894789,105.159362535,102.167632117,2.97173041782,0.02
 12/22  05:00:00,133.503878957,28.5107889966,12.6900315098,11.5762622156,12.3672932834,24.9413748627,119.324071512,114.351187482,4.9528840297,0.02
 12/22  06:00:00,162.072847465,28.1059388406,16.2365173974,36.7617140379,12.3672932834,24.9413748627,189.834360951,184.861476922,4.9528840297,0.02
 12/22  07:00:00,211.297673296,29.0116612016,10.2098659577,35.7738583623,24.7345865669,70.7195625826,181.448095822,171.522327762,9.90576805939,0.02
 12/22  08:00:00,215.950113433,29.0768306956,11.4255954836,24.2420128204,37.1018798503,92.3937384068,158.043885844,148.118117784,9.90576805939,0.02
 12/22  09:00:00,216.661697533,29.1285560871,14.1188156351,17.9949119464,37.1018798503,104.434947198,147.7603893,129.230719687,9.90576805939,8.62390155329
 12/22  10:00:00,226.084563428,29.2168977163,18.3672873668,12.8559242694,37.1018798503,116.476155989,120.445528663,110.519760603,9.90576805939,0.02
 12/22  11:00:00,227.779736177,29.3365310938,23.1723240796,9.86254938767,37.1018798503,116.476155989,113.139677678,103.213909619,9.90576805939,0.02
 12/22  12:00:00,231.590034164,29.5051338679,26.7029331372,7.81793675137,37.1018798503,116.476155989,117.368560317,98.8296589361,9.90576805939,8.63313332167
 12/22  13:00:00,222.899632163,29.7359249215,28.5461730139,6.46345200002,37.1018798503,104.434947198,105.305100796,95.3793327366,9.90576805939,0.02
 12/22  14:00:00,232.800990859,29.9701673851,31.052537036,5.16081435377,37.1018798503,116.476155989,111.441502039,92.9024999169,9.90576805939,8.63323406276
 12/22  15:00:00,232.557917524,30.1106304096,32.9009713703,3.95857163757,37.1018798503,116.476155989,101.018923929,91.0931558701,9.90576805939,0.02
 12/22  16:00:00,231.738796895,30.1187528684,32.9386646901,3.05967977895,37.1018798503,116.476155989,108.944969898,90.409107939,9.90576805939,8.63009389928
 12/22  17:00:00,231.222609763,29.9370086005,30.4693324902,2.58915924685,37.1018798503,116.476155989,101.753818312,91.8280502526,9.90576805939,0.02
 12/22  18:00:00,235.407593378,29.6455931145,24.1145246781,2.83441635903,37.1018798503,116.476155989,105.279145849,95.3533777893,9.90576805939,0.02
 12/22  19:00:00,146.41593091,27.6634058178,19.0362170816,0.0,24.7345865669,47.5788473902,80.0158331564,75.0429491267,4.9528840297,0.02
 12/22  20:00:00,148.56313304,27.9458668774,18.4304815509,0.0,24.7345865669,47.5788473902,86.7346200779,81.7617360482,4.9528840297,0.02
 12/22  21:00:00,122.997311029,26.8160226391,12.5611249751,0.00321888053816,12.3672932834,38.6892022431,109.471056115,97.8909162582,2.97173041782,8.60840943934
 12/22  22:00:00,105.711936955,22.3849396079,13.7034999353,0.447181953052,12.3672932834,27.0668015668,87.5774705946,84.5857401768,2.97173041782,0.02
 12/22  23:00:00,73.4760430677,17.5948873665,6.97433578947,0.0,4.12243109448,15.9888894789,77.9311960774,74.9394656596,2.97173041782,0.02
 12/22  24:00:00,89.3039655354,22.5867774332,10.1609259267,0.834549862977,4.12243109448,15.9888894789,99.8972992547,96.9055688368,2.97173041782,0.02
 12/23  01:00:00,85.9769214806,19.2896537239,11.630813476,4.08693110985,4.12243109448,15.9888894789,81.2239105593,78.2321801414,2.97173041782,0.02
 12/23  02:00:00,101.340608541,24.1120671549,14.3660003773,7.31500853785,4.12243109448,15.9888894789,102.993929095,100.002198678,2.97173041782,0.02
 12/23  03:00:00,89.6236456581,19.2896537239,10.7817880318,7.60709517353,4.12243109448,15.9888894789,83.7781535553,80.7864231375,2.97173041782,0.02
 12/23  04:00:00,105.696761241,24.1120671549,13.0932151486,11.7322634541,4.12243109448,15.9888894789,105.890504443,102.898774025,2.97173041782,0.02
 12/23  05:00:00,112.507242731,28.0870974072,11.7379923204,10.8107469632,4.12243109448,16.0517297156,125.441790458,122.45006004,2.97173041782,0.02
 12/23  06:00:00,119.575960342,28.5107889966,12.4468689077,15.4619546909,4.12243109448,16.0517297156,126.752830865,123.761100448,2.97173041782,0.02
 12/23  07:00:00,138.483624599,28.9344805859,6.19704441342,18.9981800809,4.12243109448,39.6058045677,141.44636046,138.454630042,2.97173041782,0.02
 12/23  08:00:00,199.0175307,28.9344805859,11.0961797099,54.6944288719,12.3672932834,65.3531420225,194.935690225,189.962806196,4.9528840297,0.02
 12/23  09:00:00,183.227820192,28.9344805859,14.6869431776,41.8249027194,12.3672932834,68.2430321324,177.165439253,172.192555224,4.9528840297,0.02
 12/23  10:00:00,192.998317292,28.952627555,19.0103405751,30.7399575952,16.4897243779,93.1370602926,151.312915383,143.368300936,7.92461444751,0.02
 12/23  11:00:00,191.622838181,28.9568694522,23.3663017909,26.0088284407,16.4897243779,93.1370602926,151.19930736,134.6616145,7.92461444751,8.61307841237
 12/23  12:00:00,189.594660182,28.9581020009,27.5675175025,20.5584437613,16.4897243779,93.1370602926,136.996391542,129.051777095,7.92461444751,0.02
 12/23  13:00:00,179.605069534,28.970311466,33.2887519896,16.1686478484,16.4897243779,83.9857416113,132.579537625,124.634923177,7.92461444751,0.02
 12/23  14:00:00,180.754010123,28.9982280945,37.2112480231,13.3671685491,16.4897243779,83.9857416113,129.26299233,121.318377882,7.92461444751,0.02
 12/23  15:00:00,180.984359244,29.015245313,39.4278402924,11.3639518794,16.4897243779,83.9857416113,127.191590078,119.246975631,7.92461444751,0.02
 12/23  16:00:00,149.276444011,28.9344805859,36.6215320344,0.0,12.3672932834,70.6512738906,67.0579677226,62.0850836929,4.9528840297,0.02
 12/23  17:00:00,147.727022816,28.9344805859,31.1186009579,0.0221156195543,12.3672932834,70.6512738906,76.6886467262,63.1254944586,4.9528840297,8.61026823783
 12/23  18:00:00,138.872895931,28.9344805859,23.2685625905,0.293450449884,12.3672932834,58.1284167478,75.0475572682,70.0746732385,4.9528840297,0.02
 12/23  19:00:00,98.5840505992,26.3923310498,20.0873453893,0.0,12.3672932834,24.9413748627,99.2774630366,94.3045790069,4.9528840297,0.02
 12/23  20:00:00,100.621006458,26.3923310498,22.124301268,0.0,12.3672932834,24.9413748627,106.085222543,101.112338514,4.9528840297,0.02
 12/23  21:00:00,84.4856360543,26.3923310498,23.1234382147,0.0,4.12243109448,16.0517297156,114.74331874,111.751588322,2.97173041782,0.02
 12/23  22:00:00,73.1411655418,20.2341204715,18.1635045361,0.0,4.12243109448,15.9888894789,95.224003451,92.2322730332,2.97173041782,0.02
 12/23  23:00:00,67.0824408478,17.5948873665,14.8140783829,0.0,4.12243109448,15.9888894789,83.7826305041,80.7909000863,2.97173041782,0.02
 12/23  24:00:00,74.5239880848,21.9936092081,17.6957608431,0.0,4.12243109448,15.9888894789,105.489808139,102.498077721,2.97173041782,0.02
 12/24  01:00:00,63.8846580108,17.5948873665,13.6588523868,0.0,2.06121554724,15.9888894789,85.9410598371,82.9493294193,2.97173041782,0.02
 12/24  02:00:00,75.920571188,22.6291465922,19.8671424933,0.670351676025,2.06121554724,15.9888894789,108.317238488,105.325508071,2.97173041782,0.02
 12/24  03:00:00,66.8468221268,18.0185789559,15.4823215166,0.733662024053,2.06121554724,15.9888894789,87.1959966458,84.204266228,2.97173041782,0.02
 12/24  04:00:00,80.0265852062,23.0952073405,21.8580232365,2.34431925726,2.06121554724,15.9888894789,109.696422673,106.704692255,2.97173041782,0.02
 12/24  05:00:00,73.5706155353,18.8659621346,18.7526118845,3.33978184257,2.06121554724,15.9888894789,87.8150674202,84.8233370023,2.97173041782,0.02
 12/24  06:00:00,85.4882236367,23.5824526682,24.7902290022,4.38650654364,2.06121554724,15.9888894789,110.618962034,107.627231617,2.97173041782,0.02
 12/24  07:00:00,74.6805142715,19.0778079293,20.398958171,4.94065510667,2.06121554724,15.9888894789,88.7890780603,85.7973476425,2.97173041782,0.02
 12/24  08:00:00,75.90338411,23.9002213602,26.524060782,6.84506648104,2.06121554724,15.9888894789,111.06440071,108.072670292,2.97173041782,0.02
 12/24  09:00:00,85.7891952135,18.0185789559,20.1337898826,1.31101357149,4.12243109448,41.7362269337,86.2081222656,81.235238236,4.9528840297,0.02
 12/24  10:00:00,101.125145622,23.0104690226,30.5168063913,1.15528164383,4.12243109448,41.7362269337,102.817997227,97.8451131972,4.9528840297,0.02
 12/24  11:00:00,92.1399062771,18.4422705452,26.6809137721,0.690909074885,4.12243109448,41.7362269337,81.8155206191,76.8426365894,4.9528840297,0.02
 12/24  12:00:00,106.043888943,23.6036372477,34.3659792307,1.61955780056,4.12243109448,41.7362269337,100.949823892,95.9769398619,4.9528840297,0.02
 12/24  13:00:00,90.9404206561,18.6964854988,24.5861912568,1.33193092408,4.12243109448,41.7362269337,82.893320737,77.9204367073,4.9528840297,0.02
 12/24  14:00:00,101.221494466,23.2646839762,29.6395600752,1.87466166775,4.12243109448,41.7362269337,103.151815452,98.178931422,4.9528840297,0.02
 12/24  15:00:00,91.2885416315,18.7812238167,24.1721543938,2.00935034423,4.12243109448,41.7362269337,84.2072328715,79.2343488418,4.9528840297,0.02
 12/24  16:00:00,101.143747082,23.1799456583,29.3525290073,2.16868356443,4.12243109448,41.7362269337,104.172826068,99.1999420386,4.9528840297,0.02
 12/24  17:00:00,80.1007798371,19.2896537239,25.9375849002,3.05625366887,4.12243109448,24.8785346261,84.4244111693,79.4515271396,4.9528840297,0.02
 12/24  18:00:00,86.4115557225,22.8409923869,28.1313275026,2.71019987122,2.06121554724,15.9888894789,108.725996742,105.734266324,2.97173041782,0.02
 12/24  19:00:00,70.4164397503,17.5948873665,20.209292142,0.0,2.06121554724,15.9888894789,98.1552075623,86.5816748203,2.97173041782,8.60180232416
 12/24  20:00:00,88.481068692,23.2646839762,28.233800335,4.25354849523,2.06121554724,15.9888894789,111.287426271,108.295695853,2.97173041782,0.02
 12/24  21:00:00,68.0422598721,17.5948873665,17.8351124111,0.0,2.06121554724,15.9888894789,89.8092814016,86.8175509838,2.97173041782,0.02
 12/24  22:00:00,86.9024921153,23.2646839762,26.0277367194,4.88103566296,2.06121554724,15.9888894789,112.117676803,109.125946385,2.97173041782,0.02
 12/24  23:00:00,70.5502447748,18.0185789559,18.2034834242,1.71592241052,2.06121554724,15.9888894789,90.5441998378,87.55246942,2.97173041782,0.02
 12/24  24:00:00,89.8145017741,23.6883755656,25.6568281051,7.74026243993,2.06121554724,15.9888894789,113.459046182,110.467315764,2.97173041782,0.02
 12/25  01:00:00,78.5059526962,19.0071926644,19.9920401831,6.89445990083,2.06121554724,15.9888894789,91.7196419484,88.7279115306,2.97173041782,0.02
 12/25  02:00:00,91.9032250978,23.9708366251,24.6344101356,10.5689426948,2.06121554724,15.9888894789,114.874095618,111.882365201,2.97173041782,0.02
 12/25  03:00:00,80.6757855626,19.2896537239,18.8973742245,9.87649771456,2.06121554724,15.9888894789,92.0106917591,89.0189613413,2.97173041782,0.02
 12/25  04:00:00,92.906543516,24.1120671549,22.915163804,13.1502769502,2.06121554724,15.9888894789,114.541499444,111.549769027,2.97173041782,0.02
 12/25  05:00:00,81.0530509066,19.2896537239,18.1870646918,10.9640726145,2.06121554724,15.9888894789,92.5231409715,89.5314105537,2.97173041782,0.02
 12/25  06:00:00,93.7808163973,24.1120671549,22.4869198302,14.3904945105,2.06121554724,15.9888894789,114.95952784,111.967797422,2.97173041782,0.02
 12/25  07:00:00,79.0158627202,19.2896537239,17.4774298415,11.8303405804,2.06121554724,15.9888894789,92.8097906714,89.8180602536,2.97173041782,0.02
 12/25  08:00:00,80.0055849769,24.1120671549,21.6400566839,15.0504186931,2.06121554724,15.9888894789,114.987995162,111.996264745,2.97173041782,0.02
 12/25  09:00:00,93.6093498905,19.2896537239,17.3063564639,10.0430762705,4.12243109448,41.7362269337,89.9535498274,84.9806657977,4.9528840297,0.02
 12/25  10:00:00,106.442821761,24.1120671549,21.79163777,12.1410679559,4.12243109448,41.7362269337,109.332012059,104.359128029,4.9528840297,0.02
 12/25  11:00:00,94.1067862669,19.2896537239,17.6089724676,9.14560777317,4.12243109448,41.7362269337,87.8318785526,82.8589945229,4.9528840297,0.02
 12/25  12:00:00,104.24805415,23.8578522013,21.8221260789,9.2201488313,4.12243109448,41.7362269337,107.167470453,102.194586423,4.9528840297,0.02
 12/25  13:00:00,90.0773375552,18.9507004525,17.0109653929,6.67167491161,4.12243109448,41.7362269337,87.3090185989,82.3361345692,4.9528840297,0.02
 12/25  14:00:00,97.3875527459,23.2646839762,20.2310537567,6.0811224674,4.12243109448,41.7362269337,107.230774737,102.257890708,4.9528840297,0.02
 12/25  15:00:00,88.7824183363,18.8659621346,16.9017362428,6.02940560357,4.12243109448,41.7362269337,87.4424933543,82.4696093246,4.9528840297,0.02
 12/25  16:00:00,97.7556418532,23.2646839762,20.2253804349,6.02743963734,4.12243109448,41.7362269337,107.375065687,102.402181657,4.9528840297,0.02
 12/25  17:00:00,75.9708665314,18.8659621346,16.4728762212,6.26112132617,4.12243109448,24.8785346261,87.1961489644,82.2232649348,4.9528840297,0.02
 12/25  18:00:00,90.9966397889,23.4765297709,19.8482880234,9.42871987918,2.06121554724,15.9888894789,111.275236822,108.283506405,2.97173041782,0.02
 12/25  19:00:00,89.3550528496,19.7133453133,18.3018548526,14.7595184054,2.06121554724,15.9888894789,91.2173504239,88.2256200061,2.97173041782,0.02
 12/25  20:00:00,94.178329883,23.6883755656,19.8193311165,12.7831291532,2.06121554724,15.9888894789,113.761328804,110.769598387,2.97173041782,0.02
 12/25  21:00:00,92.1741562196,19.7133453133,17.2031983005,17.109054795,2.06121554724,15.9888894789,92.2221044388,89.230374021,2.97173041782,0.02
 12/25  22:00:00,97.073213723,23.6883755656,17.1412734188,15.112354175,2.06121554724,15.9888894789,115.102012592,112.110282175,2.97173041782,0.02
 12/25  23:00:00,94.8752987977,19.7133453133,14.4110787551,20.2884387761,2.06121554724,15.9888894789,102.028059422,90.4545003794,2.97173041782,8.60182862485
 12/25  24:00:00,99.1881146173,23.6883755656,15.5813356222,17.5207838216,2.06121554724,15.9888894789,116.577313398,113.58558298,2.97173041782,0.02
 12/26  01:00:00,96.9039457021,19.7133453133,14.3881842911,21.7170171853,4.12243109448,15.9888894789,93.5479690672,90.5562386494,2.97173041782,0.02
 12/26  02:00:00,99.9810912145,23.6883755656,15.1002388569,18.2922614046,4.12243109448,15.9888894789,116.196095828,113.20436541,2.97173041782,0.02
 12/26  03:00:00,99.1701154759,19.7133453133,13.699311391,23.4594057607,4.12243109448,15.9888894789,93.7959984026,90.8042679847,2.97173041782,0.02
 12/26  04:00:00,103.360106709,23.6883755656,14.2172215397,19.7143149128,4.12243109448,15.9888894789,116.652803701,113.661073283,2.97173041782,0.02
 12/26  05:00:00,129.856274641,28.5107889966,17.148172527,19.9373024368,12.3672932834,24.9413748627,133.351737021,128.378852991,4.9528840297,0.02
 12/26  06:00:00,167.098377403,28.0876016327,20.7107276943,52.3559183756,12.3672932834,24.9413748627,203.900958538,198.928074509,4.9528840297,0.02
 12/26  07:00:00,223.590675612,28.9365711788,13.7677980318,55.3688607162,24.7345865669,70.7195625826,185.448869536,175.523101476,9.90576805939,0.02
 12/26  08:00:00,227.537538351,28.9490861106,13.9508105089,38.7763838173,37.1018798503,92.3937384068,164.27660592,154.350837861,9.90576805939,0.02
 12/26  09:00:00,220.967386263,28.961736842,17.3757991892,28.6475734822,37.1018798503,104.434947198,143.78543505,133.859666991,9.90576805939,0.02
 12/26  10:00:00,226.509641523,28.9721971343,22.8626447253,20.3926422672,37.1018798503,116.476155989,137.041198648,118.50970062,9.90576805939,8.6257299686
 12/26  11:00:00,226.289327952,28.9871643426,27.994224294,15.0252051685,37.1018798503,116.476155989,121.634048715,111.708280655,9.90576805939,0.02
 12/26  12:00:00,227.363495768,29.101976343,32.8634936217,11.1150202356,37.1018798503,116.476155989,124.928672732,106.38937688,9.90576805939,8.63352779275
 12/26  13:00:00,216.686230434,29.2631414986,36.1366122926,8.77047834234,37.1018798503,104.434947198,112.33292753,102.407159471,9.90576805939,0.02
 12/26  14:00:00,229.245142568,29.3927584694,38.460910857,7.01908215962,37.1018798503,116.476155989,117.399865393,98.8605589322,9.90576805939,8.63353840114
 12/26  15:00:00,230.803734604,29.5045834607,40.8663334296,5.26443568666,37.1018798503,116.476155989,106.036939975,96.1111719153,9.90576805939,0.02
 12/26  16:00:00,230.788635648,29.5609732781,41.9645055083,3.85169658427,37.1018798503,116.476155989,104.607402497,94.6816344376,9.90576805939,0.02
 12/26  17:00:00,227.20618497,29.45774438,38.0824536086,2.99530912172,37.1018798503,116.476155989,114.225570184,95.6937925186,9.90576805939,8.62600960623
 12/26  18:00:00,230.369391843,29.2645188341,29.782971492,2.94608628579,37.1018798503,116.476155989,108.756396331,98.8306282719,9.90576805939,0.02
 12/26  19:00:00,137.219236105,27.3809447583,22.7282629565,0.0,24.7345865669,47.5788473902,81.6449953595,76.6721113298,4.9528840297,0.02
 12/26  20:00:00,136.21947041,27.4515600232,20.4685495947,0.0,24.7345865669,47.5788473902,88.3757667564,83.4028827267,4.9528840297,0.02
 12/26  21:00:00,113.052193936,26.3923310498,14.6271639169,0.0,12.3672932834,38.6892022431,102.835135925,99.8434055067,2.97173041782,0.02
 12/26  22:00:00,92.771577455,20.2341204715,11.4043279584,0.0,12.3672932834,27.0668015668,95.0204441152,83.4433623296,2.97173041782,8.60535136781
 12/26  23:00:00,68.6430530964,17.5948873665,10.1497943955,0.0,4.12243109448,15.9888894789,78.6528906076,75.6611601897,2.97173041782,0.02
 12/26  24:00:00,81.1955112974,22.5867774332,15.0388076376,0.309810224988,4.12243109448,15.9888894789,100.358516142,97.3667857241,2.97173041782,0.02
 12/27  01:00:00,70.769607509,18.0185789559,10.9535431248,0.341770477703,4.12243109448,15.9888894789,81.7249667681,78.7332363502,2.97173041782,0.02
 12/27  02:00:00,80.5340220187,22.6715157511,15.7132167541,0.812071814481,4.12243109448,15.9888894789,102.594678894,99.6029484764,2.97173041782,0.02
 12/27  03:00:00,72.2049433291,18.2727939095,12.9395490172,1.06471569429,4.12243109448,15.9888894789,83.0611045931,80.0693741753,2.97173041782,0.02
 12/27  04:00:00,93.1414236655,24.1120671549,18.5138865972,5.85991681807,4.12243109448,15.9888894789,104.211834137,101.220103719,2.97173041782,0.02
 12/27  05:00:00,114.440273863,28.0870974072,17.9827110584,4.15337675621,12.3672932834,24.9413748627,118.207436142,113.234552113,4.9528840297,0.02
 12/27  06:00:00,153.392188758,28.5344108989,24.2590840674,38.4955481055,12.3672932834,24.9413748627,189.611733866,184.638849836,4.9528840297,0.02
 12/27  07:00:00,188.041971903,29.0046051537,16.9604868862,27.1384828248,24.7345865669,70.7195625826,159.528990569,149.60322251,9.90576805939,0.02
 12/27  08:00:00,196.504726776,29.0416182354,18.9143776236,17.2636252137,37.1018798503,92.3937384068,133.841386238,123.915618179,9.90576805939,0.02
 12/27  09:00:00,209.963355235,29.0948278343,26.949340714,11.6786656717,37.1018798503,104.434947198,123.78087167,113.855103611,9.90576805939,0.02
 12/27  10:00:00,229.577183712,29.2161055366,38.0542297213,8.02469474687,37.1018798503,116.476155989,124.79628215,106.264888378,9.90576805939,8.62562571249
 12/27  11:00:00,234.958232458,29.4522230444,45.5845439811,5.638723786,37.1018798503,116.476155989,110.432018566,100.506250507,9.90576805939,0.02
 12/27  12:00:00,239.001280511,29.7194448806,50.9401994548,4.05863146878,37.1018798503,116.476155989,114.849436407,96.3101372265,9.90576805939,8.63353112142
 12/27  13:00:00,230.466930441,30.019312452,55.5676754839,2.63878245213,37.1018798503,104.434947198,102.686647142,92.7608790822,9.90576805939,0.02
 12/27  14:00:00,243.147026688,30.2717948575,57.0802481672,1.51197245011,37.1018798503,116.476155989,108.538357943,89.9990861284,9.90576805939,8.63350375529
 12/27  15:00:00,244.642533227,30.417320676,58.9909891483,0.951493461543,37.1018798503,116.476155989,98.1995420722,88.2737740128,9.90576805939,0.02
 12/27  16:00:00,244.104826329,30.4883073975,58.7258855016,0.608052096464,37.1018798503,116.476155989,96.9958329851,87.0700649257,9.90576805939,0.02
 12/27  17:00:00,241.757959939,30.2843880472,54.2965458035,0.545890452617,37.1018798503,116.476155989,106.92460795,88.3927571043,9.90576805939,8.62608278614
 12/27  18:00:00,248.814100755,29.9651703927,49.8246652766,0.648445005996,37.1018798503,116.476155989,101.428385748,91.5026176887,9.90576805939,0.02
 12/27  19:00:00,151.3859383,27.6634058178,36.612501743,0.0,24.7345865669,47.5788473902,75.2852843335,70.3124003038,4.9528840297,0.02
 12/27  20:00:00,153.555967651,28.2989432019,38.146988468,0.0,24.7345865669,47.5788473902,81.5347480758,76.5618640461,4.9528840297,0.02
 12/27  21:00:00,122.381552249,26.3923310498,30.1361181543,0.0,12.3672932834,38.6892022431,95.7597697374,92.7680393196,2.97173041782,0.02
 12/27  22:00:00,92.6285426083,15.2622463434,23.4629905847,0.0,12.3672932834,27.0668015668,68.3524375644,56.7753390242,2.97173041782,8.60536812234
 12/27  23:00:00,80.1202112467,19.3543761032,26.0456490197,0.0,4.12243109448,15.9888894789,85.4540848406,82.4623544228,2.97173041782,0.02
 12/27  24:00:00,70.2703699427,13.4462653948,22.290759644,0.0,4.12243109448,15.9888894789,57.8736765467,54.8819461288,2.97173041782,0.02
 12/28  01:00:00,81.6361853257,19.3543761032,27.5616231815,0.0,4.12243109448,15.9888894789,92.2363404925,89.2446100746,2.97173041782,0.02
 12/28  02:00:00,68.7110375233,12.5382749206,21.6627729083,0.0,4.12243109448,15.9888894789,54.5585168865,51.5667864687,2.97173041782,0.02
 12/28  03:00:00,87.1338114998,19.5762298672,32.8607508223,0.0,4.12243109448,15.9888894789,83.5717130629,80.5799826451,2.97173041782,0.02
 12/28  04:00:00,61.3660482529,10.5569324199,16.3224813536,0.0,4.12243109448,15.9888894789,48.8275709674,45.8358405496,2.97173041782,0.02
 12/28  05:00:00,131.319759764,28.3201277813,50.8952573562,0.0,12.3672932834,24.9413748627,110.264302568,105.291418539,4.9528840297,0.02
 12/28  06:00:00,142.387588854,28.1596418965,52.0356199514,10.0879523977,12.3672932834,24.9413748627,177.315753736,172.342869706,4.9528840297,0.02
 12/28  07:00:00,201.658638637,29.1229666924,58.1235200973,6.51146291442,24.7345865669,70.7195625826,143.429075251,133.503307191,9.90576805939,0.02
 12/28  08:00:00,222.96508424,29.3904508205,60.080428007,3.29704683045,37.1018798503,92.3937384068,123.616860839,113.69109278,9.90576805939,0.02
 12/28  09:00:00,236.222767292,29.4862610409,62.1177830766,2.37819593427,37.1018798503,104.434947198,117.700885409,107.775117349,9.90576805939,0.02
 12/28  10:00:00,248.202061694,29.6820925617,62.8626135068,1.37520803825,37.1018798503,116.476155989,121.393816392,102.860645073,9.90576805939,8.62740325982
 12/28  11:00:00,249.758797779,29.9388206555,64.8766976308,0.660528551239,37.1018798503,116.476155989,108.640058889,98.7142908297,9.90576805939,0.02
 12/28  12:00:00,248.704024474,30.1858911252,63.8724823067,0.362649587406,37.1018798503,116.476155989,113.88149624,95.3421253358,9.90576805939,8.63360284472
 12/28  13:00:00,234.959666728,30.5152024605,62.0080283377,0.195268586619,37.1018798503,104.434947198,101.995891557,92.0701234979,9.90576805939,0.02
 12/28  14:00:00,246.292464768,31.0098135902,60.893586894,0.106051587149,37.1018798503,116.476155989,106.615876944,88.0765306566,9.90576805939,8.63357822814
 12/28  15:00:00,246.930506268,31.4246134878,61.1792341936,0.0439251748655,37.1018798503,116.476155989,95.2404490404,85.314680981,9.90576805939,0.02
 12/28  16:00:00,245.826453168,31.5235051735,59.9665218598,0.0538339771844,37.1018798503,116.476155989,102.808772919,84.2726013204,9.90576805939,8.63040353952
 12/28  17:00:00,240.831831726,31.2039741615,52.8749995228,0.121731025197,37.1018798503,116.476155989,95.9210463574,85.995278298,9.90576805939,0.02
 12/28  18:00:00,246.587044939,30.6993601213,47.3148751333,0.196983910526,37.1018798503,116.476155989,99.2924627839,89.3666947245,9.90576805939,0.02
