Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  19:00:00,150.928582782,27.7905132947,36.0280360365,0.0,24.7345865669,47.5788473902,73.3511994358,68.3783154061,4.9528840297,0.02
 12/28  20:00:00,151.076896927,28.2989432019,35.667914989,0.0,24.7345865669,47.5788473902,79.633710645,74.6608266153,4.9528840297,0.02
 12/28  21:00:00,118.755279666,26.8160226391,26.0430156528,0.0,12.3672932834,38.6892022431,102.804982369,91.2248500373,2.97173041782,8.60840191427
 12/28  22:00:00,86.8982995867,14.9232930719,16.7721053437,0.0,12.3672932834,27.0668015668,56.3709266345,53.3791962167,2.97173041782,0.02
 12/28  23:00:00,73.9807071279,19.3543761032,17.5970107505,0.0,4.12243109448,15.9888894789,84.45829684,81.4665664221,2.97173041782,0.02
 12/28  24:00:00,71.4150503978,16.2267290296,18.3037845858,0.0,4.12243109448,15.9888894789,68.3169126576,65.3251822398,2.97173041782,0.02
 12/29  01:00:00,79.2435016021,22.6291465922,19.7539844882,0.0,4.12243109448,15.9888894789,96.9055490766,93.9138186587,2.97173041782,0.02
 12/29  02:00:00,69.6686600936,18.0185789559,14.8032064463,0.00196683377144,4.12243109448,15.9888894789,78.9585812529,75.9668508351,2.97173041782,0.02
 12/29  03:00:00,82.0085646591,23.0528381815,20.433220075,0.0928921060383,4.12243109448,15.9888894789,99.2545419466,96.2628115288,2.97173041782,0.02
 12/29  04:00:00,75.6660124047,18.6541163399,17.4748822075,0.180864861945,4.12243109448,15.9888894789,80.5583917772,77.5666613594,2.97173041782,0.02
 12/29  05:00:00,107.695814088,27.5221752881,23.2824431076,0.155137700822,12.3672932834,24.9413748627,112.961759691,107.988875661,4.9528840297,0.02
 12/29  06:00:00,131.639066332,28.5958371193,28.8592609226,17.6012916051,12.3672932834,24.9413748627,182.244764053,177.271880024,4.9528840297,0.02
 12/29  07:00:00,176.515848707,29.0582558659,20.3970794609,13.5114347689,24.7345865669,70.7195625826,148.908695735,138.982927676,9.90576805939,0.02
 12/29  08:00:00,192.204687344,29.2956518084,23.3657955758,9.16099206498,37.1018798503,92.3937384068,129.7818731,119.85610504,9.90576805939,0.02
 12/29  09:00:00,206.422817893,29.4055295586,29.0587712149,5.71798252351,37.1018798503,104.434947198,121.229410502,111.303642442,9.90576805939,0.02
 12/29  10:00:00,221.045912614,29.6078185981,33.589867437,3.56608730549,37.1018798503,116.476155989,122.863813325,104.330581065,9.90576805939,8.62746420102
 12/29  11:00:00,225.031198333,30.0194650393,38.4731286823,2.25584269817,37.1018798503,116.476155989,108.619334507,98.6935664481,9.90576805939,0.02
 12/29  12:00:00,228.985947112,30.4335436489,42.8132334819,1.4561741865,37.1018798503,116.476155989,112.880819309,94.3414335174,9.90576805939,8.63361773269
 12/29  13:00:00,219.965221371,30.7995599721,45.6821367835,1.03381578108,37.1018798503,104.434947198,101.275736863,91.3499688037,9.90576805939,0.02
 12/29  14:00:00,235.400905348,31.07083042,49.0370535017,0.742334879095,37.1018798503,116.476155989,107.349148847,88.8097163888,9.90576805939,8.63366439926
 12/29  15:00:00,238.212188553,31.240902918,50.6741271627,0.509064756329,37.1018798503,116.476155989,96.8202750616,86.8945070022,9.90576805939,0.02
 12/29  16:00:00,238.28116997,31.2408361653,50.7472940221,0.389651376422,37.1018798503,116.476155989,104.703666666,86.1673977829,9.90576805939,8.63050082357
 12/29  17:00:00,235.374350732,30.9415297182,47.2508465725,0.392771224353,37.1018798503,116.476155989,97.533927234,87.6081591746,9.90576805939,0.02
 12/29  18:00:00,236.613658176,30.430431119,37.2059706669,0.601424053077,37.1018798503,116.476155989,101.255056027,91.3292879679,9.90576805939,0.02
 12/29  19:00:00,139.343957027,27.5574829205,24.6764376002,0.0,24.7345865669,47.5788473902,76.3393409402,71.3664569105,4.9528840297,0.02
 12/29  20:00:00,141.720126784,28.2989432019,26.3111417547,0.0,24.7345865669,47.5788473902,83.2431706363,78.2702866066,4.9528840297,0.02
 12/29  21:00:00,111.778131055,26.8160226391,19.0101982909,0.0,12.3672932834,38.6892022431,106.294500327,94.7142722688,2.97173041782,8.60849764012
 12/29  22:00:00,93.5983537864,20.2017592819,16.1146211139,0.0,12.3672932834,27.0668015668,80.2509367009,77.2592062831,2.97173041782,0.02
 12/29  23:00:00,66.323122999,17.6796256844,11.5491020099,0.0,4.12243109448,15.9888894789,75.8666245892,72.8748941714,2.97173041782,0.02
 12/29  24:00:00,79.062513856,22.8409923869,17.0570802057,0.0604417841934,4.12243109448,15.9888894789,97.1214008765,94.1296704586,2.97173041782,0.02
 12/30  01:00:00,71.1535609403,18.5270088631,13.7354692089,0.188139148559,4.12243109448,15.9888894789,79.1628618467,76.1711314289,2.97173041782,0.02
 12/30  02:00:00,77.7578277066,22.2054550028,13.1505340811,0.0568851730701,4.12243109448,15.9888894789,100.404253829,97.4125234109,2.97173041782,0.02
 12/30  03:00:00,71.4243784145,18.4422705452,12.4806594829,0.567458070202,4.12243109448,15.9888894789,81.7672403111,78.7755098933,2.97173041782,0.02
 12/30  04:00:00,84.2620743393,23.2646839762,15.8942442016,1.42370529192,4.12243109448,15.9888894789,103.020017207,100.028286789,2.97173041782,0.02
 12/30  05:00:00,96.0957865674,28.5107889966,20.2645327938,3.92973083995,4.12243109448,16.0517297156,122.396773076,119.405042658,2.97173041782,0.02
 12/30  06:00:00,94.1525850228,28.0870974072,19.0624707592,4.22572684137,4.12243109448,16.0517297156,124.014090297,121.022359879,2.97173041782,0.02
 12/30  07:00:00,120.016674573,28.9344805859,12.8828009485,8.33766919468,4.12243109448,39.6058045677,116.485176035,113.493445617,2.97173041782,0.02
 12/30  08:00:00,170.010980236,28.9551033072,17.8724228588,38.8974647899,12.3672932834,65.3531420225,168.722431361,163.749547331,4.9528840297,0.02
 12/30  09:00:00,162.496594243,28.950563451,23.724853124,28.5091536945,12.3672932834,68.2430321324,157.978933404,153.006049375,4.9528840297,0.02
 12/30  10:00:00,189.290295787,28.9774117661,32.0683989218,17.9155709015,16.4897243779,93.1370602926,143.475289562,135.530675114,7.92461444751,0.02
 12/30  11:00:00,193.181954659,29.0190251642,41.0090469994,12.8248520074,16.4897243779,93.1370602926,144.158236752,127.622014659,7.92461444751,8.61160764561
 12/30  12:00:00,196.907434028,29.0785079058,47.1805772503,10.3193514801,16.4897243779,93.1370602926,130.655517029,122.710902581,7.92461444751,0.02
 12/30  13:00:00,192.501382118,29.1569779541,53.6057216475,8.56131844107,16.4897243779,83.9857416113,127.748158243,119.803543796,7.92461444751,0.02
 12/30  14:00:00,196.998097563,29.1487485203,59.7908613317,6.88111682121,16.4897243779,83.9857416113,126.920079152,118.975464704,7.92461444751,0.02
 12/30  15:00:00,197.997263554,29.1324321327,62.2405681116,5.44693638834,16.4897243779,83.9857416113,125.928660425,117.984045977,7.92461444751,0.02
 12/30  16:00:00,171.946944443,28.9344805859,59.2920272691,0.0,12.3672932834,70.6512738906,66.9791714255,62.0062873958,4.9528840297,0.02
 12/30  17:00:00,171.434445163,28.9344805859,56.4303557669,0.0,12.3672932834,70.6512738906,76.6753092094,63.1119621178,4.9528840297,8.61046306191
 12/30  18:00:00,165.550899756,28.9344805859,51.3245321532,0.0,12.3672932834,58.1284167478,72.9406834469,67.9677994172,4.9528840297,0.02
 12/30  19:00:00,115.43541138,26.3923310498,36.9387058345,0.0,12.3672932834,24.9413748627,95.9466584456,90.9737744159,4.9528840297,0.02
 12/30  20:00:00,116.188738849,26.6041768445,37.4801875348,0.0,12.3672932834,24.9413748627,102.448964596,97.4760805661,4.9528840297,0.02
 12/30  21:00:00,101.826247872,27.2397142285,39.6166665292,0.0,4.12243109448,16.0517297156,111.279909722,108.288179305,2.97173041782,0.02
 12/30  22:00:00,61.4756449353,11.729924911,15.2279455665,0.0,4.12243109448,15.9888894789,58.300986742,55.3092563242,2.97173041782,0.02
 12/30  23:00:00,67.5544435167,14.0759098932,18.8984787881,0.0,4.12243109448,15.9888894789,67.204237288,64.2125068702,2.97173041782,0.02
 12/30  24:00:00,71.7250678021,15.3955264457,21.7144538064,0.0,4.12243109448,15.9888894789,72.9474751112,69.9557446934,2.97173041782,0.02
 12/31  01:00:00,71.0738579003,15.3955264457,23.1244594134,0.0,2.06121554724,15.9888894789,80.9815279827,77.9897975649,2.97173041782,0.02
 12/31  02:00:00,72.2239812311,14.3825019751,25.345995068,0.0,2.06121554724,15.9888894789,63.5861139481,60.5943835303,2.97173041782,0.02
 12/31  03:00:00,59.4754000081,10.9968046041,16.0414990646,0.0,2.06121554724,15.9888894789,57.130924229,54.1391938111,2.97173041782,0.02
 12/31  04:00:00,77.2855740427,17.1064733979,27.5336518769,0.0798991178491,2.06121554724,15.9888894789,74.7344433853,71.7427129675,2.97173041782,0.02
 12/31  05:00:00,78.1871938458,18.6945678269,26.8511721291,0.0,2.06121554724,15.9888894789,93.5396410004,90.5479105826,2.97173041782,0.02
 12/31  06:00:00,77.6294259911,17.6603587768,27.2280417133,0.15795944789,2.06121554724,15.9888894789,82.167115178,79.1753847601,2.97173041782,0.02
 12/31  07:00:00,81.9292237266,21.9936092081,27.2065787853,0.0,2.06121554724,15.9888894789,106.738028697,103.746298279,2.97173041782,0.02
 12/31  08:00:00,63.6471018935,18.8659621346,25.9029509759,0.360928740745,2.06121554724,15.9888894789,86.1877049429,83.195974525,2.97173041782,0.02
 12/31  09:00:00,102.026545479,23.6601294596,31.5849366695,0.338890549364,4.12243109448,41.7362269337,103.328812804,98.3559287746,4.9528840297,0.02
 12/31  10:00:00,91.5641652638,19.0071926644,25.8381701431,0.224571378761,4.12243109448,41.7362269337,80.899816677,75.9269326473,4.9528840297,0.02
 12/31  11:00:00,100.555751622,23.2646839762,30.4658595402,0.207023456883,4.12243109448,41.7362269337,100.055231309,95.0823472794,4.9528840297,0.02
 12/31  12:00:00,94.1884601919,19.3743920418,27.7424877725,0.254607718627,4.12243109448,41.7362269337,80.0702559101,75.0973718804,4.9528840297,0.02
 12/31  13:00:00,103.511092562,23.3494222941,33.2973913009,0.0980175299178,4.12243109448,41.7362269337,97.5303833497,92.55749932,4.9528840297,0.02
 12/31  14:00:00,95.0203876197,18.8659621346,29.4472592374,0.0484586248339,4.12243109448,41.7362269337,78.1463674414,73.1734834117,4.9528840297,0.02
 12/31  15:00:00,110.148711538,23.6883755656,39.9128641356,0.0118287991004,4.12243109448,41.7362269337,94.763635155,89.7907511253,4.9528840297,0.02
 12/31  16:00:00,100.105581498,19.2896537239,34.4471984773,0.0,4.12243109448,41.7362269337,74.9850743131,70.0121902834,4.9528840297,0.02
 12/31  17:00:00,94.2656042048,23.3494222941,38.9806828304,0.00143555401903,4.12243109448,24.8785346261,94.8200582083,89.8471741786,4.9528840297,0.02
 12/31  18:00:00,59.0985437128,10.776868512,15.8904170707,0.0,2.06121554724,15.9888894789,52.1712155163,49.1794850985,2.97173041782,0.02
 12/31  19:00:00,80.7913601018,18.8659621346,29.2447049783,0.0684324558529,2.06121554724,15.9888894789,97.8106381839,86.2380799596,2.97173041782,8.60082780647
 12/31  20:00:00,66.6306827442,15.3955264457,18.681283696,0.0,2.06121554724,15.9888894789,76.3756278864,73.3838974686,2.97173041782,0.02
 12/31  21:00:00,77.780960816,18.8659621346,25.9917231825,0.311015108795,2.06121554724,15.9888894789,87.0542315511,84.0625011333,2.97173041782,0.02
 12/31  22:00:00,84.2880166576,23.0528381815,28.1120923748,0.394050052551,2.06121554724,15.9888894789,108.693785486,105.702055068,2.97173041782,0.02
 12/31  23:00:00,72.9539610929,17.7008102639,22.6408905563,0.0,2.06121554724,15.9888894789,87.6731254936,84.6813950758,2.97173041782,0.02
 12/31  24:00:00,90.1723448944,22.8409923869,34.2366917113,0.365624847272,2.06121554724,15.9888894789,109.107578806,106.115848388,2.97173041782,0.02
 01/01  01:00:00,75.5133391721,18.6541163399,17.0319685301,0.751399676069,2.06121554724,15.9888894789,88.7114699073,85.7197394895,2.97173041782,0.02
 01/01  02:00:00,98.7193129821,23.0528381815,15.3037259724,1.89408653685,2.06121554724,15.9888894789,110.33161626,107.339885842,2.97173041782,0.02
 01/01  03:00:00,83.5081891559,17.8067331612,11.1047068289,0.311927421089,2.06121554724,15.9888894789,89.1138849263,86.1221545085,2.97173041782,0.02
 01/01  04:00:00,105.551712697,24.0061442576,19.4238982519,5.92447850215,2.06121554724,15.9888894789,111.757271083,108.765540665,2.97173041782,0.02
 01/01  05:00:00,94.4628900833,19.2896537239,15.9186417328,6.09907690601,2.06121554724,15.9888894789,89.6695666148,86.677836197,2.97173041782,0.02
 01/01  06:00:00,111.278563586,24.1120671549,19.771133797,9.07050088796,2.06121554724,15.9888894789,112.308259663,109.316529245,2.97173041782,0.02
 01/01  07:00:00,93.4406047132,19.2896537239,15.6358900618,8.35901368986,2.06121554724,15.9888894789,90.6610638176,87.6693333998,2.97173041782,0.02
 01/01  08:00:00,91.8612796917,24.1120671549,18.8706447012,11.5689877341,2.06121554724,15.9888894789,113.64740681,110.655676392,2.97173041782,0.02
 01/01  09:00:00,104.032540846,19.2896537239,15.5947449992,7.91122838149,4.12243109448,41.7362269337,88.3763075952,83.4034235655,4.9528840297,0.02
 01/01  10:00:00,118.635809392,24.0273288371,19.9936060773,8.8827724874,4.12243109448,41.7362269337,107.962506036,102.989622007,4.9528840297,0.02
 01/01  11:00:00,96.1090203813,18.5270088631,14.6911705039,3.5075115314,4.12243109448,41.7362269337,85.5020572941,80.5291732645,4.9528840297,0.02
 01/01  12:00:00,103.472950133,23.2646839762,19.7343978614,4.69224747856,4.12243109448,41.7362269337,106.323815026,101.350930997,4.9528840297,0.02
 01/01  13:00:00,88.0917404862,18.7812238167,17.0337035077,3.66997516099,4.12243109448,41.7362269337,85.2456737423,80.2727897126,4.9528840297,0.02
 01/01  14:00:00,88.3908159682,22.4173007975,18.0674336406,0.885132509316,4.12243109448,41.7362269337,106.284243742,101.311359712,4.9528840297,0.02
 01/01  15:00:00,86.1188892763,18.6964854988,17.2618373592,3.02651564845,4.12243109448,41.7362269337,85.756547122,80.7836630924,4.9528840297,0.02
 01/01  16:00:00,93.0916482745,22.8409923869,20.7920016892,2.74013841487,4.12243109448,41.7362269337,107.048079868,102.075195838,4.9528840297,0.02
 01/01  17:00:00,73.8462147138,19.2049154061,20.2933272341,4.48425207949,4.12243109448,24.8785346261,86.2217298209,81.2488457912,4.9528840297,0.02
 01/01  18:00:00,80.6536341467,22.8409923869,21.4881841901,3.59542143285,2.06121554724,15.9888894789,111.858105161,108.866374743,2.97173041782,0.02
 01/01  19:00:00,76.3621211836,18.929515873,19.1080197947,5.712325057,2.06121554724,15.9888894789,91.0128571371,88.0211267192,2.97173041782,0.02
 01/01  20:00:00,89.5301529557,23.7942984629,24.0434413823,8.96337688336,2.06121554724,15.9888894789,114.029225631,111.037495213,2.97173041782,0.02
 01/01  21:00:00,77.5561314145,18.9365773995,19.0779385351,6.92935492606,2.06121554724,15.9888894789,92.1458909962,89.1541605784,2.97173041782,0.02
 01/01  22:00:00,92.6378355211,24.0061442576,24.5863678202,11.3162871168,2.06121554724,15.9888894789,115.17379675,112.182066332,2.97173041782,0.02
 01/01  23:00:00,81.8085864253,19.2896537239,19.9051992384,10.0014728215,2.06121554724,15.9888894789,100.207002987,88.633443599,2.97173041782,8.60182897027
 01/01  24:00:00,94.4826400808,24.1120671549,24.712515794,12.9290208361,2.06121554724,15.9888894789,114.559640418,111.56791,2.97173041782,0.02
